Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,45,856.5,96.5,7.4,22.5,604.5,846.95,669.26
2017,1,11,12,0,871.0,94.0,7.4,23.0,621.0,849.45,669.25
2017,1,11,12,15,873.5,94.0,7.35,23.0,628.0,841.33,662.72
2017,1,11,12,30,876.0,94.0,7.3,23.0,635.0,823.93,649.54
2017,1,11,12,45,875.5,94.0,7.25,23.0,633.0,806.95,636.82
2017,1,11,13,0,875.0,94.0,7.2,23.0,631.0,786.74,621.83
2017,1,11,13,15,871.0,93.5,7.1,23.0,621.5,764.77,605.48
2017,1,11,13,30,867.0,93.0,7.0,23.0,612.0,734.94,583.33
2017,1,11,13,45,860.0,92.0,6.9,23.5,594.0,699.79,555.96
2017,1,11,14,0,853.0,91.0,6.8,24.0,576.0,662.3,525.35
2017,1,11,14,15,842.5,89.0,6.65,23.5,550.5,619.47,492.17
2017,1,11,14,30,832.0,87.0,6.5,23.0,525.0,575.02,457.02
2017,1,11,14,45,816.5,85.0,6.35,23.0,492.5,526.53,417.08
2017,1,11,15,0,801.0,83.0,6.2,23.0,460.0,477.35,375.75
2017,1,11,15,15,778.5,80.0,5.9,23.0,422.0,423.69,329.9
2017,1,11,15,30,756.0,77.0,5.6,23.0,384.0,370.62,283.62
2017,1,11,15,45,726.0,73.0,5.35,23.0,341.0,314.98,234.72
2017,1,11,16,0,696.0,69.0,5.1,23.0,298.0,260.1,186.03
2017,1,11,16,15,649.0,63.5,4.75,22.0,252.0,203.41,137.26
2017,1,11,16,30,602.0,58.0,4.4,21.0,206.0,151.28,93.62
2017,1,11,16,45,528.5,51.0,4.1,20.5,159.5,99.92,55.05
2017,1,11,17,0,455.0,44.0,3.8,20.0,113.0,56.88,29.12
2017,1,11,17,15,326.5,32.5,3.85,19.5,72.5,25.86,15.68
2017,1,11,17,30,198.0,21.0,3.9,19.0,32.0,17.2,0.0
2017,1,11,17,45,99.0,10.5,3.95,19.0,16.0,10.01,0.0
2017,1,11,18,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,7,45,141.5,16.0,3.75,17.5,28.5,96.45,0.0
2017,1,12,8,0,283.0,32.0,3.8,18.0,57.0,204.74,149.47
2017,1,12,8,15,388.0,42.0,3.9,18.0,100.5,285.39,227.76
2017,1,12,8,30,493.0,52.0,4.0,18.0,144.0,374.6,305.44
2017,1,12,8,45,559.0,59.0,4.1,18.5,191.5,443.62,364.17
2017,1,12,9,0,625.0,66.0,4.2,19.0,239.0,516.04,423.42
2017,1,12,9,15,666.5,70.5,4.45,19.5,284.0,571.15,467.57
2017,1,12,9,30,708.0,75.0,4.7,20.0,329.0,626.74,510.01
2017,1,12,9,45,354.0,98.0,4.95,20.5,225.0,401.05,329.01
2017,1,12,10,0,0.0,121.0,5.2,21.0,121.0,117.13,90.87
2017,1,12,10,15,58.5,172.0,5.25,21.5,200.5,229.2,183.25
2017,1,12,10,30,117.0,223.0,5.3,22.0,280.0,349.85,279.26
2017,1,12,10,45,152.0,237.5,5.4,22.5,317.0,394.7,313.89
2017,1,12,11,0,187.0,252.0,5.5,23.0,354.0,439.73,348.35
2017,1,12,11,15,98.0,225.0,5.45,23.0,279.0,318.17,251.38
2017,1,12,11,30,9.0,198.0,5.4,23.0,204.0,200.54,155.84
2017,1,12,11,45,15.0,214.5,5.35,23.5,224.0,222.07,172.65
2017,1,12,12,0,21.0,231.0,5.3,24.0,244.0,243.47,189.05
2017,1,12,12,15,157.5,257.0,5.2,24.0,354.5,406.19,318.74
2017,1,12,12,30,294.0,283.0,5.1,24.0,465.0,553.11,431.71
2017,1,12,12,45,232.0,289.5,5.05,24.5,433.0,492.06,382.96
2017,1,12,13,0,170.0,296.0,5.0,25.0,401.0,443.75,344.25
2017,1,12,13,15,134.0,288.0,4.95,25.0,370.0,401.36,311.39
2017,1,12,13,30,98.0,280.0,4.9,25.0,339.0,352.2,273.25
2017,1,12,13,45,63.5,254.5,4.85,25.0,292.5,296.87,230.23
2017,1,12,14,0,29.0,229.0,4.8,25.0,246.0,244.41,189.1
2017,1,12,14,15,14.5,175.0,4.7,24.5,183.5,174.38,134.55
2017,1,12,14,30,0.0,121.0,4.6,24.0,121.0,113.29,86.16
2017,1,12,14,45,3.0,142.5,4.55,24.0,144.5,135.31,104.07
2017,1,12,15,0,6.0,164.0,4.5,24.0,168.0,156.94,121.56
2017,1,12,15,15,3.0,135.5,4.25,23.5,137.5,127.98,98.74
2017,1,12,15,30,0.0,107.0,4.0,23.0,107.0,99.69,76.26
2017,1,12,15,45,336.0,91.0,3.8,23.0,203.0,202.04,152.73
2017,1,12,16,0,672.0,75.0,3.6,23.0,299.0,260.92,187.14
2017,1,12,16,15,624.0,69.5,3.35,22.5,253.0,205.14,139.13
2017,1,12,16,30,576.0,64.0,3.1,22.0,207.0,154.08,96.55
2017,1,12,16,45,496.0,56.5,2.9,21.5,160.0,102.86,58.42
2017,1,12,17,0,416.0,49.0,2.7,21.0,113.0,60.82,32.87
2017,1,12,17,15,289.0,36.0,2.9,20.5,73.0,29.05,18.35
2017,1,12,17,30,162.0,23.0,3.1,20.0,33.0,18.21,1.48
2017,1,12,17,45,81.0,11.5,3.3,20.0,16.5,10.96,0.0
2017,1,12,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,6.0,3.45,17.5,6.0,5.55,0.0
2017,1,13,8,0,0.0,12.0,3.7,18.0,12.0,11.11,2.84
2017,1,13,8,15,0.0,21.5,3.75,18.5,21.5,19.94,10.74
2017,1,13,8,30,0.0,31.0,3.8,19.0,31.0,28.77,18.36
2017,1,13,8,45,0.0,40.5,3.9,19.5,40.5,37.61,25.91
2017,1,13,9,0,0.0,50.0,4.0,20.0,50.0,46.46,33.35
2017,1,13,9,15,0.0,59.5,4.2,20.0,59.5,55.33,40.76
2017,1,13,9,30,0.0,69.0,4.4,20.0,69.0,64.2,48.08
2017,1,13,9,45,0.0,77.5,4.6,20.5,77.5,72.35,54.61
2017,1,13,10,0,0.0,86.0,4.8,21.0,86.0,80.59,61.15
2017,1,13,10,15,0.0,93.5,4.9,21.0,93.5,87.83,66.93
2017,1,13,10,30,0.0,101.0,5.0,21.0,101.0,95.09,72.7
2017,1,13,10,45,0.0,107.5,5.15,21.5,107.5,101.34,77.49
2017,1,13,11,0,0.0,114.0,5.3,22.0,114.0,107.61,82.26
2017,1,13,11,15,46.5,190.5,5.3,22.0,218.0,235.32,186.0
2017,1,13,11,30,93.0,267.0,5.3,22.0,322.0,360.8,284.96
2017,1,13,11,45,90.5,274.5,5.3,22.5,329.0,364.71,286.67
2017,1,13,12,0,88.0,282.0,5.3,23.0,336.0,368.36,288.51
2017,1,13,12,15,89.5,284.5,5.2,23.0,340.0,369.38,289.02
2017,1,13,12,30,91.0,287.0,5.1,23.0,344.0,370.15,289.38
2017,1,13,12,45,50.0,247.0,5.05,23.5,278.5,290.1,225.98
2017,1,13,13,0,9.0,207.0,5.0,24.0,213.0,205.59,158.62
2017,1,13,13,15,4.5,181.0,4.9,24.0,184.0,175.65,135.12
2017,1,13,13,30,0.0,155.0,4.8,24.0,155.0,146.48,112.04
2017,1,13,13,45,50.0,210.0,4.7,24.0,239.0,241.37,188.16
2017,1,13,14,0,100.0,265.0,4.6,24.0,323.0,328.27,256.23
2017,1,13,14,15,100.0,253.0,4.45,24.0,309.0,310.67,242.4
2017,1,13,14,30,100.0,241.0,4.3,24.0,295.0,292.99,228.69
2017,1,13,14,45,140.5,227.5,4.15,24.0,297.5,299.96,234.44
2017,1,13,15,0,181.0,214.0,4.0,24.0,300.0,297.72,232.49
2017,1,13,15,15,121.0,193.0,3.7,23.5,248.5,240.14,187.3
2017,1,13,15,30,61.0,172.0,3.4,23.0,197.0,186.16,145.01
2017,1,13,15,45,57.0,154.0,3.1,22.5,175.5,163.34,126.9
2017,1,13,16,0,53.0,136.0,2.8,22.0,154.0,141.07,108.95
2017,1,13,16,15,46.0,116.5,2.6,21.5,130.5,117.37,89.75
2017,1,13,16,30,39.0,97.0,2.4,21.0,107.0,94.66,71.22
2017,1,13,16,45,245.0,71.0,2.25,20.5,112.0,89.39,58.06
2017,1,13,17,0,451.0,45.0,2.1,20.0,117.0,59.59,30.72
2017,1,13,17,15,331.5,33.5,2.2,19.5,76.0,26.5,16.44
2017,1,13,17,30,212.0,22.0,2.3,19.0,35.0,17.9,2.89
2017,1,13,17,45,106.0,11.0,2.45,18.5,17.5,10.48,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,4.5,2.95,14.0,4.5,4.16,0.0
2017,1,14,8,0,0.0,9.0,3.1,14.0,9.0,8.33,0.82
2017,1,14,8,15,0.0,15.5,3.1,14.5,15.5,14.36,6.34
2017,1,14,8,30,0.0,22.0,3.1,15.0,22.0,20.39,11.65
2017,1,14,8,45,0.0,29.0,3.15,15.5,29.0,26.9,17.29
2017,1,14,9,0,0.0,36.0,3.2,16.0,36.0,33.41,22.86
2017,1,14,9,15,0.0,43.0,3.3,16.5,43.0,39.93,28.34
2017,1,14,9,30,0.0,50.0,3.4,17.0,50.0,46.46,33.74
2017,1,14,9,45,0.0,59.5,3.5,17.5,59.5,55.33,41.03
2017,1,14,10,0,0.0,69.0,3.6,18.0,69.0,64.2,48.24
2017,1,14,10,15,0.0,110.5,3.7,18.0,110.5,105.16,82.04
2017,1,14,10,30,0.0,152.0,3.8,18.0,152.0,147.98,116.86
2017,1,14,10,45,0.0,149.5,3.9,18.5,149.5,144.38,113.42
2017,1,14,11,0,0.0,147.0,4.0,19.0,147.0,141.11,110.35
2017,1,14,11,15,4.0,172.5,4.0,19.5,175.0,170.29,133.62
2017,1,14,11,30,8.0,198.0,4.0,20.0,203.0,199.6,156.66
2017,1,14,11,45,17.0,219.5,4.05,20.5,230.0,228.94,179.69
2017,1,14,12,0,26.0,241.0,4.1,21.0,257.0,258.14,202.36
2017,1,14,12,15,32.0,251.0,4.1,21.0,271.0,284.05,222.55
2017,1,14,12,30,38.0,261.0,4.1,21.0,285.0,297.96,233.39
2017,1,14,12,45,36.5,259.0,4.1,21.0,282.5,292.35,228.89
2017,1,14,13,0,35.0,257.0,4.1,21.0,280.0,286.8,224.54
2017,1,14,13,15,17.5,214.0,4.05,21.0,225.5,218.37,170.57
2017,1,14,13,30,0.0,171.0,4.0,21.0,171.0,162.13,125.68
2017,1,14,13,45,10.0,195.0,3.95,21.0,201.0,192.46,150.28
2017,1,14,14,0,20.0,219.0,3.9,21.0,231.0,222.1,174.05
2017,1,14,14,15,16.0,205.0,3.8,21.0,214.0,204.63,160.26
2017,1,14,14,30,12.0,191.0,3.7,21.0,197.0,187.62,146.89
2017,1,14,14,45,6.0,167.5,3.65,21.0,170.5,160.85,125.66
2017,1,14,15,0,0.0,144.0,3.6,21.0,144.0,134.93,105.01
2017,1,14,15,15,15.0,153.5,3.4,20.5,159.5,150.26,117.89
2017,1,14,15,30,30.0,163.0,3.2,20.0,175.0,165.68,130.59
2017,1,14,15,45,26.0,146.0,3.0,19.5,156.0,145.6,114.55
2017,1,14,16,0,22.0,129.0,2.8,19.0,137.0,125.38,98.27
2017,1,14,16,15,16.5,111.0,2.6,18.5,116.5,105.72,82.31
2017,1,14,16,30,11.0,93.0,2.4,18.0,96.0,86.79,66.78
2017,1,14,16,45,5.5,73.5,2.2,17.5,75.0,67.35,50.63
2017,1,14,17,0,0.0,54.0,2.0,17.0,54.0,48.81,34.98
2017,1,14,17,15,0.0,35.5,2.15,16.5,35.5,32.17,21.57
2017,1,14,17,30,0.0,17.0,2.3,16.0,17.0,15.78,3.06
2017,1,14,17,45,0.0,8.5,2.45,16.0,8.5,8.1,0.0
2017,1,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,15,7,45,140.5,15.5,3.1,13.5,28.5,95.83,0.0
2017,1,15,8,0,281.0,31.0,3.3,14.0,57.0,203.0,151.51
2017,1,15,8,15,380.0,42.0,3.45,14.5,100.5,281.3,227.55
2017,1,15,8,30,479.0,53.0,3.6,15.0,144.0,368.06,303.42
2017,1,15,8,45,239.5,42.5,3.75,15.5,88.0,216.51,180.49
2017,1,15,9,0,0.0,32.0,3.9,16.0,32.0,29.69,19.63
2017,1,15,9,15,0.0,38.0,4.2,16.5,38.0,35.28,24.38
2017,1,15,9,30,0.0,44.0,4.5,17.0,44.0,40.87,29.01
2017,1,15,9,45,0.0,63.0,4.8,18.0,63.0,58.59,43.68
2017,1,15,10,0,0.0,82.0,5.1,19.0,82.0,76.53,58.28
2017,1,15,10,15,0.0,79.5,5.25,19.5,79.5,74.02,55.93
2017,1,15,10,30,0.0,77.0,5.4,20.0,77.0,71.69,53.76
2017,1,15,10,45,0.0,96.5,5.55,20.5,96.5,90.37,68.84
2017,1,15,11,0,0.0,116.0,5.7,21.0,116.0,109.58,84.18
2017,1,15,11,15,0.0,130.5,5.9,21.0,130.5,123.86,95.6
2017,1,15,11,30,0.0,145.0,6.1,21.0,145.0,138.16,107.01
2017,1,15,11,45,4.0,173.0,6.3,21.5,175.5,169.59,132.04
2017,1,15,12,0,8.0,201.0,6.5,22.0,206.0,201.14,156.91
2017,1,15,12,15,6.0,193.5,6.65,22.0,197.0,191.15,148.81
2017,1,15,12,30,4.0,186.0,6.8,22.0,188.0,181.4,140.96
2017,1,15,12,45,3.5,183.0,6.95,22.0,185.0,177.57,137.9
2017,1,15,13,0,3.0,180.0,7.1,22.0,182.0,173.82,134.94
2017,1,15,13,15,14.0,209.5,7.1,22.0,218.5,211.2,165.09
2017,1,15,13,30,25.0,239.0,7.1,22.0,255.0,248.02,194.59
2017,1,15,13,45,12.5,148.0,7.15,22.0,156.0,148.19,114.94
2017,1,15,14,0,0.0,57.0,7.2,22.0,57.0,53.05,37.78
2017,1,15,14,15,0.0,67.5,7.05,22.0,67.5,62.84,45.86
2017,1,15,14,30,0.0,78.0,6.9,22.0,78.0,72.64,53.94
2017,1,15,14,45,336.0,99.5,6.75,22.0,262.0,287.22,230.61
2017,1,15,15,0,672.0,121.0,6.6,22.0,446.0,459.92,364.88
2017,1,15,15,15,634.5,116.5,6.45,21.5,404.0,403.44,317.68
2017,1,15,15,30,597.0,112.0,6.3,21.0,362.0,349.37,272.06
2017,1,15,15,45,541.0,112.0,6.15,21.0,320.0,293.95,224.56
2017,1,15,16,0,485.0,112.0,6.0,21.0,278.0,245.87,183.03
2017,1,15,16,15,439.0,101.5,5.95,20.5,235.0,195.68,140.36
2017,1,15,16,30,393.0,91.0,5.9,20.0,192.0,150.26,102.53
2017,1,15,16,45,327.5,77.0,5.85,20.0,149.0,104.55,67.22
2017,1,15,17,0,262.0,63.0,5.8,20.0,106.0,66.4,41.22
2017,1,15,17,15,169.5,45.0,5.85,19.5,69.0,36.34,24.82
2017,1,15,17,30,77.0,27.0,5.9,19.0,32.0,22.22,7.67
2017,1,15,17,45,38.5,13.5,5.95,19.0,16.0,12.87,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,18.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,7,45,149.5,16.0,1.4,13.5,30.0,100.56,0.0
2017,1,16,8,0,299.0,32.0,1.5,14.0,60.0,212.75,158.73
2017,1,16,8,15,402.0,42.5,1.45,14.0,104.5,293.74,236.3
2017,1,16,8,30,505.0,53.0,1.4,14.0,149.0,383.33,313.38
2017,1,16,8,45,563.0,60.5,1.4,14.5,196.0,448.88,368.14
2017,1,16,9,0,621.0,68.0,1.4,15.0,243.0,517.26,422.7
2017,1,16,9,15,310.5,64.0,1.25,15.5,151.5,309.39,256.05
2017,1,16,9,30,0.0,60.0,1.1,16.0,60.0,55.79,41.47
2017,1,16,9,45,0.0,67.5,1.0,16.5,67.5,62.79,47.48
2017,1,16,10,0,0.0,75.0,0.9,17.0,75.0,69.81,53.09
2017,1,16,10,15,2.5,122.0,0.7,17.5,123.5,119.06,93.42
2017,1,16,10,30,5.0,169.0,0.5,18.0,172.0,170.28,133.99
2017,1,16,10,45,2.5,141.5,0.35,18.5,143.0,138.04,107.3
2017,1,16,11,0,0.0,114.0,0.2,19.0,114.0,107.56,82.43
2017,1,16,11,15,0.0,119.0,0.3,19.0,119.0,112.34,86.32
2017,1,16,11,30,0.0,124.0,0.4,19.0,124.0,117.12,90.07
2017,1,16,11,45,0.0,78.0,0.5,19.5,78.0,72.67,54.03
2017,1,16,12,0,0.0,32.0,0.6,20.0,32.0,29.76,18.94
2017,1,16,12,15,69.0,167.0,0.65,20.0,210.5,233.91,184.42
2017,1,16,12,30,138.0,302.0,0.7,20.0,389.0,436.84,336.63
2017,1,16,12,45,202.5,297.5,0.75,20.5,424.5,478.65,366.39
2017,1,16,13,0,267.0,293.0,0.8,21.0,460.0,527.56,401.94
2017,1,16,13,15,317.5,278.0,0.9,21.0,474.0,540.01,412.2
2017,1,16,13,30,368.0,263.0,1.0,21.0,488.0,548.99,420.18
2017,1,16,13,45,359.5,256.5,1.1,21.0,471.5,521.7,400.85
2017,1,16,14,0,351.0,250.0,1.2,21.0,455.0,493.89,381.11
2017,1,16,14,15,249.5,250.5,1.3,20.5,393.0,414.69,322.21
2017,1,16,14,30,148.0,251.0,1.4,20.0,331.0,337.0,263.39
2017,1,16,14,45,103.0,229.5,1.5,20.0,283.5,277.82,217.97
2017,1,16,15,0,58.0,208.0,1.6,20.0,236.0,228.29,179.33
2017,1,16,15,15,42.0,185.5,1.55,19.5,205.0,195.27,153.71
2017,1,16,15,30,26.0,163.0,1.5,19.0,174.0,162.32,127.82
2017,1,16,15,45,20.0,146.5,1.5,19.0,154.5,142.86,112.32
2017,1,16,16,0,14.0,130.0,1.5,19.0,135.0,124.13,97.26
2017,1,16,16,15,8.0,111.5,1.4,18.5,114.0,104.34,81.37
2017,1,16,16,30,2.0,93.0,1.3,18.0,93.0,85.38,65.97
2017,1,16,16,45,1.0,72.0,1.25,17.5,72.0,65.7,49.5
2017,1,16,17,0,0.0,51.0,1.2,17.0,51.0,46.48,33.15
2017,1,16,17,15,0.0,33.0,1.3,16.5,33.0,30.3,20.19
2017,1,16,17,30,0.0,15.0,1.4,16.0,15.0,13.91,3.44
2017,1,16,17,45,0.0,7.5,1.5,16.0,7.5,7.15,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,3.0,4.95,10.0,3.0,2.77,0.0
2017,1,17,8,0,0.0,6.0,5.0,10.0,6.0,5.55,0.0
2017,1,17,8,15,0.0,10.5,5.05,10.0,10.5,9.72,2.6
2017,1,17,8,30,0.0,15.0,5.1,10.0,15.0,13.89,6.34
2017,1,17,8,45,0.0,20.0,5.15,10.0,20.0,18.54,10.47
2017,1,17,9,0,0.0,25.0,5.2,10.0,25.0,23.18,14.56
2017,1,17,9,15,0.0,30.0,5.15,10.0,30.0,27.84,18.61
2017,1,17,9,30,0.0,35.0,5.1,10.0,35.0,32.49,22.62
2017,1,17,9,45,0.0,72.0,5.1,10.0,72.0,67.0,52.35
2017,1,17,10,0,0.0,109.0,5.1,10.0,109.0,104.19,84.02
2017,1,17,10,15,16.5,155.5,5.05,10.0,163.5,166.13,136.83
2017,1,17,10,30,33.0,202.0,5.0,10.0,218.0,242.32,200.54
2017,1,17,10,45,16.5,150.0,4.95,10.5,158.0,158.54,129.48
2017,1,17,11,0,0.0,98.0,4.9,11.0,98.0,91.71,72.35
2017,1,17,11,15,0.0,85.5,4.85,11.0,85.5,79.66,62.12
2017,1,17,11,30,0.0,73.0,4.8,11.0,73.0,67.99,52.18
2017,1,17,11,45,0.0,100.0,4.8,11.0,100.0,93.48,73.6
2017,1,17,12,0,0.0,127.0,4.8,11.0,127.0,119.77,95.53
2017,1,17,12,15,0.0,140.0,4.8,11.0,140.0,132.43,106.01
2017,1,17,12,30,0.0,153.0,4.8,11.0,153.0,145.1,116.48
2017,1,17,12,45,0.0,131.0,4.8,11.0,131.0,123.36,98.38
2017,1,17,13,0,0.0,109.0,4.8,11.0,109.0,102.02,80.59
2017,1,17,13,15,0.0,130.5,4.8,11.0,130.5,122.7,97.94
2017,1,17,13,30,0.0,152.0,4.8,11.0,152.0,143.47,115.28
2017,1,17,13,45,1.5,165.5,4.85,11.0,166.0,157.52,127.1
2017,1,17,14,0,3.0,179.0,4.9,11.0,180.0,171.43,138.82
2017,1,17,14,15,1.5,142.5,4.9,11.0,143.0,134.85,108.5
2017,1,17,14,30,0.0,106.0,4.9,11.0,106.0,99.0,78.58
2017,1,17,14,45,0.0,116.5,4.9,11.0,116.5,108.91,87.13
2017,1,17,15,0,0.0,127.0,4.9,11.0,127.0,118.76,95.64
2017,1,17,15,15,0.0,126.0,4.9,10.5,126.0,117.66,95.11
2017,1,17,15,30,0.0,125.0,4.9,10.0,125.0,116.5,94.54
2017,1,17,15,45,0.0,111.0,4.9,10.0,111.0,103.18,83.4
2017,1,17,16,0,0.0,97.0,4.9,10.0,97.0,89.96,72.24
2017,1,17,16,15,0.0,82.5,4.8,9.5,82.5,76.38,60.74
2017,1,17,16,30,0.0,68.0,4.7,9.0,68.0,62.89,49.14
2017,1,17,16,45,0.0,53.0,4.65,9.0,53.0,49.07,36.97
2017,1,17,17,0,0.0,38.0,4.6,9.0,38.0,35.31,24.73
2017,1,17,17,15,0.0,25.0,4.5,8.5,25.0,23.2,14.75
2017,1,17,17,30,0.0,12.0,4.4,8.0,12.0,11.12,2.25
2017,1,17,17,45,0.0,6.0,4.3,8.0,6.0,5.72,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,45,17.5,17.0,3.35,7.5,19.0,26.22,0.0
2017,1,18,8,0,35.0,34.0,3.4,8.0,38.0,66.22,47.67
2017,1,18,8,15,67.0,55.5,3.3,8.0,67.0,111.16,89.59
2017,1,18,8,30,99.0,77.0,3.2,8.0,96.0,157.33,131.23
2017,1,18,8,45,121.5,98.0,3.15,8.0,128.0,198.68,168.09
2017,1,18,9,0,144.0,119.0,3.1,8.0,160.0,241.21,205.19
2017,1,18,9,15,165.0,136.5,3.0,8.0,191.0,278.95,237.45
2017,1,18,9,30,186.0,154.0,2.9,8.0,222.0,317.71,269.85
2017,1,18,9,45,98.5,157.0,2.8,8.5,193.5,256.36,215.6
2017,1,18,10,0,11.0,160.0,2.7,9.0,165.0,168.34,138.56
2017,1,18,10,15,12.0,171.5,2.7,9.0,177.5,180.12,148.31
2017,1,18,10,30,13.0,183.0,2.7,9.0,190.0,192.02,157.88
2017,1,18,10,45,43.5,216.0,2.7,9.5,240.0,265.35,218.67
2017,1,18,11,0,74.0,249.0,2.7,10.0,290.0,328.16,269.37
2017,1,18,11,15,58.5,250.5,2.7,10.0,284.0,314.33,257.03
2017,1,18,11,30,43.0,252.0,2.7,10.0,278.0,300.51,245.05
2017,1,18,11,45,28.5,236.5,2.75,10.5,254.0,268.42,218.11
2017,1,18,12,0,14.0,221.0,2.8,11.0,230.0,226.8,183.47
2017,1,18,12,15,22.0,238.5,2.8,11.0,252.5,250.81,203.19
2017,1,18,12,30,30.0,256.0,2.8,11.0,275.0,285.66,231.3
2017,1,18,12,45,20.0,235.0,2.8,11.0,248.0,243.44,196.87
2017,1,18,13,0,10.0,214.0,2.8,11.0,221.0,213.27,172.2
2017,1,18,13,15,18.5,229.5,2.7,11.5,242.0,234.66,189.58
2017,1,18,13,30,27.0,245.0,2.6,12.0,263.0,255.49,206.2
2017,1,18,13,45,17.5,221.5,2.55,12.5,233.0,223.9,180.19
2017,1,18,14,0,8.0,198.0,2.5,13.0,203.0,193.34,155.1
2017,1,18,14,15,5.5,185.5,2.4,13.0,189.0,178.93,143.56
2017,1,18,14,30,3.0,173.0,2.3,13.0,175.0,164.85,132.21
2017,1,18,14,45,1.5,161.5,2.25,13.0,162.5,152.59,122.38
2017,1,18,15,0,0.0,150.0,2.2,13.0,150.0,140.56,112.71
2017,1,18,15,15,0.0,108.0,2.1,13.0,108.0,100.73,79.79
2017,1,18,15,30,0.0,66.0,2.0,13.0,66.0,61.4,46.84
2017,1,18,15,45,0.0,59.0,1.9,13.0,59.0,54.86,41.43
2017,1,18,16,0,0.0,52.0,1.8,13.0,52.0,48.33,35.94
2017,1,18,16,15,0.0,44.0,1.55,12.5,44.0,40.87,29.66
2017,1,18,16,30,0.0,36.0,1.3,12.0,36.0,33.42,23.29
2017,1,18,16,45,0.0,28.5,1.05,12.0,28.5,26.44,17.19
2017,1,18,17,0,0.0,21.0,0.8,12.0,21.0,19.47,11.02
2017,1,18,17,15,0.0,14.0,0.8,11.5,14.0,12.97,5.71
2017,1,18,17,30,0.0,7.0,0.8,11.0,7.0,6.48,0.0
2017,1,18,17,45,0.0,3.5,0.85,11.0,3.5,3.34,0.0
2017,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,19,7,45,130.0,17.5,2.4,10.5,30.0,92.95,0.0
2017,1,19,8,0,260.0,35.0,2.8,11.0,60.0,197.78,151.08
2017,1,19,8,15,359.5,47.5,2.95,11.0,104.5,276.51,226.74
2017,1,19,8,30,459.0,60.0,3.1,11.0,149.0,365.02,305.11
2017,1,19,8,45,536.5,66.5,3.3,11.5,198.5,440.54,370.29
2017,1,19,9,0,614.0,73.0,3.5,12.0,248.0,520.14,436.57
2017,1,19,9,15,307.0,95.0,3.6,12.5,182.5,348.67,293.78
2017,1,19,9,30,0.0,117.0,3.7,13.0,117.0,115.51,92.62
2017,1,19,9,45,0.5,132.5,3.8,14.0,132.5,131.21,105.49
2017,1,19,10,0,1.0,148.0,3.9,15.0,148.0,146.94,117.86
2017,1,19,10,15,86.0,189.5,3.95,15.5,232.5,272.13,222.57
2017,1,19,10,30,171.0,231.0,4.0,16.0,317.0,404.13,328.73
2017,1,19,10,45,510.0,164.0,4.05,16.5,444.0,635.82,515.13
2017,1,19,11,0,849.0,97.0,4.1,17.0,571.0,851.39,673.9
2017,1,19,11,15,859.0,99.0,4.2,17.0,595.5,866.47,682.69
2017,1,19,11,30,869.0,101.0,4.3,17.0,620.0,878.15,690.55
2017,1,19,11,45,879.0,100.0,4.4,17.5,637.0,882.82,692.51
2017,1,19,12,0,889.0,99.0,4.5,18.0,654.0,883.89,692.07
2017,1,19,12,15,892.0,99.5,4.55,18.0,662.5,877.13,687.18
2017,1,19,12,30,895.0,100.0,4.6,18.0,671.0,860.69,675.52
2017,1,19,12,45,897.5,99.5,4.65,18.5,670.5,845.64,663.72
2017,1,19,13,0,900.0,99.0,4.7,19.0,670.0,827.14,649.56
2017,1,19,13,15,897.0,98.5,4.7,19.0,661.5,801.02,630.92
2017,1,19,13,30,894.0,98.0,4.7,19.0,653.0,776.12,613.25
2017,1,19,13,45,890.5,96.0,4.75,19.5,636.0,741.57,587.55
2017,1,19,14,0,887.0,94.0,4.8,20.0,619.0,704.32,558.92
2017,1,19,14,15,877.5,92.5,4.75,20.0,593.5,661.27,525.38
2017,1,19,14,30,868.0,91.0,4.7,20.0,568.0,616.35,489.78
2017,1,19,14,45,858.5,87.5,4.7,20.0,536.5,567.71,450.73
2017,1,19,15,0,849.0,84.0,4.7,20.0,505.0,517.71,409.59
2017,1,19,15,15,829.5,81.0,4.4,19.5,466.0,462.58,363.45
2017,1,19,15,30,810.0,78.0,4.1,19.0,427.0,407.57,316.31
2017,1,19,15,45,785.5,73.5,3.85,19.0,383.0,349.76,265.47
2017,1,19,16,0,761.0,69.0,3.6,19.0,339.0,293.25,214.85
2017,1,19,16,15,720.5,64.5,3.25,18.0,291.0,234.55,163.38
2017,1,19,16,30,680.0,60.0,2.9,17.0,243.0,177.82,114.37
2017,1,19,16,45,622.0,53.0,2.6,16.0,194.5,122.19,69.97
2017,1,19,17,0,564.0,46.0,2.3,15.0,146.0,72.99,36.99
2017,1,19,17,15,454.5,36.0,2.35,14.5,99.5,28.01,18.59
2017,1,19,17,30,345.0,26.0,2.4,14.0,53.0,20.97,10.09
2017,1,19,17,45,172.5,13.0,2.45,14.0,26.5,12.39,0.0
2017,1,19,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,7,45,115.5,16.0,1.85,11.0,27.5,84.16,0.0
2017,1,20,8,0,231.0,32.0,1.9,12.0,55.0,178.56,135.94
2017,1,20,8,15,279.0,48.5,2.1,12.5,92.0,233.95,190.28
2017,1,20,8,30,327.0,65.0,2.3,13.0,129.0,293.15,242.95
2017,1,20,8,45,357.5,80.0,2.5,13.5,167.5,342.71,285.93
2017,1,20,9,0,388.0,95.0,2.7,14.0,206.0,393.69,328.52
2017,1,20,9,15,325.5,122.0,2.6,14.0,226.5,383.18,319.16
2017,1,20,9,30,263.0,149.0,2.5,14.0,247.0,379.5,314.48
2017,1,20,9,45,312.0,161.0,2.4,14.5,290.5,436.21,359.24
2017,1,20,10,0,361.0,173.0,2.3,15.0,334.0,494.62,403.78
2017,1,20,10,15,324.5,196.5,2.2,15.5,350.0,499.13,403.89
2017,1,20,10,30,288.0,220.0,2.1,16.0,366.0,500.57,401.87
2017,1,20,10,45,604.0,147.5,2.05,17.0,478.5,702.38,556.76
2017,1,20,11,0,920.0,75.0,2.0,18.0,591.0,879.68,676.94
2017,1,20,11,15,927.5,76.0,2.05,18.5,615.0,892.22,681.82
2017,1,20,11,30,935.0,77.0,2.1,19.0,639.0,901.18,686.12
2017,1,20,11,45,931.0,81.5,2.2,20.0,653.0,900.71,683.36
2017,1,20,12,0,927.0,86.0,2.3,21.0,667.0,896.47,678.26
2017,1,20,12,15,928.5,86.5,2.05,21.0,674.5,888.58,670.18
2017,1,20,12,30,930.0,87.0,1.8,21.0,682.0,877.05,659.65
2017,1,20,12,45,808.5,129.0,1.55,21.5,646.0,813.42,612.71
2017,1,20,13,0,687.0,171.0,1.3,22.0,610.0,746.82,563.55
2017,1,20,13,15,794.5,132.0,1.3,22.0,633.0,768.09,579.71
2017,1,20,13,30,902.0,93.0,1.3,22.0,656.0,774.5,584.22
2017,1,20,13,45,877.5,99.0,1.3,22.0,634.0,737.74,559.44
2017,1,20,14,0,853.0,105.0,1.3,22.0,612.0,695.28,529.7
2017,1,20,14,15,677.5,151.0,1.3,22.0,543.5,598.08,458.11
2017,1,20,14,30,502.0,197.0,1.3,22.0,475.0,505.86,389.21
2017,1,20,14,45,566.5,165.0,1.3,22.0,461.5,484.49,373.84
2017,1,20,15,0,631.0,133.0,1.3,22.0,448.0,459.16,353.81
2017,1,20,15,15,680.0,115.0,1.3,21.5,430.5,430.14,330.19
2017,1,20,15,30,729.0,97.0,1.3,21.0,413.0,394.9,300.24
2017,1,20,15,45,694.0,93.0,1.3,21.0,369.0,337.61,252.38
2017,1,20,16,0,659.0,89.0,1.3,21.0,325.0,282.91,205.74
2017,1,20,16,15,614.0,82.0,1.35,20.0,278.0,225.9,157.94
2017,1,20,16,30,569.0,75.0,1.4,19.0,231.0,173.34,114.07
2017,1,20,16,45,501.5,66.0,1.5,18.0,183.5,120.93,73.4
2017,1,20,17,0,434.0,57.0,1.6,17.0,136.0,76.31,43.44
2017,1,20,17,15,328.5,44.0,1.65,16.5,92.5,35.82,25.17
2017,1,20,17,30,223.0,31.0,1.7,16.0,49.0,24.4,13.02
2017,1,20,17,45,111.5,15.5,1.75,15.5,24.5,14.77,0.0
2017,1,20,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,15.5,2.6,10.5,15.5,14.39,0.0
2017,1,21,8,0,0.0,31.0,2.9,11.0,31.0,31.51,19.67
2017,1,21,8,15,9.5,51.5,2.9,11.5,53.5,59.25,44.5
2017,1,21,8,30,19.0,72.0,2.9,12.0,76.0,93.41,74.36
2017,1,21,8,45,29.0,92.5,2.9,13.0,100.5,122.73,99.64
2017,1,21,9,0,39.0,113.0,2.9,14.0,125.0,152.45,124.7
2017,1,21,9,15,45.0,132.0,3.1,14.5,147.5,177.81,145.75
2017,1,21,9,30,51.0,151.0,3.3,15.0,170.0,203.42,166.59
2017,1,21,9,45,123.0,173.5,3.55,16.0,227.0,295.95,242.99
2017,1,21,10,0,195.0,196.0,3.8,17.0,284.0,380.27,310.61
2017,1,21,10,15,251.0,207.0,3.8,17.5,330.0,452.91,367.27
2017,1,21,10,30,307.0,218.0,3.8,18.0,376.0,514.17,414.1
2017,1,21,10,45,351.0,224.0,3.85,19.0,414.0,559.99,447.42
2017,1,21,11,0,395.0,230.0,3.9,20.0,452.0,605.61,479.97
2017,1,21,11,15,660.0,153.5,4.0,20.5,544.0,765.83,601.76
2017,1,21,11,30,925.0,77.0,4.1,21.0,636.0,894.4,691.14
2017,1,21,11,45,928.0,79.0,4.25,21.5,651.5,897.08,690.77
2017,1,21,12,0,931.0,81.0,4.4,22.0,667.0,896.02,688.83
2017,1,21,12,15,932.0,81.5,4.55,22.0,674.0,887.79,683.66
2017,1,21,12,30,933.0,82.0,4.7,22.0,681.0,875.91,676.13
2017,1,21,12,45,931.5,82.0,4.85,22.5,680.0,857.8,662.93
2017,1,21,13,0,930.0,82.0,5.0,23.0,679.0,836.24,647.34
2017,1,21,13,15,927.0,81.5,5.05,23.0,669.5,809.63,628.87
2017,1,21,13,30,924.0,81.0,5.1,23.0,660.0,779.86,608.13
2017,1,21,13,45,919.5,79.5,5.2,23.0,643.0,744.93,583.77
2017,1,21,14,0,915.0,78.0,5.3,23.0,626.0,707.27,557.22
2017,1,21,14,15,663.5,150.5,5.2,23.0,539.0,590.27,464.99
2017,1,21,14,30,412.0,223.0,5.1,23.0,452.0,473.35,372.27
2017,1,21,14,45,209.5,198.0,5.0,23.0,314.5,315.78,248.68
2017,1,21,15,0,7.0,173.0,4.9,23.0,177.0,165.91,128.81
2017,1,21,15,15,11.0,167.5,4.5,22.5,173.0,161.76,126.12
2017,1,21,15,30,15.0,162.0,4.1,22.0,169.0,157.13,122.78
2017,1,21,15,45,12.0,146.5,3.7,21.5,151.5,140.24,109.54
2017,1,21,16,0,9.0,131.0,3.3,21.0,134.0,123.74,96.5
2017,1,21,16,15,4.5,114.0,2.9,20.0,115.5,105.93,82.45
2017,1,21,16,30,0.0,97.0,2.5,19.0,97.0,88.74,68.69
2017,1,21,16,45,0.0,77.5,2.2,18.0,77.5,70.6,53.65
2017,1,21,17,0,0.0,58.0,1.9,17.0,58.0,52.7,38.51
2017,1,21,17,15,0.0,40.0,1.9,16.5,40.0,36.38,25.72
2017,1,21,17,30,0.0,22.0,1.9,16.0,22.0,20.43,10.33
2017,1,21,17,45,0.0,11.0,1.95,15.5,11.0,10.48,0.0
2017,1,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
