Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.2,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.75,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2017,1,22,7,45,191.0,15.5,9.2,11.5,35.0,120.19,0.0
2017,1,22,8,0,382.0,31.0,9.3,12.0,70.0,253.44,197.55
2017,1,22,8,15,487.0,40.0,9.5,12.5,118.0,337.93,280.04
2017,1,22,8,30,592.0,49.0,9.7,13.0,166.0,431.24,364.25
2017,1,22,8,45,658.5,53.5,9.95,13.5,217.5,497.87,424.14
2017,1,22,9,0,725.0,58.0,10.2,14.0,269.0,572.98,488.79
2017,1,22,9,15,763.5,62.0,10.25,14.0,318.0,630.36,536.42
2017,1,22,9,30,802.0,66.0,10.3,14.0,367.0,687.73,582.42
2017,1,22,9,45,831.0,68.5,10.45,14.5,412.0,735.54,618.81
2017,1,22,10,0,860.0,71.0,10.6,15.0,457.0,781.91,653.42
2017,1,22,10,15,877.5,73.5,10.5,15.0,496.0,810.27,674.1
2017,1,22,10,30,895.0,76.0,10.4,15.0,535.0,842.75,697.93
2017,1,22,10,45,906.5,78.0,10.35,15.5,567.0,866.71,713.73
2017,1,22,11,0,918.0,80.0,10.3,16.0,599.0,887.43,726.99
2017,1,22,11,15,926.0,81.5,10.2,16.0,624.0,901.11,736.12
2017,1,22,11,30,934.0,83.0,10.1,16.0,649.0,911.19,742.63
2017,1,22,11,45,943.0,82.0,10.05,16.5,666.0,915.48,743.55
2017,1,22,12,0,952.0,81.0,10.0,17.0,683.0,916.01,741.79
2017,1,22,12,15,954.5,81.5,9.85,17.0,691.5,908.92,735.56
2017,1,22,12,30,957.0,82.0,9.7,17.0,700.0,898.04,726.65
2017,1,22,12,45,959.0,81.0,9.6,17.0,700.0,881.3,713.56
2017,1,22,13,0,961.0,80.0,9.5,17.0,700.0,860.88,697.83
2017,1,22,13,15,959.0,79.5,9.35,17.0,691.5,834.32,677.4
2017,1,22,13,30,957.0,79.0,9.2,17.0,683.0,804.44,654.52
2017,1,22,13,45,956.5,77.0,9.05,17.5,666.5,770.8,627.6
2017,1,22,14,0,956.0,75.0,8.9,18.0,650.0,734.04,598.37
2017,1,22,14,15,948.5,73.5,8.75,18.0,624.5,690.36,563.21
2017,1,22,14,30,941.0,72.0,8.6,18.0,599.0,644.43,525.15
2017,1,22,14,45,931.5,70.0,8.45,18.0,567.0,594.81,483.42
2017,1,22,15,0,922.0,68.0,8.3,18.0,535.0,543.58,439.47
2017,1,22,15,15,905.0,66.0,8.0,17.5,495.0,487.54,391.22
2017,1,22,15,30,888.0,64.0,7.7,17.0,455.0,431.14,341.39
2017,1,22,15,45,865.5,60.5,7.4,17.0,410.0,371.2,286.97
2017,1,22,16,0,843.0,57.0,7.1,17.0,365.0,312.12,232.4
2017,1,22,16,15,806.5,54.0,6.6,16.5,315.5,249.93,175.82
2017,1,22,16,30,770.0,51.0,6.1,16.0,266.0,191.89,123.74
2017,1,22,16,45,712.0,46.0,5.6,15.5,214.5,132.64,75.03
2017,1,22,17,0,654.0,41.0,5.1,15.0,163.0,79.77,38.62
2017,1,22,17,15,551.0,33.5,4.85,14.5,114.0,30.91,21.23
2017,1,22,17,30,448.0,26.0,4.6,14.0,65.0,22.5,12.36
2017,1,22,17,45,224.0,13.0,4.45,13.5,32.5,12.39,0.0
2017,1,22,18,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,23,7,45,241.5,13.5,1.4,8.0,38.0,137.8,6.96
2017,1,23,8,0,483.0,27.0,1.5,9.0,76.0,292.97,228.44
2017,1,23,8,15,576.0,33.5,1.3,9.5,125.0,373.58,305.34
2017,1,23,8,30,669.0,40.0,1.1,10.0,174.0,461.19,380.04
2017,1,23,8,45,714.5,46.5,0.9,11.0,224.5,525.28,431.07
2017,1,23,9,0,760.0,53.0,0.7,12.0,275.0,590.98,479.5
2017,1,23,9,15,796.0,56.5,1.0,13.0,324.0,647.21,521.74
2017,1,23,9,30,832.0,60.0,1.3,14.0,373.0,703.25,562.44
2017,1,23,9,45,857.0,62.0,1.65,15.0,417.5,741.79,589.76
2017,1,23,10,0,882.0,64.0,2.0,16.0,462.0,784.97,619.85
2017,1,23,10,15,899.0,66.0,2.25,16.5,501.5,819.68,643.63
2017,1,23,10,30,916.0,68.0,2.5,17.0,541.0,851.75,665.35
2017,1,23,10,45,928.5,69.0,2.8,17.5,573.0,875.83,681.69
2017,1,23,11,0,941.0,70.0,3.1,18.0,605.0,896.64,695.7
2017,1,23,11,15,949.0,71.0,3.25,18.0,630.0,910.09,704.88
2017,1,23,11,30,957.0,72.0,3.4,18.0,655.0,919.86,711.67
2017,1,23,11,45,963.0,72.0,3.55,18.5,671.5,922.91,712.58
2017,1,23,12,0,969.0,72.0,3.7,19.0,688.0,922.11,710.98
2017,1,23,12,15,971.0,72.5,3.8,19.0,696.0,914.6,705.91
2017,1,23,12,30,973.0,73.0,3.9,19.0,704.0,903.25,698.31
2017,1,23,12,45,972.5,73.0,4.05,19.5,703.5,885.47,685.25
2017,1,23,13,0,972.0,73.0,4.2,20.0,703.0,864.02,669.71
2017,1,23,13,15,969.0,72.5,4.15,20.0,693.5,836.52,650.28
2017,1,23,13,30,966.0,72.0,4.1,20.0,684.0,805.7,628.55
2017,1,23,13,45,960.0,71.5,4.1,20.0,666.0,769.57,603.15
2017,1,23,14,0,954.0,71.0,4.1,20.0,648.0,730.64,575.62
2017,1,23,14,15,945.5,70.0,3.95,20.0,622.5,686.96,542.55
2017,1,23,14,30,937.0,69.0,3.8,20.0,597.0,641.09,506.45
2017,1,23,14,45,922.5,68.5,3.65,20.0,564.0,590.44,465.92
2017,1,23,15,0,908.0,68.0,3.5,20.0,531.0,538.62,423.54
2017,1,23,15,15,891.0,66.0,3.1,19.5,491.5,483.19,377.53
2017,1,23,15,30,874.0,64.0,2.7,19.0,452.0,427.44,329.97
2017,1,23,15,45,849.5,61.0,2.3,19.0,407.0,367.95,277.81
2017,1,23,16,0,825.0,58.0,1.9,19.0,362.0,308.5,224.8
2017,1,23,16,15,789.0,54.5,1.8,18.0,313.0,247.86,171.84
2017,1,23,16,30,753.0,51.0,1.7,17.0,264.0,190.3,121.77
2017,1,23,16,45,696.5,46.0,1.6,16.0,213.5,132.09,74.7
2017,1,23,17,0,640.0,41.0,1.5,15.0,163.0,80.07,38.97
2017,1,23,17,15,539.5,33.5,1.55,14.5,114.5,31.81,22.1
2017,1,23,17,30,439.0,26.0,1.6,14.0,66.0,22.33,12.51
2017,1,23,17,45,219.5,13.0,1.65,13.5,33.0,10.99,0.0
2017,1,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,24,7,45,133.5,17.5,4.2,10.5,31.0,95.62,10.05
2017,1,24,8,0,267.0,35.0,4.4,11.0,62.0,200.7,156.65
2017,1,24,8,15,334.5,49.5,4.45,12.0,103.5,265.52,218.52
2017,1,24,8,30,402.0,64.0,4.5,13.0,145.0,336.31,281.09
2017,1,24,8,45,459.0,72.5,4.6,14.0,188.5,401.15,336.68
2017,1,24,9,0,516.0,81.0,4.7,15.0,232.0,467.29,391.29
2017,1,24,9,15,644.0,75.5,4.9,15.5,297.0,568.98,474.47
2017,1,24,9,30,772.0,70.0,5.1,16.0,362.0,672.75,554.74
2017,1,24,9,45,579.0,121.5,5.35,17.0,355.0,612.03,503.6
2017,1,24,10,0,386.0,173.0,5.6,18.0,348.0,516.0,422.69
2017,1,24,10,15,623.0,127.0,5.6,18.5,437.5,681.13,553.84
2017,1,24,10,30,860.0,81.0,5.6,19.0,527.0,829.94,662.98
2017,1,24,10,45,873.0,82.5,5.7,20.0,558.5,847.13,671.43
2017,1,24,11,0,886.0,84.0,5.8,21.0,590.0,868.3,683.46
2017,1,24,11,15,895.0,85.5,5.8,21.0,614.5,882.76,692.77
2017,1,24,11,30,904.0,87.0,5.8,21.0,639.0,893.73,699.73
2017,1,24,11,45,920.5,83.0,5.85,21.5,658.0,901.17,703.17
2017,1,24,12,0,937.0,79.0,5.9,22.0,677.0,904.92,704.12
2017,1,24,12,15,939.5,79.5,5.85,22.5,685.5,898.09,697.14
2017,1,24,12,30,942.0,80.0,5.8,23.0,694.0,887.53,687.73
2017,1,24,12,45,942.5,79.5,5.75,23.5,694.0,870.48,673.89
2017,1,24,13,0,943.0,79.0,5.7,24.0,694.0,849.85,657.69
2017,1,24,13,15,940.5,79.0,5.55,24.0,685.0,823.95,638.68
2017,1,24,13,30,938.0,79.0,5.4,24.0,676.0,794.79,617.44
2017,1,24,13,45,826.0,114.0,5.25,24.0,630.0,725.23,566.77
2017,1,24,14,0,714.0,149.0,5.1,24.0,584.0,656.06,513.08
2017,1,24,14,15,812.0,112.5,4.9,24.0,588.0,650.52,509.24
2017,1,24,14,30,910.0,76.0,4.7,24.0,592.0,634.46,496.48
2017,1,24,14,45,898.5,74.0,4.55,24.0,559.5,584.97,456.92
2017,1,24,15,0,887.0,72.0,4.4,24.0,527.0,534.12,415.58
2017,1,24,15,15,870.0,70.0,4.0,23.5,488.0,479.6,370.87
2017,1,24,15,30,853.0,68.0,3.6,23.0,449.0,424.79,324.71
2017,1,24,15,45,823.5,66.0,3.25,23.0,404.0,364.83,273.04
2017,1,24,16,0,794.0,64.0,2.9,23.0,359.0,306.8,222.05
2017,1,24,16,15,756.5,60.0,2.6,22.0,310.5,246.85,170.24
2017,1,24,16,30,719.0,56.0,2.3,21.0,262.0,190.23,121.58
2017,1,24,16,45,654.0,51.0,2.05,20.0,211.5,132.72,75.92
2017,1,24,17,0,589.0,46.0,1.8,19.0,161.0,80.26,40.0
2017,1,24,17,15,487.0,37.5,1.8,18.5,113.5,33.63,18.78
2017,1,24,17,30,385.0,29.0,1.8,18.0,66.0,23.08,13.06
2017,1,24,17,45,192.5,14.5,1.8,17.5,33.0,11.42,0.0
2017,1,24,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,25,7,45,221.5,15.0,4.6,9.5,38.5,134.41,26.1
2017,1,25,8,0,443.0,30.0,4.8,10.0,77.0,283.17,223.73
2017,1,25,8,15,540.5,38.0,4.85,10.5,126.5,360.25,298.94
2017,1,25,8,30,638.0,46.0,4.9,11.0,176.0,451.36,380.01
2017,1,25,8,45,614.0,58.5,5.0,11.5,210.5,482.74,408.72
2017,1,25,9,0,590.0,71.0,5.1,12.0,245.0,505.63,428.51
2017,1,25,9,15,643.5,74.0,5.15,12.5,293.5,567.58,479.31
2017,1,25,9,30,697.0,77.0,5.2,13.0,342.0,630.95,528.28
2017,1,25,9,45,684.5,91.0,5.3,13.5,377.0,658.47,547.84
2017,1,25,10,0,672.0,105.0,5.4,14.0,412.0,682.38,564.39
2017,1,25,10,15,522.5,157.5,5.4,14.0,408.5,629.98,520.28
2017,1,25,10,30,373.0,210.0,5.4,14.0,405.0,561.09,461.69
2017,1,25,10,45,649.5,144.5,5.4,14.0,507.5,743.29,608.01
2017,1,25,11,0,926.0,79.0,5.4,14.0,610.0,898.42,722.89
2017,1,25,11,15,658.5,168.5,5.4,14.5,554.0,786.33,635.78
2017,1,25,11,30,391.0,258.0,5.4,15.0,498.0,635.82,513.62
2017,1,25,11,45,671.5,170.0,5.45,15.5,595.5,796.89,641.31
2017,1,25,12,0,952.0,82.0,5.5,16.0,693.0,923.47,732.51
2017,1,25,12,15,628.0,192.0,5.45,16.0,597.0,769.14,616.17
2017,1,25,12,30,304.0,302.0,5.4,16.0,501.0,589.41,471.58
2017,1,25,12,45,249.5,310.0,5.4,16.5,473.5,533.87,427.24
2017,1,25,13,0,195.0,318.0,5.4,17.0,446.0,490.88,391.79
2017,1,25,13,15,205.0,312.5,5.35,17.0,445.5,485.25,387.72
2017,1,25,13,30,215.0,307.0,5.3,17.0,445.0,478.5,382.65
2017,1,25,13,45,396.5,251.0,5.3,17.5,497.0,549.56,440.95
2017,1,25,14,0,578.0,195.0,5.3,18.0,549.0,607.78,487.44
2017,1,25,14,15,560.0,192.0,5.05,17.5,524.0,568.03,456.1
2017,1,25,14,30,542.0,189.0,4.8,17.0,499.0,528.0,424.51
2017,1,25,14,45,457.5,198.5,4.55,17.0,450.0,462.79,371.51
2017,1,25,15,0,373.0,208.0,4.3,17.0,401.0,399.39,319.9
2017,1,25,15,15,304.0,201.5,4.15,16.5,351.0,339.86,272.04
2017,1,25,15,30,235.0,195.0,4.0,16.0,301.0,286.56,228.95
2017,1,25,15,45,227.0,177.0,3.85,15.5,271.0,251.33,199.72
2017,1,25,16,0,219.0,159.0,3.7,15.0,241.0,216.83,170.53
2017,1,25,16,15,211.5,138.0,3.5,14.5,208.5,180.59,139.5
2017,1,25,16,30,204.0,117.0,3.3,14.0,176.0,145.27,109.12
2017,1,25,16,45,185.5,96.5,3.1,13.5,142.5,109.95,79.68
2017,1,25,17,0,167.0,76.0,2.9,13.0,109.0,77.04,53.65
2017,1,25,17,15,136.5,55.5,2.85,12.5,77.0,46.53,32.37
2017,1,25,17,30,106.0,35.0,2.8,12.0,45.0,28.62,18.26
2017,1,25,17,45,53.0,17.5,2.8,11.5,22.5,14.68,0.0
2017,1,25,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,7,45,0.0,15.5,2.65,4.0,15.5,14.39,0.0
2017,1,26,8,0,0.0,31.0,3.0,5.0,31.0,30.5,19.81
2017,1,26,8,15,0.0,50.0,3.15,5.5,50.0,50.89,38.42
2017,1,26,8,30,0.0,69.0,3.3,6.0,69.0,70.51,56.01
2017,1,26,8,45,3.0,88.0,3.45,7.0,89.0,91.66,74.58
2017,1,26,9,0,6.0,107.0,3.6,8.0,109.0,112.88,92.8
2017,1,26,9,15,49.5,134.5,3.65,8.5,153.5,183.18,153.89
2017,1,26,9,30,93.0,162.0,3.7,9.0,198.0,247.79,208.88
2017,1,26,9,45,93.0,181.5,3.75,9.5,221.0,270.67,226.92
2017,1,26,10,0,93.0,201.0,3.8,10.0,244.0,293.22,244.46
2017,1,26,10,15,508.5,137.0,3.7,10.0,400.5,594.86,497.41
2017,1,26,10,30,924.0,73.0,3.6,10.0,557.0,869.68,704.84
2017,1,26,10,45,935.0,75.0,3.5,10.0,589.5,894.08,718.43
2017,1,26,11,0,946.0,77.0,3.4,10.0,622.0,915.1,731.54
2017,1,26,11,15,954.0,78.0,3.2,10.0,647.5,928.76,738.62
2017,1,26,11,30,962.0,79.0,3.0,10.0,673.0,938.69,743.07
2017,1,26,11,45,966.0,80.0,2.9,10.5,690.0,941.31,741.85
2017,1,26,12,0,970.0,81.0,2.8,11.0,707.0,940.05,738.11
2017,1,26,12,15,972.5,81.5,2.65,11.0,715.5,933.0,731.4
2017,1,26,12,30,975.0,82.0,2.5,11.0,724.0,922.07,722.15
2017,1,26,12,45,975.0,82.0,2.45,11.0,723.5,904.66,709.45
2017,1,26,13,0,975.0,82.0,2.4,11.0,723.0,883.54,694.33
2017,1,26,13,15,972.0,81.5,2.3,11.0,714.0,855.9,674.25
2017,1,26,13,30,969.0,81.0,2.2,11.0,705.0,824.92,651.91
2017,1,26,13,45,963.0,80.5,2.1,11.5,687.0,788.57,624.59
2017,1,26,14,0,957.0,80.0,2.0,12.0,669.0,749.38,595.3
2017,1,26,14,15,948.5,78.5,1.95,12.0,643.0,704.87,562.27
2017,1,26,14,30,940.0,77.0,1.9,12.0,617.0,658.14,526.04
2017,1,26,14,45,926.0,76.0,1.9,12.0,583.0,606.85,485.73
2017,1,26,15,0,912.0,75.0,1.9,12.0,549.0,554.32,443.29
2017,1,26,15,15,894.5,72.5,1.8,12.0,509.0,497.66,395.95
2017,1,26,15,30,877.0,70.0,1.7,12.0,469.0,440.7,347.01
2017,1,26,15,45,851.0,67.5,1.65,12.0,423.0,379.98,293.96
2017,1,26,16,0,825.0,65.0,1.6,12.0,377.0,320.77,240.85
2017,1,26,16,15,788.0,61.0,1.4,11.0,327.0,258.93,185.75
2017,1,26,16,30,751.0,57.0,1.2,10.0,277.0,200.31,133.6
2017,1,26,16,45,692.0,51.5,1.05,9.5,225.0,140.85,84.04
2017,1,26,17,0,633.0,46.0,0.9,9.0,173.0,87.94,46.0
2017,1,26,17,15,535.0,38.0,0.95,8.0,123.5,39.0,22.6
2017,1,26,17,30,437.0,30.0,1.0,7.0,74.0,23.76,14.77
2017,1,26,17,45,218.5,15.0,1.1,6.5,37.0,11.69,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,189.0,17.5,3.25,2.5,38.0,124.59,41.38
2017,1,27,8,0,378.0,35.0,3.5,3.0,76.0,257.04,209.02
2017,1,27,8,15,475.0,45.0,3.55,4.0,125.0,339.38,287.51
2017,1,27,8,30,572.0,55.0,3.6,5.0,174.0,429.7,367.95
2017,1,27,8,45,308.5,86.5,3.65,6.0,152.5,321.97,276.91
2017,1,27,9,0,45.0,118.0,3.7,7.0,131.0,161.78,135.97
2017,1,27,9,15,100.5,141.0,4.0,7.5,177.5,238.75,203.03
2017,1,27,9,30,156.0,164.0,4.3,8.0,224.0,308.54,262.45
2017,1,27,9,45,235.0,176.0,4.6,9.0,278.5,397.74,336.78
2017,1,27,10,0,314.0,188.0,4.9,10.0,333.0,478.61,402.64
2017,1,27,10,15,303.0,208.0,4.8,10.0,357.0,498.2,416.55
2017,1,27,10,30,292.0,228.0,4.7,10.0,381.0,515.93,428.99
2017,1,27,10,45,367.0,226.0,4.6,10.5,431.0,579.07,478.86
2017,1,27,11,0,442.0,224.0,4.5,11.0,481.0,656.4,538.02
2017,1,27,11,15,312.0,260.0,4.4,11.0,445.5,572.25,467.89
2017,1,27,11,30,182.0,296.0,4.3,11.0,410.0,485.02,395.22
2017,1,27,11,45,141.0,301.5,4.2,11.5,391.0,452.35,367.21
2017,1,27,12,0,100.0,307.0,4.1,12.0,372.0,406.93,329.16
2017,1,27,12,15,174.5,311.0,4.0,12.0,426.0,484.2,391.61
2017,1,27,12,30,249.0,315.0,3.9,12.0,480.0,546.69,441.18
2017,1,27,12,45,184.5,317.0,3.85,12.0,439.5,488.39,393.79
2017,1,27,13,0,120.0,319.0,3.8,12.0,399.0,431.79,347.88
2017,1,27,13,15,181.5,313.0,3.7,12.0,431.5,467.95,377.92
2017,1,27,13,30,243.0,307.0,3.6,12.0,464.0,500.38,404.24
2017,1,27,13,45,222.0,300.5,3.5,12.0,441.5,468.05,378.33
2017,1,27,14,0,201.0,294.0,3.4,12.0,419.0,436.48,353.21
2017,1,27,14,15,192.0,282.5,3.35,12.0,398.0,408.64,331.27
2017,1,27,14,30,183.0,271.0,3.3,12.0,377.0,381.13,309.4
2017,1,27,14,45,301.5,236.0,3.3,12.0,399.0,408.12,332.18
2017,1,27,15,0,420.0,201.0,3.3,12.0,421.0,422.92,343.77
2017,1,27,15,15,388.5,190.5,3.15,11.5,382.0,370.32,300.67
2017,1,27,15,30,357.0,180.0,3.0,11.0,343.0,324.48,262.56
2017,1,27,15,45,325.0,171.0,2.95,11.0,309.0,282.51,226.73
2017,1,27,16,0,293.0,162.0,2.9,11.0,275.0,243.42,193.04
2017,1,27,16,15,277.0,142.0,2.55,10.0,237.5,201.62,157.1
2017,1,27,16,30,261.0,122.0,2.2,9.0,200.0,161.61,122.53
2017,1,27,16,45,232.0,102.0,1.9,8.5,162.0,121.71,89.07
2017,1,27,17,0,203.0,82.0,1.6,8.0,124.0,85.38,60.36
2017,1,27,17,15,156.0,61.0,1.55,7.5,88.0,51.71,37.01
2017,1,27,17,30,109.0,40.0,1.5,7.0,52.0,32.44,22.37
2017,1,27,17,45,54.5,20.0,1.45,7.0,26.0,16.69,0.0
2017,1,27,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,28,7,45,206.0,17.5,3.3,4.5,40.5,132.85,51.65
2017,1,28,8,0,412.0,35.0,3.5,5.0,81.0,274.36,222.26
2017,1,28,8,15,509.5,44.5,3.7,5.5,131.0,358.14,301.98
2017,1,28,8,30,607.0,54.0,3.9,6.0,181.0,449.85,384.0
2017,1,28,8,45,678.5,58.0,4.15,7.0,235.0,520.39,445.51
2017,1,28,9,0,750.0,62.0,4.4,8.0,289.0,600.17,511.89
2017,1,28,9,15,607.5,94.0,4.4,8.5,297.5,568.81,483.8
2017,1,28,9,30,465.0,126.0,4.4,9.0,306.0,515.77,437.59
2017,1,28,9,45,680.5,98.5,4.45,9.5,396.0,667.88,560.65
2017,1,28,10,0,896.0,71.0,4.5,10.0,486.0,812.48,669.48
2017,1,28,10,15,914.0,73.0,4.35,10.5,527.0,848.8,691.98
2017,1,28,10,30,932.0,75.0,4.2,11.0,568.0,882.43,712.64
2017,1,28,10,45,951.0,74.5,4.05,11.5,603.5,910.88,729.54
2017,1,28,11,0,970.0,74.0,3.9,12.0,639.0,936.16,744.07
2017,1,28,11,15,978.5,75.0,3.8,12.0,665.0,950.61,752.44
2017,1,28,11,30,987.0,76.0,3.7,12.0,691.0,961.25,758.24
2017,1,28,11,45,993.0,76.5,3.65,12.5,709.0,965.16,758.37
2017,1,28,12,0,999.0,77.0,3.6,13.0,727.0,965.07,755.89
2017,1,28,12,15,1001.5,77.0,3.6,13.0,736.0,957.32,749.96
2017,1,28,12,30,1004.0,77.0,3.6,13.0,745.0,945.57,741.45
2017,1,28,12,45,1005.5,76.5,3.65,13.5,745.0,928.45,728.27
2017,1,28,13,0,1007.0,76.0,3.7,14.0,745.0,907.46,712.51
2017,1,28,13,15,1004.5,75.5,3.7,14.0,736.0,879.51,692.91
2017,1,28,13,30,1002.0,75.0,3.7,14.0,727.0,848.06,670.84
2017,1,28,13,45,997.5,74.0,3.75,14.0,709.0,811.25,645.07
2017,1,28,14,0,993.0,73.0,3.8,14.0,691.0,771.39,616.91
2017,1,28,14,15,985.0,72.0,3.75,14.0,665.0,726.37,583.65
2017,1,28,14,30,977.0,71.0,3.7,14.0,639.0,678.97,546.33
2017,1,28,14,45,962.5,70.5,3.7,14.0,604.5,626.25,504.17
2017,1,28,15,0,948.0,70.0,3.7,14.0,570.0,572.21,459.83
2017,1,28,15,15,931.5,68.0,3.55,13.5,529.5,514.66,411.94
2017,1,28,15,30,915.0,66.0,3.4,13.0,489.0,456.63,362.1
2017,1,28,15,45,891.5,63.5,3.3,13.0,442.5,395.3,307.65
2017,1,28,16,0,868.0,61.0,3.2,13.0,396.0,334.84,252.65
2017,1,28,16,15,833.5,57.5,2.75,12.0,345.0,270.36,194.53
2017,1,28,16,30,799.0,54.0,2.3,11.0,294.0,209.83,140.0
2017,1,28,16,45,745.5,49.0,1.9,10.0,240.5,148.44,88.15
2017,1,28,17,0,692.0,44.0,1.5,9.0,187.0,92.87,47.46
2017,1,28,17,15,599.5,37.0,1.5,8.0,135.5,40.89,22.08
2017,1,28,17,30,507.0,30.0,1.5,7.0,84.0,25.7,16.7
2017,1,28,17,45,253.5,15.0,1.5,6.5,42.0,12.49,0.0
2017,1,28,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,1,29,7,45,258.0,14.5,4.45,4.0,43.5,149.87,67.0
2017,1,29,8,0,516.0,29.0,4.6,5.0,87.0,314.24,256.2
2017,1,29,8,15,605.5,35.5,4.45,5.5,138.5,395.53,334.64
2017,1,29,8,30,695.0,42.0,4.3,6.0,190.0,483.5,413.58
2017,1,29,8,45,749.5,46.0,4.15,7.0,242.5,552.04,472.13
2017,1,29,9,0,804.0,50.0,4.0,8.0,295.0,617.15,524.01
2017,1,29,9,15,836.5,53.0,4.05,9.0,345.0,672.12,565.02
2017,1,29,9,30,869.0,56.0,4.1,10.0,395.0,726.77,604.29
2017,1,29,9,45,891.5,58.0,4.2,11.5,441.0,771.52,633.9
2017,1,29,10,0,914.0,60.0,4.3,13.0,487.0,814.44,661.33
2017,1,29,10,15,929.5,62.0,4.4,13.5,527.0,849.38,684.8
2017,1,29,10,30,945.0,64.0,4.5,14.0,567.0,881.48,706.02
2017,1,29,10,45,955.0,66.0,4.65,15.0,600.0,905.74,720.41
2017,1,29,11,0,965.0,68.0,4.8,16.0,633.0,926.51,732.27
2017,1,29,11,15,972.5,69.0,4.7,16.0,658.5,940.21,740.05
2017,1,29,11,30,980.0,70.0,4.6,16.0,684.0,950.1,745.23
2017,1,29,11,45,981.5,72.0,4.6,16.5,701.0,951.98,744.25
2017,1,29,12,0,983.0,74.0,4.6,17.0,718.0,949.89,740.68
2017,1,29,12,15,985.5,74.5,4.55,17.0,726.5,942.94,734.92
2017,1,29,12,30,988.0,75.0,4.5,17.0,735.0,932.03,726.57
2017,1,29,12,45,986.0,76.0,4.45,17.5,735.0,914.02,711.97
2017,1,29,13,0,984.0,77.0,4.4,18.0,735.0,892.29,694.98
2017,1,29,13,15,981.5,76.5,4.25,18.0,726.0,864.88,674.92
2017,1,29,13,30,979.0,76.0,4.1,18.0,717.0,834.06,652.7
2017,1,29,13,45,973.0,75.5,4.0,18.0,699.0,797.39,626.52
2017,1,29,14,0,967.0,75.0,3.9,18.0,681.0,757.84,598.2
2017,1,29,14,15,959.0,74.0,3.8,18.0,655.5,713.75,565.8
2017,1,29,14,30,951.0,73.0,3.7,18.0,630.0,667.36,529.57
2017,1,29,14,45,933.5,74.0,3.6,18.0,595.5,615.54,488.37
2017,1,29,15,0,916.0,75.0,3.5,18.0,561.0,562.7,445.41
2017,1,29,15,15,899.5,72.5,3.1,17.5,521.0,506.09,398.56
2017,1,29,15,30,883.0,70.0,2.7,17.0,481.0,449.05,350.06
2017,1,29,15,45,859.5,67.0,2.35,16.5,435.5,388.08,297.32
2017,1,29,16,0,836.0,64.0,2.0,16.0,390.0,328.38,244.35
2017,1,29,16,15,801.0,60.5,1.8,15.0,340.0,266.53,189.79
2017,1,29,16,30,766.0,57.0,1.6,14.0,290.0,207.65,137.77
2017,1,29,16,45,712.0,52.0,1.45,13.0,237.5,147.96,88.14
2017,1,29,17,0,658.0,47.0,1.3,12.0,185.0,94.21,49.09
2017,1,29,17,15,565.5,39.0,1.3,11.5,134.5,43.15,23.38
2017,1,29,17,30,473.0,31.0,1.3,11.0,84.0,26.52,17.21
2017,1,29,17,45,236.5,15.5,1.35,10.5,42.0,11.89,0.0
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,30,7,45,267.5,14.5,3.4,9.0,45.0,154.82,75.03
2017,1,30,8,0,535.0,29.0,3.7,10.0,90.0,324.37,259.72
2017,1,30,8,15,622.5,35.5,3.6,10.5,142.0,405.58,335.94
2017,1,30,8,30,710.0,42.0,3.5,11.0,194.0,493.31,412.66
2017,1,30,8,45,761.5,46.0,3.45,12.0,247.0,560.71,468.89
2017,1,30,9,0,813.0,50.0,3.4,13.0,300.0,624.4,518.46
2017,1,30,9,15,845.5,53.0,3.15,13.5,351.0,679.85,558.47
2017,1,30,9,30,878.0,56.0,2.9,14.0,402.0,734.94,596.4
2017,1,30,9,45,901.0,58.5,2.65,15.0,448.0,781.13,624.97
2017,1,30,10,0,924.0,61.0,2.4,16.0,494.0,825.46,650.91
2017,1,30,10,15,939.5,62.5,2.45,17.0,534.5,860.08,671.39
2017,1,30,10,30,955.0,64.0,2.5,18.0,575.0,891.83,689.6
2017,1,30,10,45,966.0,65.5,2.6,19.5,608.5,916.57,701.86
2017,1,30,11,0,977.0,67.0,2.7,21.0,642.0,937.81,711.65
2017,1,30,11,15,984.5,67.5,2.7,21.0,667.5,951.07,719.31
2017,1,30,11,30,992.0,68.0,2.7,21.0,693.0,960.48,724.57
2017,1,30,11,45,996.5,68.5,2.7,21.5,710.5,963.28,724.19
2017,1,30,12,0,1001.0,69.0,2.7,22.0,728.0,962.06,721.34
2017,1,30,12,15,1003.0,69.5,2.7,22.0,736.5,954.61,715.92
2017,1,30,12,30,1005.0,70.0,2.7,22.0,745.0,943.14,708.03
2017,1,30,12,45,1004.0,70.0,2.75,22.5,745.0,924.61,694.61
2017,1,30,13,0,1003.0,70.0,2.8,23.0,745.0,902.27,678.79
2017,1,30,13,15,1000.5,70.0,2.8,23.0,735.5,875.04,660.67
2017,1,30,13,30,998.0,70.0,2.8,23.0,726.0,844.3,640.17
2017,1,30,13,45,992.0,70.0,2.85,23.0,708.5,807.63,615.84
2017,1,30,14,0,986.0,70.0,2.9,23.0,691.0,768.0,589.27
2017,1,30,14,15,978.0,69.0,2.85,22.5,665.0,723.2,559.11
2017,1,30,14,30,970.0,68.0,2.8,22.0,639.0,676.03,524.61
2017,1,30,14,45,953.5,69.0,2.75,22.0,604.5,623.94,484.49
2017,1,30,15,0,937.0,70.0,2.7,22.0,570.0,570.7,442.45
2017,1,30,15,15,920.5,68.0,2.45,21.5,530.0,513.54,396.52
2017,1,30,15,30,904.0,66.0,2.2,21.0,490.0,455.9,348.81
2017,1,30,15,45,879.0,63.5,2.0,20.5,443.5,394.41,296.92
2017,1,30,16,0,854.0,61.0,1.8,20.0,397.0,333.96,244.5
2017,1,30,16,15,820.0,57.5,1.7,18.5,346.5,270.11,189.62
2017,1,30,16,30,786.0,54.0,1.6,17.0,296.0,210.22,137.65
2017,1,30,16,45,731.5,49.5,1.55,16.0,243.0,149.61,87.67
2017,1,30,17,0,677.0,45.0,1.5,15.0,190.0,94.95,48.17
2017,1,30,17,15,587.5,37.5,1.55,14.5,138.5,43.02,22.08
2017,1,30,17,30,498.0,30.0,1.6,14.0,87.0,25.36,16.05
2017,1,30,17,45,249.0,15.0,1.7,13.5,43.5,12.31,0.94
2017,1,30,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,31,7,45,256.5,16.0,3.55,8.0,46.0,152.59,80.69
2017,1,31,8,0,513.0,32.0,3.9,9.0,92.0,316.73,255.42
2017,1,31,8,15,602.0,39.0,3.85,10.0,144.0,399.08,331.83
2017,1,31,8,30,691.0,46.0,3.8,11.0,196.0,487.81,408.85
2017,1,31,8,45,742.5,51.0,3.75,12.0,249.0,556.03,465.78
2017,1,31,9,0,794.0,56.0,3.7,13.0,302.0,626.17,520.78
2017,1,31,9,15,827.5,59.5,3.95,13.5,353.0,682.94,563.68
2017,1,31,9,30,861.0,63.0,4.2,14.0,404.0,739.26,605.1
2017,1,31,9,45,883.0,66.0,4.45,15.0,450.5,778.49,631.98
2017,1,31,10,0,905.0,69.0,4.7,16.0,497.0,822.17,661.75
2017,1,31,10,15,921.0,71.5,4.9,16.5,537.5,858.02,686.27
2017,1,31,10,30,937.0,74.0,5.1,17.0,578.0,891.05,708.59
2017,1,31,10,45,946.5,76.0,5.3,18.0,611.0,914.78,722.68
2017,1,31,11,0,956.0,78.0,5.5,19.0,644.0,935.04,734.26
2017,1,31,11,15,963.5,79.0,5.5,19.5,670.0,948.68,741.32
2017,1,31,11,30,971.0,80.0,5.5,20.0,696.0,958.54,745.82
2017,1,31,11,45,975.0,81.0,5.5,20.5,713.0,961.41,745.52
2017,1,31,12,0,979.0,82.0,5.5,21.0,730.0,960.32,742.65
2017,1,31,12,15,981.0,82.5,5.4,21.0,738.5,952.94,736.33
2017,1,31,12,30,983.0,83.0,5.3,21.0,747.0,941.63,727.44
2017,1,31,12,45,979.5,84.0,5.2,21.0,746.0,922.35,713.11
2017,1,31,13,0,976.0,85.0,5.1,21.0,745.0,899.42,696.38
2017,1,31,13,15,973.0,84.5,4.95,21.0,735.5,871.72,676.07
2017,1,31,13,30,970.0,84.0,4.8,21.0,726.0,840.64,653.47
2017,1,31,13,45,962.0,84.5,4.65,21.5,707.5,803.72,625.51
2017,1,31,14,0,954.0,85.0,4.5,22.0,689.0,764.05,595.69
2017,1,31,14,15,945.0,83.5,4.35,21.5,663.0,719.07,563.58
2017,1,31,14,30,936.0,82.0,4.2,21.0,637.0,671.91,528.13
2017,1,31,14,45,922.0,81.0,4.1,21.0,603.0,620.42,487.67
2017,1,31,15,0,908.0,80.0,4.0,21.0,569.0,567.67,445.28
2017,1,31,15,15,890.5,77.5,3.65,20.5,528.5,510.75,398.9
2017,1,31,15,30,873.0,75.0,3.3,20.0,488.0,453.27,350.78
2017,1,31,15,45,847.0,72.5,3.0,20.0,441.5,392.41,298.27
2017,1,31,16,0,821.0,70.0,2.7,20.0,395.0,332.82,245.72
2017,1,31,16,15,785.0,66.0,2.45,19.0,344.5,270.75,191.72
2017,1,31,16,30,749.0,62.0,2.2,18.0,294.0,211.81,140.33
2017,1,31,16,45,694.0,56.0,2.0,17.0,241.5,151.69,90.82
2017,1,31,17,0,639.0,50.0,1.8,16.0,189.0,97.68,51.55
2017,1,31,17,15,547.5,42.0,1.85,15.0,138.0,44.74,23.51
2017,1,31,17,30,456.0,34.0,1.9,14.0,87.0,26.73,17.3
2017,1,31,17,45,228.0,17.0,1.95,13.5,43.5,13.04,2.17
2017,1,31,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
