Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,13,0,884.0,117.0,4.4,27.0,752.0,887.39,665.5
2017,2,11,13,15,881.5,116.5,4.3,27.0,743.5,861.19,647.39
2017,2,11,13,30,879.0,116.0,4.2,27.0,735.0,831.82,627.18
2017,2,11,13,45,875.0,114.0,4.15,27.0,718.5,796.7,603.19
2017,2,11,14,0,871.0,112.0,4.1,27.0,702.0,758.83,577.23
2017,2,11,14,15,862.5,110.5,4.0,27.0,676.5,715.82,546.61
2017,2,11,14,30,854.0,109.0,3.9,27.0,651.0,670.8,513.1
2017,2,11,14,45,846.0,105.0,3.85,27.0,619.0,621.75,476.19
2017,2,11,15,0,838.0,101.0,3.8,27.0,587.0,571.16,437.22
2017,2,11,15,15,820.5,98.0,3.6,26.5,547.0,515.46,393.87
2017,2,11,15,30,803.0,95.0,3.4,26.0,507.0,459.66,349.17
2017,2,11,15,45,780.0,91.0,3.2,26.0,462.0,400.88,300.35
2017,2,11,16,0,757.0,87.0,3.0,26.0,417.0,343.23,251.29
2017,2,11,16,15,722.5,82.5,2.6,25.0,367.5,281.32,199.13
2017,2,11,16,30,688.0,78.0,2.2,24.0,318.0,224.14,150.44
2017,2,11,16,45,639.5,71.0,1.8,23.5,266.0,165.8,102.47
2017,2,11,17,0,591.0,64.0,1.4,23.0,214.0,112.89,62.87
2017,2,11,17,15,510.5,55.0,1.4,22.0,163.0,62.7,34.08
2017,2,11,17,30,430.0,46.0,1.4,21.0,112.0,35.94,25.11
2017,2,11,17,45,295.5,32.5,1.45,20.5,69.5,26.05,15.61
2017,2,11,18,0,161.0,19.0,1.5,20.0,27.0,15.58,0.0
2017,2,11,18,15,80.5,9.5,1.6,20.0,13.5,9.05,0.0
2017,2,11,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,2,12,7,15,58.5,9.5,0.75,16.0,12.0,9.05,0.0
2017,2,12,7,30,117.0,19.0,0.8,17.0,24.0,85.25,0.0
2017,2,12,7,45,241.5,35.0,0.85,18.0,65.0,181.55,134.21
2017,2,12,8,0,366.0,51.0,0.9,19.0,106.0,275.97,217.4
2017,2,12,8,15,449.5,61.5,1.15,19.5,156.0,354.78,284.22
2017,2,12,8,30,533.0,72.0,1.4,20.0,206.0,439.95,353.81
2017,2,12,8,45,266.5,48.5,1.7,20.5,115.5,248.47,203.15
2017,2,12,9,0,0.0,25.0,2.0,21.0,25.0,23.19,13.72
2017,2,12,9,15,0.0,30.5,1.95,21.5,30.5,28.31,17.98
2017,2,12,9,30,0.0,36.0,1.9,22.0,36.0,33.43,22.11
2017,2,12,9,45,146.5,127.5,1.9,22.5,203.0,270.83,217.34
2017,2,12,10,0,293.0,219.0,1.9,23.0,370.0,505.37,395.8
2017,2,12,10,15,302.0,236.5,1.75,23.5,402.5,538.05,415.83
2017,2,12,10,30,311.0,254.0,1.6,24.0,435.0,569.76,435.95
2017,2,12,10,45,567.0,187.0,1.5,24.5,539.0,737.15,557.0
2017,2,12,11,0,823.0,120.0,1.4,25.0,643.0,898.25,660.68
2017,2,12,11,15,442.0,213.0,1.3,25.0,495.5,660.01,493.66
2017,2,12,11,30,61.0,306.0,1.2,25.0,348.0,374.6,281.22
2017,2,12,11,45,35.5,266.0,1.15,25.5,290.5,304.47,229.8
2017,2,12,12,0,10.0,226.0,1.1,26.0,233.0,226.71,170.58
2017,2,12,12,15,90.5,292.0,1.2,26.0,357.5,378.32,285.94
2017,2,12,12,30,171.0,358.0,1.3,26.0,482.0,530.14,395.21
2017,2,12,12,45,244.5,347.5,1.4,26.0,524.5,576.66,429.0
2017,2,12,13,0,318.0,337.0,1.5,26.0,567.0,630.15,467.83
2017,2,12,13,15,194.0,333.0,1.65,26.0,472.5,502.59,376.2
2017,2,12,13,30,70.0,329.0,1.8,26.0,378.0,382.64,287.76
2017,2,12,13,45,172.0,325.0,2.0,26.0,442.5,460.02,347.91
2017,2,12,14,0,274.0,321.0,2.2,26.0,507.0,528.35,399.33
2017,2,12,14,15,533.0,227.0,2.35,25.5,572.5,605.46,460.57
2017,2,12,14,30,792.0,133.0,2.5,25.0,638.0,657.19,501.87
2017,2,12,14,45,772.0,132.5,2.7,25.0,604.5,606.48,464.37
2017,2,12,15,0,752.0,132.0,2.9,25.0,571.0,555.43,426.12
2017,2,12,15,15,732.0,128.0,3.0,24.5,531.5,500.97,384.66
2017,2,12,15,30,712.0,124.0,3.1,24.0,492.0,446.89,342.07
2017,2,12,15,45,679.5,120.5,3.25,24.0,447.0,388.99,294.75
2017,2,12,16,0,647.0,117.0,3.4,24.0,402.0,333.47,248.17
2017,2,12,16,15,609.0,110.0,3.4,23.5,353.0,275.86,199.71
2017,2,12,16,30,571.0,103.0,3.4,23.0,304.0,222.01,154.13
2017,2,12,16,45,513.5,94.0,3.45,22.5,253.5,165.58,108.41
2017,2,12,17,0,456.0,85.0,3.5,22.0,203.0,117.27,72.35
2017,2,12,17,15,377.0,71.5,3.75,21.0,154.0,71.14,44.16
2017,2,12,17,30,298.0,58.0,4.0,20.0,105.0,44.49,32.57
2017,2,12,17,45,185.5,39.0,4.25,19.5,64.5,30.44,19.41
2017,2,12,18,0,73.0,20.0,4.5,19.0,24.0,16.67,0.0
2017,2,12,18,15,36.5,10.0,4.6,18.5,12.0,9.53,0.0
2017,2,12,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,10.0,3.0,14.0,10.0,9.53,0.0
2017,2,13,7,30,0.0,20.0,3.0,14.0,20.0,20.93,0.0
2017,2,13,7,45,123.5,40.5,3.05,14.5,59.5,125.12,93.88
2017,2,13,8,0,247.0,61.0,3.1,15.0,99.0,227.72,183.88
2017,2,13,8,15,324.0,76.5,3.15,15.5,147.0,300.81,247.56
2017,2,13,8,30,401.0,92.0,3.2,16.0,195.0,380.8,315.05
2017,2,13,8,45,461.0,102.0,3.3,16.5,245.0,448.7,370.75
2017,2,13,9,0,521.0,112.0,3.4,17.0,295.0,520.43,427.61
2017,2,13,9,15,260.5,112.5,3.4,17.5,204.0,331.4,273.31
2017,2,13,9,30,0.0,113.0,3.4,18.0,113.0,108.35,84.54
2017,2,13,9,45,0.0,126.0,3.45,18.5,126.0,121.02,94.75
2017,2,13,10,0,0.0,139.0,3.5,19.0,139.0,133.69,104.58
2017,2,13,10,15,29.0,197.0,3.5,19.5,214.0,230.43,182.77
2017,2,13,10,30,58.0,255.0,3.5,20.0,289.0,321.67,254.18
2017,2,13,10,45,76.5,277.5,3.5,20.5,325.0,362.46,284.89
2017,2,13,11,0,95.0,300.0,3.5,21.0,361.0,403.3,315.33
2017,2,13,11,15,63.0,289.0,3.6,21.5,330.5,359.2,279.63
2017,2,13,11,30,31.0,278.0,3.7,22.0,300.0,315.37,244.31
2017,2,13,11,45,36.5,292.5,3.85,22.5,318.5,334.47,258.52
2017,2,13,12,0,42.0,307.0,4.0,23.0,337.0,353.27,272.24
2017,2,13,12,15,29.0,282.0,4.1,23.0,303.0,312.03,240.36
2017,2,13,12,30,16.0,257.0,4.2,23.0,269.0,261.85,201.54
2017,2,13,12,45,14.0,248.5,4.35,23.5,259.0,250.64,192.59
2017,2,13,13,0,12.0,240.0,4.5,24.0,249.0,239.61,183.76
2017,2,13,13,15,89.5,296.5,4.55,24.0,360.5,368.68,284.92
2017,2,13,13,30,167.0,353.0,4.6,24.0,472.0,493.54,379.71
2017,2,13,13,45,121.0,335.5,4.7,24.0,421.0,431.8,332.44
2017,2,13,14,0,75.0,318.0,4.8,24.0,370.0,366.2,282.37
2017,2,13,14,15,62.0,298.5,4.65,23.5,340.0,332.77,257.41
2017,2,13,14,30,49.0,279.0,4.5,23.0,310.0,300.62,233.15
2017,2,13,14,45,123.0,277.0,4.35,23.0,350.5,343.84,267.79
2017,2,13,15,0,197.0,275.0,4.2,23.0,391.0,374.45,291.72
2017,2,13,15,15,98.5,206.0,4.05,22.5,264.0,246.81,192.62
2017,2,13,15,30,0.0,137.0,3.9,22.0,137.0,127.41,98.14
2017,2,13,15,45,0.0,114.5,3.75,22.0,114.5,106.37,81.55
2017,2,13,16,0,0.0,92.0,3.6,22.0,92.0,85.51,64.82
2017,2,13,16,15,0.0,81.0,3.5,21.5,81.0,75.29,56.77
2017,2,13,16,30,0.0,70.0,3.4,21.0,70.0,65.12,48.63
2017,2,13,16,45,0.0,58.5,3.35,20.5,58.5,54.39,39.89
2017,2,13,17,0,0.0,47.0,3.3,20.0,47.0,43.67,30.99
2017,2,13,17,15,0.0,35.5,3.45,19.5,35.5,32.96,21.93
2017,2,13,17,30,0.0,24.0,3.6,19.0,24.0,22.26,13.61
2017,2,13,17,45,0.0,14.5,3.8,19.0,14.5,13.43,5.51
2017,2,13,18,0,0.0,5.0,4.0,19.0,5.0,4.62,0.0
2017,2,13,18,15,0.0,2.5,4.15,19.0,2.5,2.38,0.0
2017,2,13,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.0,5.0,12.5,1.0,0.95,0.0
2017,2,14,7,30,0.0,2.0,6.2,12.0,2.0,1.85,0.0
2017,2,14,7,45,0.0,5.0,7.45,11.5,5.0,4.62,0.0
2017,2,14,8,0,0.0,8.0,8.7,11.0,8.0,7.4,0.64
2017,2,14,8,15,0.0,12.0,8.7,10.5,12.0,11.11,3.94
2017,2,14,8,30,0.0,16.0,8.7,10.0,16.0,14.82,7.25
2017,2,14,8,45,0.0,20.5,8.7,9.5,20.5,19.01,10.94
2017,2,14,9,0,0.0,25.0,8.7,9.0,25.0,23.19,14.6
2017,2,14,9,15,0.0,58.0,8.35,9.0,58.0,53.93,41.25
2017,2,14,9,30,0.0,91.0,8.0,9.0,91.0,85.54,68.36
2017,2,14,9,45,4.5,135.5,7.65,9.0,138.0,134.56,110.19
2017,2,14,10,0,9.0,180.0,7.3,9.0,185.0,184.76,152.43
2017,2,14,10,15,32.5,218.0,7.2,9.5,237.0,257.7,213.5
2017,2,14,10,30,56.0,256.0,7.1,10.0,289.0,320.84,265.34
2017,2,14,10,45,55.0,269.5,7.0,11.0,304.0,333.59,273.98
2017,2,14,11,0,54.0,283.0,6.9,12.0,319.0,346.13,282.44
2017,2,14,11,15,110.5,310.0,6.7,12.5,385.0,426.57,347.77
2017,2,14,11,30,167.0,337.0,6.5,13.0,451.0,520.45,421.92
2017,2,14,11,45,254.5,332.5,6.35,14.0,512.0,605.71,488.19
2017,2,14,12,0,342.0,328.0,6.2,15.0,573.0,676.06,541.53
2017,2,14,12,15,222.5,342.0,6.1,15.0,502.0,564.58,452.08
2017,2,14,12,30,103.0,356.0,6.0,15.0,431.0,455.78,363.84
2017,2,14,12,45,78.5,342.5,5.9,15.5,400.0,415.59,331.15
2017,2,14,13,0,54.0,329.0,5.8,16.0,369.0,376.5,299.16
2017,2,14,13,15,161.0,337.0,5.75,16.0,453.0,479.75,382.94
2017,2,14,13,30,268.0,345.0,5.7,16.0,537.0,574.87,458.22
2017,2,14,13,45,183.5,337.5,5.7,16.0,467.5,481.85,384.47
2017,2,14,14,0,99.0,330.0,5.7,16.0,398.0,395.86,315.75
2017,2,14,14,15,60.0,287.0,5.65,16.0,328.0,319.86,255.42
2017,2,14,14,30,21.0,244.0,5.6,16.0,258.0,243.62,194.13
2017,2,14,14,45,20.0,233.0,5.6,16.0,245.5,230.89,184.28
2017,2,14,15,0,19.0,222.0,5.6,16.0,233.0,218.28,174.39
2017,2,14,15,15,9.5,186.5,5.6,15.5,192.0,178.6,142.67
2017,2,14,15,30,0.0,151.0,5.6,15.0,151.0,140.34,111.78
2017,2,14,15,45,61.5,173.5,5.7,14.5,201.5,185.78,149.49
2017,2,14,16,0,123.0,196.0,5.8,14.0,252.0,222.51,178.84
2017,2,14,16,15,115.5,175.0,5.8,13.5,222.5,191.7,153.09
2017,2,14,16,30,108.0,154.0,5.8,13.0,193.0,161.89,128.03
2017,2,14,16,45,348.5,111.5,5.8,12.5,209.0,154.57,111.09
2017,2,14,17,0,589.0,69.0,5.8,12.0,225.0,119.08,71.13
2017,2,14,17,15,511.0,60.0,5.75,11.5,173.0,68.69,40.01
2017,2,14,17,30,433.0,51.0,5.7,11.0,121.0,40.05,29.99
2017,2,14,17,45,297.0,36.5,5.7,10.5,76.0,29.38,19.61
2017,2,14,18,0,161.0,22.0,5.7,10.0,31.0,17.41,0.54
2017,2,14,18,15,80.5,11.0,5.65,9.5,15.5,10.48,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,15,7,15,141.0,9.5,4.2,4.5,17.0,61.4,0.0
2017,2,15,7,30,282.0,19.0,4.3,5.0,34.0,158.93,35.6
2017,2,15,7,45,421.0,29.5,4.4,5.5,82.0,261.87,210.28
2017,2,15,8,0,560.0,40.0,4.5,6.0,130.0,363.52,306.16
2017,2,15,8,15,634.5,46.5,4.65,7.0,185.0,442.23,377.65
2017,2,15,8,30,709.0,53.0,4.8,8.0,240.0,526.08,450.24
2017,2,15,8,45,755.0,58.0,4.95,9.0,295.0,593.68,506.45
2017,2,15,9,0,801.0,63.0,5.1,10.0,350.0,662.79,559.87
2017,2,15,9,15,831.5,66.5,5.05,10.5,402.5,719.41,601.71
2017,2,15,9,30,862.0,70.0,5.0,11.0,455.0,775.36,641.82
2017,2,15,9,45,882.5,73.0,4.95,12.0,502.5,814.6,666.93
2017,2,15,10,0,903.0,76.0,4.9,13.0,550.0,858.38,694.89
2017,2,15,10,15,918.0,78.0,4.85,13.0,591.5,893.82,718.76
2017,2,15,10,30,933.0,80.0,4.8,13.0,633.0,926.36,740.35
2017,2,15,10,45,943.5,81.5,4.75,13.5,667.5,951.08,754.72
2017,2,15,11,0,954.0,83.0,4.7,14.0,702.0,972.29,766.56
2017,2,15,11,15,961.5,84.5,4.65,14.0,728.5,987.05,775.31
2017,2,15,11,30,969.0,86.0,4.6,14.0,755.0,997.93,781.46
2017,2,15,11,45,973.5,86.5,4.6,14.5,773.0,1000.91,781.15
2017,2,15,12,0,978.0,87.0,4.6,15.0,791.0,999.85,778.24
2017,2,15,12,15,789.5,165.5,4.55,15.0,738.5,917.47,718.93
2017,2,15,12,30,601.0,244.0,4.5,15.0,686.0,815.43,643.01
2017,2,15,12,45,532.0,269.5,4.45,15.5,660.5,768.39,605.59
2017,2,15,13,0,463.0,295.0,4.4,16.0,635.0,720.84,567.41
2017,2,15,13,15,538.0,264.0,4.35,16.0,655.0,736.22,580.65
2017,2,15,13,30,613.0,233.0,4.3,16.0,675.0,745.71,588.98
2017,2,15,13,45,458.0,277.5,4.3,16.0,603.5,647.8,512.71
2017,2,15,14,0,303.0,322.0,4.3,16.0,532.0,551.55,437.09
2017,2,15,14,15,630.5,201.5,4.2,16.0,618.0,653.54,520.78
2017,2,15,14,30,958.0,81.0,4.1,16.0,704.0,714.49,570.09
2017,2,15,14,45,945.0,80.5,4.1,16.0,669.5,661.93,528.41
2017,2,15,15,0,932.0,80.0,4.1,16.0,635.0,607.9,485.2
2017,2,15,15,15,917.0,78.0,4.0,15.5,593.5,550.19,438.55
2017,2,15,15,30,902.0,76.0,3.9,15.0,552.0,491.82,389.85
2017,2,15,15,45,882.0,73.0,3.8,15.0,505.0,430.11,336.29
2017,2,15,16,0,862.0,70.0,3.7,15.0,458.0,367.41,280.54
2017,2,15,16,15,832.0,66.5,3.25,14.5,406.0,303.3,222.97
2017,2,15,16,30,802.0,63.0,2.8,14.0,354.0,241.58,167.15
2017,2,15,16,45,759.0,58.0,2.4,13.5,299.5,178.99,112.68
2017,2,15,17,0,716.0,53.0,2.0,13.0,245.0,121.04,66.74
2017,2,15,17,15,644.0,46.5,1.9,12.0,190.0,65.43,33.38
2017,2,15,17,30,572.0,40.0,1.8,11.0,135.0,32.85,23.67
2017,2,15,17,45,442.0,30.0,1.7,10.0,86.5,23.24,14.5
2017,2,15,18,0,312.0,20.0,1.6,9.0,38.0,16.08,1.69
2017,2,15,18,15,156.0,10.0,1.6,8.5,19.0,9.53,0.0
2017,2,15,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,16,7,15,155.0,10.0,0.65,5.5,18.5,67.3,0.0
2017,2,16,7,30,310.0,20.0,0.7,6.0,37.0,173.43,59.91
2017,2,16,7,45,445.0,29.5,0.75,7.0,86.0,268.59,212.81
2017,2,16,8,0,580.0,39.0,0.8,8.0,135.0,374.32,306.91
2017,2,16,8,15,652.0,45.5,0.85,9.0,190.0,452.54,373.83
2017,2,16,8,30,724.0,52.0,0.9,10.0,245.0,535.76,441.14
2017,2,16,8,45,768.0,56.5,0.95,11.0,300.0,602.15,492.07
2017,2,16,9,0,812.0,61.0,1.0,12.0,355.0,669.85,539.75
2017,2,16,9,15,841.0,64.5,1.2,12.5,407.5,725.84,579.73
2017,2,16,9,30,870.0,68.0,1.4,13.0,460.0,774.45,613.58
2017,2,16,9,45,889.5,70.5,1.6,14.0,507.0,819.16,642.94
2017,2,16,10,0,909.0,73.0,1.8,15.0,554.0,861.78,670.32
2017,2,16,10,15,923.0,75.0,1.9,15.0,595.0,896.59,693.37
2017,2,16,10,30,937.0,77.0,2.0,15.0,636.0,928.44,714.39
2017,2,16,10,45,946.5,79.0,2.1,15.5,670.0,952.99,729.1
2017,2,16,11,0,956.0,81.0,2.2,16.0,704.0,973.98,741.48
2017,2,16,11,15,962.5,82.0,2.25,16.0,730.0,987.29,749.63
2017,2,16,11,30,969.0,83.0,2.3,16.0,756.0,996.7,755.39
2017,2,16,11,45,970.0,85.0,2.35,16.5,773.0,998.2,754.64
2017,2,16,12,0,971.0,87.0,2.4,17.0,790.0,995.66,751.43
2017,2,16,12,15,973.0,87.5,2.45,17.0,798.5,988.31,746.62
2017,2,16,12,30,975.0,88.0,2.5,17.0,807.0,976.95,739.3
2017,2,16,12,45,972.5,88.5,2.55,17.5,806.5,957.67,725.4
2017,2,16,13,0,970.0,89.0,2.6,18.0,806.0,934.66,709.14
2017,2,16,13,15,967.0,89.0,2.65,18.0,796.5,907.07,691.15
2017,2,16,13,30,964.0,89.0,2.7,18.0,787.0,876.04,670.77
2017,2,16,13,45,956.5,89.0,2.75,18.5,768.5,838.22,644.34
2017,2,16,14,0,949.0,89.0,2.8,19.0,750.0,797.58,615.85
2017,2,16,14,15,940.5,88.0,2.75,18.5,723.5,752.59,585.76
2017,2,16,14,30,932.0,87.0,2.7,18.0,697.0,705.32,552.42
2017,2,16,14,45,914.5,88.0,2.7,18.0,661.5,652.53,512.28
2017,2,16,15,0,897.0,89.0,2.7,18.0,626.0,598.74,470.34
2017,2,16,15,15,880.5,86.5,2.65,18.0,585.0,541.33,424.37
2017,2,16,15,30,864.0,84.0,2.6,18.0,544.0,483.03,376.36
2017,2,16,15,45,838.0,82.0,2.55,18.0,496.0,421.28,324.3
2017,2,16,16,0,812.0,80.0,2.5,18.0,448.0,360.82,271.88
2017,2,16,16,15,779.5,76.0,2.15,17.0,397.0,298.22,217.42
2017,2,16,16,30,747.0,72.0,1.8,16.0,346.0,238.41,164.8
2017,2,16,16,45,695.5,67.0,1.5,15.5,291.5,175.09,111.07
2017,2,16,17,0,644.0,62.0,1.2,15.0,237.0,119.69,67.95
2017,2,16,17,15,570.0,54.0,1.2,14.0,183.5,66.68,35.84
2017,2,16,17,30,496.0,46.0,1.2,13.0,130.0,35.12,25.5
2017,2,16,17,45,366.0,34.0,1.25,12.0,83.5,26.71,17.43
2017,2,16,18,0,236.0,22.0,1.3,11.0,37.0,17.84,3.81
2017,2,16,18,15,118.0,11.0,1.3,11.0,18.5,10.48,0.0
2017,2,16,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,7,15,73.0,12.0,2.65,8.5,16.5,38.75,0.0
2017,2,17,7,30,146.0,24.0,2.8,9.0,33.0,109.15,46.16
2017,2,17,7,45,264.5,40.0,3.0,10.0,76.5,199.67,158.59
2017,2,17,8,0,383.0,56.0,3.2,11.0,120.0,293.95,243.03
2017,2,17,8,15,460.0,67.0,3.4,12.0,171.5,371.59,310.92
2017,2,17,8,30,537.0,78.0,3.6,13.0,223.0,454.8,380.84
2017,2,17,8,45,591.0,85.0,3.85,14.0,275.5,523.28,436.35
2017,2,17,9,0,645.0,92.0,4.1,15.0,328.0,594.21,491.73
2017,2,17,9,15,680.5,97.5,4.35,15.5,378.5,651.43,535.14
2017,2,17,9,30,716.0,103.0,4.6,16.0,429.0,708.71,577.26
2017,2,17,9,45,743.0,107.0,4.9,17.0,475.0,756.87,610.85
2017,2,17,10,0,770.0,111.0,5.2,18.0,521.0,803.73,642.96
2017,2,17,10,15,788.0,114.0,5.25,18.5,561.0,835.31,663.37
2017,2,17,10,30,806.0,117.0,5.3,19.0,601.0,869.25,685.42
2017,2,17,10,45,819.0,119.5,5.4,19.5,634.5,895.37,701.95
2017,2,17,11,0,832.0,122.0,5.5,20.0,668.0,918.38,716.28
2017,2,17,11,15,662.0,193.5,5.45,20.0,638.5,851.28,666.39
2017,2,17,11,30,492.0,265.0,5.4,20.0,609.0,767.46,600.35
2017,2,17,11,45,434.5,295.0,5.4,20.5,604.5,743.34,579.39
2017,2,17,12,0,377.0,325.0,5.4,21.0,600.0,706.49,549.18
2017,2,17,12,15,628.0,223.5,5.35,21.0,687.5,835.37,649.55
2017,2,17,12,30,879.0,122.0,5.3,21.0,775.0,937.1,721.8
2017,2,17,12,45,878.5,122.0,5.3,21.5,774.5,919.8,707.5
2017,2,17,13,0,878.0,122.0,5.3,22.0,774.0,899.02,691.6
2017,2,17,13,15,875.0,121.5,5.2,22.0,765.0,872.21,672.33
2017,2,17,13,30,872.0,121.0,5.1,22.0,756.0,842.27,650.93
2017,2,17,13,45,867.5,119.0,5.05,22.0,739.0,806.59,625.74
2017,2,17,14,0,863.0,117.0,5.0,22.0,722.0,768.21,598.56
2017,2,17,14,15,676.0,181.5,4.85,22.0,645.0,667.88,521.68
2017,2,17,14,30,489.0,246.0,4.7,22.0,568.0,573.13,447.35
2017,2,17,14,45,660.0,176.0,4.55,22.0,587.0,587.01,459.44
2017,2,17,15,0,831.0,106.0,4.4,22.0,606.0,580.56,454.3
2017,2,17,15,15,814.5,103.0,4.15,21.5,566.5,525.13,410.02
2017,2,17,15,30,798.0,100.0,3.9,21.0,527.0,469.51,364.61
2017,2,17,15,45,777.5,95.0,3.7,21.0,482.0,410.44,314.71
2017,2,17,16,0,757.0,90.0,3.5,21.0,437.0,352.24,264.32
2017,2,17,16,15,725.0,85.5,3.05,20.0,387.0,290.25,211.0
2017,2,17,16,30,693.0,81.0,2.6,19.0,337.0,232.83,160.97
2017,2,17,16,45,650.5,73.5,2.15,18.5,285.0,174.03,111.11
2017,2,17,17,0,608.0,66.0,1.7,18.0,233.0,119.98,68.93
2017,2,17,17,15,535.5,57.5,1.7,17.0,181.0,68.71,37.79
2017,2,17,17,30,463.0,49.0,1.7,16.0,129.0,37.62,27.37
2017,2,17,17,45,344.0,36.0,1.7,15.5,83.5,28.41,18.65
2017,2,17,18,0,225.0,23.0,1.7,15.0,38.0,18.67,5.22
2017,2,17,18,15,112.5,11.5,1.75,15.0,19.0,10.96,0.0
2017,2,17,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,18,7,15,128.5,11.0,2.8,12.5,19.5,58.76,0.0
2017,2,18,7,30,257.0,22.0,3.0,13.0,39.0,156.14,78.55
2017,2,18,7,45,389.0,33.0,3.25,14.0,86.0,252.7,199.24
2017,2,18,8,0,521.0,44.0,3.5,15.0,133.0,355.89,290.35
2017,2,18,8,15,593.0,51.0,3.5,15.5,186.5,431.57,356.27
2017,2,18,8,30,665.0,58.0,3.5,16.0,240.0,508.77,420.71
2017,2,18,8,45,715.0,62.0,3.5,17.0,294.5,576.48,473.94
2017,2,18,9,0,765.0,66.0,3.5,18.0,349.0,646.03,524.66
2017,2,18,9,15,795.0,69.5,3.55,18.5,400.5,701.23,563.67
2017,2,18,9,30,825.0,73.0,3.6,19.0,452.0,755.82,601.24
2017,2,18,9,45,848.0,75.5,3.65,20.0,499.0,802.39,630.91
2017,2,18,10,0,871.0,78.0,3.7,21.0,546.0,839.99,653.57
2017,2,18,10,15,886.0,80.0,3.75,21.5,586.5,874.81,675.22
2017,2,18,10,30,901.0,82.0,3.8,22.0,627.0,906.84,694.73
2017,2,18,10,45,911.0,84.0,3.9,23.0,660.5,931.27,707.8
2017,2,18,11,0,921.0,86.0,4.0,24.0,694.0,952.27,718.53
2017,2,18,11,15,928.5,87.0,4.05,24.5,720.0,966.18,725.61
2017,2,18,11,30,936.0,88.0,4.1,25.0,746.0,976.35,730.31
2017,2,18,11,45,938.0,90.0,4.2,25.5,763.0,978.69,730.19
2017,2,18,12,0,940.0,92.0,4.3,26.0,780.0,977.11,727.64
2017,2,18,12,15,942.0,92.0,4.3,26.0,788.5,969.36,722.01
2017,2,18,12,30,944.0,92.0,4.3,26.0,797.0,957.74,713.98
2017,2,18,12,45,942.0,93.0,4.35,26.0,796.5,939.83,702.11
2017,2,18,13,0,940.0,94.0,4.4,26.0,796.0,918.28,687.88
2017,2,18,13,15,937.5,93.5,4.3,26.0,787.0,891.15,669.2
2017,2,18,13,30,935.0,93.0,4.2,26.0,778.0,860.66,648.3
2017,2,18,13,45,927.5,93.5,4.1,26.5,760.0,824.11,622.01
2017,2,18,14,0,920.0,94.0,4.0,27.0,742.0,784.82,593.87
2017,2,18,14,15,912.0,92.5,3.7,26.5,716.0,740.6,563.73
2017,2,18,14,30,904.0,91.0,3.4,26.0,690.0,694.15,530.57
2017,2,18,14,45,891.5,90.0,3.15,26.0,656.0,643.44,491.94
2017,2,18,15,0,879.0,89.0,2.9,26.0,622.0,591.38,451.53
2017,2,18,15,15,863.5,86.5,2.55,25.5,581.5,535.22,407.7
2017,2,18,15,30,848.0,84.0,2.2,25.0,541.0,478.04,361.88
2017,2,18,15,45,825.0,81.5,1.85,24.5,494.5,417.69,312.42
2017,2,18,16,0,802.0,79.0,1.5,24.0,448.0,358.35,262.44
2017,2,18,16,15,771.5,75.0,1.4,23.0,397.5,296.72,210.76
2017,2,18,16,30,741.0,71.0,1.3,22.0,347.0,237.66,160.39
2017,2,18,16,45,697.5,65.5,1.25,21.5,294.0,177.85,110.58
2017,2,18,17,0,654.0,60.0,1.2,21.0,241.0,120.12,66.14
2017,2,18,17,15,584.0,52.5,1.2,20.0,188.0,66.89,34.28
2017,2,18,17,30,514.0,45.0,1.2,19.0,135.0,33.93,23.85
2017,2,18,17,45,395.0,33.5,1.3,18.5,88.0,25.98,16.41
2017,2,18,18,0,276.0,22.0,1.4,18.0,41.0,17.59,5.34
2017,2,18,18,15,138.0,11.0,1.45,17.5,20.5,10.48,0.0
2017,2,18,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,9.0,3.75,17.0,9.0,8.58,0.0
2017,2,19,7,30,0.0,18.0,3.9,17.0,18.0,16.71,4.35
2017,2,19,7,45,2.5,39.5,4.05,17.5,40.0,41.6,28.2
2017,2,19,8,0,5.0,61.0,4.2,18.0,62.0,65.77,49.14
2017,2,19,8,15,16.0,83.5,4.2,18.0,88.0,95.7,74.9
2017,2,19,8,30,27.0,106.0,4.2,18.0,114.0,134.42,107.68
2017,2,19,8,45,36.0,127.5,4.2,18.5,140.0,164.24,132.32
2017,2,19,9,0,45.0,149.0,4.2,19.0,166.0,194.6,156.9
2017,2,19,9,15,22.5,139.0,4.4,19.5,147.5,154.18,122.7
2017,2,19,9,30,0.0,129.0,4.6,20.0,129.0,124.6,97.27
2017,2,19,9,45,0.0,143.0,4.8,20.5,143.0,138.23,107.88
2017,2,19,10,0,0.0,157.0,5.0,21.0,157.0,151.87,118.34
2017,2,19,10,15,0.0,142.5,5.05,21.0,142.5,136.1,105.34
2017,2,19,10,30,0.0,128.0,5.1,21.0,128.0,121.1,93.03
2017,2,19,10,45,27.0,211.0,5.2,21.5,229.0,240.81,188.92
2017,2,19,11,0,54.0,294.0,5.3,22.0,330.0,357.58,279.48
2017,2,19,11,15,31.0,253.0,5.4,22.0,274.0,288.27,224.63
2017,2,19,11,30,8.0,212.0,5.5,22.0,218.0,211.41,163.64
2017,2,19,11,45,13.0,238.5,5.6,22.5,248.5,242.35,187.61
2017,2,19,12,0,18.0,265.0,5.7,23.0,279.0,273.17,211.13
2017,2,19,12,15,18.5,268.0,5.7,23.0,282.0,275.71,212.93
2017,2,19,12,30,19.0,271.0,5.7,23.0,285.0,278.19,214.76
2017,2,19,12,45,96.0,320.0,5.7,23.5,392.0,406.53,314.96
2017,2,19,13,0,173.0,369.0,5.7,24.0,499.0,531.09,409.06
2017,2,19,13,15,168.0,368.5,5.6,24.0,493.5,518.75,399.14
2017,2,19,13,30,163.0,368.0,5.5,24.0,488.0,506.01,389.38
2017,2,19,13,45,90.5,313.5,5.45,24.0,380.0,377.8,291.67
2017,2,19,14,0,18.0,259.0,5.4,24.0,272.0,258.63,198.91
2017,2,19,14,15,218.0,268.0,5.3,23.5,413.5,423.7,331.06
2017,2,19,14,30,418.0,277.0,5.2,23.0,555.0,552.37,430.9
2017,2,19,14,45,390.0,268.5,5.15,23.0,518.0,504.51,393.56
2017,2,19,15,0,362.0,260.0,5.1,23.0,481.0,458.28,357.66
2017,2,19,15,15,181.0,204.5,4.85,23.0,315.0,288.28,225.26
2017,2,19,15,30,0.0,149.0,4.6,23.0,149.0,138.43,106.43
2017,2,19,15,45,236.0,154.0,4.45,23.0,263.5,241.51,187.27
2017,2,19,16,0,472.0,159.0,4.3,23.0,378.0,314.01,238.37
2017,2,19,16,15,440.0,147.5,3.9,22.5,334.0,263.25,195.7
2017,2,19,16,30,408.0,136.0,3.5,22.0,290.0,215.79,155.95
2017,2,19,16,45,368.5,120.5,3.15,22.0,243.5,167.13,116.08
2017,2,19,17,0,329.0,105.0,2.8,22.0,197.0,123.19,82.14
2017,2,19,17,15,275.5,86.5,2.55,21.5,152.5,82.99,55.52
2017,2,19,17,30,222.0,68.0,2.3,21.0,108.0,53.72,40.62
2017,2,19,17,45,139.5,47.5,2.1,20.5,69.5,38.24,26.59
2017,2,19,18,0,57.0,27.0,1.9,20.0,31.0,23.16,9.6
2017,2,19,18,15,28.5,13.5,2.05,20.0,15.5,12.87,0.0
2017,2,19,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,10.5,3.35,13.0,10.5,10.01,0.0
2017,2,20,7,30,0.0,21.0,3.3,13.0,21.0,19.89,7.39
2017,2,20,7,45,9.0,42.5,3.25,13.0,44.0,48.5,34.62
2017,2,20,8,0,18.0,64.0,3.2,13.0,67.0,82.03,64.08
2017,2,20,8,15,28.5,86.5,3.15,13.0,93.5,113.59,91.73
2017,2,20,8,30,39.0,109.0,3.1,13.0,120.0,145.61,119.36
2017,2,20,8,45,47.0,131.0,3.05,13.0,147.0,175.87,144.93
2017,2,20,9,0,55.0,153.0,3.0,13.0,174.0,206.55,170.37
2017,2,20,9,15,57.5,175.0,2.8,13.5,199.5,233.43,191.63
2017,2,20,9,30,60.0,197.0,2.6,14.0,225.0,260.24,212.35
2017,2,20,9,45,30.0,173.5,2.4,14.5,187.5,205.79,166.23
2017,2,20,10,0,0.0,150.0,2.2,15.0,150.0,144.44,114.47
2017,2,20,10,15,0.0,147.5,1.9,15.5,147.5,141.13,111.31
2017,2,20,10,30,0.0,145.0,1.6,16.0,145.0,138.09,108.29
2017,2,20,10,45,7.5,191.0,1.3,17.0,196.5,191.24,150.33
2017,2,20,11,0,15.0,237.0,1.0,18.0,248.0,245.08,191.32
2017,2,20,11,15,51.0,287.5,1.35,18.5,324.5,345.09,268.67
2017,2,20,11,30,87.0,338.0,1.7,19.0,401.0,433.32,335.07
2017,2,20,11,45,82.5,344.5,2.1,19.5,405.0,433.63,334.62
2017,2,20,12,0,78.0,351.0,2.5,20.0,409.0,433.66,334.38
2017,2,20,12,15,147.5,363.5,2.65,20.0,474.5,520.3,400.66
2017,2,20,12,30,217.0,376.0,2.8,20.0,540.0,591.65,454.29
2017,2,20,12,45,361.5,332.0,2.95,20.5,605.0,677.06,519.04
2017,2,20,13,0,506.0,288.0,3.1,21.0,670.0,754.94,576.83
2017,2,20,13,15,511.0,282.0,3.1,21.0,664.5,736.48,563.28
2017,2,20,13,30,516.0,276.0,3.1,21.0,659.0,715.82,548.79
2017,2,20,13,45,325.0,313.0,3.1,21.0,552.0,575.72,443.75
2017,2,20,14,0,134.0,350.0,3.1,21.0,445.0,448.31,345.76
2017,2,20,14,15,404.0,267.5,3.05,21.0,540.5,560.63,435.71
2017,2,20,14,30,674.0,185.0,3.0,21.0,636.0,641.1,497.87
2017,2,20,14,45,798.5,133.5,3.0,21.0,642.5,633.41,492.42
2017,2,20,15,0,923.0,82.0,3.0,21.0,649.0,612.12,476.23
2017,2,20,15,15,908.0,80.0,2.85,21.0,607.0,554.38,429.97
2017,2,20,15,30,893.0,78.0,2.7,21.0,565.0,496.01,382.15
2017,2,20,15,45,869.5,75.5,2.6,21.0,517.0,433.33,329.85
2017,2,20,16,0,846.0,73.0,2.5,21.0,469.0,369.95,275.6
2017,2,20,16,15,816.0,69.5,2.15,20.0,417.0,306.23,220.66
2017,2,20,16,30,786.0,66.0,1.8,19.0,365.0,244.93,167.09
2017,2,20,16,45,738.5,62.0,1.5,18.5,309.5,182.9,114.46
2017,2,20,17,0,691.0,58.0,1.2,18.0,254.0,126.12,70.22
2017,2,20,17,15,622.0,51.0,1.2,17.0,199.5,71.14,36.82
2017,2,20,17,30,553.0,44.0,1.2,16.0,145.0,32.82,23.26
2017,2,20,17,45,427.0,34.0,1.2,15.5,95.5,26.19,16.96
2017,2,20,18,0,301.0,24.0,1.2,15.0,46.0,19.26,7.93
2017,2,20,18,15,150.5,12.0,1.2,14.5,23.0,11.44,0.0
2017,2,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,21,7,15,215.0,11.0,5.05,10.5,27.5,92.41,0.0
2017,2,21,7,30,430.0,22.0,5.1,11.0,55.0,231.5,152.68
2017,2,21,7,45,549.0,30.0,5.15,11.5,107.5,324.77,262.53
2017,2,21,8,0,668.0,38.0,5.2,12.0,160.0,426.98,355.05
2017,2,21,8,15,731.0,43.0,5.05,13.0,217.5,503.02,421.55
2017,2,21,8,30,794.0,48.0,4.9,14.0,275.0,583.15,487.67
2017,2,21,8,45,834.0,51.0,4.8,15.0,331.5,642.77,533.22
2017,2,21,9,0,874.0,54.0,4.7,16.0,388.0,708.58,580.34
2017,2,21,9,15,899.5,57.0,4.8,16.5,441.5,763.81,619.72
2017,2,21,9,30,925.0,60.0,4.9,17.0,495.0,817.89,657.36
2017,2,21,9,45,942.5,62.0,5.0,18.0,543.0,862.5,685.98
2017,2,21,10,0,960.0,64.0,5.1,19.0,591.0,904.68,712.37
2017,2,21,10,15,972.0,65.5,5.2,19.5,632.5,938.66,733.93
2017,2,21,10,30,984.0,67.0,5.3,20.0,674.0,969.37,753.09
2017,2,21,10,45,992.0,68.5,5.4,21.0,708.5,992.93,765.68
2017,2,21,11,0,1000.0,70.0,5.5,22.0,743.0,1012.67,775.63
2017,2,21,11,15,1006.0,70.5,5.45,22.0,769.0,1025.38,782.78
2017,2,21,11,30,1012.0,71.0,5.4,22.0,795.0,1034.0,787.28
2017,2,21,11,45,1012.5,73.5,5.35,22.5,813.0,1035.62,785.57
2017,2,21,12,0,1013.0,76.0,5.3,23.0,831.0,1032.99,781.17
2017,2,21,12,15,1014.5,76.5,5.25,23.0,839.5,1024.76,774.72
2017,2,21,12,30,1016.0,77.0,5.2,23.0,848.0,1012.36,765.62
2017,2,21,12,45,1015.0,77.0,5.2,23.0,847.5,993.03,752.33
2017,2,21,13,0,1014.0,77.0,5.2,23.0,847.0,969.73,736.44
2017,2,21,13,15,1011.5,77.0,5.1,23.0,837.5,941.3,716.4
2017,2,21,13,30,1009.0,77.0,5.0,23.0,828.0,909.21,693.91
2017,2,21,13,45,1004.0,77.0,4.95,23.5,809.5,871.65,666.62
2017,2,21,14,0,999.0,77.0,4.9,24.0,791.0,830.93,637.15
2017,2,21,14,15,992.0,76.0,4.8,24.0,764.5,784.77,604.75
2017,2,21,14,30,985.0,75.0,4.7,24.0,738.0,736.05,570.14
2017,2,21,14,45,974.5,74.0,4.6,24.0,703.5,682.82,529.44
2017,2,21,15,0,964.0,73.0,4.5,24.0,669.0,627.83,486.49
2017,2,21,15,15,951.0,71.0,4.15,23.5,627.0,569.06,439.94
2017,2,21,15,30,938.0,69.0,3.8,23.0,585.0,509.37,391.4
2017,2,21,15,45,918.0,67.5,3.45,23.0,537.0,446.64,338.41
2017,2,21,16,0,898.0,66.0,3.1,23.0,489.0,384.32,284.43
2017,2,21,16,15,871.5,63.0,2.75,22.0,436.0,319.41,228.45
2017,2,21,16,30,845.0,60.0,2.4,21.0,383.0,256.31,173.24
