Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.46,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.92,0.0
2017,3,4,7,45,0.0,2.0,2.65,10.5,2.0,1.85,0.0
2017,3,4,8,0,0.0,3.0,2.8,11.0,3.0,2.78,0.0
2017,3,4,8,15,0.0,4.0,2.8,11.0,4.0,3.7,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,4.63,0.0
2017,3,4,8,45,0.0,26.5,2.8,11.5,26.5,24.59,15.66
2017,3,4,9,0,0.0,48.0,2.8,12.0,48.0,44.61,32.74
2017,3,4,9,15,0.0,67.5,2.95,12.0,67.5,62.81,48.1
2017,3,4,9,30,0.0,87.0,3.1,12.0,87.0,81.04,63.33
2017,3,4,9,45,0.0,107.0,3.3,12.5,107.0,100.57,79.34
2017,3,4,10,0,0.0,127.0,3.5,13.0,127.0,120.19,95.22
2017,3,4,10,15,0.0,134.5,3.55,13.0,134.5,127.36,100.87
2017,3,4,10,30,0.0,142.0,3.6,13.0,142.0,134.55,106.54
2017,3,4,10,45,0.0,132.0,3.7,13.5,132.0,124.51,97.88
2017,3,4,11,0,0.0,122.0,3.8,14.0,122.0,114.68,89.49
2017,3,4,11,15,0.0,89.0,3.85,14.0,89.0,83.05,63.39
2017,3,4,11,30,0.0,56.0,3.9,14.0,56.0,52.22,37.85
2017,3,4,11,45,0.0,68.0,3.95,14.0,68.0,63.44,47.12
2017,3,4,12,0,0.0,80.0,4.0,14.0,80.0,74.68,56.34
2017,3,4,12,15,0.0,84.5,4.0,14.0,84.5,78.9,59.77
2017,3,4,12,30,0.0,89.0,4.0,14.0,89.0,83.11,63.21
2017,3,4,12,45,0.0,111.5,4.0,14.0,111.5,104.42,80.67
2017,3,4,13,0,0.0,134.0,4.0,14.0,134.0,125.77,98.07
2017,3,4,13,15,0.0,125.0,4.0,14.0,125.0,117.14,91.05
2017,3,4,13,30,0.0,116.0,4.0,14.0,116.0,108.55,84.1
2017,3,4,13,45,0.0,111.5,4.05,14.0,111.5,104.25,80.66
2017,3,4,14,0,0.0,107.0,4.1,14.0,107.0,99.96,77.24
2017,3,4,14,15,0.0,104.0,4.0,14.0,104.0,97.1,74.99
2017,3,4,14,30,0.0,101.0,3.9,14.0,101.0,94.26,72.77
2017,3,4,14,45,0.0,93.0,3.85,14.0,93.0,86.75,66.71
2017,3,4,15,0,0.0,85.0,3.8,14.0,85.0,79.24,60.64
2017,3,4,15,15,0.0,79.0,3.7,14.0,79.0,73.61,56.11
2017,3,4,15,30,0.0,73.0,3.6,14.0,73.0,67.99,51.58
2017,3,4,15,45,0.0,52.0,3.5,14.0,52.0,48.37,35.27
2017,3,4,16,0,0.0,31.0,3.4,14.0,31.0,28.8,18.84
2017,3,4,16,15,0.0,19.0,3.4,13.5,19.0,17.63,9.44
2017,3,4,16,30,0.0,7.0,3.4,13.0,7.0,6.49,0.0
2017,3,4,16,45,0.0,6.0,3.4,13.0,6.0,5.56,0.0
2017,3,4,17,0,0.0,5.0,3.4,13.0,5.0,4.63,0.0
2017,3,4,17,15,0.0,4.0,3.4,13.0,4.0,3.7,0.0
2017,3,4,17,30,0.0,3.0,3.4,13.0,3.0,2.78,0.0
2017,3,4,17,45,0.0,2.0,3.4,13.0,2.0,1.85,0.0
2017,3,4,18,0,0.0,1.0,3.4,13.0,1.0,0.92,0.0
2017,3,4,18,15,0.0,0.5,3.45,13.0,0.5,0.46,0.0
2017,3,4,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,7,15,153.5,21.0,1.65,13.5,40.0,104.18,57.96
2017,3,5,7,30,307.0,42.0,1.7,14.0,80.0,214.47,168.52
2017,3,5,7,45,410.5,52.5,1.8,14.5,131.5,297.96,242.2
2017,3,5,8,0,514.0,63.0,1.9,15.0,183.0,391.08,321.25
2017,3,5,8,15,573.5,71.0,1.9,15.5,237.5,463.18,380.46
2017,3,5,8,30,633.0,79.0,1.9,16.0,292.0,539.32,440.24
2017,3,5,8,45,316.5,73.5,1.95,16.5,180.0,326.63,269.87
2017,3,5,9,0,0.0,68.0,2.0,17.0,68.0,63.27,47.4
2017,3,5,9,15,0.0,89.5,2.15,17.0,89.5,83.69,64.46
2017,3,5,9,30,0.0,111.0,2.3,17.0,111.0,104.84,81.66
2017,3,5,9,45,17.0,177.0,2.45,17.5,187.0,186.65,148.23
2017,3,5,10,0,34.0,243.0,2.6,18.0,263.0,284.84,225.61
2017,3,5,10,15,22.5,233.0,2.75,18.5,247.0,248.95,195.93
2017,3,5,10,30,11.0,223.0,2.9,19.0,231.0,226.94,177.55
2017,3,5,10,45,11.5,229.5,3.1,19.5,238.0,233.31,182.01
2017,3,5,11,0,12.0,236.0,3.3,20.0,245.0,239.72,186.42
2017,3,5,11,15,8.5,213.0,3.4,20.0,219.5,212.46,164.77
2017,3,5,11,30,5.0,190.0,3.5,20.0,194.0,185.78,143.58
2017,3,5,11,45,11.5,237.5,3.6,20.5,247.0,238.88,184.92
2017,3,5,12,0,18.0,285.0,3.7,21.0,300.0,292.1,225.52
2017,3,5,12,15,10.5,225.5,3.75,21.0,234.5,224.9,173.28
2017,3,5,12,30,3.0,166.0,3.8,21.0,169.0,159.47,121.97
2017,3,5,12,45,9.0,218.5,3.85,21.5,226.5,215.57,165.86
2017,3,5,13,0,15.0,271.0,3.9,22.0,284.0,271.56,208.77
2017,3,5,13,15,46.5,325.0,3.9,22.0,362.0,359.68,276.71
2017,3,5,13,30,78.0,379.0,3.9,22.0,440.0,437.24,335.35
2017,3,5,13,45,51.0,336.5,3.95,22.5,376.5,367.97,282.23
2017,3,5,14,0,24.0,294.0,4.0,23.0,313.0,296.01,227.0
2017,3,5,14,15,180.0,310.0,3.95,23.0,440.5,432.82,334.64
2017,3,5,14,30,336.0,326.0,3.9,23.0,568.0,548.04,421.91
2017,3,5,14,45,215.5,317.5,3.85,23.0,470.0,440.16,339.4
2017,3,5,15,0,95.0,309.0,3.8,23.0,372.0,345.01,266.22
2017,3,5,15,15,401.5,226.5,3.65,22.5,467.5,431.56,335.42
2017,3,5,15,30,708.0,144.0,3.5,22.0,563.0,479.16,370.21
2017,3,5,15,45,393.0,183.5,3.4,22.0,413.0,337.1,259.75
2017,3,5,16,0,78.0,223.0,3.3,22.0,263.0,230.07,178.44
2017,3,5,16,15,39.0,162.5,2.95,21.5,182.5,159.1,123.23
2017,3,5,16,30,0.0,102.0,2.6,21.0,102.0,94.11,72.15
2017,3,5,16,45,243.0,104.0,2.3,21.0,182.5,134.47,95.36
2017,3,5,17,0,486.0,106.0,2.0,21.0,263.0,144.22,92.6
2017,3,5,17,15,419.0,93.5,1.85,20.0,210.5,95.71,61.11
2017,3,5,17,30,352.0,81.0,1.7,19.0,158.0,60.55,47.29
2017,3,5,17,45,253.5,63.0,1.55,18.5,110.0,48.16,36.09
2017,3,5,18,0,155.0,45.0,1.4,18.0,62.0,36.25,24.71
2017,3,5,18,15,77.5,22.5,1.45,18.0,31.0,18.65,0.0
2017,3,5,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,7,15,153.0,22.0,4.15,18.0,42.0,106.59,63.64
2017,3,6,7,30,306.0,44.0,4.3,18.0,84.0,217.02,169.52
2017,3,6,7,45,413.5,54.0,4.45,18.5,136.0,302.12,244.31
2017,3,6,8,0,521.0,64.0,4.6,19.0,188.0,397.41,325.46
2017,3,6,8,15,260.5,37.5,4.95,19.5,99.5,224.57,185.81
2017,3,6,8,30,0.0,11.0,5.3,20.0,11.0,10.19,2.9
2017,3,6,8,45,6.5,84.5,5.7,21.0,87.5,84.18,64.55
2017,3,6,9,0,13.0,158.0,6.1,22.0,164.0,166.78,131.51
2017,3,6,9,15,153.0,191.0,6.25,22.5,271.5,336.36,270.43
2017,3,6,9,30,293.0,224.0,6.4,23.0,379.0,507.32,405.23
2017,3,6,9,45,146.5,188.0,6.6,23.5,265.5,332.17,264.47
2017,3,6,10,0,0.0,152.0,6.8,24.0,152.0,145.24,111.15
2017,3,6,10,15,6.5,191.5,6.8,24.0,196.5,190.86,147.34
2017,3,6,10,30,13.0,231.0,6.8,24.0,241.0,236.99,183.36
2017,3,6,10,45,12.0,232.0,6.85,24.5,241.5,236.25,181.97
2017,3,6,11,0,11.0,233.0,6.9,25.0,242.0,235.6,180.77
2017,3,6,11,15,35.0,292.5,6.85,25.0,320.0,332.62,255.99
2017,3,6,11,30,59.0,352.0,6.8,25.0,398.0,419.01,321.65
2017,3,6,11,45,106.5,378.0,6.8,25.5,463.0,490.69,375.76
2017,3,6,12,0,154.0,404.0,6.8,26.0,528.0,573.91,437.25
2017,3,6,12,15,97.0,377.5,6.7,26.0,456.0,474.31,361.53
2017,3,6,12,30,40.0,351.0,6.6,26.0,384.0,389.3,296.08
2017,3,6,12,45,258.5,339.0,6.55,26.0,549.0,595.09,456.13
2017,3,6,13,0,477.0,327.0,6.5,26.0,714.0,777.52,592.57
2017,3,6,13,15,464.5,327.5,6.4,26.0,701.0,750.3,571.64
2017,3,6,13,30,452.0,328.0,6.3,26.0,688.0,721.85,550.6
2017,3,6,13,45,491.5,305.0,6.2,26.5,688.5,711.44,542.86
2017,3,6,14,0,531.0,282.0,6.1,27.0,689.0,696.81,531.86
2017,3,6,14,15,575.5,255.0,5.95,27.0,682.0,677.45,518.28
2017,3,6,14,30,620.0,228.0,5.8,27.0,675.0,654.86,501.91
2017,3,6,14,45,718.0,172.5,5.7,27.0,667.0,632.14,486.07
2017,3,6,15,0,816.0,117.0,5.6,27.0,659.0,598.34,460.94
2017,3,6,15,15,511.5,196.0,5.35,26.5,529.0,462.4,355.68
2017,3,6,15,30,207.0,275.0,5.1,26.0,399.0,353.32,271.03
2017,3,6,15,45,466.0,192.0,4.95,26.0,440.0,375.78,286.33
2017,3,6,16,0,725.0,109.0,4.8,26.0,481.0,366.58,272.62
2017,3,6,16,15,693.5,104.0,4.5,25.5,430.5,306.36,221.42
2017,3,6,16,30,662.0,99.0,4.2,25.0,380.0,249.05,172.34
2017,3,6,16,45,605.0,95.0,3.9,24.5,325.0,191.2,124.74
2017,3,6,17,0,548.0,91.0,3.6,24.0,270.0,140.12,85.67
2017,3,6,17,15,481.5,81.0,3.45,23.5,216.5,90.26,53.91
2017,3,6,17,30,415.0,71.0,3.3,23.0,163.0,52.79,39.89
2017,3,6,17,45,295.5,58.0,3.2,22.5,114.0,44.13,32.07
2017,3,6,18,0,176.0,45.0,3.1,22.0,65.0,36.31,24.39
2017,3,6,18,15,88.0,22.5,3.25,21.5,32.5,18.68,1.15
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.0,1.35,17.5,3.0,0.0,0.0
2017,3,7,7,0,0.0,6.0,1.5,18.0,6.0,5.72,0.0
2017,3,7,7,15,36.0,29.5,1.55,18.5,34.5,56.16,33.26
2017,3,7,7,30,72.0,53.0,1.6,19.0,63.0,104.1,78.95
2017,3,7,7,45,117.0,77.5,1.65,19.5,102.0,159.08,126.08
2017,3,7,8,0,162.0,102.0,1.7,20.0,141.0,217.88,175.53
2017,3,7,8,15,194.0,125.0,1.7,20.0,183.5,270.4,218.9
2017,3,7,8,30,226.0,148.0,1.7,20.0,226.0,336.06,271.24
2017,3,7,8,45,244.5,171.5,1.75,20.5,268.5,385.03,308.51
2017,3,7,9,0,263.0,195.0,1.8,21.0,311.0,434.66,345.29
2017,3,7,9,15,291.5,208.0,2.0,21.0,351.5,479.95,379.53
2017,3,7,9,30,320.0,221.0,2.2,21.0,392.0,526.43,414.19
2017,3,7,9,45,296.5,248.0,2.4,21.5,417.0,545.39,425.79
2017,3,7,10,0,273.0,275.0,2.6,22.0,442.0,561.5,435.3
2017,3,7,10,15,136.5,145.5,2.9,22.0,229.0,291.34,230.24
2017,3,7,10,30,0.0,16.0,3.2,22.0,16.0,14.88,6.46
2017,3,7,10,45,0.0,17.5,3.5,22.0,17.5,16.28,7.62
2017,3,7,11,0,0.0,19.0,3.8,22.0,19.0,17.69,8.74
2017,3,7,11,15,4.0,117.0,3.95,22.0,120.0,113.66,86.02
2017,3,7,11,30,8.0,215.0,4.1,22.0,221.0,213.41,164.35
2017,3,7,11,45,103.5,310.0,4.35,22.0,393.0,426.79,330.59
2017,3,7,12,0,199.0,405.0,4.6,22.0,565.0,617.99,473.24
2017,3,7,12,15,230.5,405.0,4.65,22.0,592.0,642.42,490.9
2017,3,7,12,30,262.0,405.0,4.7,22.0,619.0,676.36,515.92
2017,3,7,12,45,246.5,407.0,4.8,22.0,608.5,644.69,492.83
2017,3,7,13,0,231.0,409.0,4.9,22.0,598.0,623.78,477.55
2017,3,7,13,15,217.5,405.5,4.9,22.0,582.0,598.7,458.99
2017,3,7,13,30,204.0,402.0,4.9,22.0,566.0,573.55,440.35
2017,3,7,13,45,218.0,390.5,4.95,22.0,562.0,562.72,433.14
2017,3,7,14,0,232.0,379.0,5.0,22.0,558.0,550.32,424.65
2017,3,7,14,15,215.0,367.0,4.95,21.5,528.0,513.2,397.55
2017,3,7,14,30,198.0,355.0,4.9,21.0,498.0,477.0,370.94
2017,3,7,14,45,148.5,334.5,4.9,21.0,439.0,413.22,322.01
2017,3,7,15,0,99.0,314.0,4.9,21.0,380.0,351.76,274.51
2017,3,7,15,15,116.0,296.0,4.85,20.5,369.0,336.51,263.66
2017,3,7,15,30,133.0,278.0,4.8,20.0,358.0,320.26,251.52
2017,3,7,15,45,388.5,211.5,4.75,20.0,418.0,359.57,280.73
2017,3,7,16,0,644.0,145.0,4.7,20.0,478.0,370.1,282.78
2017,3,7,16,15,532.5,147.0,4.5,19.5,403.0,294.43,220.95
2017,3,7,16,30,421.0,149.0,4.3,19.0,328.0,232.68,171.33
2017,3,7,16,45,376.5,138.0,4.1,19.0,282.5,185.29,132.1
2017,3,7,17,0,332.0,127.0,3.9,19.0,237.0,145.2,100.9
2017,3,7,17,15,351.5,103.5,3.75,18.0,200.0,100.05,67.32
2017,3,7,17,30,371.0,80.0,3.6,17.0,163.0,59.58,46.89
2017,3,7,17,45,284.5,62.0,3.5,16.5,115.0,47.21,35.64
2017,3,7,18,0,198.0,44.0,3.4,16.0,67.0,34.25,23.42
2017,3,7,18,15,99.0,22.0,3.5,15.5,33.5,17.32,2.21
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,45,19.5,6.0,2.3,11.5,6.5,0.0,0.0
2017,3,8,7,0,39.0,12.0,2.5,12.0,13.0,25.4,0.0
2017,3,8,7,15,161.0,31.0,2.5,12.5,51.0,126.6,86.65
2017,3,8,7,30,283.0,50.0,2.5,13.0,89.0,214.88,171.62
2017,3,8,7,45,141.5,56.5,2.5,13.5,76.0,150.04,122.05
2017,3,8,8,0,0.0,63.0,2.5,14.0,63.0,60.16,45.73
2017,3,8,8,15,0.0,81.0,2.45,14.0,81.0,78.04,61.1
2017,3,8,8,30,0.0,99.0,2.4,14.0,99.0,95.83,76.04
2017,3,8,8,45,3.5,127.0,2.4,14.5,128.5,127.0,101.83
2017,3,8,9,0,7.0,155.0,2.4,15.0,158.0,158.38,127.28
2017,3,8,9,15,9.5,172.5,2.3,15.5,177.5,177.59,142.28
2017,3,8,9,30,12.0,190.0,2.2,16.0,197.0,196.97,157.21
2017,3,8,9,45,46.5,234.0,2.15,16.5,262.5,286.25,228.52
2017,3,8,10,0,81.0,278.0,2.1,17.0,328.0,366.51,290.39
2017,3,8,10,15,82.0,296.5,2.1,17.5,350.0,387.47,304.69
2017,3,8,10,30,83.0,315.0,2.1,18.0,372.0,408.12,318.9
2017,3,8,10,45,452.0,226.5,2.15,18.5,557.5,699.95,543.52
2017,3,8,11,0,821.0,138.0,2.2,19.0,743.0,959.2,721.9
2017,3,8,11,15,828.5,139.5,2.25,19.5,768.0,972.12,725.87
2017,3,8,11,30,836.0,141.0,2.3,20.0,793.0,981.48,730.24
2017,3,8,11,45,601.5,255.5,2.35,20.5,730.0,878.88,658.41
2017,3,8,12,0,367.0,370.0,2.4,21.0,667.0,754.16,565.57
2017,3,8,12,15,348.0,380.0,2.45,21.0,663.5,739.4,555.68
2017,3,8,12,30,329.0,390.0,2.5,21.0,660.0,723.3,543.97
2017,3,8,12,45,298.5,397.5,2.65,21.5,642.0,692.92,521.57
2017,3,8,13,0,268.0,405.0,2.8,22.0,624.0,662.27,498.92
2017,3,8,13,15,255.0,402.0,2.8,22.0,609.0,636.3,480.44
2017,3,8,13,30,242.0,399.0,2.8,22.0,594.0,602.34,456.28
2017,3,8,13,45,134.0,351.5,2.8,22.5,459.5,456.19,347.72
2017,3,8,14,0,26.0,304.0,2.8,23.0,325.0,306.9,234.0
2017,3,8,14,15,27.5,297.5,2.8,23.0,318.5,304.29,232.8
2017,3,8,14,30,29.0,291.0,2.8,23.0,312.0,296.03,226.87
2017,3,8,14,45,57.5,301.0,2.8,23.5,340.5,320.33,245.69
2017,3,8,15,0,86.0,311.0,2.8,24.0,369.0,341.21,261.48
2017,3,8,15,15,43.0,234.5,2.75,23.5,263.5,241.14,185.49
2017,3,8,15,30,0.0,158.0,2.7,23.0,158.0,146.48,112.12
2017,3,8,15,45,64.0,196.0,2.7,23.0,229.0,207.18,160.21
2017,3,8,16,0,128.0,234.0,2.7,23.0,300.0,257.33,198.25
2017,3,8,16,15,98.5,206.5,2.45,22.5,254.5,214.56,164.98
2017,3,8,16,30,69.0,179.0,2.2,22.0,209.0,175.29,134.72
2017,3,8,16,45,59.5,156.0,2.0,22.0,179.5,147.29,112.58
2017,3,8,17,0,50.0,133.0,1.8,22.0,150.0,120.73,91.66
2017,3,8,17,15,209.0,107.0,1.65,21.0,157.0,97.39,68.64
2017,3,8,17,30,368.0,81.0,1.5,20.0,164.0,60.25,46.89
2017,3,8,17,45,276.5,63.5,1.35,19.5,116.0,48.31,36.18
2017,3,8,18,0,185.0,46.0,1.2,19.0,68.0,35.8,24.52
2017,3,8,18,15,92.5,23.0,1.2,19.0,34.0,19.11,4.13
2017,3,8,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,3.5,2.4,16.5,3.5,0.0,0.0
2017,3,9,7,0,0.0,7.0,2.7,17.0,7.0,6.67,0.0
2017,3,9,7,15,0.0,24.0,2.8,17.5,24.0,22.69,11.34
2017,3,9,7,30,0.0,41.0,2.9,18.0,41.0,40.1,27.37
2017,3,9,7,45,0.0,63.5,3.05,18.5,63.5,63.61,47.48
2017,3,9,8,0,0.0,86.0,3.2,19.0,86.0,86.55,66.85
2017,3,9,8,15,6.5,107.0,3.35,19.5,109.5,111.49,87.62
2017,3,9,8,30,13.0,128.0,3.5,20.0,133.0,136.94,108.41
2017,3,9,8,45,6.5,117.5,3.65,20.5,120.0,118.62,92.76
2017,3,9,9,0,0.0,107.0,3.8,21.0,107.0,101.68,78.28
2017,3,9,9,15,0.0,120.0,3.85,21.0,120.0,114.28,88.26
2017,3,9,9,30,0.0,133.0,3.9,21.0,133.0,126.89,98.13
2017,3,9,9,45,10.5,182.5,3.95,21.5,189.5,186.33,145.51
2017,3,9,10,0,21.0,232.0,4.0,22.0,246.0,246.97,192.72
2017,3,9,10,15,30.0,259.5,4.0,22.0,280.0,297.09,231.25
2017,3,9,10,30,39.0,287.0,4.0,22.0,314.0,334.76,259.77
2017,3,9,10,45,92.0,326.5,4.0,22.5,394.0,427.77,330.8
2017,3,9,11,0,145.0,366.0,4.0,23.0,474.0,535.61,410.4
2017,3,9,11,15,125.0,375.0,4.0,23.0,470.5,524.1,400.16
2017,3,9,11,30,105.0,384.0,4.0,23.0,467.0,498.15,380.07
2017,3,9,11,45,159.5,396.0,4.0,23.5,524.5,574.3,436.11
2017,3,9,12,0,214.0,408.0,4.0,24.0,582.0,635.48,479.98
2017,3,9,12,15,192.5,414.0,3.95,24.0,571.5,615.76,464.45
2017,3,9,12,30,171.0,420.0,3.9,24.0,561.0,595.59,449.05
2017,3,9,12,45,91.5,335.0,3.85,24.0,410.5,416.65,317.19
2017,3,9,13,0,12.0,250.0,3.8,24.0,260.0,248.13,188.56
2017,3,9,13,15,54.0,323.0,3.7,24.0,367.0,363.53,277.43
2017,3,9,13,30,96.0,396.0,3.6,24.0,474.0,468.68,355.64
2017,3,9,13,45,120.0,391.5,3.55,24.0,487.0,484.3,367.34
2017,3,9,14,0,144.0,387.0,3.5,24.0,500.0,490.11,372.23
2017,3,9,14,15,179.0,372.5,3.4,23.5,507.0,491.97,375.18
2017,3,9,14,30,214.0,358.0,3.3,23.0,514.0,490.56,375.53
2017,3,9,14,45,229.0,338.0,3.2,23.0,498.0,467.65,358.79
2017,3,9,15,0,244.0,318.0,3.1,23.0,482.0,443.01,340.54
2017,3,9,15,15,310.5,283.5,2.9,22.5,479.5,432.77,333.55
2017,3,9,15,30,377.0,249.0,2.7,22.0,477.0,413.01,318.27
2017,3,9,15,45,349.5,232.5,2.55,22.0,431.0,361.58,277.59
2017,3,9,16,0,322.0,216.0,2.4,22.0,385.0,312.89,238.64
2017,3,9,16,15,268.5,199.5,2.3,21.5,330.5,259.11,196.39
2017,3,9,16,30,215.0,183.0,2.2,21.0,276.0,213.05,160.38
2017,3,9,16,45,199.0,160.0,2.1,21.0,237.0,174.19,128.91
2017,3,9,17,0,183.0,137.0,2.0,21.0,198.0,137.49,99.94
2017,3,9,17,15,161.0,113.5,2.0,20.5,160.0,102.35,74.35
2017,3,9,17,30,139.0,90.0,2.0,20.0,122.0,72.41,57.42
2017,3,9,17,45,103.0,67.0,2.05,20.0,87.0,54.96,41.83
2017,3,9,18,0,67.0,44.0,2.1,20.0,52.0,37.0,25.47
2017,3,9,18,15,33.5,22.0,2.15,20.0,26.0,19.21,5.14
2017,3,9,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.5,0.85,17.5,7.5,0.0,0.0
2017,3,10,7,0,0.0,15.0,0.9,18.0,15.0,14.3,0.0
2017,3,10,7,15,105.0,34.0,1.0,18.0,49.5,98.88,69.0
2017,3,10,7,30,210.0,53.0,1.1,18.0,84.0,184.54,144.61
2017,3,10,7,45,269.5,71.5,1.2,18.5,129.0,248.32,199.43
2017,3,10,8,0,329.0,90.0,1.3,19.0,174.0,318.02,257.42
2017,3,10,8,15,372.5,104.0,1.2,19.5,221.0,377.44,304.77
2017,3,10,8,30,416.0,118.0,1.1,20.0,268.0,440.12,352.55
2017,3,10,8,45,570.5,105.0,1.05,21.0,345.5,559.49,441.59
2017,3,10,9,0,725.0,92.0,1.0,22.0,423.0,685.25,528.34
2017,3,10,9,15,751.5,96.5,1.1,22.0,473.5,734.87,560.82
2017,3,10,9,30,778.0,101.0,1.2,22.0,524.0,787.5,595.73
2017,3,10,9,45,801.0,102.5,1.3,22.5,570.5,832.32,623.68
2017,3,10,10,0,824.0,104.0,1.4,23.0,617.0,875.28,650.11
2017,3,10,10,15,603.5,197.0,1.5,23.0,586.0,800.3,598.7
2017,3,10,10,30,383.0,290.0,1.6,23.0,555.0,688.72,517.04
2017,3,10,10,45,375.5,311.5,1.75,23.5,581.0,709.09,530.7
2017,3,10,11,0,368.0,333.0,1.9,24.0,607.0,727.31,541.61
2017,3,10,11,15,627.0,223.5,1.95,24.0,709.5,876.65,649.32
2017,3,10,11,30,886.0,114.0,2.0,24.0,812.0,994.47,724.8
2017,3,10,11,45,643.0,238.0,2.15,24.5,750.0,902.99,663.21
2017,3,10,12,0,400.0,362.0,2.3,25.0,688.0,777.81,572.76
2017,3,10,12,15,471.5,339.0,2.35,25.0,726.5,824.6,607.09
2017,3,10,12,30,543.0,316.0,2.4,25.0,765.0,857.58,630.71
2017,3,10,12,45,448.5,351.5,2.5,25.0,722.5,792.23,584.47
2017,3,10,13,0,354.0,387.0,2.6,25.0,680.0,720.97,534.32
2017,3,10,13,15,233.0,395.0,2.65,25.0,587.0,601.23,448.88
2017,3,10,13,30,112.0,403.0,2.7,25.0,494.0,489.0,366.53
2017,3,10,13,45,73.5,364.5,2.75,25.0,424.0,412.98,311.31
2017,3,10,14,0,35.0,326.0,2.8,25.0,354.0,340.43,257.41
2017,3,10,14,15,203.5,326.0,2.85,24.5,476.5,465.04,354.75
2017,3,10,14,30,372.0,326.0,2.9,24.0,599.0,572.67,435.89
2017,3,10,14,45,267.5,326.0,2.95,24.0,518.0,484.14,369.25
2017,3,10,15,0,163.0,326.0,3.0,24.0,437.0,402.39,307.73
2017,3,10,15,15,196.5,302.5,3.0,23.5,428.0,386.87,297.3
2017,3,10,15,30,230.0,279.0,3.0,23.0,419.0,367.73,283.19
2017,3,10,15,45,185.5,258.0,3.0,23.0,365.5,313.59,241.39
2017,3,10,16,0,141.0,237.0,3.0,23.0,312.0,264.5,203.44
2017,3,10,16,15,124.0,212.0,2.9,22.5,273.0,225.9,173.43
2017,3,10,16,30,107.0,187.0,2.8,22.0,234.0,189.6,144.99
2017,3,10,16,45,98.0,163.5,2.7,21.5,202.0,160.32,121.83
2017,3,10,17,0,89.0,140.0,2.6,21.0,170.0,130.81,98.65
2017,3,10,17,15,76.0,115.0,2.5,20.5,137.5,101.42,76.29
2017,3,10,17,30,63.0,90.0,2.4,20.0,105.0,75.22,59.88
2017,3,10,17,45,44.0,66.5,2.3,19.5,75.5,56.62,43.38
2017,3,10,18,0,25.0,43.0,2.2,19.0,46.0,37.58,26.16
2017,3,10,18,15,12.5,21.5,2.15,19.0,23.0,19.54,6.23
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,3.0,1.5,15.5,3.0,0.0,0.0
2017,3,11,7,0,0.0,6.0,1.7,16.0,6.0,5.55,0.0
2017,3,11,7,15,0.0,18.0,1.95,16.0,18.0,16.69,7.43
2017,3,11,7,30,0.0,30.0,2.2,16.0,30.0,27.85,17.59
2017,3,11,7,45,0.0,45.0,2.45,16.5,45.0,41.82,29.7
2017,3,11,8,0,0.0,60.0,2.7,17.0,60.0,56.45,42.18
2017,3,11,8,15,0.0,76.0,2.85,17.0,76.0,72.17,55.45
2017,3,11,8,30,0.0,92.0,3.0,17.0,92.0,87.85,68.47
2017,3,11,8,45,0.0,89.0,3.15,17.5,89.0,83.81,64.75
2017,3,11,9,0,0.0,86.0,3.3,18.0,86.0,80.33,61.52
2017,3,11,9,15,0.0,120.5,3.35,18.0,120.5,114.64,89.54
2017,3,11,9,30,0.0,155.0,3.4,18.0,155.0,149.35,117.45
2017,3,11,9,45,1.5,167.0,3.5,18.5,168.0,162.15,127.18
2017,3,11,10,0,3.0,179.0,3.6,19.0,181.0,175.04,136.96
2017,3,11,10,15,1.5,155.0,3.6,19.0,156.0,148.87,115.61
2017,3,11,10,30,0.0,131.0,3.6,19.0,131.0,123.53,95.0
2017,3,11,10,45,0.5,143.0,3.65,19.5,143.5,135.62,104.36
2017,3,11,11,0,1.0,155.0,3.7,20.0,156.0,147.72,113.6
2017,3,11,11,15,9.0,216.5,3.65,20.0,224.0,216.09,167.62
2017,3,11,11,30,17.0,278.0,3.6,20.0,292.0,285.22,221.13
2017,3,11,11,45,15.0,269.0,3.6,20.0,281.5,273.39,211.57
2017,3,11,12,0,13.0,260.0,3.6,20.0,271.0,261.73,202.38
2017,3,11,12,15,10.5,231.0,3.55,20.0,239.5,230.05,177.7
2017,3,11,12,30,8.0,202.0,3.5,20.0,208.0,198.9,153.36
2017,3,11,12,45,9.0,218.0,3.45,20.5,225.5,214.88,165.56
2017,3,11,13,0,10.0,234.0,3.4,21.0,243.0,230.71,177.48
2017,3,11,13,15,9.5,229.0,3.35,20.5,237.5,224.76,173.2
2017,3,11,13,30,9.0,224.0,3.3,20.0,232.0,218.84,168.99
2017,3,11,13,45,12.0,244.0,3.25,20.0,254.0,239.65,185.36
2017,3,11,14,0,15.0,264.0,3.2,20.0,276.0,260.01,201.28
2017,3,11,14,15,7.5,207.0,3.1,19.5,213.0,199.39,154.38
2017,3,11,14,30,0.0,150.0,3.0,19.0,150.0,140.1,107.83
2017,3,11,14,45,0.0,120.0,2.95,19.0,120.0,111.95,85.55
2017,3,11,15,0,0.0,90.0,2.9,19.0,90.0,83.94,63.11
2017,3,11,15,15,0.0,105.0,2.85,19.0,105.0,97.85,74.59
2017,3,11,15,30,0.0,120.0,2.8,19.0,120.0,111.59,85.94
2017,3,11,15,45,0.0,118.0,2.75,19.0,118.0,109.57,84.53
2017,3,11,16,0,0.0,116.0,2.7,19.0,116.0,107.5,83.12
2017,3,11,16,15,0.0,91.0,2.6,18.5,91.0,84.6,64.76
2017,3,11,16,30,0.0,66.0,2.5,18.0,66.0,61.4,45.87
2017,3,11,16,45,0.0,57.0,2.4,18.0,57.0,52.99,39.01
2017,3,11,17,0,0.0,48.0,2.3,18.0,48.0,44.6,32.06
2017,3,11,17,15,0.0,39.0,2.25,17.5,39.0,36.21,25.08
2017,3,11,17,30,0.0,30.0,2.2,17.0,30.0,27.83,19.04
2017,3,11,17,45,0.0,21.5,2.15,17.0,21.5,19.93,11.86
2017,3,11,18,0,0.0,13.0,2.1,17.0,13.0,12.04,4.66
2017,3,11,18,15,0.0,6.5,2.1,16.5,6.5,6.01,0.0
2017,3,11,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,25.0,8.5,5.35,8.0,9.5,8.1,0.0
2017,3,12,7,0,50.0,17.0,5.3,8.0,19.0,43.83,0.0
2017,3,12,7,15,151.0,39.5,5.25,8.0,60.0,126.15,95.93
2017,3,12,7,30,252.0,62.0,5.2,8.0,101.0,216.47,178.79
2017,3,12,7,45,343.5,76.5,5.2,8.0,153.5,294.82,249.94
2017,3,12,8,0,435.0,91.0,5.2,8.0,206.0,382.58,327.68
2017,3,12,8,15,217.5,58.5,5.15,8.0,116.0,221.78,191.04
2017,3,12,8,30,0.0,26.0,5.1,8.0,26.0,24.12,15.46
2017,3,12,8,45,0.0,35.5,5.1,8.5,35.5,32.97,23.1
2017,3,12,9,0,0.0,45.0,5.1,9.0,45.0,41.82,30.61
2017,3,12,9,15,0.0,54.0,5.05,9.0,54.0,50.22,37.72
2017,3,12,9,30,0.0,63.0,5.0,9.0,63.0,58.63,44.78
2017,3,12,9,45,0.0,75.0,4.95,9.5,75.0,69.86,54.08
2017,3,12,10,0,0.0,87.0,4.9,10.0,87.0,81.1,63.31
2017,3,12,10,15,0.0,86.0,4.85,10.0,86.0,80.18,62.36
2017,3,12,10,30,0.0,85.0,4.8,10.0,85.0,79.27,61.45
2017,3,12,10,45,1.0,123.5,4.8,10.5,124.5,117.08,92.79
2017,3,12,11,0,2.0,162.0,4.8,11.0,164.0,155.53,124.19
2017,3,12,11,15,2.0,161.0,4.7,11.0,163.0,154.38,123.02
2017,3,12,11,30,2.0,160.0,4.6,11.0,162.0,153.27,121.95
2017,3,12,11,45,5.5,190.0,4.6,11.5,195.0,185.77,148.26
2017,3,12,12,0,9.0,220.0,4.6,12.0,228.0,218.25,174.21
2017,3,12,12,15,10.0,230.0,4.5,12.0,239.0,228.55,182.35
2017,3,12,12,30,11.0,240.0,4.4,12.0,250.0,238.72,190.42
2017,3,12,12,45,10.0,228.5,4.35,12.5,237.0,225.97,179.77
2017,3,12,13,0,9.0,217.0,4.3,13.0,224.0,213.34,169.3
2017,3,12,13,15,11.5,242.0,4.15,13.0,251.5,239.0,189.91
2017,3,12,13,30,14.0,267.0,4.0,13.0,279.0,264.32,210.06
2017,3,12,13,45,20.5,289.0,3.9,13.0,305.5,289.58,230.28
2017,3,12,14,0,27.0,311.0,3.8,13.0,332.0,319.28,253.88
2017,3,12,14,15,20.5,280.5,3.6,13.0,296.5,278.28,221.46
2017,3,12,14,30,14.0,250.0,3.4,13.0,261.0,243.4,193.87
2017,3,12,14,45,31.0,272.5,3.2,13.5,295.0,276.08,220.11
2017,3,12,15,0,48.0,295.0,3.0,14.0,329.0,303.43,241.6
2017,3,12,15,15,40.0,270.5,2.8,13.5,297.5,271.91,217.09
2017,3,12,15,30,32.0,246.0,2.6,13.0,266.0,241.55,193.48
2017,3,12,15,45,43.5,235.5,2.45,13.0,260.0,233.03,186.9
2017,3,12,16,0,55.0,225.0,2.3,13.0,254.0,222.98,178.76
2017,3,12,16,15,33.0,191.0,2.15,12.5,208.0,181.29,145.59
2017,3,12,16,30,11.0,157.0,2.0,12.0,162.0,144.79,116.61
2017,3,12,16,45,6.0,137.0,1.9,12.0,140.0,124.5,100.2
2017,3,12,17,0,1.0,117.0,1.8,12.0,118.0,104.97,84.23
2017,3,12,17,15,0.5,95.0,1.55,11.5,95.5,84.91,67.45
2017,3,12,17,30,0.0,73.0,1.3,11.0,73.0,65.33,53.27
2017,3,12,17,45,0.0,52.5,1.1,11.0,52.5,47.62,37.02
2017,3,12,18,0,0.0,32.0,0.9,11.0,32.0,29.65,20.35
2017,3,12,18,15,0.0,16.0,0.85,10.5,16.0,14.84,4.72
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,45,16.5,8.5,2.1,9.0,9.0,13.3,0.0
2017,3,13,7,0,33.0,17.0,2.2,9.0,18.0,33.42,0.0
2017,3,13,7,15,112.0,42.5,2.35,9.0,58.5,113.79,86.66
2017,3,13,7,30,191.0,68.0,2.5,9.0,99.0,187.87,153.87
2017,3,13,7,45,270.5,87.5,2.65,9.5,150.0,261.4,218.98
2017,3,13,8,0,350.0,107.0,2.8,10.0,201.0,352.27,296.77
2017,3,13,8,15,175.0,77.5,2.9,10.5,124.5,207.43,175.37
2017,3,13,8,30,0.0,48.0,3.0,11.0,48.0,44.6,32.9
2017,3,13,8,45,0.0,49.5,3.2,11.5,49.5,46.0,34.01
2017,3,13,9,0,0.0,51.0,3.4,12.0,51.0,47.41,35.01
2017,3,13,9,15,0.0,74.0,3.5,12.0,74.0,68.89,53.09
2017,3,13,9,30,0.0,97.0,3.6,12.0,97.0,90.71,71.25
2017,3,13,9,45,32.0,189.5,3.75,12.5,210.0,221.9,180.44
2017,3,13,10,0,64.0,282.0,3.9,13.0,323.0,354.33,286.34
2017,3,13,10,15,186.0,302.0,4.1,13.5,431.0,502.54,404.61
2017,3,13,10,30,308.0,322.0,4.3,14.0,539.0,655.46,522.09
2017,3,13,10,45,294.0,342.0,4.5,14.5,557.0,666.32,527.59
2017,3,13,11,0,280.0,362.0,4.7,15.0,575.0,675.22,532.41
2017,3,13,11,15,310.0,367.5,4.8,15.5,610.0,709.18,556.96
2017,3,13,11,30,340.0,373.0,4.9,16.0,645.0,741.92,580.3
2017,3,13,11,45,600.0,263.0,5.05,16.5,754.5,888.94,694.03
2017,3,13,12,0,860.0,153.0,5.2,17.0,864.0,1013.43,782.47
2017,3,13,12,15,863.0,153.5,5.25,17.0,872.5,1005.76,776.31
2017,3,13,12,30,866.0,154.0,5.3,17.0,881.0,994.35,768.52
2017,3,13,12,45,876.0,148.0,5.35,17.5,882.5,978.94,756.57
2017,3,13,13,0,886.0,142.0,5.4,18.0,884.0,959.65,742.04
2017,3,13,13,15,884.5,141.0,5.35,18.0,874.5,931.57,722.16
2017,3,13,13,30,883.0,140.0,5.3,18.0,865.0,900.21,700.04
2017,3,13,13,45,887.0,134.5,5.3,18.5,848.5,861.13,671.35
2017,3,13,14,0,891.0,129.0,5.3,19.0,832.0,824.19,644.23
2017,3,13,14,15,884.5,127.0,5.2,19.0,805.5,782.51,614.32
2017,3,13,14,30,878.0,125.0,5.1,19.0,779.0,735.01,579.0
2017,3,13,14,45,878.5,117.5,5.0,19.0,746.0,684.65,540.21
2017,3,13,15,0,879.0,110.0,4.9,19.0,713.0,631.92,498.72
2017,3,13,15,15,865.0,107.5,4.7,19.0,671.0,573.96,451.76
2017,3,13,15,30,851.0,105.0,4.5,19.0,629.0,515.49,403.27
2017,3,13,15,45,838.0,99.5,4.35,19.0,582.0,454.42,351.63
2017,3,13,16,0,825.0,94.0,4.2,19.0,535.0,393.35,298.59
2017,3,13,16,15,798.5,89.5,3.8,18.5,481.5,329.29,242.62
2017,3,13,16,30,772.0,85.0,3.4,18.0,428.0,267.42,187.82
2017,3,13,16,45,739.0,79.0,3.0,17.5,372.0,205.47,134.06
2017,3,13,17,0,706.0,73.0,2.6,17.0,316.0,143.67,83.89
2017,3,13,17,15,649.5,66.0,2.25,16.0,258.5,86.65,46.78
2017,3,13,17,30,593.0,59.0,1.9,15.0,201.0,42.84,32.56
2017,3,13,17,45,506.0,48.5,1.6,14.0,147.0,36.46,26.74
2017,3,13,18,0,419.0,38.0,1.3,13.0,93.0,29.74,20.29
2017,3,13,18,15,256.0,23.5,1.25,12.5,52.0,18.71,7.8
2017,3,13,18,30,93.0,9.0,1.2,12.0,11.0,8.58,0.0
2017,3,13,18,45,46.5,4.5,1.2,12.0,5.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,109.0,9.5,1.2,5.0,15.0,43.58,0.0
