Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,7,0,218.0,19.0,1.3,6.0,30.0,117.61,18.62
2017,3,14,7,15,357.0,31.5,1.35,6.5,78.0,213.35,167.36
2017,3,14,7,30,496.0,44.0,1.4,7.0,126.0,315.36,259.86
2017,3,14,7,45,572.0,52.5,1.45,8.0,182.0,393.4,328.51
2017,3,14,8,0,648.0,61.0,1.5,9.0,238.0,478.29,399.41
2017,3,14,8,15,697.0,66.5,1.5,9.5,296.0,544.8,453.08
2017,3,14,8,30,746.0,72.0,1.5,10.0,354.0,617.78,509.05
2017,3,14,8,45,778.0,77.0,1.5,10.5,410.0,679.76,552.66
2017,3,14,9,0,810.0,82.0,1.5,11.0,466.0,741.85,594.95
2017,3,14,9,15,833.5,85.5,1.5,11.5,518.5,794.91,629.47
2017,3,14,9,30,857.0,89.0,1.5,12.0,571.0,846.62,662.27
2017,3,14,9,45,873.0,92.0,1.55,13.0,617.5,882.07,682.51
2017,3,14,10,0,889.0,95.0,1.6,14.0,664.0,922.13,705.78
2017,3,14,10,15,901.0,97.0,1.75,14.5,705.0,954.61,726.22
2017,3,14,10,30,913.0,99.0,1.9,15.0,746.0,983.94,744.56
2017,3,14,10,45,921.0,101.0,2.05,15.5,779.0,1006.06,758.1
2017,3,14,11,0,929.0,103.0,2.2,16.0,812.0,1024.53,769.32
2017,3,14,11,15,935.0,104.5,2.4,16.5,836.5,1036.69,777.04
2017,3,14,11,30,941.0,106.0,2.6,17.0,861.0,1044.92,782.25
2017,3,14,11,45,943.5,107.0,2.8,17.5,877.5,1045.18,782.25
2017,3,14,12,0,946.0,108.0,3.0,18.0,894.0,1041.43,779.68
2017,3,14,12,15,947.0,108.0,3.1,18.5,901.0,1031.15,771.96
2017,3,14,12,30,948.0,108.0,3.2,19.0,908.0,1016.95,761.78
2017,3,14,12,45,945.5,109.0,3.35,19.5,905.5,996.66,748.03
2017,3,14,13,0,943.0,110.0,3.5,20.0,903.0,972.7,731.83
2017,3,14,13,15,939.5,109.5,3.55,20.0,892.0,942.78,712.28
2017,3,14,13,30,936.0,109.0,3.6,20.0,881.0,909.54,690.43
2017,3,14,13,45,929.0,109.0,3.7,20.5,861.0,870.78,663.64
2017,3,14,14,0,922.0,109.0,3.8,21.0,841.0,829.27,634.8
2017,3,14,14,15,914.5,107.5,3.8,21.0,813.0,783.38,603.39
2017,3,14,14,30,907.0,106.0,3.8,21.0,785.0,735.24,569.9
2017,3,14,14,45,895.5,104.5,3.85,21.0,749.0,682.5,530.62
2017,3,14,15,0,884.0,103.0,3.9,21.0,713.0,628.37,489.24
2017,3,14,15,15,869.5,100.5,3.85,20.5,670.5,570.55,444.52
2017,3,14,15,30,855.0,98.0,3.8,20.0,628.0,511.02,397.03
2017,3,14,15,45,836.0,95.0,3.75,20.0,579.5,449.52,345.73
2017,3,14,16,0,817.0,92.0,3.7,20.0,531.0,388.67,293.48
2017,3,14,16,15,790.5,88.0,3.4,19.5,478.0,325.53,238.65
2017,3,14,16,30,764.0,84.0,3.1,19.0,425.0,264.58,184.97
2017,3,14,16,45,727.5,78.5,2.85,18.5,369.0,202.92,131.9
2017,3,14,17,0,691.0,73.0,2.6,18.0,313.0,141.85,82.7
2017,3,14,17,15,634.5,66.0,2.35,17.0,256.0,85.77,46.29
2017,3,14,17,30,578.0,59.0,2.1,16.0,199.0,42.67,32.28
2017,3,14,17,45,488.5,49.0,1.9,15.0,145.5,36.74,26.89
2017,3,14,18,0,399.0,39.0,1.7,14.0,92.0,30.52,20.9
2017,3,14,18,15,243.5,24.5,1.7,13.5,52.0,19.54,8.76
2017,3,14,18,30,88.0,10.0,1.7,13.0,12.0,9.53,0.0
2017,3,14,18,45,44.0,5.0,1.7,13.0,6.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,6,45,86.0,10.5,1.45,8.5,15.5,37.41,0.0
2017,3,15,7,0,172.0,21.0,1.7,9.0,31.0,103.02,32.58
2017,3,15,7,15,301.0,35.5,1.75,9.5,77.0,194.19,151.96
2017,3,15,7,30,430.0,50.0,1.8,10.0,123.0,290.9,238.45
2017,3,15,7,45,514.0,59.0,1.9,11.0,178.5,370.87,308.14
2017,3,15,8,0,598.0,68.0,2.0,12.0,234.0,458.43,381.06
2017,3,15,8,15,648.5,74.5,2.05,12.5,291.0,528.3,437.43
2017,3,15,8,30,699.0,81.0,2.1,13.0,348.0,601.14,493.81
2017,3,15,8,45,736.0,85.5,2.2,14.0,404.0,663.98,538.6
2017,3,15,9,0,773.0,90.0,2.3,15.0,460.0,724.22,579.59
2017,3,15,9,15,797.5,94.0,2.35,15.5,511.5,777.37,615.09
2017,3,15,9,30,822.0,98.0,2.4,16.0,563.0,829.31,649.03
2017,3,15,9,45,840.5,100.5,2.5,17.0,610.0,872.64,675.46
2017,3,15,10,0,859.0,103.0,2.6,18.0,657.0,913.71,699.97
2017,3,15,10,15,872.0,105.5,2.65,18.0,697.5,939.08,715.73
2017,3,15,10,30,885.0,108.0,2.7,18.0,738.0,969.25,734.94
2017,3,15,10,45,894.0,110.0,2.8,18.5,771.0,991.77,748.0
2017,3,15,11,0,903.0,112.0,2.9,19.0,804.0,1010.77,758.8
2017,3,15,11,15,909.5,113.0,2.95,19.5,828.5,1022.53,764.45
2017,3,15,11,30,916.0,114.0,3.0,20.0,853.0,1030.49,767.77
2017,3,15,11,45,923.5,112.5,3.1,20.5,870.5,1032.83,767.99
2017,3,15,12,0,931.0,111.0,3.2,21.0,888.0,1031.25,765.8
2017,3,15,12,15,932.5,111.5,3.25,21.0,895.5,1022.04,759.79
2017,3,15,12,30,934.0,112.0,3.3,21.0,903.0,1008.93,751.38
2017,3,15,12,45,932.0,112.5,3.35,21.0,901.0,988.73,738.35
2017,3,15,13,0,930.0,113.0,3.4,21.0,899.0,964.9,722.99
2017,3,15,13,15,927.5,112.5,3.45,21.0,888.5,936.1,704.28
2017,3,15,13,30,925.0,112.0,3.5,21.0,878.0,903.96,683.28
2017,3,15,13,45,918.5,112.0,3.55,21.5,858.0,865.88,656.8
2017,3,15,14,0,912.0,112.0,3.6,22.0,838.0,825.04,628.35
2017,3,15,14,15,904.5,110.5,3.6,22.0,810.5,779.47,597.35
2017,3,15,14,30,897.0,109.0,3.6,22.0,783.0,731.68,564.2
2017,3,15,14,45,880.5,110.0,3.6,22.0,746.0,678.48,524.58
2017,3,15,15,0,864.0,111.0,3.6,22.0,709.0,624.58,483.47
2017,3,15,15,15,849.5,108.0,3.55,21.5,667.0,566.55,438.97
2017,3,15,15,30,835.0,105.0,3.5,21.0,625.0,508.11,392.69
2017,3,15,15,45,812.5,103.0,3.45,21.0,576.0,447.06,342.19
2017,3,15,16,0,790.0,101.0,3.4,21.0,527.0,387.11,291.16
2017,3,15,16,15,762.0,96.5,3.15,20.5,474.5,324.57,237.42
2017,3,15,16,30,734.0,92.0,2.9,20.0,422.0,261.37,182.57
2017,3,15,16,45,692.0,86.5,2.7,19.5,365.5,200.13,130.52
2017,3,15,17,0,650.0,81.0,2.5,19.0,309.0,143.67,85.61
2017,3,15,17,15,592.0,73.5,2.25,18.0,253.0,89.64,50.65
2017,3,15,17,30,534.0,66.0,2.0,17.0,197.0,48.45,37.23
2017,3,15,17,45,440.0,55.0,1.75,16.5,144.0,41.92,31.27
2017,3,15,18,0,346.0,44.0,1.5,16.0,91.0,35.07,24.67
2017,3,15,18,15,173.0,28.0,1.6,15.5,51.5,21.95,10.81
2017,3,15,18,30,0.0,12.0,1.7,15.0,12.0,11.44,0.0
2017,3,15,18,45,0.0,6.0,1.8,15.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,45.0,12.5,3.1,13.5,15.5,26.34,0.0
2017,3,16,7,0,90.0,25.0,3.3,14.0,31.0,72.75,29.67
2017,3,16,7,15,204.0,44.5,3.4,14.5,75.0,163.03,126.01
2017,3,16,7,30,318.0,64.0,3.5,15.0,119.0,252.23,204.36
2017,3,16,7,45,159.0,50.0,3.65,15.5,77.5,150.62,123.19
2017,3,16,8,0,0.0,36.0,3.8,16.0,36.0,33.41,22.82
2017,3,16,8,15,0.0,45.5,3.95,16.5,45.5,42.26,30.3
2017,3,16,8,30,0.0,55.0,4.1,17.0,55.0,51.13,37.62
2017,3,16,8,45,0.0,85.5,4.3,18.0,85.5,80.01,61.41
2017,3,16,9,0,0.0,116.0,4.5,19.0,116.0,110.35,85.89
2017,3,16,9,15,0.0,101.5,4.65,19.5,101.5,95.28,73.07
2017,3,16,9,30,0.0,87.0,4.8,20.0,87.0,81.06,61.1
2017,3,16,9,45,0.0,105.5,5.0,20.5,105.5,98.86,75.24
2017,3,16,10,0,0.0,124.0,5.2,21.0,124.0,116.84,89.36
2017,3,16,10,15,6.0,180.5,5.3,21.0,185.0,178.36,138.49
2017,3,16,10,30,12.0,237.0,5.4,21.0,246.0,240.98,187.69
2017,3,16,10,45,9.0,216.0,5.5,21.5,223.0,216.15,167.38
2017,3,16,11,0,6.0,195.0,5.6,22.0,200.0,191.86,147.71
2017,3,16,11,15,10.0,229.0,5.6,22.5,237.0,229.26,176.56
2017,3,16,11,30,14.0,263.0,5.6,23.0,274.0,266.67,205.0
2017,3,16,11,45,11.5,240.5,5.6,23.5,250.0,241.2,184.68
2017,3,16,12,0,9.0,218.0,5.6,24.0,226.0,216.13,164.82
2017,3,16,12,15,8.5,211.5,5.6,24.0,219.0,208.89,159.16
2017,3,16,12,30,8.0,205.0,5.6,24.0,212.0,201.69,153.54
2017,3,16,12,45,22.5,283.5,5.6,24.0,303.0,299.34,228.99
2017,3,16,13,0,37.0,362.0,5.6,24.0,394.0,389.73,297.41
2017,3,16,13,15,178.5,380.0,5.55,24.0,529.0,537.45,411.59
2017,3,16,13,30,320.0,398.0,5.5,24.0,664.0,673.73,513.6
2017,3,16,13,45,163.0,293.0,5.5,24.5,428.5,420.99,324.05
2017,3,16,14,0,6.0,188.0,5.5,25.0,193.0,180.84,136.84
2017,3,16,14,15,63.0,278.5,5.45,25.0,326.5,310.99,238.84
2017,3,16,14,30,120.0,369.0,5.4,25.0,460.0,434.68,332.76
2017,3,16,14,45,451.5,259.0,5.35,25.0,576.5,542.38,418.89
2017,3,16,15,0,783.0,149.0,5.3,25.0,693.0,612.15,473.04
2017,3,16,15,15,459.0,221.0,5.2,24.5,535.5,457.31,353.4
2017,3,16,15,30,135.0,293.0,5.1,24.0,378.0,333.09,256.98
2017,3,16,15,45,90.0,258.5,5.0,24.0,313.5,272.64,210.51
2017,3,16,16,0,45.0,224.0,4.9,24.0,249.0,218.15,168.48
2017,3,16,16,15,141.5,207.0,4.7,23.5,273.0,226.77,173.6
2017,3,16,16,30,238.0,190.0,4.5,23.0,297.0,222.4,166.5
2017,3,16,16,45,217.5,169.5,4.3,23.0,257.5,185.08,136.23
2017,3,16,17,0,197.0,149.0,4.1,23.0,218.0,148.41,107.54
2017,3,16,17,15,321.5,114.5,4.05,22.5,204.5,109.6,74.64
2017,3,16,17,30,446.0,80.0,4.0,22.0,191.0,58.85,45.42
2017,3,16,17,45,364.0,65.0,3.95,21.5,140.0,48.96,36.64
2017,3,16,18,0,282.0,50.0,3.9,21.0,89.0,38.58,27.1
2017,3,16,18,15,158.0,30.5,4.0,20.5,50.5,23.94,12.31
2017,3,16,18,30,34.0,11.0,4.1,20.0,12.0,10.48,0.0
2017,3,16,18,45,17.0,5.5,4.2,19.5,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.5,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,6,45,55.5,13.0,4.9,17.5,17.0,30.29,0.0
2017,3,17,7,0,111.0,26.0,5.1,18.0,34.0,82.69,40.78
2017,3,17,7,15,223.0,44.5,5.35,18.0,78.5,171.25,131.71
2017,3,17,7,30,335.0,63.0,5.6,18.0,123.0,259.73,209.41
2017,3,17,7,45,420.5,74.0,5.95,18.5,176.5,336.36,276.25
2017,3,17,8,0,506.0,85.0,6.3,19.0,230.0,424.9,351.03
2017,3,17,8,15,253.0,59.5,6.45,19.5,132.0,247.53,205.28
2017,3,17,8,30,0.0,34.0,6.6,20.0,34.0,31.56,20.76
2017,3,17,8,45,0.0,49.0,6.75,20.5,49.0,45.54,32.28
2017,3,17,9,0,0.0,64.0,6.9,21.0,64.0,59.54,43.62
2017,3,17,9,15,0.0,86.0,6.85,21.5,86.0,80.11,60.18
2017,3,17,9,30,0.0,108.0,6.8,22.0,108.0,101.44,77.14
2017,3,17,9,45,0.0,109.0,6.8,22.5,109.0,102.26,77.39
2017,3,17,10,0,0.0,110.0,6.8,23.0,110.0,103.14,77.73
2017,3,17,10,15,3.5,157.0,6.7,23.0,160.0,152.46,116.96
2017,3,17,10,30,7.0,204.0,6.6,23.0,210.0,202.51,156.25
2017,3,17,10,45,7.5,210.0,6.55,23.5,216.5,208.59,160.37
2017,3,17,11,0,8.0,216.0,6.5,24.0,223.0,214.68,164.53
2017,3,17,11,15,12.0,247.5,6.4,24.0,258.0,249.68,191.53
2017,3,17,11,30,16.0,279.0,6.3,24.0,293.0,284.64,218.24
2017,3,17,11,45,17.0,283.5,6.2,24.5,298.5,289.36,221.16
2017,3,17,12,0,18.0,288.0,6.1,25.0,304.0,294.0,224.09
2017,3,17,12,15,18.0,290.0,6.0,25.0,306.5,295.08,224.75
2017,3,17,12,30,18.0,292.0,5.9,25.0,309.0,296.09,225.39
2017,3,17,12,45,79.5,357.5,5.8,25.5,426.5,427.46,325.59
2017,3,17,13,0,141.0,423.0,5.7,26.0,544.0,555.13,419.64
2017,3,17,13,15,135.5,422.0,5.6,26.0,537.5,541.58,409.03
2017,3,17,13,30,130.0,421.0,5.5,26.0,531.0,527.75,398.71
2017,3,17,13,45,488.0,280.5,5.45,26.0,675.5,686.27,523.9
2017,3,17,14,0,846.0,140.0,5.4,26.0,820.0,805.66,614.43
2017,3,17,14,15,517.5,257.0,5.25,26.0,669.0,638.55,488.02
2017,3,17,14,30,189.0,374.0,5.1,26.0,518.0,486.87,369.96
2017,3,17,14,45,484.0,260.0,5.0,26.0,604.0,564.17,432.57
2017,3,17,15,0,779.0,146.0,4.9,26.0,690.0,607.03,466.19
2017,3,17,15,15,572.5,204.5,4.75,25.5,591.5,503.75,386.4
2017,3,17,15,30,366.0,263.0,4.6,25.0,493.0,419.47,321.22
2017,3,17,15,45,536.5,195.0,4.5,25.0,503.0,408.48,310.69
2017,3,17,16,0,707.0,127.0,4.4,25.0,513.0,377.49,281.47
2017,3,17,16,15,677.0,121.0,4.1,24.5,461.0,317.3,230.68
2017,3,17,16,30,647.0,115.0,3.8,24.0,409.0,259.97,181.82
2017,3,17,16,45,608.0,107.0,3.55,24.0,355.0,202.35,133.55
2017,3,17,17,0,569.0,99.0,3.3,24.0,301.0,149.35,91.97
2017,3,17,17,15,509.0,89.0,3.05,23.0,246.0,98.24,59.23
2017,3,17,17,30,449.0,79.0,2.8,22.0,191.0,58.01,44.7
2017,3,17,17,45,362.0,65.0,2.6,21.5,140.0,48.88,36.6
2017,3,17,18,0,275.0,51.0,2.4,21.0,89.0,39.31,27.77
2017,3,17,18,15,154.5,31.5,2.55,20.5,51.0,24.71,13.22
2017,3,17,18,30,34.0,12.0,2.7,20.0,13.0,11.44,0.0
2017,3,17,18,45,17.0,6.0,2.9,20.0,6.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,52.0,14.5,2.1,16.0,18.0,30.7,0.0
2017,3,18,7,0,104.0,29.0,2.4,17.0,36.0,85.48,47.87
2017,3,18,7,15,215.0,48.0,2.55,17.5,81.0,172.42,133.06
2017,3,18,7,30,326.0,67.0,2.7,18.0,126.0,260.73,209.19
2017,3,18,7,45,410.5,78.5,2.85,19.0,180.0,337.17,273.93
2017,3,18,8,0,495.0,90.0,3.0,20.0,234.0,422.0,343.08
2017,3,18,8,15,548.0,99.0,3.05,20.5,290.0,494.99,400.69
2017,3,18,8,30,601.0,108.0,3.1,21.0,346.0,568.49,456.68
2017,3,18,8,45,300.5,124.0,3.15,21.5,243.0,384.24,309.58
2017,3,18,9,0,0.0,140.0,3.2,22.0,140.0,135.0,104.21
2017,3,18,9,15,3.5,164.5,3.15,22.0,167.0,162.33,126.16
2017,3,18,9,30,7.0,189.0,3.1,22.0,194.0,189.87,147.63
2017,3,18,9,45,9.5,205.5,3.05,22.5,212.5,208.29,161.37
2017,3,18,10,0,12.0,222.0,3.0,23.0,231.0,226.82,175.05
2017,3,18,10,15,19.5,253.0,2.95,23.5,267.0,265.19,203.99
2017,3,18,10,30,27.0,284.0,2.9,24.0,303.0,317.57,242.95
2017,3,18,10,45,32.5,306.0,2.9,24.5,330.5,345.48,262.9
2017,3,18,11,0,38.0,328.0,2.9,25.0,358.0,373.2,282.57
2017,3,18,11,15,82.5,369.0,2.9,25.0,436.5,459.78,347.01
2017,3,18,11,30,127.0,410.0,2.9,25.0,515.0,559.39,418.84
2017,3,18,11,45,499.0,275.5,2.9,25.5,696.5,802.87,598.63
2017,3,18,12,0,871.0,141.0,2.9,26.0,878.0,1007.41,734.69
2017,3,18,12,15,641.0,259.0,2.9,26.0,803.5,910.83,668.24
2017,3,18,12,30,411.0,377.0,2.9,26.0,729.0,787.79,579.45
2017,3,18,12,45,373.0,392.5,2.9,26.0,712.0,756.5,557.76
2017,3,18,13,0,335.0,408.0,2.9,26.0,695.0,724.77,535.02
2017,3,18,13,15,392.5,377.5,2.9,26.0,710.0,731.19,541.45
2017,3,18,13,30,450.0,347.0,2.9,26.0,725.0,739.74,548.83
2017,3,18,13,45,660.0,238.0,2.95,26.5,778.0,787.23,586.07
2017,3,18,14,0,870.0,129.0,3.0,27.0,831.0,810.3,603.23
2017,3,18,14,15,495.0,250.5,3.0,26.5,647.0,615.71,463.56
2017,3,18,14,30,120.0,372.0,3.0,26.0,463.0,436.94,328.53
2017,3,18,14,45,163.5,354.5,3.0,26.0,473.0,439.2,331.99
2017,3,18,15,0,207.0,337.0,3.0,26.0,483.0,437.04,331.04
2017,3,18,15,15,511.5,223.0,2.95,26.0,553.0,487.39,370.49
2017,3,18,15,30,816.0,109.0,2.9,26.0,623.0,502.96,380.36
2017,3,18,15,45,799.0,104.5,2.9,26.0,575.5,442.88,331.61
2017,3,18,16,0,782.0,100.0,2.9,26.0,528.0,383.34,282.17
2017,3,18,16,15,754.5,95.5,2.7,25.5,475.5,321.37,230.12
2017,3,18,16,30,727.0,91.0,2.5,25.0,423.0,258.68,176.9
2017,3,18,16,45,690.5,85.0,2.35,25.0,368.0,198.43,126.29
2017,3,18,17,0,654.0,79.0,2.2,25.0,313.0,142.28,82.18
2017,3,18,17,15,597.5,72.0,1.95,24.0,257.0,88.48,48.18
2017,3,18,17,30,541.0,65.0,1.7,23.0,201.0,47.14,35.17
2017,3,18,17,45,451.0,54.5,1.5,22.5,148.5,41.03,29.74
2017,3,18,18,0,361.0,44.0,1.3,22.0,96.0,34.61,23.74
2017,3,18,18,15,220.0,28.5,1.35,21.5,55.5,22.27,11.55
2017,3,18,18,30,79.0,13.0,1.4,21.0,15.0,12.39,0.0
2017,3,18,18,45,39.5,6.5,1.45,20.5,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,6,45,76.5,15.0,2.35,17.0,20.5,39.29,0.0
2017,3,19,7,0,153.0,30.0,2.7,18.0,41.0,113.65,70.02
2017,3,19,7,15,271.0,46.0,2.85,18.5,88.0,194.49,150.46
2017,3,19,7,30,389.0,62.0,3.0,19.0,135.0,286.2,229.38
2017,3,19,7,45,478.5,70.5,3.2,19.5,191.0,368.63,299.35
2017,3,19,8,0,568.0,79.0,3.4,20.0,247.0,458.18,372.74
2017,3,19,8,15,618.0,86.5,3.45,20.5,304.0,528.04,427.83
2017,3,19,8,30,668.0,94.0,3.5,21.0,361.0,600.77,483.08
2017,3,19,8,45,352.5,146.0,3.6,21.5,288.5,449.45,360.97
2017,3,19,9,0,37.0,198.0,3.7,22.0,216.0,238.05,187.31
2017,3,19,9,15,420.5,152.5,3.7,22.5,396.5,538.44,429.06
2017,3,19,9,30,804.0,107.0,3.7,23.0,577.0,830.55,641.52
2017,3,19,9,45,825.5,109.0,3.75,23.5,624.0,875.36,667.96
2017,3,19,10,0,847.0,111.0,3.8,24.0,671.0,918.09,694.33
2017,3,19,10,15,860.0,113.5,3.85,24.0,711.0,951.02,715.16
2017,3,19,10,30,873.0,116.0,3.9,24.0,751.0,980.91,733.96
2017,3,19,10,45,883.0,117.0,3.95,24.5,784.0,994.36,740.32
2017,3,19,11,0,893.0,118.0,4.0,25.0,817.0,1012.81,750.25
2017,3,19,11,15,899.0,119.5,4.05,25.0,841.5,1024.25,757.05
2017,3,19,11,30,905.0,121.0,4.1,25.0,866.0,1031.89,761.54
2017,3,19,11,45,910.0,121.0,4.15,25.5,882.5,1033.09,760.45
2017,3,19,12,0,915.0,121.0,4.2,26.0,899.0,1030.41,757.01
2017,3,19,12,15,916.0,121.5,4.2,26.0,905.5,1020.47,750.15
2017,3,19,12,30,917.0,122.0,4.2,26.0,912.0,1006.72,740.96
2017,3,19,12,45,916.5,121.5,4.25,26.5,910.0,986.79,726.66
2017,3,19,13,0,916.0,121.0,4.3,27.0,908.0,963.27,710.11
2017,3,19,13,15,913.0,120.5,4.3,27.0,897.0,934.03,690.95
2017,3,19,13,30,910.0,120.0,4.3,27.0,886.0,901.56,669.62
2017,3,19,13,45,904.5,119.0,4.3,27.0,866.0,863.47,644.4
2017,3,19,14,0,899.0,118.0,4.3,27.0,846.0,822.63,617.19
2017,3,19,14,15,891.5,116.5,4.25,27.0,818.0,777.3,586.47
2017,3,19,14,30,884.0,115.0,4.2,27.0,790.0,729.8,553.6
2017,3,19,14,45,866.5,116.0,4.2,27.0,752.5,676.25,514.24
2017,3,19,15,0,849.0,117.0,4.2,27.0,715.0,622.17,473.56
2017,3,19,15,15,834.0,114.5,4.15,26.5,672.5,564.88,430.29
2017,3,19,15,30,819.0,112.0,4.1,26.0,630.0,507.3,385.38
2017,3,19,15,45,797.0,109.0,4.05,26.0,581.5,446.23,335.72
2017,3,19,16,0,775.0,106.0,4.0,26.0,533.0,386.27,285.6
2017,3,19,16,15,747.5,101.5,3.75,25.5,480.0,321.73,231.35
2017,3,19,16,30,720.0,97.0,3.5,25.0,427.0,262.13,180.3
2017,3,19,16,45,681.0,91.0,3.3,25.0,371.5,201.77,129.56
2017,3,19,17,0,642.0,85.0,3.1,25.0,316.0,145.86,85.67
2017,3,19,17,15,585.5,77.0,2.8,24.0,260.0,91.95,51.4
2017,3,19,17,30,529.0,69.0,2.5,23.0,204.0,50.42,38.01
2017,3,19,17,45,442.0,57.5,2.2,22.5,151.0,43.58,31.94
2017,3,19,18,0,355.0,46.0,1.9,22.0,98.0,36.36,25.24
2017,3,19,18,15,217.5,29.5,1.9,21.5,57.0,23.03,12.35
2017,3,19,18,30,80.0,13.0,1.9,21.0,16.0,12.39,0.0
2017,3,19,18,45,40.0,6.5,1.95,20.5,8.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,6,45,100.5,15.0,3.5,16.5,23.0,47.36,0.0
2017,3,20,7,0,201.0,30.0,3.8,17.0,46.0,133.48,87.69
2017,3,20,7,15,318.5,45.0,4.0,17.5,95.0,214.38,167.56
2017,3,20,7,30,436.0,60.0,4.2,18.0,144.0,309.48,250.03
2017,3,20,7,45,518.0,69.0,4.45,18.5,201.0,390.06,319.27
2017,3,20,8,0,600.0,78.0,4.7,19.0,258.0,477.72,391.99
2017,3,20,8,15,649.0,85.0,4.75,19.5,316.0,547.93,448.05
2017,3,20,8,30,698.0,92.0,4.8,20.0,374.0,620.85,504.19
2017,3,20,8,45,739.5,95.5,4.85,21.0,431.5,686.15,550.54
2017,3,20,9,0,781.0,99.0,4.9,22.0,489.0,748.66,592.91
2017,3,20,9,15,805.0,103.0,4.9,22.5,541.5,801.74,628.22
2017,3,20,9,30,829.0,107.0,4.9,23.0,594.0,853.49,661.91
2017,3,20,9,45,850.5,108.0,4.95,23.5,642.5,897.86,690.12
2017,3,20,10,0,872.0,109.0,5.0,24.0,691.0,940.05,716.49
2017,3,20,10,15,885.0,111.5,5.0,24.0,731.5,965.29,732.04
2017,3,20,10,30,898.0,114.0,5.0,24.0,772.0,995.41,751.06
2017,3,20,10,45,909.5,114.5,5.0,24.5,805.5,1018.55,763.75
2017,3,20,11,0,921.0,115.0,5.0,25.0,839.0,1038.15,774.11
2017,3,20,11,15,927.0,116.5,5.0,25.0,864.0,1049.72,780.75
2017,3,20,11,30,933.0,118.0,5.0,25.0,889.0,1057.38,784.96
2017,3,20,11,45,945.5,113.5,5.0,25.5,908.0,1061.04,785.11
2017,3,20,12,0,958.0,109.0,5.0,26.0,927.0,1060.68,782.76
2017,3,20,12,15,959.5,109.0,4.95,26.0,934.0,1050.28,775.1
2017,3,20,12,30,961.0,109.0,4.9,26.0,941.0,1035.9,765.01
2017,3,20,12,45,960.0,109.0,4.9,26.5,938.5,1015.24,749.78
2017,3,20,13,0,959.0,109.0,4.9,27.0,936.0,990.82,732.23
2017,3,20,13,15,956.0,108.5,4.85,27.0,924.5,960.48,711.9
2017,3,20,13,30,953.0,108.0,4.8,27.0,913.0,926.74,689.32
2017,3,20,13,45,948.5,107.0,4.8,27.0,893.0,888.03,663.68
2017,3,20,14,0,944.0,106.0,4.8,27.0,873.0,846.37,635.87
2017,3,20,14,15,937.0,104.5,4.7,27.0,844.5,799.6,603.77
2017,3,20,14,30,930.0,103.0,4.6,27.0,816.0,750.49,569.85
2017,3,20,14,45,916.5,103.0,4.55,27.0,778.5,696.5,530.11
2017,3,20,15,0,903.0,103.0,4.5,27.0,741.0,641.24,488.35
2017,3,20,15,15,889.0,100.5,4.4,26.5,697.5,582.41,443.71
2017,3,20,15,30,875.0,98.0,4.3,26.0,654.0,523.0,397.19
2017,3,20,15,45,858.0,94.5,4.2,26.0,605.0,459.06,345.06
2017,3,20,16,0,841.0,91.0,4.1,26.0,556.0,397.0,292.86
2017,3,20,16,15,815.5,87.0,3.75,25.5,502.0,332.56,238.07
2017,3,20,16,30,790.0,83.0,3.4,25.0,448.0,270.18,184.25
2017,3,20,16,45,756.5,77.5,3.1,24.5,391.0,207.33,131.13
2017,3,20,17,0,723.0,72.0,2.8,24.0,334.0,148.17,84.39
2017,3,20,17,15,670.0,65.5,2.55,23.0,276.0,87.18,44.99
2017,3,20,17,30,617.0,59.0,2.3,22.0,218.0,42.0,30.9
2017,3,20,17,45,534.5,50.0,2.05,21.0,162.5,36.95,26.45
2017,3,20,18,0,452.0,41.0,1.8,20.0,107.0,31.65,21.5
2017,3,20,18,15,300.0,27.5,1.85,19.5,63.0,21.76,11.67
2017,3,20,18,30,148.0,14.0,1.9,19.0,19.0,13.34,0.0
2017,3,20,18,45,74.0,7.0,1.95,19.0,9.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,21,6,45,111.5,15.5,4.05,16.5,25.0,51.7,0.0
2017,3,21,7,0,223.0,31.0,4.3,17.0,50.0,144.83,99.08
2017,3,21,7,15,341.0,45.0,4.45,17.5,100.0,225.98,177.45
2017,3,21,7,30,459.0,59.0,4.6,18.0,150.0,321.14,260.12
2017,3,21,7,45,548.0,65.5,4.75,18.5,208.5,404.01,331.24
2017,3,21,8,0,637.0,72.0,4.9,19.0,267.0,494.54,406.15
2017,3,21,8,15,362.0,121.0,4.9,19.5,236.5,397.42,325.71
2017,3,21,8,30,87.0,170.0,4.9,20.0,206.0,243.95,196.71
2017,3,21,8,45,448.0,129.0,4.95,20.5,351.5,502.02,408.88
2017,3,21,9,0,809.0,88.0,5.0,21.0,497.0,759.58,604.59
2017,3,21,9,15,433.5,171.5,5.0,21.5,393.0,572.49,456.72
2017,3,21,9,30,58.0,255.0,5.0,22.0,289.0,318.1,249.56
2017,3,21,9,45,474.0,176.5,5.0,23.0,492.0,639.63,504.96
2017,3,21,10,0,890.0,98.0,5.0,24.0,695.0,937.39,716.07
2017,3,21,10,15,901.5,100.0,4.95,24.0,735.0,969.08,734.1
2017,3,21,10,30,913.0,102.0,4.9,24.0,775.0,997.58,751.53
2017,3,21,10,45,921.0,103.5,4.85,24.5,807.5,1018.69,762.41
2017,3,21,11,0,929.0,105.0,4.8,25.0,840.0,1036.14,770.86
2017,3,21,11,15,934.5,106.0,4.75,25.0,864.0,1046.75,776.39
2017,3,21,11,30,940.0,107.0,4.7,25.0,888.0,1053.43,779.49
2017,3,21,11,45,938.0,110.5,4.7,25.5,902.5,1051.4,775.87
2017,3,21,12,0,936.0,114.0,4.7,26.0,917.0,1045.34,769.83
2017,3,21,12,15,937.0,114.5,4.65,26.0,923.5,1035.1,762.32
2017,3,21,12,30,938.0,115.0,4.6,26.0,930.0,1020.96,752.41
2017,3,21,12,45,936.0,115.5,4.55,26.5,927.0,1000.19,736.85
2017,3,21,13,0,934.0,116.0,4.5,27.0,924.0,975.78,719.16
2017,3,21,13,15,930.5,115.5,4.45,27.0,912.5,945.53,699.09
2017,3,21,13,30,927.0,115.0,4.4,27.0,901.0,912.01,676.85
2017,3,21,13,45,921.0,114.5,4.4,27.0,880.0,873.34,651.29
2017,3,21,14,0,915.0,114.0,4.4,27.0,859.0,831.9,623.71
2017,3,21,14,15,907.0,112.5,4.35,27.0,830.5,785.46,592.28
2017,3,21,14,30,899.0,111.0,4.3,27.0,802.0,736.87,558.91
2017,3,21,14,45,883.5,111.0,4.25,27.0,765.0,682.91,519.16
2017,3,21,15,0,868.0,111.0,4.2,27.0,728.0,627.97,477.78
2017,3,21,15,15,853.5,108.5,4.15,26.5,685.0,569.91,433.94
2017,3,21,15,30,839.0,106.0,4.1,26.0,642.0,511.49,388.38
2017,3,21,15,45,818.5,103.0,4.05,26.0,593.0,449.91,338.27
2017,3,21,16,0,798.0,100.0,4.0,26.0,544.0,389.24,287.47
2017,3,21,16,15,771.0,95.5,3.75,25.5,490.5,326.39,234.33
2017,3,21,16,30,744.0,91.0,3.5,25.0,437.0,262.73,179.95
2017,3,21,16,45,705.5,86.0,3.25,25.0,381.0,201.86,128.62
2017,3,21,17,0,667.0,81.0,3.0,25.0,325.0,145.34,84.15
2017,3,21,17,15,612.0,73.5,2.7,24.0,268.0,90.35,49.21
2017,3,21,17,30,557.0,66.0,2.4,23.0,211.0,47.59,35.59
2017,3,21,17,45,470.0,56.0,2.15,22.0,157.0,41.97,30.67
2017,3,21,18,0,383.0,46.0,1.9,21.0,103.0,36.08,25.2
2017,3,21,18,15,244.0,30.5,2.05,20.5,61.0,24.46,13.91
2017,3,21,18,30,105.0,15.0,2.2,20.0,19.0,14.3,0.0
2017,3,21,18,45,52.5,7.5,2.35,20.0,9.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,6,45,48.0,18.0,2.75,17.5,22.5,33.16,0.0
2017,3,22,7,0,96.0,36.0,3.0,18.0,45.0,94.51,64.89
2017,3,22,7,15,188.5,58.5,3.1,18.5,91.0,166.83,130.02
2017,3,22,7,30,281.0,81.0,3.2,19.0,137.0,249.02,200.31
2017,3,22,7,45,362.5,94.5,3.35,19.5,191.5,332.32,270.24
2017,3,22,8,0,444.0,108.0,3.5,20.0,246.0,415.94,338.57
2017,3,22,8,15,246.5,136.5,3.5,20.5,216.0,328.78,266.81
2017,3,22,8,30,49.0,165.0,3.5,21.0,186.0,210.53,167.65
2017,3,22,8,45,42.5,184.0,3.5,21.5,203.5,226.61,179.67
2017,3,22,9,0,36.0,203.0,3.5,22.0,221.0,242.09,190.69
2017,3,22,9,15,128.0,237.5,3.45,22.5,312.5,369.44,291.26
2017,3,22,9,30,220.0,272.0,3.4,23.0,404.0,490.58,383.18
2017,3,22,9,45,184.5,297.0,3.4,23.5,413.5,491.4,380.24
2017,3,22,10,0,149.0,322.0,3.4,24.0,423.0,489.31,375.69
2017,3,22,10,15,195.5,339.5,3.45,24.0,479.5,553.32,423.09
2017,3,22,10,30,242.0,357.0,3.5,24.0,536.0,618.29,470.11
2017,3,22,10,45,221.0,376.5,3.55,24.5,545.5,620.08,468.59
2017,3,22,11,0,200.0,396.0,3.6,25.0,555.0,620.17,466.28
2017,3,22,11,15,277.5,392.0,3.7,25.0,620.0,704.05,527.29
2017,3,22,11,30,355.0,388.0,3.8,25.0,685.0,773.52,577.04
2017,3,22,11,45,237.5,411.5,3.9,25.5,611.5,665.41,496.79
2017,3,22,12,0,120.0,435.0,4.0,26.0,538.0,570.09,424.89
2017,3,22,12,15,501.5,287.0,4.05,26.0,723.5,803.01,601.25
2017,3,22,12,30,883.0,139.0,4.1,26.0,909.0,993.68,732.94
2017,3,22,12,45,679.5,248.0,4.15,26.5,840.0,907.83,672.58
2017,3,22,13,0,476.0,357.0,4.2,27.0,771.0,808.82,598.49
2017,3,22,13,15,678.5,245.5,4.25,27.0,827.0,862.35,641.89
2017,3,22,13,30,881.0,134.0,4.3,27.0,883.0,891.8,663.12
2017,3,22,13,45,876.5,132.5,4.35,27.0,863.5,854.73,638.36
2017,3,22,14,0,872.0,131.0,4.4,27.0,844.0,814.97,612.0
2017,3,22,14,15,864.0,129.0,4.4,27.0,816.0,769.63,581.37
2017,3,22,14,30,856.0,127.0,4.4,27.0,788.0,724.05,549.42
2017,3,22,14,45,842.5,126.0,4.45,27.0,751.5,671.54,510.98
2017,3,22,15,0,829.0,125.0,4.5,27.0,715.0,618.05,470.89
2017,3,22,15,15,813.5,122.0,4.5,26.5,672.5,560.89,427.78
2017,3,22,15,30,798.0,119.0,4.5,26.0,630.0,503.56,383.12
2017,3,22,15,45,776.5,115.5,4.5,26.0,582.0,443.31,334.11
2017,3,22,16,0,755.0,112.0,4.5,26.0,534.0,381.47,282.62
2017,3,22,16,15,727.0,107.0,4.35,25.5,481.5,319.96,230.72
2017,3,22,16,30,699.0,102.0,4.2,25.0,429.0,260.97,180.27
2017,3,22,16,45,658.0,96.5,4.1,25.0,373.5,201.92,130.73
2017,3,22,17,0,617.0,91.0,4.0,25.0,318.0,147.64,88.2
2017,3,22,17,15,560.0,82.5,3.75,24.0,262.0,94.87,54.55
2017,3,22,17,30,503.0,74.0,3.5,23.0,206.0,54.26,41.33
2017,3,22,17,45,414.5,62.5,3.25,22.5,153.5,47.63,35.46
2017,3,22,18,0,326.0,51.0,3.0,22.0,101.0,39.05,27.61
2017,3,22,18,15,199.0,33.5,3.15,21.5,60.0,26.14,15.32
2017,3,22,18,30,72.0,16.0,3.3,21.0,19.0,12.64,0.0
2017,3,22,18,45,36.0,8.0,3.5,21.0,9.5,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,127.0,17.0,4.85,17.5,29.0,58.83,0.0
2017,3,23,7,0,254.0,34.0,5.1,18.0,58.0,160.95,115.46
2017,3,23,7,15,369.0,47.5,5.35,18.5,109.0,242.83,191.5
2017,3,23,7,30,484.0,61.0,5.6,19.0,160.0,338.09,274.2
2017,3,23,7,45,563.5,68.0,5.9,19.5,218.5,417.89,342.86
2017,3,23,8,0,643.0,75.0,6.2,20.0,277.0,504.36,414.7
2017,3,23,8,15,323.0,107.5,6.3,20.5,209.0,356.45,292.88
2017,3,23,8,30,3.0,140.0,6.4,21.0,141.0,139.59,109.54
2017,3,23,8,45,407.5,115.5,6.5,21.5,324.5,456.61,373.78
2017,3,23,9,0,812.0,91.0,6.6,22.0,508.0,768.49,614.62
2017,3,23,9,15,568.0,174.0,6.7,22.5,480.0,688.41,548.91
2017,3,23,9,30,324.0,257.0,6.8,23.0,452.0,576.41,455.94
2017,3,23,9,45,609.5,178.5,6.9,23.5,579.5,770.57,607.36
2017,3,23,10,0,895.0,100.0,7.0,24.0,707.0,947.06,732.67
2017,3,23,10,15,906.5,102.0,7.1,24.5,747.0,978.74,751.77
2017,3,23,10,30,918.0,104.0,7.2,25.0,787.0,1007.19,769.17
2017,3,23,10,45,927.0,105.0,7.3,25.5,820.0,1028.64,781.68
2017,3,23,11,0,936.0,106.0,7.4,26.0,853.0,1046.42,791.73
2017,3,23,11,15,941.5,107.0,7.45,26.0,877.5,1056.91,798.2
2017,3,23,11,30,947.0,108.0,7.5,26.0,902.0,1063.44,802.11
2017,3,23,11,45,951.5,108.0,7.6,26.5,918.0,1063.88,800.63
2017,3,23,12,0,956.0,108.0,7.7,27.0,934.0,1060.26,796.53
2017,3,23,12,15,957.0,108.5,7.7,27.0,941.0,1049.71,788.94
2017,3,23,12,30,958.0,109.0,7.7,27.0,948.0,1035.18,778.77
2017,3,23,12,45,955.0,110.0,7.75,27.0,945.0,1013.51,764.0
2017,3,23,13,0,952.0,111.0,7.8,27.0,942.0,988.17,746.75
2017,3,23,13,15,949.5,110.5,7.8,27.0,930.5,958.24,726.12
2017,3,23,13,30,947.0,110.0,7.8,27.0,919.0,924.91,703.12
2017,3,23,13,45,941.5,109.5,7.8,27.0,898.5,885.88,676.03
2017,3,23,14,0,936.0,109.0,7.8,27.0,878.0,843.99,646.81
2017,3,23,14,15,929.5,107.5,7.8,26.5,849.5,797.73,615.5
2017,3,23,14,30,923.0,106.0,7.8,26.0,821.0,749.13,582.12
2017,3,23,14,45,910.5,105.5,7.8,26.0,784.5,695.47,541.08
2017,3,23,15,0,898.0,105.0,7.8,26.0,748.0,640.48,498.04
2017,3,23,15,15,742.0,151.0,7.7,25.5,661.0,547.5,425.01
2017,3,23,15,30,586.0,197.0,7.6,25.0,574.0,467.81,361.68
2017,3,23,15,45,707.5,147.0,7.55,25.0,568.0,439.7,336.61
2017,3,23,16,0,829.0,97.0,7.5,25.0,562.0,397.92,298.06
2017,3,23,16,15,803.5,93.0,7.3,24.5,508.0,334.11,242.73
2017,3,23,16,30,778.0,89.0,7.1,24.0,454.0,272.4,188.58
2017,3,23,16,45,738.5,85.0,6.95,23.5,396.5,206.99,132.91
2017,3,23,17,0,699.0,81.0,6.8,23.0,339.0,149.09,86.84
2017,3,23,17,15,645.0,74.0,6.6,22.5,281.0,92.53,50.32
2017,3,23,17,30,591.0,67.0,6.4,22.0,223.0,48.24,36.31
2017,3,23,17,45,502.5,57.5,6.2,21.5,167.5,43.09,31.71
2017,3,23,18,0,414.0,48.0,6.0,21.0,112.0,37.72,26.62
2017,3,23,18,15,207.0,35.5,5.95,20.5,67.5,27.73,16.81
2017,3,23,18,30,0.0,23.0,5.9,20.0,23.0,20.1,0.0
2017,3,23,18,45,0.0,11.5,5.85,20.0,11.5,0.0,0.0
2017,3,23,19,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.25,18.5,0.5,0.46,0.0
2017,3,24,7,0,0.0,1.0,3.3,19.0,1.0,0.92,0.0
2017,3,24,7,15,0.0,3.0,3.3,19.0,3.0,2.77,0.0
