Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,7,30,0.0,5.0,3.3,19.0,5.0,4.63,0.0
2017,3,24,7,45,0.0,7.0,3.35,19.5,7.0,6.48,0.0
2017,3,24,8,0,0.0,9.0,3.4,20.0,9.0,8.34,1.37
2017,3,24,8,15,0.0,12.0,3.6,20.0,12.0,11.12,3.7
2017,3,24,8,30,0.0,15.0,3.8,20.0,15.0,13.91,6.01
2017,3,24,8,45,0.0,68.5,4.05,20.5,68.5,63.74,47.25
2017,3,24,9,0,0.0,122.0,4.3,21.0,122.0,115.87,89.46
2017,3,24,9,15,0.0,85.5,4.4,21.5,85.5,79.66,59.6
2017,3,24,9,30,0.0,49.0,4.5,22.0,49.0,45.6,31.65
2017,3,24,9,45,12.0,154.5,4.65,22.5,162.5,157.83,122.06
2017,3,24,10,0,24.0,260.0,4.8,23.0,276.0,276.67,214.6
2017,3,24,10,15,12.0,149.0,4.75,23.0,157.0,152.37,116.69
2017,3,24,10,30,0.0,38.0,4.7,23.0,38.0,35.41,22.93
2017,3,24,10,45,0.0,76.5,4.7,23.5,76.5,71.39,51.65
2017,3,24,11,0,0.0,115.0,4.7,24.0,115.0,107.89,80.32
2017,3,24,11,15,0.0,90.0,4.65,24.0,90.0,84.1,61.41
2017,3,24,11,30,0.0,65.0,4.6,24.0,65.0,60.69,42.82
2017,3,24,11,45,243.5,210.0,4.6,24.5,421.0,480.82,373.33
2017,3,24,12,0,487.0,355.0,4.6,25.0,777.0,868.35,649.56
2017,3,24,12,15,398.0,392.5,4.6,25.0,739.5,801.39,598.13
2017,3,24,12,30,309.0,430.0,4.6,25.0,702.0,744.72,555.96
2017,3,24,12,45,174.5,405.5,4.6,25.5,559.5,573.65,430.93
2017,3,24,13,0,40.0,381.0,4.6,26.0,417.0,409.7,307.52
2017,3,24,13,15,88.0,408.5,4.55,26.0,485.0,476.16,358.12
2017,3,24,13,30,136.0,436.0,4.5,26.0,553.0,545.3,409.03
2017,3,24,13,45,192.5,422.5,4.5,26.5,583.5,569.55,427.11
2017,3,24,14,0,249.0,409.0,4.5,27.0,614.0,589.25,441.77
2017,3,24,14,15,522.5,290.5,4.5,27.0,702.5,673.11,507.95
2017,3,24,14,30,796.0,172.0,4.5,27.0,791.0,725.79,549.66
2017,3,24,14,45,815.5,154.0,4.5,27.0,763.5,680.65,516.6
2017,3,24,15,0,835.0,136.0,4.5,27.0,736.0,631.98,480.52
2017,3,24,15,15,821.5,133.0,4.4,27.0,694.0,575.44,436.89
2017,3,24,15,30,808.0,130.0,4.3,27.0,652.0,518.51,391.85
2017,3,24,15,45,800.0,121.5,4.25,27.0,606.0,458.81,343.54
2017,3,24,16,0,792.0,113.0,4.2,27.0,560.0,398.68,293.44
2017,3,24,16,15,765.5,108.0,3.75,26.0,506.5,332.6,238.55
2017,3,24,16,30,739.0,103.0,3.3,25.0,453.0,271.58,186.77
2017,3,24,16,45,712.5,94.5,2.9,24.5,397.5,210.14,134.95
2017,3,24,17,0,686.0,86.0,2.5,24.0,342.0,151.61,88.6
2017,3,24,17,15,631.0,78.5,2.3,22.5,283.5,95.4,52.97
2017,3,24,17,30,576.0,71.0,2.1,21.0,225.0,51.49,39.29
2017,3,24,17,45,492.5,60.0,1.9,20.0,169.0,45.17,33.76
2017,3,24,18,0,409.0,49.0,1.7,19.0,113.0,38.51,27.61
2017,3,24,18,15,264.5,33.5,1.7,18.5,68.0,26.99,16.54
2017,3,24,18,30,120.0,18.0,1.7,18.0,23.0,14.26,0.0
2017,3,24,18,45,60.0,9.0,1.75,18.0,11.5,8.58,0.0
2017,3,24,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,170.5,16.0,3.4,11.5,34.0,88.29,0.0
2017,3,25,7,0,341.0,32.0,3.7,12.0,68.0,194.53,146.94
2017,3,25,7,15,450.5,42.5,3.9,12.5,121.0,276.37,223.41
2017,3,25,7,30,560.0,53.0,4.1,13.0,174.0,370.21,306.21
2017,3,25,7,45,627.5,60.0,4.3,14.0,232.5,446.96,372.21
2017,3,25,8,0,695.0,67.0,4.5,15.0,291.0,529.34,439.99
2017,3,25,8,15,737.0,72.0,4.35,15.5,350.0,594.31,491.23
2017,3,25,8,30,779.0,77.0,4.2,16.0,409.0,664.24,542.83
2017,3,25,8,45,809.5,80.5,4.05,17.0,465.5,724.93,584.01
2017,3,25,9,0,840.0,84.0,3.9,18.0,522.0,785.44,623.58
2017,3,25,9,15,861.0,87.0,3.7,18.5,574.5,836.81,656.2
2017,3,25,9,30,882.0,90.0,3.5,19.0,627.0,879.43,681.77
2017,3,25,9,45,897.5,92.5,3.3,19.5,674.5,921.3,706.2
2017,3,25,10,0,913.0,95.0,3.1,20.0,722.0,960.57,728.19
2017,3,25,10,15,924.5,97.0,2.95,20.5,762.5,992.58,745.18
2017,3,25,10,30,936.0,99.0,2.8,21.0,803.0,1021.28,759.7
2017,3,25,10,45,943.5,100.5,2.65,21.5,835.5,1041.99,768.76
2017,3,25,11,0,951.0,102.0,2.5,22.0,868.0,1058.92,775.29
2017,3,25,11,15,957.0,103.0,2.45,22.5,893.0,1069.88,779.13
2017,3,25,11,30,963.0,104.0,2.4,23.0,918.0,1076.82,780.56
2017,3,25,11,45,966.5,104.5,2.4,23.5,934.0,1076.65,778.23
2017,3,25,12,0,970.0,105.0,2.4,24.0,950.0,1072.36,773.55
2017,3,25,12,15,971.5,105.0,2.4,24.5,956.5,1061.49,764.9
2017,3,25,12,30,973.0,105.0,2.4,25.0,963.0,1046.58,753.93
2017,3,25,12,45,972.0,105.0,2.45,25.5,960.5,1025.36,739.65
2017,3,25,13,0,971.0,105.0,2.5,26.0,958.0,1000.34,723.08
2017,3,25,13,15,968.5,104.5,2.45,26.0,946.5,969.82,703.45
2017,3,25,13,30,966.0,104.0,2.4,26.0,935.0,935.83,681.62
2017,3,25,13,45,962.0,103.0,2.35,26.5,915.0,896.82,655.19
2017,3,25,14,0,958.0,102.0,2.3,27.0,895.0,854.79,626.77
2017,3,25,14,15,951.5,101.0,2.15,27.0,866.0,808.07,595.57
2017,3,25,14,30,945.0,100.0,2.0,27.0,837.0,758.94,562.6
2017,3,25,14,45,937.0,97.5,1.95,27.0,800.5,705.22,524.96
2017,3,25,15,0,929.0,95.0,1.9,27.0,764.0,649.73,484.66
2017,3,25,15,15,916.0,92.5,1.7,27.0,720.5,589.99,439.35
2017,3,25,15,30,903.0,90.0,1.5,27.0,677.0,529.53,392.29
2017,3,25,15,45,887.0,87.0,1.3,27.0,627.0,466.87,342.29
2017,3,25,16,0,871.0,84.0,1.1,27.0,577.0,404.41,291.02
2017,3,25,16,15,847.0,80.5,0.9,26.5,522.5,336.19,234.91
2017,3,25,16,30,823.0,77.0,0.7,26.0,468.0,272.7,181.47
2017,3,25,16,45,789.5,73.0,0.55,25.5,410.0,209.13,128.97
2017,3,25,17,0,756.0,69.0,0.4,25.0,352.0,149.21,82.6
2017,3,25,17,15,705.5,63.5,0.5,24.0,293.0,90.91,46.43
2017,3,25,17,30,655.0,58.0,0.6,23.0,234.0,40.73,29.68
2017,3,25,17,45,573.0,50.0,0.75,22.0,177.0,36.46,26.01
2017,3,25,18,0,491.0,42.0,0.9,21.0,120.0,32.02,21.87
2017,3,25,18,15,343.5,29.5,1.0,20.0,73.0,23.12,13.38
2017,3,25,18,30,196.0,17.0,1.1,19.0,26.0,13.67,0.0
2017,3,25,18,45,98.0,8.5,1.25,18.5,13.0,8.1,0.0
2017,3,25,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,26,6,45,100.5,20.5,3.2,17.0,31.0,69.84,2.71
2017,3,26,7,0,201.0,41.0,3.7,18.0,62.0,149.21,110.85
2017,3,26,7,15,301.5,57.0,4.0,18.5,111.5,224.1,177.44
2017,3,26,7,30,402.0,73.0,4.3,19.0,161.0,310.59,251.76
2017,3,26,7,45,469.5,84.5,4.65,19.5,216.0,383.23,313.51
2017,3,26,8,0,537.0,96.0,5.0,20.0,271.0,465.89,381.32
2017,3,26,8,15,410.5,133.5,5.15,20.5,282.5,447.09,364.5
2017,3,26,8,30,284.0,171.0,5.3,21.0,294.0,406.75,329.67
2017,3,26,8,45,488.0,148.5,5.45,22.0,392.0,558.64,450.22
2017,3,26,9,0,692.0,126.0,5.6,23.0,490.0,721.21,572.54
2017,3,26,9,15,716.0,131.0,5.6,23.5,540.0,772.05,606.34
2017,3,26,9,30,740.0,136.0,5.6,24.0,590.0,821.83,639.23
2017,3,26,9,45,754.0,142.0,5.7,24.5,634.0,862.34,665.47
2017,3,26,10,0,768.0,148.0,5.8,25.0,678.0,900.54,689.89
2017,3,26,10,15,781.5,151.0,5.85,25.5,716.5,926.9,705.56
2017,3,26,10,30,795.0,154.0,5.9,26.0,755.0,955.92,723.11
2017,3,26,10,45,534.0,274.0,5.95,26.5,685.0,841.11,637.16
2017,3,26,11,0,273.0,394.0,6.0,27.0,615.0,703.03,529.35
2017,3,26,11,15,392.5,365.0,5.95,27.0,693.0,788.62,593.54
2017,3,26,11,30,512.0,336.0,5.9,27.0,771.0,885.87,663.38
2017,3,26,11,45,677.5,247.5,5.9,27.5,833.5,956.29,714.76
2017,3,26,12,0,843.0,159.0,5.9,28.0,896.0,1013.25,751.25
2017,3,26,12,15,844.0,159.5,5.85,28.0,902.0,1002.83,743.28
2017,3,26,12,30,845.0,160.0,5.8,28.0,908.0,988.81,733.39
2017,3,26,12,45,840.5,162.0,5.75,28.5,904.5,967.62,717.31
2017,3,26,13,0,836.0,164.0,5.7,29.0,901.0,943.19,699.23
2017,3,26,13,15,832.5,163.0,5.6,29.0,889.5,913.6,678.88
2017,3,26,13,30,829.0,162.0,5.5,29.0,878.0,881.09,656.59
2017,3,26,13,45,819.5,162.5,5.45,29.0,857.0,842.37,630.29
2017,3,26,14,0,810.0,163.0,5.4,29.0,836.0,801.49,602.4
2017,3,26,14,15,801.5,161.0,5.35,28.5,808.0,757.04,572.59
2017,3,26,14,30,793.0,159.0,5.3,28.0,780.0,710.87,540.01
2017,3,26,14,45,776.0,158.5,5.25,28.0,743.5,659.1,501.52
2017,3,26,15,0,759.0,158.0,5.2,28.0,707.0,605.96,461.27
2017,3,26,15,15,743.0,154.5,5.15,28.0,665.5,550.82,418.69
2017,3,26,15,30,727.0,151.0,5.1,28.0,624.0,495.77,375.11
2017,3,26,15,45,706.0,145.5,5.1,28.0,576.5,437.14,327.87
2017,3,26,16,0,685.0,140.0,5.1,28.0,529.0,379.78,280.44
2017,3,26,16,15,655.5,133.5,4.95,27.5,477.5,320.44,231.12
2017,3,26,16,30,626.0,127.0,4.8,27.0,426.0,264.0,183.64
2017,3,26,16,45,586.5,118.5,4.7,26.5,371.5,207.13,136.93
2017,3,26,17,0,547.0,110.0,4.6,26.0,317.0,155.02,96.69
2017,3,26,17,15,490.0,99.5,4.35,25.0,261.5,103.82,63.76
2017,3,26,17,30,433.0,89.0,4.1,24.0,206.0,64.74,50.16
2017,3,26,17,45,345.5,74.5,3.85,23.5,154.0,55.54,42.14
2017,3,26,18,0,258.0,60.0,3.6,23.0,102.0,45.87,33.39
2017,3,26,18,15,129.0,40.0,3.6,22.5,61.0,32.47,20.86
2017,3,26,18,30,0.0,20.0,3.6,22.0,20.0,18.07,0.0
2017,3,26,18,45,0.0,10.0,3.6,21.5,10.0,9.53,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,54.5,23.5,1.7,18.5,29.5,53.74,10.82
2017,3,27,7,0,109.0,47.0,1.9,19.0,59.0,113.34,83.67
2017,3,27,7,15,192.5,70.0,1.85,19.5,107.0,183.46,144.02
2017,3,27,7,30,276.0,93.0,1.8,20.0,155.0,262.63,210.47
2017,3,27,7,45,138.0,98.0,1.75,20.5,129.0,191.48,153.73
2017,3,27,8,0,0.0,103.0,1.7,21.0,103.0,100.54,77.64
2017,3,27,8,15,3.5,126.0,1.65,21.5,127.5,125.84,98.11
2017,3,27,8,30,7.0,149.0,1.6,22.0,152.0,151.37,118.14
2017,3,27,8,45,14.5,174.0,1.55,22.5,181.0,182.34,142.21
2017,3,27,9,0,22.0,199.0,1.5,23.0,210.0,213.82,166.18
2017,3,27,9,15,23.5,217.5,1.4,23.5,231.0,233.7,180.5
2017,3,27,9,30,25.0,236.0,1.3,24.0,252.0,253.64,194.66
2017,3,27,9,45,180.5,272.0,1.2,24.5,397.0,458.37,350.04
2017,3,27,10,0,336.0,308.0,1.1,25.0,542.0,659.62,490.66
2017,3,27,10,15,544.0,244.5,0.9,25.5,647.5,805.59,587.08
2017,3,27,10,30,752.0,181.0,0.7,26.0,753.0,950.87,673.86
2017,3,27,10,45,777.5,175.0,0.55,26.5,787.5,977.8,682.55
2017,3,27,11,0,803.0,169.0,0.4,27.0,822.0,996.11,687.43
2017,3,27,11,15,446.0,293.5,0.35,27.0,658.0,777.97,546.87
2017,3,27,11,30,89.0,418.0,0.3,27.0,494.0,514.31,366.04
2017,3,27,11,45,117.5,434.0,0.3,27.5,536.5,569.21,405.04
2017,3,27,12,0,146.0,450.0,0.3,28.0,579.0,609.82,430.7
2017,3,27,12,15,509.0,298.5,0.35,28.0,750.0,822.56,577.46
2017,3,27,12,30,872.0,147.0,0.4,28.0,921.0,993.44,682.77
2017,3,27,12,45,873.0,145.5,0.5,28.5,919.0,974.01,669.42
2017,3,27,13,0,874.0,144.0,0.6,29.0,917.0,951.14,656.95
2017,3,27,13,15,871.0,143.0,0.65,29.0,905.0,921.84,640.79
2017,3,27,13,30,868.0,142.0,0.7,29.0,893.0,889.51,622.68
2017,3,27,13,45,861.5,141.0,0.8,29.5,872.5,855.77,603.16
2017,3,27,14,0,855.0,140.0,0.9,30.0,852.0,814.37,578.44
2017,3,27,14,15,846.5,138.0,1.0,30.0,823.5,768.23,551.38
2017,3,27,14,30,838.0,136.0,1.1,30.0,795.0,720.23,521.33
2017,3,27,14,45,806.0,144.0,1.25,30.0,754.5,664.82,484.71
2017,3,27,15,0,774.0,152.0,1.4,30.0,714.0,609.15,446.54
2017,3,27,15,15,757.5,148.0,1.55,29.5,671.5,552.53,407.26
2017,3,27,15,30,741.0,144.0,1.7,29.0,629.0,496.05,366.26
2017,3,27,15,45,715.0,141.0,1.9,29.0,580.0,436.77,320.94
2017,3,27,16,0,689.0,138.0,2.1,29.0,531.0,379.28,275.33
2017,3,27,16,15,659.0,131.5,2.15,28.5,479.0,319.56,227.16
2017,3,27,16,30,629.0,125.0,2.2,28.0,427.0,262.79,180.51
2017,3,27,16,45,585.5,118.0,2.25,27.5,371.5,206.31,135.04
2017,3,27,17,0,542.0,111.0,2.3,27.0,316.0,154.22,95.53
2017,3,27,17,15,485.5,100.0,2.1,26.0,261.5,103.86,63.52
2017,3,27,17,30,429.0,89.0,1.9,25.0,207.0,64.64,49.83
2017,3,27,17,45,344.0,75.0,1.75,24.5,155.0,55.84,42.23
2017,3,27,18,0,259.0,61.0,1.6,24.0,103.0,46.6,33.9
2017,3,27,18,15,158.0,40.0,1.6,23.5,62.0,32.52,20.93
2017,3,27,18,30,57.0,19.0,1.6,23.0,21.0,15.89,0.0
2017,3,27,18,45,28.5,9.5,1.65,22.5,10.5,9.05,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,28,6,45,53.5,23.5,3.6,20.5,30.0,48.87,15.59
2017,3,28,7,0,107.0,47.0,3.8,21.0,60.0,111.75,82.41
2017,3,28,7,15,183.0,71.0,4.05,21.0,107.0,180.13,141.28
2017,3,28,7,30,259.0,95.0,4.3,21.0,154.0,256.42,206.19
2017,3,28,7,45,151.5,115.0,4.55,21.5,151.5,220.96,178.07
2017,3,28,8,0,44.0,135.0,4.8,22.0,149.0,172.77,137.38
2017,3,28,8,15,55.0,158.5,4.95,22.5,180.0,206.51,164.47
2017,3,28,8,30,66.0,182.0,5.1,23.0,211.0,241.07,191.59
2017,3,28,8,45,53.0,199.0,5.3,23.5,224.0,250.29,197.55
2017,3,28,9,0,40.0,216.0,5.5,24.0,237.0,258.43,202.54
2017,3,28,9,15,45.5,240.5,5.65,24.5,267.0,289.76,226.09
2017,3,28,9,30,51.0,265.0,5.8,25.0,297.0,321.22,249.39
2017,3,28,9,45,92.5,300.5,5.95,25.5,363.5,397.82,308.01
2017,3,28,10,0,134.0,336.0,6.1,26.0,430.0,489.84,376.76
2017,3,28,10,15,128.5,355.0,6.25,26.0,449.0,506.03,387.63
2017,3,28,10,30,123.0,374.0,6.4,26.0,468.0,521.31,398.03
2017,3,28,10,45,162.0,392.0,6.55,26.5,521.5,578.28,439.8
2017,3,28,11,0,201.0,410.0,6.7,27.0,575.0,635.2,480.87
2017,3,28,11,15,117.0,383.0,6.85,27.0,480.0,520.11,394.04
2017,3,28,11,30,33.0,356.0,7.0,27.0,385.0,391.9,296.13
2017,3,28,11,45,97.0,405.0,7.15,27.0,490.5,505.14,382.42
2017,3,28,12,0,161.0,454.0,7.3,27.0,596.0,628.48,473.76
2017,3,28,12,15,112.5,439.0,7.35,27.0,539.0,559.88,421.94
2017,3,28,12,30,64.0,424.0,7.4,27.0,482.0,482.16,363.45
2017,3,28,12,45,66.0,424.5,7.45,27.5,484.0,480.52,361.76
2017,3,28,13,0,68.0,425.0,7.5,28.0,486.0,478.47,359.67
2017,3,28,13,15,242.0,401.5,7.5,27.5,613.0,619.41,469.23
2017,3,28,13,30,416.0,378.0,7.5,27.0,740.0,738.2,560.23
2017,3,28,13,45,253.5,393.5,7.55,27.0,612.5,595.56,452.57
2017,3,28,14,0,91.0,409.0,7.6,27.0,485.0,460.04,348.67
2017,3,28,14,15,45.5,264.5,7.6,27.0,302.5,283.32,215.6
2017,3,28,14,30,0.0,120.0,7.6,27.0,120.0,112.0,82.63
2017,3,28,14,45,120.5,234.5,7.6,27.0,322.5,298.95,230.03
2017,3,28,15,0,241.0,349.0,7.6,27.0,525.0,465.71,356.95
2017,3,28,15,15,418.5,279.5,7.55,26.5,563.0,484.88,373.08
2017,3,28,15,30,596.0,210.0,7.5,26.0,601.0,483.17,371.47
2017,3,28,15,45,570.5,202.5,7.45,26.0,554.5,427.71,326.21
2017,3,28,16,0,545.0,195.0,7.4,26.0,508.0,374.26,281.86
2017,3,28,16,15,513.5,185.0,7.25,25.5,457.5,319.1,236.22
2017,3,28,16,30,482.0,175.0,7.1,25.0,407.0,267.22,192.99
2017,3,28,16,45,451.5,159.0,7.0,25.0,355.5,214.13,149.13
2017,3,28,17,0,421.0,143.0,6.9,25.0,304.0,164.74,110.44
2017,3,28,17,15,366.5,127.0,6.6,24.5,251.0,117.77,79.21
2017,3,28,17,30,312.0,111.0,6.3,24.0,198.0,84.28,66.91
2017,3,28,17,45,251.0,89.5,6.0,23.5,148.5,69.23,53.88
2017,3,28,18,0,190.0,68.0,5.7,23.0,99.0,53.57,39.97
2017,3,28,18,15,111.0,43.0,5.55,22.5,59.0,34.73,22.91
2017,3,28,18,30,32.0,18.0,5.4,22.0,19.0,15.88,0.0
2017,3,28,18,45,16.0,9.0,5.25,21.5,9.5,8.58,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,21.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.5,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.5,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,45,112.0,22.5,2.85,18.0,36.5,79.18,36.29
2017,3,29,7,0,224.0,45.0,3.1,18.0,73.0,163.59,124.2
2017,3,29,7,15,325.5,60.5,3.05,18.0,124.0,240.57,191.73
2017,3,29,7,30,427.0,76.0,3.0,18.0,175.0,329.02,267.36
2017,3,29,7,45,264.0,107.0,3.0,18.0,173.5,284.31,232.53
2017,3,29,8,0,101.0,138.0,3.0,18.0,172.0,221.11,179.59
2017,3,29,8,15,209.5,155.5,2.95,18.5,243.0,327.6,266.96
2017,3,29,8,30,318.0,173.0,2.9,19.0,314.0,434.15,351.25
2017,3,29,8,45,566.0,135.5,2.85,20.0,425.5,610.86,487.61
2017,3,29,9,0,814.0,98.0,2.8,21.0,537.0,786.47,611.99
2017,3,29,9,15,836.5,101.5,2.9,21.5,590.0,838.64,644.76
2017,3,29,9,30,859.0,105.0,3.0,22.0,643.0,889.26,676.88
2017,3,29,9,45,882.5,105.0,3.15,23.0,692.0,934.8,704.08
2017,3,29,10,0,906.0,105.0,3.3,24.0,741.0,970.32,724.19
2017,3,29,10,15,917.0,107.0,3.4,24.0,781.0,1001.35,743.73
2017,3,29,10,30,928.0,109.0,3.5,24.0,821.0,1029.06,761.14
2017,3,29,10,45,938.0,109.5,3.65,24.5,854.5,1050.62,773.45
2017,3,29,11,0,948.0,110.0,3.8,25.0,888.0,1068.47,783.45
2017,3,29,11,15,953.0,111.0,3.95,25.0,911.5,1078.03,789.69
2017,3,29,11,30,958.0,112.0,4.1,25.0,935.0,1083.56,793.52
2017,3,29,11,45,962.0,111.5,4.25,25.5,950.5,1082.43,791.6
2017,3,29,12,0,966.0,111.0,4.4,26.0,966.0,1077.23,787.2
2017,3,29,12,15,966.5,111.5,4.45,26.0,971.5,1065.57,779.64
2017,3,29,12,30,967.0,112.0,4.5,26.0,977.0,1049.93,769.63
2017,3,29,12,45,964.5,112.0,4.6,26.5,973.0,1027.06,753.78
2017,3,29,13,0,962.0,112.0,4.7,27.0,969.0,1000.5,735.87
2017,3,29,13,15,958.5,111.5,4.7,27.0,956.0,969.01,715.35
2017,3,29,13,30,955.0,111.0,4.7,27.0,943.0,934.19,692.57
2017,3,29,13,45,947.0,111.5,4.7,27.0,921.0,893.46,665.7
2017,3,29,14,0,939.0,112.0,4.7,27.0,899.0,850.05,636.85
2017,3,29,14,15,931.5,110.5,4.7,27.0,869.0,802.64,604.99
2017,3,29,14,30,924.0,109.0,4.7,27.0,839.0,752.99,571.26
2017,3,29,14,45,911.5,108.0,4.7,27.0,801.0,698.56,531.39
2017,3,29,15,0,899.0,107.0,4.7,27.0,763.0,642.86,489.5
2017,3,29,15,15,885.0,104.5,4.55,26.5,719.0,583.96,444.57
2017,3,29,15,30,871.0,102.0,4.4,26.0,675.0,522.76,396.59
2017,3,29,15,45,850.5,99.5,4.25,26.0,624.5,459.72,345.14
2017,3,29,16,0,830.0,97.0,4.1,26.0,574.0,397.56,292.97
2017,3,29,16,15,804.5,93.0,3.7,25.5,520.0,333.68,238.76
2017,3,29,16,30,779.0,89.0,3.3,25.0,466.0,271.92,185.61
2017,3,29,16,45,740.5,85.0,2.95,24.5,408.0,210.16,133.76
2017,3,29,17,0,702.0,81.0,2.6,24.0,350.0,148.77,85.58
2017,3,29,17,15,649.5,74.0,2.35,23.0,292.0,92.2,49.58
2017,3,29,17,30,597.0,67.0,2.1,22.0,234.0,47.46,35.66
2017,3,29,17,45,510.5,58.5,1.9,21.0,177.5,43.17,31.95
2017,3,29,18,0,424.0,50.0,1.7,20.0,121.0,38.73,27.81
2017,3,29,18,15,287.5,35.5,1.8,19.5,75.0,28.27,17.98
2017,3,29,18,30,151.0,21.0,1.9,19.0,29.0,16.58,0.0
2017,3,29,18,45,75.5,10.5,2.05,19.0,14.5,10.01,0.0
2017,3,29,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,30,6,45,193.0,18.5,3.35,11.5,43.0,105.62,58.43
2017,3,30,7,0,386.0,37.0,3.5,12.0,86.0,221.73,173.56
2017,3,30,7,15,483.5,47.0,3.6,12.5,140.5,301.39,245.86
2017,3,30,7,30,581.0,57.0,3.7,13.0,195.0,391.37,324.49
2017,3,30,7,45,639.0,64.0,3.8,14.0,253.5,464.36,386.09
2017,3,30,8,0,697.0,71.0,3.9,15.0,312.0,541.88,448.56
2017,3,30,8,15,738.0,76.0,4.0,15.5,371.0,606.53,499.38
2017,3,30,8,30,779.0,81.0,4.1,16.0,430.0,675.9,550.63
2017,3,30,8,45,807.5,85.5,4.2,17.0,486.5,736.23,592.01
2017,3,30,9,0,836.0,90.0,4.3,18.0,543.0,796.17,632.0
2017,3,30,9,15,857.0,93.0,4.2,18.5,596.0,847.22,664.99
2017,3,30,9,30,878.0,96.0,4.1,19.0,649.0,889.39,690.99
2017,3,30,9,45,894.0,98.5,4.0,20.0,696.0,931.29,715.01
2017,3,30,10,0,910.0,101.0,3.9,21.0,743.0,970.6,736.71
2017,3,30,10,15,921.0,103.0,3.75,21.0,783.5,1001.68,754.98
2017,3,30,10,30,932.0,105.0,3.6,21.0,824.0,1029.44,770.88
2017,3,30,10,45,940.5,106.5,3.45,21.5,856.5,1050.64,780.81
2017,3,30,11,0,949.0,108.0,3.3,22.0,889.0,1068.08,788.22
2017,3,30,11,15,953.5,109.0,3.15,22.5,913.0,1077.08,790.12
2017,3,30,11,30,958.0,110.0,3.0,23.0,937.0,1082.06,789.54
2017,3,30,11,45,963.5,109.0,2.9,23.5,952.5,1081.84,786.23
2017,3,30,12,0,969.0,108.0,2.8,24.0,968.0,1077.54,780.5
2017,3,30,12,15,969.5,108.0,2.65,24.0,974.0,1065.28,770.87
2017,3,30,12,30,970.0,108.0,2.5,24.0,980.0,1049.05,758.9
2017,3,30,12,45,968.0,108.5,2.4,24.5,976.0,1027.07,742.49
2017,3,30,13,0,966.0,109.0,2.3,25.0,972.0,1001.37,723.92
2017,3,30,13,15,963.0,108.5,2.25,25.0,960.0,970.18,703.89
2017,3,30,13,30,960.0,108.0,2.2,25.0,948.0,935.62,681.72
2017,3,30,13,45,952.5,109.0,2.15,25.5,926.0,895.6,654.65
2017,3,30,14,0,945.0,110.0,2.1,26.0,904.0,852.83,625.78
2017,3,30,14,15,938.0,108.5,2.15,26.0,874.5,805.53,595.77
2017,3,30,14,30,931.0,107.0,2.2,26.0,845.0,755.93,563.77
2017,3,30,14,45,917.0,107.0,2.3,26.0,807.0,701.12,525.67
2017,3,30,15,0,903.0,107.0,2.4,26.0,769.0,645.15,485.31
2017,3,30,15,15,889.5,104.5,2.45,25.5,725.0,586.3,442.18
2017,3,30,15,30,876.0,102.0,2.5,25.0,681.0,526.85,396.91
2017,3,30,15,45,855.5,100.0,2.6,25.0,631.0,462.17,345.45
2017,3,30,16,0,835.0,98.0,2.7,25.0,581.0,400.17,294.23
2017,3,30,16,15,810.0,94.0,2.6,24.5,526.0,336.13,240.4
2017,3,30,16,30,785.0,90.0,2.5,24.0,471.0,274.17,187.36
2017,3,30,16,45,749.5,85.0,2.4,24.0,413.5,211.72,134.67
2017,3,30,17,0,714.0,80.0,2.3,24.0,356.0,149.3,85.43
2017,3,30,17,15,662.5,73.5,2.15,22.5,297.0,92.46,49.46
2017,3,30,17,30,611.0,67.0,2.0,21.0,238.0,47.37,35.74
2017,3,30,17,45,530.0,58.0,1.95,20.0,181.5,42.65,31.65
2017,3,30,18,0,449.0,49.0,1.9,19.0,125.0,37.7,27.07
2017,3,30,18,15,311.0,35.0,2.0,18.5,78.0,27.68,17.64
2017,3,30,18,30,173.0,21.0,2.1,18.0,31.0,16.56,1.06
2017,3,30,18,45,86.5,10.5,2.25,17.5,15.5,10.01,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,193.5,19.5,3.65,13.0,45.0,108.44,65.18
2017,3,31,7,0,387.0,39.0,3.9,14.0,90.0,225.03,175.73
2017,3,31,7,15,483.5,49.0,4.0,15.0,144.5,304.6,246.8
2017,3,31,7,30,580.0,59.0,4.1,16.0,199.0,394.28,323.84
2017,3,31,7,45,639.5,65.5,4.2,17.0,257.5,467.6,385.04
2017,3,31,8,0,699.0,72.0,4.3,18.0,316.0,545.57,447.26
2017,3,31,8,15,737.5,77.0,4.55,18.5,374.5,608.63,496.96
2017,3,31,8,30,776.0,82.0,4.8,19.0,433.0,676.18,547.18
2017,3,31,8,45,802.5,86.5,5.1,20.0,488.5,734.82,588.17
2017,3,31,9,0,829.0,91.0,5.4,21.0,544.0,792.92,627.95
2017,3,31,9,15,848.5,94.0,5.55,21.5,595.0,842.41,661.29
2017,3,31,9,30,868.0,97.0,5.7,22.0,646.0,890.1,692.96
2017,3,31,9,45,881.5,99.5,5.85,23.0,692.0,922.19,711.78
2017,3,31,10,0,895.0,102.0,6.0,24.0,738.0,958.78,733.68
2017,3,31,10,15,905.0,104.0,6.1,24.5,776.5,988.51,751.79
2017,3,31,10,30,915.0,106.0,6.2,25.0,815.0,1014.93,767.62
2017,3,31,10,45,922.0,108.0,6.3,25.5,846.5,1034.9,779.03
2017,3,31,11,0,929.0,110.0,6.4,26.0,878.0,1051.13,787.99
2017,3,31,11,15,933.5,111.0,6.4,26.0,901.5,1059.93,792.98
2017,3,31,11,30,938.0,112.0,6.4,26.0,925.0,1064.79,795.48
2017,3,31,11,45,941.0,112.5,6.4,26.5,939.5,1063.64,792.47
2017,3,31,12,0,944.0,113.0,6.4,27.0,954.0,1058.49,786.95
2017,3,31,12,15,945.0,113.5,6.35,27.0,960.0,1047.41,778.87
2017,3,31,12,30,946.0,114.0,6.3,27.0,966.0,1032.43,768.32
2017,3,31,12,45,945.0,113.5,6.3,27.5,962.5,1010.72,752.11
2017,3,31,13,0,944.0,113.0,6.3,28.0,959.0,985.37,733.58
2017,3,31,13,15,941.5,112.5,6.2,28.0,947.0,955.15,712.75
2017,3,31,13,30,939.0,112.0,6.1,28.0,935.0,921.61,689.71
2017,3,31,13,45,933.5,111.5,6.1,28.5,914.5,882.42,661.89
2017,3,31,14,0,928.0,111.0,6.1,29.0,894.0,840.45,632.14
2017,3,31,14,15,921.0,109.5,6.05,28.5,865.0,793.81,601.28
2017,3,31,14,30,914.0,108.0,6.0,28.0,836.0,744.94,568.49
2017,3,31,14,45,896.5,110.0,6.0,28.0,797.0,690.5,527.88
2017,3,31,15,0,879.0,112.0,6.0,28.0,758.0,635.25,485.67
2017,3,31,15,15,865.0,109.5,5.95,28.0,714.5,576.22,439.61
2017,3,31,15,30,851.0,107.0,5.9,28.0,671.0,517.22,392.34
2017,3,31,15,45,826.0,106.0,5.85,28.0,620.5,454.71,341.17
2017,3,31,16,0,801.0,105.0,5.8,28.0,570.0,393.64,289.86
2017,3,31,16,15,775.5,101.0,5.7,27.5,516.5,331.48,237.23
2017,3,31,16,30,750.0,97.0,5.6,27.0,463.0,268.01,183.03
2017,3,31,16,45,709.0,93.0,5.5,26.5,405.5,207.16,132.18
2017,3,31,17,0,668.0,89.0,5.4,26.0,348.0,150.99,88.39
2017,3,31,17,15,616.0,81.5,5.3,25.0,291.0,96.23,53.57
2017,3,31,17,30,564.0,74.0,5.2,24.0,234.0,52.99,40.11
2017,3,31,17,45,475.0,64.5,5.15,23.5,178.0,48.13,35.87
2017,3,31,18,0,386.0,55.0,5.1,23.0,122.0,43.09,31.17
2017,3,31,18,15,258.5,39.0,4.95,22.0,76.5,30.21,19.47
2017,3,31,18,30,131.0,23.0,4.8,21.0,31.0,18.15,2.75
2017,3,31,18,45,65.5,11.5,4.7,20.5,15.5,10.96,0.0
2017,3,31,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.0,3.9,17.0,3.0,0.0,0.0
2017,4,1,6,30,0.0,6.0,4.0,17.0,6.0,5.72,0.0
2017,4,1,6,45,76.5,30.5,4.15,17.5,41.0,73.96,45.32
2017,4,1,7,0,153.0,55.0,4.3,18.0,76.0,140.29,107.61
2017,4,1,7,15,233.5,76.0,4.5,18.5,125.0,209.72,167.78
2017,4,1,7,30,314.0,97.0,4.7,19.0,174.0,296.05,240.95
2017,4,1,7,45,157.0,85.5,4.95,19.5,124.0,195.44,159.19
2017,4,1,8,0,0.0,74.0,5.2,20.0,74.0,69.24,52.22
2017,4,1,8,15,6.0,117.0,5.4,20.5,120.0,116.93,91.51
2017,4,1,8,30,12.0,160.0,5.6,21.0,166.0,165.86,130.96
2017,4,1,8,45,6.0,141.0,5.85,21.5,144.0,140.06,109.21
2017,4,1,9,0,0.0,122.0,6.1,22.0,122.0,115.42,88.54
2017,4,1,9,15,0.0,109.0,6.15,22.5,109.0,102.29,77.51
2017,4,1,9,30,0.0,96.0,6.2,23.0,96.0,89.59,66.92
2017,4,1,9,45,0.0,100.5,6.3,23.5,100.5,93.92,70.05
2017,4,1,10,0,0.0,105.0,6.4,24.0,105.0,98.25,73.18
2017,4,1,10,15,0.0,99.0,6.35,24.0,99.0,92.53,68.46
2017,4,1,10,30,0.0,93.0,6.3,24.0,93.0,86.85,63.82
2017,4,1,10,45,0.0,86.0,6.3,24.5,86.0,80.31,58.39
2017,4,1,11,0,0.0,79.0,6.3,25.0,79.0,73.78,53.03
2017,4,1,11,15,0.0,82.5,6.3,25.0,82.5,77.08,55.57
2017,4,1,11,30,0.0,86.0,6.3,25.0,86.0,80.42,58.14
2017,4,1,11,45,0.0,108.5,6.3,25.5,108.5,101.76,74.71
2017,4,1,12,0,0.0,131.0,6.3,26.0,131.0,123.14,91.16
2017,4,1,12,15,2.0,146.0,6.25,26.0,148.5,139.33,103.78
2017,4,1,12,30,4.0,161.0,6.2,26.0,166.0,155.4,116.28
2017,4,1,12,45,4.0,159.5,6.2,26.0,164.0,153.75,114.99
2017,4,1,13,0,4.0,158.0,6.2,26.0,162.0,152.08,113.72
2017,4,1,13,15,7.0,189.0,6.1,26.0,195.5,183.82,138.36
2017,4,1,13,30,10.0,220.0,6.0,26.0,229.0,215.21,162.58
2017,4,1,13,45,9.0,212.5,5.95,26.0,221.0,206.57,155.99
2017,4,1,14,0,8.0,205.0,5.9,26.0,213.0,198.02,149.53
2017,4,1,14,15,29.0,279.5,5.85,26.0,303.5,284.65,216.47
2017,4,1,14,30,50.0,354.0,5.8,26.0,394.0,365.2,277.65
2017,4,1,14,45,25.5,254.0,5.75,26.0,275.0,252.85,192.34
2017,4,1,15,0,1.0,154.0,5.7,26.0,156.0,143.78,108.04
2017,4,1,15,15,0.5,153.0,5.65,25.5,154.0,142.27,107.4
2017,4,1,15,30,0.0,152.0,5.6,25.0,152.0,140.77,106.71
2017,4,1,15,45,22.0,196.5,5.55,25.0,209.5,189.66,145.41
2017,4,1,16,0,44.0,241.0,5.5,25.0,267.0,230.78,177.48
2017,4,1,16,15,22.0,138.0,5.4,24.5,151.0,132.06,100.44
2017,4,1,16,30,0.0,35.0,5.3,24.0,35.0,32.52,20.99
2017,4,1,16,45,0.0,30.5,5.25,24.0,30.5,28.32,17.66
2017,4,1,17,0,0.0,26.0,5.2,24.0,26.0,24.13,14.28
2017,4,1,17,15,190.5,65.5,5.0,23.5,119.5,59.59,37.51
2017,4,1,17,30,381.0,105.0,4.8,23.0,213.0,76.15,60.23
2017,4,1,17,45,299.5,88.5,4.6,22.5,161.5,65.84,51.26
2017,4,1,18,0,218.0,72.0,4.4,22.0,110.0,56.54,42.82
2017,4,1,18,15,128.0,48.0,4.35,21.5,68.0,38.53,26.51
2017,4,1,18,30,38.0,24.0,4.3,21.0,26.0,20.69,5.04
2017,4,1,18,45,19.0,12.0,4.25,21.0,13.0,11.44,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.65,18.5,0.5,0.46,0.0
2017,4,2,7,0,0.0,1.0,2.8,19.0,1.0,0.92,0.0
2017,4,2,7,15,0.0,2.0,2.9,19.0,2.0,1.85,0.0
2017,4,2,7,30,0.0,3.0,3.0,19.0,3.0,2.78,0.0
2017,4,2,7,45,0.0,4.0,3.1,19.5,4.0,3.7,0.0
2017,4,2,8,0,0.0,5.0,3.2,20.0,5.0,4.63,0.0
2017,4,2,8,15,0.0,6.5,3.4,20.0,6.5,6.03,0.0
2017,4,2,8,30,0.0,8.0,3.6,20.0,8.0,7.42,0.55
2017,4,2,8,45,0.0,40.0,3.85,20.5,40.0,37.18,25.21
2017,4,2,9,0,0.0,72.0,4.1,21.0,72.0,67.04,49.51
2017,4,2,9,15,0.0,43.5,4.15,21.5,43.5,40.47,27.55
2017,4,2,9,30,0.0,15.0,4.2,22.0,15.0,13.95,5.76
2017,4,2,9,45,0.0,25.5,4.3,22.5,25.5,23.73,13.67
2017,4,2,10,0,0.0,36.0,4.4,23.0,36.0,33.53,21.51
2017,4,2,10,15,0.0,73.5,4.4,23.5,73.5,68.56,49.48
2017,4,2,10,30,0.0,111.0,4.4,24.0,111.0,104.04,77.37
2017,4,2,10,45,104.5,265.5,4.4,24.5,352.5,382.51,294.96
2017,4,2,11,0,209.0,420.0,4.4,25.0,594.0,652.69,491.5
2017,4,2,11,15,516.5,292.0,4.4,25.0,738.5,847.28,635.82
2017,4,2,11,30,824.0,164.0,4.4,25.0,883.0,1015.77,751.93
2017,4,2,11,45,817.5,172.5,4.45,25.5,895.5,1013.0,747.1
2017,4,2,12,0,811.0,181.0,4.5,26.0,908.0,1006.56,741.25
2017,4,2,12,15,813.5,181.0,4.6,26.0,914.5,996.79,735.19
2017,4,2,12,30,816.0,181.0,4.7,26.0,921.0,983.52,727.12
2017,4,2,12,45,835.0,168.5,4.8,26.0,923.5,969.86,718.86
2017,4,2,13,0,854.0,156.0,4.9,26.0,926.0,952.14,707.9
2017,4,2,13,15,852.5,155.0,5.05,26.0,915.0,923.54,689.88
2017,4,2,13,30,851.0,154.0,5.2,26.0,904.0,891.87,669.64
2017,4,2,13,45,860.0,145.0,5.4,26.0,888.5,858.1,648.02
2017,4,2,14,0,869.0,136.0,5.6,26.0,873.0,817.69,621.43
2017,4,2,14,15,863.5,134.0,5.6,26.0,846.0,773.9,591.24
2017,4,2,14,30,858.0,132.0,5.6,26.0,819.0,729.43,559.42
2017,4,2,14,45,609.0,230.0,5.65,26.0,707.0,614.87,471.17
2017,4,2,15,0,360.0,328.0,5.7,26.0,595.0,517.28,394.95
2017,4,2,15,15,586.0,225.5,5.65,25.5,630.5,526.7,404.34
2017,4,2,15,30,812.0,123.0,5.6,25.0,666.0,512.4,392.79
2017,4,2,15,45,801.5,117.0,5.55,25.0,619.5,453.72,344.06
2017,4,2,16,0,791.0,111.0,5.5,25.0,573.0,394.92,294.01
2017,4,2,16,15,765.5,106.5,5.35,24.5,519.5,332.92,241.05
2017,4,2,16,30,740.0,102.0,5.2,24.0,466.0,269.41,186.39
2017,4,2,16,45,707.0,95.5,5.05,23.5,410.0,208.57,134.82
2017,4,2,17,0,674.0,89.0,4.9,23.0,354.0,151.46,89.51
2017,4,2,17,15,621.5,81.5,4.75,22.0,295.5,96.33,54.1
2017,4,2,17,30,569.0,74.0,4.6,21.0,237.0,52.72,40.39
2017,4,2,17,45,481.0,64.5,4.45,20.5,181.0,47.85,36.11
2017,4,2,18,0,393.0,55.0,4.3,20.0,125.0,42.78,31.37
2017,4,2,18,15,269.5,39.5,4.4,19.5,79.0,30.53,20.1
2017,4,2,18,30,146.0,24.0,4.5,19.0,33.0,18.91,5.07
2017,4,2,18,45,73.0,12.0,4.6,18.5,16.5,11.44,0.0
2017,4,2,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,3,6,15,46.0,6.5,4.7,10.5,7.5,0.0,0.0
2017,4,3,6,30,92.0,13.0,4.9,11.0,15.0,40.18,0.0
2017,4,3,6,45,245.5,28.0,5.1,12.0,57.5,140.95,98.48
2017,4,3,7,0,399.0,43.0,5.3,13.0,100.0,236.59,187.93
2017,4,3,7,15,490.0,53.5,5.3,14.0,155.5,315.5,258.64
2017,4,3,7,30,581.0,64.0,5.3,15.0,211.0,403.76,334.92
2017,4,3,7,45,640.5,70.0,5.3,16.0,270.5,476.88,396.21
2017,4,3,8,0,700.0,76.0,5.3,17.0,330.0,554.53,458.51
2017,4,3,8,15,737.5,81.5,5.3,18.0,388.5,617.48,506.78
2017,4,3,8,30,775.0,87.0,5.3,19.0,447.0,684.91,555.17
2017,4,3,8,45,803.0,90.5,5.35,20.0,502.5,743.46,595.12
2017,4,3,9,0,831.0,94.0,5.4,21.0,558.0,801.54,633.71
