Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,9,15,849.5,97.5,5.45,21.5,609.5,850.69,666.2
2017,4,3,9,30,868.0,101.0,5.5,22.0,661.0,897.96,696.89
2017,4,3,9,45,883.0,103.0,5.6,23.0,706.5,930.56,715.69
2017,4,3,10,0,898.0,105.0,5.7,24.0,752.0,967.8,737.64
2017,4,3,10,15,908.0,107.0,5.65,24.5,791.0,997.35,754.53
2017,4,3,10,30,918.0,109.0,5.6,25.0,830.0,1023.58,769.07
2017,4,3,10,45,925.5,110.5,5.55,25.5,861.5,1043.26,779.12
2017,4,3,11,0,933.0,112.0,5.5,26.0,893.0,1059.22,786.72
2017,4,3,11,15,938.0,113.0,5.35,26.0,916.5,1068.28,790.59
2017,4,3,11,30,943.0,114.0,5.2,26.0,940.0,1073.39,791.94
2017,4,3,11,45,946.5,114.5,5.1,26.5,954.5,1072.47,788.25
2017,4,3,12,0,950.0,115.0,5.0,27.0,969.0,1067.53,782.11
2017,4,3,12,15,951.0,115.0,4.85,27.0,975.0,1055.63,772.71
2017,4,3,12,30,952.0,115.0,4.7,27.0,981.0,1039.82,760.93
2017,4,3,12,45,951.0,115.0,4.6,27.5,977.5,1018.3,744.48
2017,4,3,13,0,950.0,115.0,4.5,28.0,974.0,993.12,726.21
2017,4,3,13,15,947.5,114.5,4.35,28.0,962.0,962.56,705.64
2017,4,3,13,30,945.0,114.0,4.2,28.0,950.0,928.67,682.91
2017,4,3,13,45,940.0,113.0,4.1,28.5,928.5,889.06,655.29
2017,4,3,14,0,935.0,112.0,4.0,29.0,907.0,846.63,625.8
2017,4,3,14,15,928.0,110.5,3.9,29.0,878.0,799.61,594.34
2017,4,3,14,30,921.0,109.0,3.8,29.0,849.0,750.35,561.11
2017,4,3,14,45,907.5,109.0,3.75,29.0,811.0,696.24,522.02
2017,4,3,15,0,894.0,109.0,3.7,29.0,773.0,640.97,481.06
2017,4,3,15,15,880.5,106.5,3.55,28.5,729.0,582.55,437.39
2017,4,3,15,30,867.0,104.0,3.4,28.0,685.0,521.63,390.52
2017,4,3,15,45,848.5,101.0,3.25,28.0,635.0,459.23,340.31
2017,4,3,16,0,830.0,98.0,3.1,28.0,585.0,397.51,289.23
2017,4,3,16,15,805.5,94.0,2.85,27.5,531.0,333.99,236.14
2017,4,3,16,30,781.0,90.0,2.6,27.0,477.0,272.51,183.93
2017,4,3,16,45,747.0,85.5,2.35,26.5,419.5,211.12,132.84
2017,4,3,17,0,713.0,81.0,2.1,26.0,362.0,149.51,84.84
2017,4,3,17,15,663.5,74.5,1.9,25.0,303.5,92.97,49.23
2017,4,3,17,30,614.0,68.0,1.7,24.0,245.0,47.71,35.57
2017,4,3,17,45,536.0,59.5,1.55,23.0,189.0,43.46,31.97
2017,4,3,18,0,458.0,51.0,1.4,22.0,133.0,39.02,27.93
2017,4,3,18,15,329.0,37.5,1.45,21.0,85.0,29.57,19.24
2017,4,3,18,30,200.0,24.0,1.5,20.0,37.0,19.53,6.16
2017,4,3,18,45,100.0,12.0,1.55,19.5,18.5,11.44,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.0,2.3,13.5,8.0,0.0,0.0
2017,4,4,6,30,0.0,16.0,2.6,14.0,16.0,15.25,0.0
2017,4,4,6,45,158.5,33.5,2.9,15.0,57.0,115.43,81.14
2017,4,4,7,0,317.0,51.0,3.2,16.0,98.0,210.68,165.34
2017,4,4,7,15,406.0,64.0,3.15,16.5,151.5,285.52,230.93
2017,4,4,7,30,495.0,77.0,3.1,17.0,205.0,373.01,304.99
2017,4,4,7,45,495.5,91.0,3.05,17.5,246.0,412.55,338.16
2017,4,4,8,0,496.0,105.0,3.0,18.0,287.0,453.9,371.0
2017,4,4,8,15,442.0,138.5,3.25,18.5,320.0,479.18,389.26
2017,4,4,8,30,388.0,172.0,3.5,19.0,353.0,497.19,400.95
2017,4,4,8,45,315.0,210.0,3.8,20.0,369.0,487.73,390.07
2017,4,4,9,0,242.0,248.0,4.1,21.0,385.0,470.11,372.69
2017,4,4,9,15,376.0,235.5,4.35,21.5,469.5,588.92,464.34
2017,4,4,9,30,510.0,223.0,4.6,22.0,554.0,717.72,560.26
2017,4,4,9,45,666.0,179.5,4.85,22.5,642.5,831.54,643.18
2017,4,4,10,0,822.0,136.0,5.1,23.0,731.0,940.17,717.78
2017,4,4,10,15,833.0,138.5,5.25,23.5,769.0,969.64,735.64
2017,4,4,10,30,844.0,141.0,5.4,24.0,807.0,995.99,751.83
2017,4,4,10,45,662.0,238.5,5.6,25.0,773.5,936.08,707.52
2017,4,4,11,0,480.0,336.0,5.8,26.0,740.0,857.39,644.67
2017,4,4,11,15,524.5,335.5,5.8,26.0,787.5,900.99,675.6
2017,4,4,11,30,569.0,335.0,5.8,26.0,835.0,942.28,704.12
2017,4,4,11,45,592.0,321.0,5.8,26.5,848.5,945.3,704.88
2017,4,4,12,0,615.0,307.0,5.8,27.0,862.0,946.13,704.39
2017,4,4,12,15,751.0,226.0,5.7,27.5,908.0,987.49,732.77
2017,4,4,12,30,887.0,145.0,5.6,28.0,954.0,1007.32,743.64
2017,4,4,12,45,886.0,144.5,5.5,28.5,950.5,986.25,727.22
2017,4,4,13,0,885.0,144.0,5.4,29.0,947.0,961.8,708.92
2017,4,4,13,15,882.0,143.5,5.2,29.0,935.0,932.28,688.16
2017,4,4,13,30,879.0,143.0,5.0,29.0,923.0,899.73,665.43
2017,4,4,13,45,875.5,141.0,4.8,29.0,903.0,862.45,639.56
2017,4,4,14,0,872.0,139.0,4.6,29.0,883.0,822.49,611.88
2017,4,4,14,15,864.5,137.0,4.35,29.0,854.5,779.38,582.19
2017,4,4,14,30,857.0,135.0,4.1,29.0,826.0,731.09,547.82
2017,4,4,14,45,758.5,176.0,3.95,29.0,767.0,661.49,495.86
2017,4,4,15,0,660.0,217.0,3.8,29.0,708.0,598.3,448.02
2017,4,4,15,15,729.0,173.0,3.55,29.0,687.0,557.62,417.51
2017,4,4,15,30,798.0,129.0,3.3,29.0,666.0,510.51,380.6
2017,4,4,15,45,785.0,123.0,3.1,29.0,618.5,451.54,333.34
2017,4,4,16,0,772.0,117.0,2.9,29.0,571.0,392.79,285.0
2017,4,4,16,15,746.5,112.0,2.6,28.5,518.0,328.01,231.7
2017,4,4,16,30,721.0,107.0,2.3,28.0,465.0,268.53,181.79
2017,4,4,16,45,693.0,99.0,2.05,27.5,410.0,208.56,132.28
2017,4,4,17,0,665.0,91.0,1.8,27.0,355.0,151.74,88.19
2017,4,4,17,15,614.5,84.0,1.6,26.0,298.0,97.78,54.41
2017,4,4,17,30,564.0,77.0,1.4,25.0,241.0,54.96,41.6
2017,4,4,17,45,488.0,66.5,1.25,24.0,186.0,49.36,36.89
2017,4,4,18,0,412.0,56.0,1.1,23.0,131.0,43.45,31.6
2017,4,4,18,15,288.0,41.0,1.1,22.5,84.0,31.66,20.89
2017,4,4,18,30,164.0,26.0,1.1,22.0,37.0,20.49,7.32
2017,4,4,18,45,82.0,13.0,1.15,21.5,18.5,12.39,0.0
2017,4,4,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.3,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.4,9.0,22.0,23.76,0.0
2017,4,5,6,45,212.5,34.0,5.55,9.5,66.0,135.55,99.58
2017,4,5,7,0,425.0,46.0,5.7,10.0,110.0,252.32,204.03
2017,4,5,7,15,511.5,55.5,5.85,10.5,166.0,329.86,274.93
2017,4,5,7,30,598.0,65.0,6.0,11.0,222.0,416.05,351.28
2017,4,5,7,45,654.5,71.0,6.15,11.5,281.5,488.42,413.9
2017,4,5,8,0,711.0,77.0,6.3,12.0,341.0,564.97,477.76
2017,4,5,8,15,748.5,82.0,6.35,12.5,399.5,627.96,528.46
2017,4,5,8,30,786.0,87.0,6.4,13.0,458.0,695.29,579.31
2017,4,5,8,45,822.5,87.5,6.45,13.5,516.0,757.34,624.57
2017,4,5,9,0,859.0,88.0,6.5,14.0,574.0,819.49,668.99
2017,4,5,9,15,878.0,91.0,6.5,14.5,626.0,862.62,698.0
2017,4,5,9,30,897.0,94.0,6.5,15.0,678.0,910.28,730.06
2017,4,5,9,45,916.5,93.5,6.5,16.0,726.0,952.16,755.97
2017,4,5,10,0,936.0,93.0,6.5,17.0,774.0,991.58,779.7
2017,4,5,10,15,946.0,94.5,6.45,17.5,813.5,1021.35,797.45
2017,4,5,10,30,956.0,96.0,6.4,18.0,853.0,1047.65,812.68
2017,4,5,10,45,966.0,96.0,6.35,18.5,886.0,1068.63,824.12
2017,4,5,11,0,976.0,96.0,6.3,19.0,919.0,1085.8,832.95
2017,4,5,11,15,981.0,96.5,6.2,19.5,942.5,1094.54,835.64
2017,4,5,11,30,986.0,97.0,6.1,20.0,966.0,1099.17,835.64
2017,4,5,11,45,976.0,105.5,6.1,20.5,977.5,1093.11,829.2
2017,4,5,12,0,966.0,114.0,6.1,21.0,989.0,1082.82,820.1
2017,4,5,12,15,967.5,114.5,6.05,21.0,995.0,1071.6,811.81
2017,4,5,12,30,969.0,115.0,6.0,21.0,1001.0,1056.39,800.94
2017,4,5,12,45,968.0,115.0,5.95,21.5,997.5,1034.41,783.97
2017,4,5,13,0,967.0,115.0,5.9,22.0,994.0,1008.71,764.63
2017,4,5,13,15,964.5,114.5,5.85,22.0,982.0,977.58,743.15
2017,4,5,13,30,962.0,114.0,5.8,22.0,970.0,943.07,719.35
2017,4,5,13,45,957.0,113.5,5.8,22.0,948.5,903.27,692.07
2017,4,5,14,0,952.0,113.0,5.8,22.0,927.0,860.6,662.62
2017,4,5,14,15,945.5,111.5,5.7,22.0,897.5,813.18,629.11
2017,4,5,14,30,939.0,110.0,5.6,22.0,868.0,763.43,593.74
2017,4,5,14,45,927.5,109.5,5.55,22.0,830.5,709.26,552.62
2017,4,5,15,0,916.0,109.0,5.5,22.0,793.0,653.7,509.37
2017,4,5,15,15,903.5,106.5,5.35,21.5,749.0,594.66,463.09
2017,4,5,15,30,891.0,104.0,5.2,21.0,705.0,534.92,414.85
2017,4,5,15,45,877.0,100.0,5.1,21.0,655.5,470.16,360.68
2017,4,5,16,0,863.0,96.0,5.0,21.0,606.0,407.58,306.65
2017,4,5,16,15,840.0,92.0,4.75,20.5,551.0,342.59,250.06
2017,4,5,16,30,817.0,88.0,4.5,20.0,496.0,279.41,194.27
2017,4,5,16,45,786.5,83.0,4.25,20.0,438.0,216.04,139.17
2017,4,5,17,0,756.0,78.0,4.0,20.0,380.0,156.02,90.62
2017,4,5,17,15,708.5,72.0,3.45,19.0,320.0,93.49,49.48
2017,4,5,17,30,661.0,66.0,2.9,18.0,260.0,45.99,35.0
2017,4,5,17,45,588.5,57.5,2.4,17.0,202.0,41.64,31.23
2017,4,5,18,0,516.0,49.0,1.9,16.0,144.0,37.05,27.0
2017,4,5,18,15,386.5,37.0,1.8,15.0,93.5,28.92,19.33
2017,4,5,18,30,257.0,25.0,1.7,14.0,43.0,20.32,8.19
2017,4,5,18,45,128.5,12.5,1.65,13.5,21.5,11.91,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,99.0,8.5,0.5,10.5,12.5,8.1,0.0
2017,4,6,6,30,198.0,17.0,0.5,11.0,25.0,90.3,0.0
2017,4,6,6,45,347.0,29.5,0.5,11.5,72.0,180.91,132.81
2017,4,6,7,0,496.0,42.0,0.5,12.0,119.0,279.04,219.92
2017,4,6,7,15,578.0,50.0,0.55,12.5,176.5,356.48,287.07
2017,4,6,7,30,660.0,58.0,0.6,13.0,234.0,442.09,357.91
2017,4,6,7,45,710.5,64.0,0.7,14.0,294.0,511.44,412.84
2017,4,6,8,0,761.0,70.0,0.8,15.0,354.0,587.16,469.92
2017,4,6,8,15,794.5,74.0,1.1,16.0,413.0,651.62,517.83
2017,4,6,8,30,828.0,78.0,1.4,17.0,472.0,716.81,563.26
2017,4,6,8,45,851.0,82.0,1.75,18.5,528.0,774.11,601.22
2017,4,6,9,0,874.0,86.0,2.1,20.0,584.0,824.08,633.11
2017,4,6,9,15,891.0,89.0,2.05,20.5,635.5,872.4,662.18
2017,4,6,9,30,908.0,92.0,2.0,21.0,687.0,918.67,689.2
2017,4,6,9,45,920.0,94.5,2.0,21.5,732.5,957.39,711.26
2017,4,6,10,0,932.0,97.0,2.0,22.0,778.0,993.18,731.2
2017,4,6,10,15,941.0,98.5,1.95,22.0,817.0,1021.79,747.14
2017,4,6,10,30,950.0,100.0,1.9,22.0,856.0,1046.9,760.83
2017,4,6,10,45,956.5,101.5,1.85,22.5,887.5,1065.88,769.16
2017,4,6,11,0,963.0,103.0,1.8,23.0,919.0,1080.97,775.12
2017,4,6,11,15,967.5,104.0,1.8,23.0,942.0,1089.54,779.4
2017,4,6,11,30,972.0,105.0,1.8,23.0,965.0,1094.03,781.37
2017,4,6,11,45,978.5,103.0,1.85,23.5,980.5,1093.23,779.51
2017,4,6,12,0,985.0,101.0,1.9,24.0,996.0,1088.32,775.31
2017,4,6,12,15,985.5,101.5,1.9,24.0,1001.5,1075.97,767.44
2017,4,6,12,30,986.0,102.0,1.9,24.0,1007.0,1059.59,757.27
2017,4,6,12,45,983.5,103.0,1.9,24.0,1002.5,1036.94,743.29
2017,4,6,13,0,981.0,104.0,1.9,24.0,998.0,1010.56,727.07
2017,4,6,13,15,978.0,103.5,1.9,24.0,985.5,978.66,707.36
2017,4,6,13,30,975.0,103.0,1.9,24.0,973.0,943.36,685.45
2017,4,6,13,45,968.5,103.0,1.95,24.0,951.0,902.42,660.29
2017,4,6,14,0,962.0,103.0,2.0,24.0,929.0,858.68,633.0
2017,4,6,14,15,955.5,102.0,2.0,24.0,899.0,811.38,602.54
2017,4,6,14,30,949.0,101.0,2.0,24.0,869.0,761.73,570.13
2017,4,6,14,45,700.5,197.5,2.0,24.0,750.5,642.96,483.51
2017,4,6,15,0,452.0,294.0,2.0,24.0,632.0,541.08,407.4
2017,4,6,15,15,672.0,196.5,1.95,24.0,667.0,547.04,412.98
2017,4,6,15,30,892.0,99.0,1.9,24.0,702.0,530.71,398.93
2017,4,6,15,45,704.5,147.0,1.9,24.0,601.5,434.87,325.19
2017,4,6,16,0,517.0,195.0,1.9,24.0,501.0,361.35,268.63
2017,4,6,16,15,663.0,141.0,1.85,23.5,496.5,326.68,236.19
2017,4,6,16,30,809.0,87.0,1.8,23.0,492.0,276.35,188.18
2017,4,6,16,45,775.0,83.0,1.75,22.5,434.0,213.74,135.55
2017,4,6,17,0,741.0,79.0,1.7,22.0,376.0,154.93,89.28
2017,4,6,17,15,694.0,73.0,1.5,21.0,317.0,93.36,49.32
2017,4,6,17,30,647.0,67.0,1.3,20.0,258.0,46.65,35.27
2017,4,6,17,45,571.5,59.0,1.15,19.5,200.5,42.76,31.9
2017,4,6,18,0,496.0,51.0,1.0,19.0,143.0,38.69,28.1
2017,4,6,18,15,373.0,38.0,1.05,18.0,93.5,29.72,19.79
2017,4,6,18,30,250.0,25.0,1.1,17.0,44.0,20.2,8.45
2017,4,6,18,45,125.0,12.5,1.15,16.5,22.0,11.91,0.0
2017,4,6,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,72.0,9.5,1.25,11.0,13.0,27.32,0.0
2017,4,7,6,30,144.0,19.0,1.5,12.0,26.0,75.99,0.0
2017,4,7,6,45,280.0,34.0,1.75,13.0,70.5,161.37,119.71
2017,4,7,7,0,416.0,49.0,2.0,14.0,115.0,253.19,200.99
2017,4,7,7,15,498.5,59.0,2.1,14.5,170.5,329.21,267.72
2017,4,7,7,30,581.0,69.0,2.2,15.0,226.0,413.4,338.88
2017,4,7,7,45,635.5,76.0,2.35,16.0,285.0,485.05,396.93
2017,4,7,8,0,690.0,83.0,2.5,17.0,344.0,560.69,455.63
2017,4,7,8,15,726.5,88.0,2.85,18.0,401.5,624.91,504.1
2017,4,7,8,30,763.0,93.0,3.2,19.0,459.0,687.29,548.52
2017,4,7,8,45,789.5,97.0,3.6,20.0,514.5,744.64,587.84
2017,4,7,9,0,816.0,101.0,4.0,21.0,570.0,801.42,625.94
2017,4,7,9,15,835.0,104.5,4.05,21.5,620.5,850.24,657.41
2017,4,7,9,30,854.0,108.0,4.1,22.0,671.0,897.24,687.14
2017,4,7,9,45,867.5,111.0,4.15,22.5,716.0,936.47,711.11
2017,4,7,10,0,881.0,114.0,4.2,23.0,761.0,964.97,727.57
2017,4,7,10,15,891.0,116.5,4.2,23.0,799.5,994.33,745.79
2017,4,7,10,30,901.0,119.0,4.2,23.0,838.0,1020.42,761.78
2017,4,7,10,45,908.0,121.0,4.2,23.5,869.0,1039.52,771.66
2017,4,7,11,0,915.0,123.0,4.2,24.0,900.0,1054.93,779.19
2017,4,7,11,15,919.5,124.0,4.2,24.0,922.5,1062.98,783.51
2017,4,7,11,30,924.0,125.0,4.2,24.0,945.0,1067.15,785.49
2017,4,7,11,45,926.0,126.0,4.2,24.5,959.0,1064.9,781.89
2017,4,7,12,0,928.0,127.0,4.2,25.0,973.0,1058.74,775.94
2017,4,7,12,15,929.0,127.5,4.2,25.0,978.0,1047.21,768.16
2017,4,7,12,30,930.0,128.0,4.2,25.0,983.0,1031.88,758.06
2017,4,7,12,45,927.5,128.5,4.2,25.5,979.0,1009.52,741.96
2017,4,7,13,0,925.0,129.0,4.2,26.0,975.0,983.67,723.72
2017,4,7,13,15,922.0,128.5,4.15,26.0,962.0,953.06,703.52
2017,4,7,13,30,919.0,128.0,4.1,26.0,949.0,919.28,681.21
2017,4,7,13,45,912.5,127.5,4.05,26.0,927.5,879.58,654.85
2017,4,7,14,0,906.0,127.0,4.0,26.0,906.0,837.28,626.6
2017,4,7,14,15,898.5,125.5,3.95,26.0,876.5,790.91,595.35
2017,4,7,14,30,891.0,124.0,3.9,26.0,847.0,742.44,561.89
2017,4,7,14,45,877.5,123.0,3.9,26.0,809.0,688.66,522.62
2017,4,7,15,0,864.0,122.0,3.9,26.0,771.0,633.4,481.31
2017,4,7,15,15,850.5,119.5,3.85,25.5,727.5,575.79,437.92
2017,4,7,15,30,837.0,117.0,3.8,25.0,684.0,517.79,392.76
2017,4,7,15,45,817.0,113.5,3.8,25.0,634.5,455.96,342.65
2017,4,7,16,0,797.0,110.0,3.8,25.0,585.0,395.07,291.83
2017,4,7,16,15,772.0,106.0,3.65,24.5,531.0,333.43,239.74
2017,4,7,16,30,747.0,102.0,3.5,24.0,477.0,270.17,185.75
2017,4,7,16,45,711.5,96.5,3.35,24.0,420.0,209.43,134.49
2017,4,7,17,0,676.0,91.0,3.2,24.0,363.0,152.72,89.8
2017,4,7,17,15,627.0,83.5,2.8,22.5,305.5,97.83,54.88
2017,4,7,17,30,578.0,76.0,2.4,21.0,248.0,53.74,41.27
2017,4,7,17,45,503.5,66.0,2.05,20.0,192.5,48.53,36.84
2017,4,7,18,0,429.0,56.0,1.7,19.0,137.0,43.02,31.86
2017,4,7,18,15,311.5,41.5,1.8,18.5,89.5,32.84,22.42
2017,4,7,18,30,194.0,27.0,1.9,18.0,42.0,21.21,9.53
2017,4,7,18,45,97.0,13.5,2.05,17.5,21.0,12.87,0.0
2017,4,7,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,8,6,15,38.5,9.5,2.85,13.5,11.5,18.88,0.0
2017,4,8,6,30,77.0,19.0,3.1,14.0,23.0,50.76,4.1
2017,4,8,6,45,191.5,38.0,3.4,14.5,65.5,132.75,98.75
2017,4,8,7,0,306.0,57.0,3.7,15.0,108.0,214.48,170.75
2017,4,8,7,15,387.5,70.5,4.1,16.0,160.5,286.41,233.58
2017,4,8,7,30,469.0,84.0,4.5,17.0,213.0,367.06,302.1
2017,4,8,7,45,528.5,93.0,4.95,18.0,270.0,441.27,363.46
2017,4,8,8,0,588.0,102.0,5.4,19.0,327.0,517.39,424.49
2017,4,8,8,15,627.5,109.5,5.6,19.5,383.0,582.01,475.0
2017,4,8,8,30,667.0,117.0,5.8,20.0,439.0,648.29,525.47
2017,4,8,8,45,505.5,177.0,6.0,21.0,437.5,611.99,491.51
2017,4,8,9,0,344.0,237.0,6.2,22.0,436.0,553.3,440.31
2017,4,8,9,15,288.0,272.0,6.15,22.5,448.5,555.49,438.25
2017,4,8,9,30,232.0,307.0,6.1,23.0,461.0,539.29,422.24
2017,4,8,9,45,512.5,227.5,6.05,23.5,597.0,739.63,577.08
2017,4,8,10,0,793.0,148.0,6.0,24.0,733.0,928.42,711.93
2017,4,8,10,15,493.0,272.5,5.95,24.0,643.0,790.41,607.05
2017,4,8,10,30,193.0,397.0,5.9,24.0,553.0,611.54,467.1
2017,4,8,10,45,516.5,275.5,5.85,24.5,712.0,827.68,632.14
2017,4,8,11,0,840.0,154.0,5.8,25.0,871.0,1022.59,767.8
2017,4,8,11,15,543.5,301.0,5.7,25.5,769.5,883.68,664.57
2017,4,8,11,30,247.0,448.0,5.6,26.0,668.0,713.54,533.78
2017,4,8,11,45,165.0,448.5,5.6,26.5,597.0,627.54,469.44
2017,4,8,12,0,83.0,449.0,5.6,27.0,526.0,530.66,396.28
2017,4,8,12,15,201.5,449.5,5.55,27.0,636.0,653.76,488.41
2017,4,8,12,30,320.0,450.0,5.5,27.0,746.0,770.28,572.71
2017,4,8,12,45,264.0,460.5,5.45,27.0,704.5,716.37,532.55
2017,4,8,13,0,208.0,471.0,5.4,27.0,663.0,656.62,488.87
2017,4,8,13,15,191.5,465.5,5.35,27.0,640.5,626.17,466.98
2017,4,8,13,30,175.0,460.0,5.3,27.0,618.0,596.02,445.14
2017,4,8,13,45,287.5,419.0,5.25,27.5,670.5,643.01,481.06
2017,4,8,14,0,400.0,378.0,5.2,28.0,723.0,676.65,506.44
2017,4,8,14,15,377.5,374.5,5.1,28.0,691.5,635.24,476.07
2017,4,8,14,30,355.0,371.0,5.0,28.0,660.0,594.64,446.36
2017,4,8,14,45,303.5,365.0,4.95,28.0,604.5,534.05,401.73
2017,4,8,15,0,252.0,359.0,4.9,28.0,549.0,477.75,359.89
2017,4,8,15,15,280.0,331.5,4.85,27.5,531.5,450.87,340.89
2017,4,8,15,30,308.0,304.0,4.8,27.0,514.0,420.87,318.68
2017,4,8,15,45,532.0,212.5,4.75,27.0,543.0,416.41,313.28
2017,4,8,16,0,756.0,121.0,4.7,27.0,572.0,386.2,284.43
2017,4,8,16,15,729.5,116.0,4.6,26.5,519.0,325.21,233.19
2017,4,8,16,30,703.0,111.0,4.5,26.0,466.0,266.62,183.35
2017,4,8,16,45,667.5,105.0,4.45,26.0,410.5,208.18,134.43
2017,4,8,17,0,632.0,99.0,4.4,26.0,355.0,153.84,91.94
2017,4,8,17,15,581.5,91.0,4.15,25.0,298.5,101.29,58.58
2017,4,8,17,30,531.0,83.0,3.9,24.0,242.0,59.42,45.63
2017,4,8,17,45,457.0,72.0,3.7,23.5,187.5,53.63,40.66
2017,4,8,18,0,383.0,61.0,3.5,23.0,133.0,45.96,33.81
2017,4,8,18,15,269.5,45.0,3.6,22.5,87.0,34.64,23.53
2017,4,8,18,30,156.0,29.0,3.7,22.0,41.0,22.78,10.79
2017,4,8,18,45,78.0,14.5,3.85,21.5,20.5,13.82,0.0
2017,4,8,19,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,39.0,11.5,3.7,16.5,13.5,20.98,0.0
2017,4,9,6,30,78.0,23.0,3.9,17.0,27.0,57.3,14.09
2017,4,9,6,45,190.5,42.5,4.15,17.5,70.5,138.19,102.62
2017,4,9,7,0,303.0,62.0,4.4,18.0,114.0,219.57,173.4
2017,4,9,7,15,151.5,49.0,4.8,18.5,75.0,134.64,107.55
2017,4,9,7,30,0.0,36.0,5.2,19.0,36.0,33.41,22.5
2017,4,9,7,45,0.0,47.0,5.65,20.0,47.0,43.66,31.0
2017,4,9,8,0,0.0,58.0,6.1,21.0,58.0,53.92,39.3
2017,4,9,8,15,0.0,100.0,6.15,21.5,100.0,94.47,72.42
2017,4,9,8,30,0.0,142.0,6.2,22.0,142.0,136.65,106.24
2017,4,9,8,45,0.5,153.0,6.3,22.5,153.0,147.33,114.22
2017,4,9,9,0,1.0,164.0,6.4,23.0,164.0,158.13,122.22
2017,4,9,9,15,8.5,199.0,6.4,23.5,204.5,199.55,154.64
2017,4,9,9,30,16.0,234.0,6.4,24.0,245.0,241.5,186.95
2017,4,9,9,45,11.0,212.5,6.4,24.5,220.0,214.39,164.79
2017,4,9,10,0,6.0,191.0,6.4,25.0,195.0,187.84,143.26
2017,4,9,10,15,12.5,239.0,6.35,25.5,249.0,241.72,184.58
2017,4,9,10,30,19.0,287.0,6.3,26.0,303.0,296.0,225.43
2017,4,9,10,45,14.5,256.5,6.3,26.5,269.5,260.4,197.4
2017,4,9,11,0,10.0,226.0,6.3,27.0,236.0,225.4,170.0
2017,4,9,11,15,22.5,301.0,6.2,27.0,321.5,322.81,243.92
2017,4,9,11,30,35.0,376.0,6.1,27.0,407.0,411.82,309.94
2017,4,9,11,45,26.5,344.5,6.05,27.5,368.5,368.69,276.78
2017,4,9,12,0,18.0,313.0,6.0,28.0,330.0,316.75,237.32
2017,4,9,12,15,29.0,358.5,5.9,28.0,385.5,381.3,285.41
2017,4,9,12,30,40.0,404.0,5.8,28.0,441.0,435.22,324.91
2017,4,9,12,45,38.0,398.0,5.75,28.5,433.0,424.06,315.87
2017,4,9,13,0,36.0,392.0,5.7,29.0,425.0,412.89,307.06
2017,4,9,13,15,35.5,386.0,5.6,29.0,419.0,403.09,299.92
2017,4,9,13,30,35.0,380.0,5.5,29.0,413.0,393.25,292.78
2017,4,9,13,45,35.0,371.0,5.4,29.0,403.0,380.93,283.89
2017,4,9,14,0,35.0,362.0,5.3,29.0,393.0,368.61,275.01
2017,4,9,14,15,438.0,251.0,5.2,29.0,609.5,568.13,430.77
2017,4,9,14,30,841.0,140.0,5.1,29.0,826.0,723.06,546.41
2017,4,9,14,45,439.0,226.5,5.1,29.0,584.0,497.89,377.46
2017,4,9,15,0,37.0,313.0,5.1,29.0,342.0,308.6,231.44
2017,4,9,15,15,19.0,235.5,5.0,29.0,250.0,227.02,170.53
2017,4,9,15,30,1.0,158.0,4.9,29.0,158.0,146.64,109.25
2017,4,9,15,45,168.0,204.5,4.85,29.0,305.0,256.1,193.08
2017,4,9,16,0,335.0,251.0,4.8,29.0,452.0,341.63,254.36
2017,4,9,16,15,490.0,190.0,4.7,28.5,454.0,312.89,227.29
2017,4,9,16,30,645.0,129.0,4.6,28.0,456.0,267.35,184.3
2017,4,9,16,45,592.0,125.5,4.55,27.5,399.0,211.41,139.12
2017,4,9,17,0,539.0,122.0,4.5,27.0,342.0,161.02,101.16
2017,4,9,17,15,486.5,111.5,4.3,26.5,287.0,111.72,69.6
2017,4,9,17,30,434.0,101.0,4.1,26.0,232.0,72.46,56.32
2017,4,9,17,45,354.0,87.0,3.95,25.5,179.0,64.04,49.18
2017,4,9,18,0,274.0,73.0,3.8,25.0,126.0,55.17,41.33
2017,4,9,18,15,180.0,52.0,3.9,24.0,82.0,41.71,29.31
2017,4,9,18,30,86.0,31.0,4.0,23.0,38.0,25.41,12.99
2017,4,9,18,45,43.0,15.5,4.15,22.5,19.0,14.77,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.0,11.0,2.9,19.5,12.0,14.62,0.0
2017,4,10,6,30,32.0,22.0,3.0,20.0,24.0,37.17,11.36
2017,4,10,6,45,121.0,46.5,3.2,20.5,65.5,110.56,81.02
2017,4,10,7,0,210.0,71.0,3.4,21.0,107.0,183.79,143.27
2017,4,10,7,15,105.0,45.5,3.5,21.5,63.5,107.44,83.82
2017,4,10,7,30,0.0,20.0,3.6,22.0,20.0,18.54,9.82
2017,4,10,7,45,0.0,31.5,3.75,22.5,31.5,29.23,18.7
2017,4,10,8,0,0.0,43.0,3.9,23.0,43.0,39.94,27.44
2017,4,10,8,15,0.0,51.0,4.0,23.5,51.0,47.41,33.39
2017,4,10,8,30,0.0,59.0,4.1,24.0,59.0,54.88,39.26
2017,4,10,8,45,0.0,43.5,4.25,24.5,43.5,40.45,27.31
2017,4,10,9,0,0.0,28.0,4.4,25.0,28.0,26.03,15.48
2017,4,10,9,15,0.0,40.0,4.35,25.0,40.0,37.22,24.44
2017,4,10,9,30,0.0,52.0,4.3,25.0,52.0,48.43,33.35
2017,4,10,9,45,0.0,94.0,4.25,25.5,94.0,87.7,64.38
2017,4,10,10,0,0.0,136.0,4.2,26.0,136.0,128.14,95.77
2017,4,10,10,15,0.5,142.0,4.1,26.0,143.0,134.37,100.39
2017,4,10,10,30,1.0,148.0,4.0,26.0,150.0,140.61,105.05
2017,4,10,10,45,5.5,187.5,3.9,26.5,193.0,183.36,137.75
2017,4,10,11,0,10.0,227.0,3.8,27.0,236.0,226.34,170.03
2017,4,10,11,15,19.0,292.5,3.7,27.0,310.0,299.66,224.96
2017,4,10,11,30,28.0,358.0,3.6,27.0,384.0,385.77,288.06
2017,4,10,11,45,68.5,411.5,3.55,27.0,474.5,479.8,356.81
2017,4,10,12,0,109.0,465.0,3.5,27.0,565.0,572.41,422.83
2017,4,10,12,15,62.0,372.0,3.4,27.0,429.0,427.11,317.69
2017,4,10,12,30,15.0,279.0,3.3,27.0,293.0,278.96,208.08
2017,4,10,12,45,44.0,362.5,3.25,27.0,403.5,394.18,293.99
2017,4,10,13,0,73.0,446.0,3.2,27.0,514.0,499.92,369.99
2017,4,10,13,15,216.0,434.0,3.1,27.0,629.5,616.57,455.86
2017,4,10,13,30,359.0,422.0,3.0,27.0,745.0,721.54,530.71
2017,4,10,13,45,382.0,399.5,2.9,27.0,736.5,701.38,516.62
2017,4,10,14,0,405.0,377.0,2.8,27.0,728.0,678.71,501.46
2017,4,10,14,15,210.5,326.5,2.75,26.5,509.0,466.11,349.49
2017,4,10,14,30,16.0,276.0,2.7,26.0,290.0,267.34,200.69
2017,4,10,14,45,202.5,301.5,2.65,26.0,456.0,410.79,311.46
2017,4,10,15,0,389.0,327.0,2.6,26.0,622.0,530.7,399.03
2017,4,10,15,15,247.0,323.5,2.6,26.0,507.0,425.25,320.22
2017,4,10,15,30,105.0,320.0,2.6,26.0,392.0,337.68,254.98
2017,4,10,15,45,100.0,295.0,2.65,26.0,359.5,304.86,230.78
2017,4,10,16,0,95.0,270.0,2.7,26.0,327.0,272.77,206.6
2017,4,10,16,15,236.0,231.5,2.7,25.5,356.0,270.07,201.76
2017,4,10,16,30,377.0,193.0,2.7,25.0,385.0,255.83,185.23
2017,4,10,16,45,347.5,176.5,2.7,25.0,337.5,209.67,148.31
2017,4,10,17,0,318.0,160.0,2.7,25.0,290.0,167.06,115.8
2017,4,10,17,15,285.0,140.0,2.6,24.5,243.5,125.34,87.45
2017,4,10,17,30,252.0,120.0,2.5,24.0,197.0,90.13,71.8
2017,4,10,17,45,200.0,99.0,2.4,23.5,152.0,75.78,59.61
2017,4,10,18,0,148.0,78.0,2.3,23.0,107.0,60.81,46.51
2017,4,10,18,15,91.0,53.5,2.5,22.5,69.5,44.33,31.76
2017,4,10,18,30,34.0,29.0,2.7,22.0,32.0,24.93,13.04
2017,4,10,18,45,17.0,14.5,2.9,22.0,16.0,13.82,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.0,1.35,19.0,4.0,3.81,0.0
2017,4,11,6,30,0.0,8.0,1.5,19.0,8.0,7.4,0.0
2017,4,11,6,45,0.0,20.0,1.7,19.5,20.0,18.55,9.36
2017,4,11,7,0,0.0,32.0,1.9,20.0,32.0,29.7,19.01
2017,4,11,7,15,0.0,46.5,1.95,20.0,46.5,43.21,30.54
2017,4,11,7,30,0.0,61.0,2.0,20.0,61.0,56.87,42.06
2017,4,11,7,45,0.0,33.0,2.05,20.5,33.0,30.63,20.05
2017,4,11,8,0,0.0,5.0,2.1,21.0,5.0,4.63,0.0
2017,4,11,8,15,0.0,19.0,2.2,21.0,19.0,17.63,9.06
2017,4,11,8,30,0.0,33.0,2.3,21.0,33.0,30.66,19.8
2017,4,11,8,45,0.0,29.0,2.4,21.5,29.0,26.95,16.6
2017,4,11,9,0,0.0,25.0,2.5,22.0,25.0,23.24,13.44
2017,4,11,9,15,0.0,21.0,2.55,22.0,21.0,19.53,10.35
2017,4,11,9,30,0.0,17.0,2.6,22.0,17.0,15.81,7.27
2017,4,11,9,45,0.0,50.5,2.7,22.0,50.5,47.05,32.59
2017,4,11,10,0,0.0,84.0,2.8,22.0,84.0,78.38,57.66
2017,4,11,10,15,0.0,56.0,2.8,22.0,56.0,52.23,36.56
2017,4,11,10,30,0.0,28.0,2.8,22.0,28.0,26.1,15.47
2017,4,11,10,45,0.0,34.0,2.8,22.5,34.0,31.72,19.92
2017,4,11,11,0,0.0,40.0,2.8,23.0,40.0,37.34,24.34
2017,4,11,11,15,0.0,48.0,2.65,23.0,48.0,44.83,30.29
2017,4,11,11,30,0.0,56.0,2.5,23.0,56.0,52.33,36.23
2017,4,11,11,45,0.0,64.0,2.45,23.5,64.0,59.84,42.06
2017,4,11,12,0,0.0,72.0,2.4,24.0,72.0,67.35,47.87
2017,4,11,12,15,0.0,67.0,2.15,24.0,67.0,62.67,44.16
2017,4,11,12,30,0.0,62.0,1.9,24.0,62.0,57.99,40.46
2017,4,11,12,45,0.0,73.5,1.7,24.0,73.5,68.77,48.96
2017,4,11,13,0,0.0,85.0,1.5,24.0,85.0,79.56,57.43
2017,4,11,13,15,0.0,96.5,1.55,24.0,96.5,90.32,65.88
2017,4,11,13,30,0.0,108.0,1.6,24.0,108.0,101.05,74.31
2017,4,11,13,45,0.0,87.5,1.65,24.0,87.5,81.81,59.28
2017,4,11,14,0,0.0,67.0,1.7,24.0,67.0,62.59,44.23
2017,4,11,14,15,0.0,77.0,1.9,24.0,77.0,71.93,51.69
2017,4,11,14,30,0.0,87.0,2.1,24.0,87.0,81.26,59.15
2017,4,11,14,45,3.0,142.0,2.35,24.0,144.5,134.18,100.91
2017,4,11,15,0,6.0,197.0,2.6,24.0,202.0,186.04,141.4
2017,4,11,15,15,82.5,261.5,2.7,23.5,318.5,283.28,217.36
2017,4,11,15,30,159.0,326.0,2.8,23.0,435.0,367.22,281.07
2017,4,11,15,45,159.5,301.5,2.9,23.0,404.0,333.5,255.07
2017,4,11,16,0,160.0,277.0,3.0,23.0,373.0,299.79,229.02
2017,4,11,16,15,93.0,235.5,2.95,22.5,290.0,234.77,179.98
2017,4,11,16,30,26.0,194.0,2.9,22.0,207.0,179.84,139.1
2017,4,11,16,45,20.5,172.5,2.9,22.0,182.0,157.16,121.63
2017,4,11,17,0,15.0,151.0,2.9,22.0,157.0,135.29,104.69
2017,4,11,17,15,9.0,128.5,2.75,21.5,132.0,113.46,87.82
2017,4,11,17,30,3.0,106.0,2.6,21.0,107.0,92.78,74.98
2017,4,11,17,45,1.5,82.5,2.5,20.5,83.0,73.09,58.05
2017,4,11,18,0,0.0,59.0,2.4,20.0,59.0,53.13,40.51
2017,4,11,18,15,0.0,38.5,2.25,19.5,38.5,35.27,24.52
2017,4,11,18,30,0.0,18.0,2.1,19.0,18.0,16.7,7.22
2017,4,11,18,45,0.0,9.0,1.95,19.0,9.0,8.58,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,8.5,2.45,16.0,8.5,8.1,0.0
2017,4,12,6,30,0.0,17.0,2.5,16.0,17.0,15.77,4.18
2017,4,12,6,45,1.0,39.0,2.65,16.5,39.5,38.77,26.1
2017,4,12,7,0,2.0,61.0,2.8,17.0,62.0,61.69,45.97
2017,4,12,7,15,15.5,84.0,2.85,17.0,89.0,91.56,71.59
2017,4,12,7,30,29.0,107.0,2.9,17.0,116.0,128.89,103.19
2017,4,12,7,45,33.5,132.5,2.95,17.5,144.5,159.84,128.61
2017,4,12,8,0,38.0,158.0,3.0,18.0,173.0,190.97,153.59
2017,4,12,8,15,55.5,187.5,3.0,18.5,213.5,236.14,189.63
2017,4,12,8,30,73.0,217.0,3.0,19.0,254.0,282.59,225.88
2017,4,12,8,45,79.0,239.5,3.0,19.5,283.5,312.95,248.52
2017,4,12,9,0,85.0,262.0,3.0,20.0,313.0,343.53,270.99
2017,4,12,9,15,68.0,275.5,3.0,20.0,318.5,344.2,270.0
2017,4,12,9,30,51.0,289.0,3.0,20.0,324.0,343.65,268.18
2017,4,12,9,45,59.0,315.0,3.05,20.5,358.0,378.89,294.0
2017,4,12,10,0,67.0,341.0,3.1,21.0,392.0,414.16,319.36
2017,4,12,10,15,80.5,366.5,3.15,21.5,430.0,454.11,348.06
2017,4,12,10,30,94.0,392.0,3.2,22.0,468.0,494.03,376.31
2017,4,12,10,45,96.0,405.5,3.25,22.5,486.0,509.24,385.97
2017,4,12,11,0,98.0,419.0,3.3,23.0,504.0,524.0,395.41
2017,4,12,11,15,444.0,310.0,3.35,23.0,708.5,792.29,596.31
2017,4,12,11,30,790.0,201.0,3.4,23.0,913.0,1020.56,753.88
2017,4,12,11,45,593.5,306.5,3.45,23.5,846.0,930.3,687.73
2017,4,12,12,0,397.0,412.0,3.5,24.0,779.0,824.5,609.35
2017,4,12,12,15,602.5,305.0,3.5,24.0,865.0,918.38,679.8
2017,4,12,12,30,808.0,198.0,3.5,24.0,951.0,991.06,729.98
2017,4,12,12,45,813.0,193.0,3.5,24.5,948.5,971.37,714.99
2017,4,12,13,0,818.0,188.0,3.5,25.0,946.0,948.34,698.65
2017,4,12,13,15,814.5,187.0,3.5,25.0,933.0,918.3,679.07
2017,4,12,13,30,811.0,186.0,3.5,25.0,920.0,885.52,657.66
2017,4,12,13,45,812.0,179.5,3.55,25.0,900.5,848.67,633.66
2017,4,12,14,0,813.0,173.0,3.6,25.0,881.0,809.13,607.64
2017,4,12,14,15,594.0,270.5,3.6,25.0,779.0,700.79,527.79
2017,4,12,14,30,375.0,368.0,3.6,25.0,677.0,604.05,454.63
2017,4,12,14,45,459.5,316.5,3.6,25.0,678.5,590.74,446.93
2017,4,12,15,0,544.0,265.0,3.6,25.0,680.0,567.86,430.99
2017,4,12,15,15,646.0,208.0,3.6,25.0,673.0,540.74,410.86
2017,4,12,15,30,748.0,151.0,3.6,25.0,666.0,500.9,379.59
2017,4,12,15,45,591.0,189.5,3.6,25.0,578.0,421.45,317.41
2017,4,12,16,0,434.0,228.0,3.6,25.0,490.0,356.48,266.87
2017,4,12,16,15,303.5,226.5,3.5,24.5,402.0,286.69,214.01
2017,4,12,16,30,173.0,225.0,3.4,24.0,314.0,233.15,175.06
2017,4,12,16,45,162.5,201.5,3.3,24.0,277.0,197.67,147.01
2017,4,12,17,0,152.0,178.0,3.2,24.0,240.0,163.65,120.66
2017,4,12,17,15,140.0,152.0,2.95,23.5,202.5,129.38,95.73
2017,4,12,17,30,128.0,126.0,2.7,23.0,165.0,98.32,79.09
2017,4,12,17,45,105.5,101.0,2.45,22.5,129.0,80.38,63.82
2017,4,12,18,0,83.0,76.0,2.2,22.0,93.0,61.84,47.63
2017,4,12,18,15,50.0,52.5,2.25,21.5,62.0,43.72,31.47
2017,4,12,18,30,17.0,29.0,2.3,21.0,31.0,25.9,14.41
2017,4,12,18,45,8.5,14.5,2.35,20.5,15.5,13.82,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,9.0,12.5,2.3,17.5,13.0,14.29,0.0
2017,4,13,6,30,18.0,25.0,2.6,18.0,26.0,32.57,15.7
2017,4,13,6,45,61.5,47.0,2.9,18.5,57.0,80.86,59.46
2017,4,13,7,0,105.0,69.0,3.2,19.0,88.0,127.38,99.48
2017,4,13,7,15,132.5,91.5,3.3,19.5,124.5,171.02,136.9
2017,4,13,7,30,160.0,114.0,3.4,20.0,161.0,217.28,175.68
2017,4,13,7,45,130.5,140.0,3.55,20.5,183.5,235.84,190.31
2017,4,13,8,0,101.0,166.0,3.7,21.0,206.0,250.83,201.22
2017,4,13,8,15,185.0,187.0,3.8,21.5,274.5,336.31,269.86
2017,4,13,8,30,269.0,208.0,3.9,22.0,343.0,440.26,350.66
2017,4,13,8,45,289.0,230.0,4.0,22.5,390.0,490.63,387.4
2017,4,13,9,0,309.0,252.0,4.1,23.0,437.0,541.51,423.98
2017,4,13,9,15,312.5,274.5,4.1,23.0,474.5,578.95,450.22
2017,4,13,9,30,316.0,297.0,4.1,23.0,512.0,615.27,475.37
2017,4,13,9,45,326.5,317.5,4.2,23.5,552.0,654.59,501.9
2017,4,13,10,0,337.0,338.0,4.3,24.0,592.0,692.93,527.37
2017,4,13,10,15,588.5,237.5,4.3,24.5,707.5,849.23,642.56
2017,4,13,10,30,840.0,137.0,4.3,25.0,823.0,991.07,737.12
2017,4,13,10,45,846.5,140.0,4.35,25.5,852.5,1009.53,746.13
2017,4,13,11,0,853.0,143.0,4.4,26.0,882.0,1024.46,753.76
2017,4,13,11,15,536.5,301.0,4.4,26.0,770.0,875.78,649.57
2017,4,13,11,30,220.0,459.0,4.4,26.0,658.0,696.09,515.54
2017,4,13,11,45,257.0,458.5,4.4,26.0,694.5,739.25,547.03
2017,4,13,12,0,294.0,458.0,4.4,26.0,731.0,768.95,568.03
