Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,12,15,378.5,429.5,4.4,26.0,782.5,814.58,601.63
2017,4,13,12,30,463.0,401.0,4.4,26.0,834.0,863.53,636.85
2017,4,13,12,45,323.5,440.0,4.4,26.5,742.0,749.63,553.57
2017,4,13,13,0,184.0,479.0,4.4,27.0,650.0,640.18,472.8
2017,4,13,13,15,305.5,434.0,4.4,26.5,713.5,700.47,520.28
2017,4,13,13,30,427.0,389.0,4.4,26.0,777.0,750.54,559.23
2017,4,13,13,45,368.5,404.0,4.4,26.0,733.5,693.02,517.37
2017,4,13,14,0,310.0,419.0,4.4,26.0,690.0,641.82,480.08
2017,4,13,14,15,295.0,407.5,4.35,26.0,658.5,601.94,451.67
2017,4,13,14,30,280.0,396.0,4.3,26.0,627.0,562.7,423.38
2017,4,13,14,45,318.5,367.0,4.25,26.0,618.5,543.4,410.2
2017,4,13,15,0,357.0,338.0,4.2,26.0,610.0,520.07,393.46
2017,4,13,15,15,282.0,331.5,4.15,25.5,539.5,450.13,341.59
2017,4,13,15,30,207.0,325.0,4.1,25.0,469.0,389.35,296.22
2017,4,13,15,45,113.5,274.0,4.1,25.0,352.0,290.6,221.65
2017,4,13,16,0,20.0,223.0,4.1,25.0,235.0,209.2,160.06
2017,4,13,16,15,10.0,127.5,3.95,24.5,133.5,120.63,91.3
2017,4,13,16,30,0.0,32.0,3.8,24.0,32.0,29.73,18.68
2017,4,13,16,45,0.0,28.0,3.7,24.0,28.0,26.0,15.73
2017,4,13,17,0,0.0,24.0,3.6,24.0,24.0,22.27,12.73
2017,4,13,17,15,0.0,20.0,3.4,23.5,20.0,18.55,9.74
2017,4,13,17,30,0.0,16.0,3.2,23.0,16.0,14.83,7.26
2017,4,13,17,45,0.0,12.5,3.05,22.5,12.5,11.58,4.44
2017,4,13,18,0,0.0,9.0,2.9,22.0,9.0,8.33,1.57
2017,4,13,18,15,0.0,6.0,2.95,21.5,6.0,5.55,0.0
2017,4,13,18,30,0.0,3.0,3.0,21.0,3.0,2.77,0.0
2017,4,13,18,45,0.0,1.5,3.05,21.0,1.5,1.43,0.0
2017,4,13,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,59.0,15.0,1.95,16.5,19.5,29.94,0.0
2017,4,14,6,30,118.0,30.0,2.2,17.0,39.0,82.17,49.74
2017,4,14,6,45,221.0,48.5,2.5,17.5,83.5,157.02,119.49
2017,4,14,7,0,324.0,67.0,2.8,18.0,128.0,235.93,187.36
2017,4,14,7,15,162.0,82.5,2.9,18.5,113.0,181.77,146.21
2017,4,14,7,30,0.0,98.0,3.0,19.0,98.0,95.96,74.65
2017,4,14,7,45,0.0,93.5,3.2,19.5,93.5,89.24,68.95
2017,4,14,8,0,0.0,89.0,3.4,20.0,89.0,83.72,64.07
2017,4,14,8,15,20.0,145.0,3.4,20.5,155.0,154.58,122.06
2017,4,14,8,30,40.0,201.0,3.4,21.0,221.0,238.68,188.94
2017,4,14,8,45,88.5,237.0,3.45,21.5,288.0,316.94,250.41
2017,4,14,9,0,137.0,273.0,3.5,22.0,355.0,410.57,321.89
2017,4,14,9,15,77.5,259.0,3.5,22.5,306.5,333.34,259.74
2017,4,14,9,30,18.0,245.0,3.5,23.0,258.0,253.99,195.83
2017,4,14,9,45,166.0,295.5,3.55,23.5,421.0,468.57,362.26
2017,4,14,10,0,314.0,346.0,3.6,24.0,584.0,679.75,516.13
2017,4,14,10,15,303.5,368.0,3.6,24.0,607.0,697.67,525.98
2017,4,14,10,30,293.0,390.0,3.6,24.0,630.0,713.59,535.56
2017,4,14,10,45,284.0,408.0,3.6,24.5,647.5,724.75,540.92
2017,4,14,11,0,275.0,426.0,3.6,25.0,665.0,734.13,545.1
2017,4,14,11,15,565.0,291.5,3.55,25.0,798.0,894.28,663.19
2017,4,14,11,30,855.0,157.0,3.5,25.0,931.0,1040.58,760.76
2017,4,14,11,45,613.5,292.5,3.5,25.5,852.0,936.91,687.47
2017,4,14,12,0,372.0,428.0,3.5,26.0,773.0,815.24,597.25
2017,4,14,12,15,604.5,302.5,3.45,26.0,867.0,917.12,673.39
2017,4,14,12,30,837.0,177.0,3.4,26.0,961.0,997.64,727.73
2017,4,14,12,45,628.5,291.5,3.4,26.5,878.5,897.96,657.97
2017,4,14,13,0,420.0,406.0,3.4,27.0,796.0,796.51,582.89
2017,4,14,13,15,622.5,291.0,3.35,27.0,861.5,849.85,625.46
2017,4,14,13,30,825.0,176.0,3.3,27.0,927.0,887.13,652.8
2017,4,14,13,45,819.0,174.5,3.3,27.0,905.5,848.81,627.31
2017,4,14,14,0,813.0,173.0,3.3,27.0,884.0,808.24,600.69
2017,4,14,14,15,804.0,171.0,3.25,27.0,855.0,762.92,569.7
2017,4,14,14,30,795.0,169.0,3.2,27.0,826.0,716.01,536.37
2017,4,14,14,45,784.5,165.5,3.15,27.0,789.5,665.4,499.77
2017,4,14,15,0,774.0,162.0,3.1,27.0,753.0,613.85,461.63
2017,4,14,15,15,758.0,158.0,3.05,27.0,710.5,556.07,418.07
2017,4,14,15,30,742.0,154.0,3.0,27.0,668.0,499.92,374.49
2017,4,14,15,45,720.0,150.0,3.0,27.0,619.5,441.62,328.22
2017,4,14,16,0,698.0,146.0,3.0,27.0,571.0,384.72,281.8
2017,4,14,16,15,671.0,140.0,2.9,26.5,518.5,326.24,233.69
2017,4,14,16,30,644.0,134.0,2.8,26.0,466.0,270.36,187.06
2017,4,14,16,45,603.0,127.5,2.7,25.5,410.5,214.33,141.45
2017,4,14,17,0,562.0,121.0,2.6,25.0,355.0,163.26,102.42
2017,4,14,17,15,512.0,111.0,2.35,24.5,300.0,112.73,69.91
2017,4,14,17,30,462.0,101.0,2.1,24.0,245.0,72.08,56.42
2017,4,14,17,45,393.0,87.0,1.85,23.5,191.5,63.7,49.33
2017,4,14,18,0,324.0,73.0,1.6,23.0,138.0,54.86,41.53
2017,4,14,18,15,229.0,54.0,1.7,22.5,92.5,41.47,29.52
2017,4,14,18,30,134.0,35.0,1.8,22.0,47.0,28.58,16.86
2017,4,14,18,45,67.0,17.5,1.95,21.5,23.5,16.68,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,54.5,15.5,2.85,18.5,20.0,29.31,0.0
2017,4,15,6,30,109.0,31.0,3.1,19.0,40.0,81.1,50.78
2017,4,15,6,45,215.5,49.5,3.35,19.5,85.0,156.13,118.39
2017,4,15,7,0,322.0,68.0,3.6,20.0,130.0,236.46,186.91
2017,4,15,7,15,198.5,93.0,3.75,20.5,135.0,213.09,170.87
2017,4,15,7,30,75.0,118.0,3.9,21.0,140.0,166.82,133.12
2017,4,15,7,45,45.5,132.5,4.1,21.5,147.0,166.12,132.03
2017,4,15,8,0,16.0,147.0,4.3,22.0,154.0,154.98,121.87
2017,4,15,8,15,124.0,182.0,4.35,22.0,244.5,287.11,229.75
2017,4,15,8,30,232.0,217.0,4.4,22.0,335.0,411.62,328.43
2017,4,15,8,45,228.5,243.5,4.45,22.5,370.5,446.34,352.93
2017,4,15,9,0,225.0,270.0,4.5,23.0,406.0,479.87,376.34
2017,4,15,9,15,166.5,295.0,4.5,23.5,400.5,462.92,359.92
2017,4,15,9,30,108.0,320.0,4.5,24.0,395.0,428.52,330.68
2017,4,15,9,45,209.0,334.0,4.55,24.5,490.0,550.75,422.93
2017,4,15,10,0,310.0,348.0,4.6,25.0,585.0,677.91,515.12
2017,4,15,10,15,377.0,340.5,4.55,25.0,642.0,738.51,558.24
2017,4,15,10,30,444.0,333.0,4.5,25.0,699.0,812.18,609.74
2017,4,15,10,45,393.0,370.5,4.5,25.5,703.0,792.69,592.04
2017,4,15,11,0,342.0,408.0,4.5,26.0,707.0,781.84,580.74
2017,4,15,11,15,293.0,433.0,4.5,26.0,693.5,756.94,561.27
2017,4,15,11,30,244.0,458.0,4.5,26.0,680.0,718.41,532.62
2017,4,15,11,45,545.5,310.0,4.5,26.5,815.5,884.82,655.64
2017,4,15,12,0,847.0,162.0,4.5,27.0,951.0,1021.86,748.07
2017,4,15,12,15,848.0,162.0,4.45,27.0,955.5,1009.6,738.5
2017,4,15,12,30,849.0,162.0,4.4,27.0,960.0,993.82,727.82
2017,4,15,12,45,511.5,322.0,4.4,27.0,802.5,816.66,604.06
2017,4,15,13,0,174.0,482.0,4.4,27.0,645.0,633.01,467.04
2017,4,15,13,15,152.0,473.0,4.4,27.0,614.0,595.13,440.76
2017,4,15,13,30,130.0,464.0,4.4,27.0,583.0,558.16,414.27
2017,4,15,13,45,292.5,412.5,4.4,27.0,671.5,637.49,475.48
2017,4,15,14,0,455.0,361.0,4.4,27.0,760.0,702.93,524.94
2017,4,15,14,15,505.0,331.5,4.35,27.0,761.0,688.93,515.67
2017,4,15,14,30,555.0,302.0,4.3,27.0,762.0,669.54,502.6
2017,4,15,14,45,340.0,337.0,4.25,27.0,615.0,529.82,398.95
2017,4,15,15,0,125.0,372.0,4.2,27.0,468.0,411.15,309.38
2017,4,15,15,15,437.5,258.5,4.15,26.5,567.0,469.99,356.82
2017,4,15,15,30,750.0,145.0,4.1,26.0,666.0,495.49,375.14
2017,4,15,15,45,529.5,203.0,4.05,26.0,558.0,404.98,304.61
2017,4,15,16,0,309.0,261.0,4.0,26.0,450.0,338.69,254.22
2017,4,15,16,15,457.0,197.5,3.95,25.5,449.0,307.35,225.78
2017,4,15,16,30,605.0,134.0,3.9,25.0,448.0,260.42,181.92
2017,4,15,16,45,477.5,143.5,3.85,25.0,373.5,203.44,138.49
2017,4,15,17,0,350.0,153.0,3.8,25.0,299.0,165.6,113.41
2017,4,15,17,15,417.0,123.5,3.75,24.5,272.5,116.44,76.02
2017,4,15,17,30,484.0,94.0,3.7,24.0,246.0,66.89,52.01
2017,4,15,17,45,417.5,81.5,3.65,23.5,193.5,59.49,45.75
2017,4,15,18,0,351.0,69.0,3.6,23.0,141.0,51.69,38.84
2017,4,15,18,15,251.5,52.0,3.65,22.5,95.0,39.83,28.16
2017,4,15,18,30,152.0,35.0,3.7,22.0,49.0,27.38,16.08
2017,4,15,18,45,76.0,17.5,3.75,22.0,24.5,16.68,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,6.5,2.85,19.0,6.5,6.2,0.0
2017,4,16,6,30,0.0,13.0,3.0,19.0,13.0,12.04,3.28
2017,4,16,6,45,0.0,26.5,3.2,19.5,26.5,24.59,14.51
2017,4,16,7,0,0.0,40.0,3.4,20.0,40.0,37.16,25.3
2017,4,16,7,15,0.0,56.0,3.4,20.5,56.0,52.3,38.09
2017,4,16,7,30,0.0,72.0,3.4,21.0,72.0,67.84,50.98
2017,4,16,7,45,3.0,106.0,3.45,21.5,107.0,104.0,80.58
2017,4,16,8,0,6.0,140.0,3.5,22.0,142.0,140.62,109.97
2017,4,16,8,15,9.0,159.0,3.45,22.5,163.5,161.38,126.06
2017,4,16,8,30,12.0,178.0,3.4,23.0,185.0,182.4,142.11
2017,4,16,8,45,30.0,215.0,3.35,23.5,233.0,245.07,190.97
2017,4,16,9,0,48.0,252.0,3.3,24.0,281.0,300.28,232.87
2017,4,16,9,15,111.5,289.0,3.3,24.0,364.0,408.25,315.64
2017,4,16,9,30,175.0,326.0,3.3,24.0,447.0,507.81,389.77
2017,4,16,9,45,108.0,324.0,3.3,24.5,400.5,432.95,330.78
2017,4,16,10,0,41.0,322.0,3.3,25.0,354.0,367.5,278.87
2017,4,16,10,15,145.5,362.5,3.3,25.0,481.5,524.74,397.17
2017,4,16,10,30,250.0,403.0,3.3,25.0,609.0,684.62,511.67
2017,4,16,10,45,156.5,405.5,3.35,25.5,536.5,581.33,433.98
2017,4,16,11,0,63.0,408.0,3.4,26.0,464.0,475.81,354.71
2017,4,16,11,15,82.0,431.5,3.4,26.0,506.0,517.69,385.34
2017,4,16,11,30,101.0,455.0,3.4,26.0,548.0,558.94,414.59
2017,4,16,11,45,170.5,465.0,3.4,26.0,623.5,647.01,478.01
2017,4,16,12,0,240.0,475.0,3.4,26.0,699.0,721.21,530.45
2017,4,16,12,15,228.0,479.5,3.4,26.0,693.0,706.98,519.6
2017,4,16,12,30,216.0,484.0,3.4,26.0,687.0,691.89,508.76
2017,4,16,12,45,230.0,479.5,3.45,26.0,695.0,691.74,509.32
2017,4,16,13,0,244.0,475.0,3.5,26.0,703.0,690.02,508.72
2017,4,16,13,15,249.0,467.0,3.55,26.0,697.0,680.28,502.34
2017,4,16,13,30,254.0,459.0,3.6,26.0,691.0,663.4,491.11
2017,4,16,13,45,248.5,448.5,3.65,26.0,671.5,634.46,471.2
2017,4,16,14,0,243.0,438.0,3.7,26.0,652.0,603.1,449.48
2017,4,16,14,15,213.5,426.0,3.7,25.5,609.5,555.52,416.18
2017,4,16,14,30,184.0,414.0,3.7,25.0,567.0,510.03,384.0
2017,4,16,14,45,275.0,376.0,3.75,25.0,593.0,521.91,394.69
2017,4,16,15,0,366.0,338.0,3.8,25.0,619.0,524.25,397.39
2017,4,16,15,15,354.5,320.0,3.8,25.0,579.5,478.58,363.12
2017,4,16,15,30,343.0,302.0,3.8,25.0,540.0,433.67,328.99
2017,4,16,15,45,320.5,283.0,3.8,25.0,493.5,384.08,290.78
2017,4,16,16,0,298.0,264.0,3.8,25.0,447.0,336.82,253.81
2017,4,16,16,15,286.0,243.5,3.7,24.5,406.0,294.11,220.09
2017,4,16,16,30,274.0,223.0,3.6,24.0,365.0,252.77,187.06
2017,4,16,16,45,298.5,190.5,3.55,24.0,329.5,210.63,151.75
2017,4,16,17,0,323.0,158.0,3.5,24.0,294.0,165.93,115.2
2017,4,16,17,15,290.5,140.0,3.3,23.5,248.5,125.72,87.87
2017,4,16,17,30,258.0,122.0,3.1,23.0,203.0,91.42,73.22
2017,4,16,17,45,302.5,95.5,2.95,23.0,172.0,69.82,54.7
2017,4,16,18,0,347.0,69.0,2.8,23.0,141.0,51.61,38.78
2017,4,16,18,15,249.5,52.0,2.7,22.5,95.5,39.76,28.14
2017,4,16,18,30,152.0,35.0,2.6,22.0,50.0,27.33,16.21
2017,4,16,18,45,76.0,17.5,2.55,21.5,25.0,14.64,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.0,1.75,18.5,11.0,10.48,0.0
2017,4,17,6,30,0.0,22.0,1.9,19.0,22.0,20.43,9.82
2017,4,17,6,45,1.5,45.0,2.1,19.5,45.5,44.71,31.0
2017,4,17,7,0,3.0,68.0,2.3,20.0,69.0,68.84,51.54
2017,4,17,7,15,16.0,91.0,2.3,20.0,96.5,98.48,76.57
2017,4,17,7,30,29.0,114.0,2.3,20.0,124.0,135.67,107.49
2017,4,17,7,45,79.5,143.5,2.35,20.5,176.0,199.38,159.75
2017,4,17,8,0,130.0,173.0,2.4,21.0,228.0,277.18,221.95
2017,4,17,8,15,98.0,194.5,2.4,21.0,239.0,272.78,217.02
2017,4,17,8,30,66.0,216.0,2.4,21.0,250.0,274.58,216.87
2017,4,17,8,45,91.5,246.0,2.45,21.5,299.0,328.79,258.41
2017,4,17,9,0,117.0,276.0,2.5,22.0,348.0,396.47,308.95
2017,4,17,9,15,137.5,302.0,2.55,22.0,393.0,445.15,344.76
2017,4,17,9,30,158.0,328.0,2.6,22.0,438.0,494.49,380.62
2017,4,17,9,45,148.0,350.0,2.7,22.5,458.0,511.54,390.94
2017,4,17,10,0,138.0,372.0,2.8,23.0,478.0,527.31,400.45
2017,4,17,10,15,118.0,386.5,2.85,23.0,480.5,523.97,396.54
2017,4,17,10,30,98.0,401.0,2.9,23.0,483.0,506.08,382.39
2017,4,17,10,45,66.5,384.0,2.95,23.5,441.0,455.17,343.41
2017,4,17,11,0,35.0,367.0,3.0,24.0,399.0,404.03,304.16
2017,4,17,11,15,46.5,395.5,3.0,24.0,438.5,443.7,333.31
2017,4,17,11,30,58.0,424.0,3.0,24.0,478.0,482.83,361.41
2017,4,17,11,45,48.5,415.0,3.05,24.5,460.5,461.37,344.62
2017,4,17,12,0,39.0,406.0,3.1,25.0,443.0,440.01,328.22
2017,4,17,12,15,25.0,313.5,3.1,25.0,337.5,330.72,248.2
2017,4,17,12,30,11.0,221.0,3.1,25.0,232.0,219.16,164.65
2017,4,17,12,45,20.0,298.5,3.1,25.0,317.5,301.07,226.68
2017,4,17,13,0,29.0,376.0,3.1,25.0,403.0,388.89,291.34
2017,4,17,13,15,89.0,422.5,3.0,25.0,504.0,484.05,361.72
2017,4,17,13,30,149.0,469.0,2.9,25.0,605.0,578.32,429.46
2017,4,17,13,45,74.5,285.5,2.85,25.0,353.5,334.76,252.59
2017,4,17,14,0,0.0,102.0,2.8,25.0,102.0,95.32,69.44
2017,4,17,14,15,0.0,96.0,2.7,24.5,96.0,89.68,65.5
2017,4,17,14,30,0.0,90.0,2.6,24.0,90.0,84.07,61.32
2017,4,17,14,45,0.0,76.0,2.55,24.0,76.0,70.94,51.05
2017,4,17,15,0,0.0,62.0,2.5,24.0,62.0,57.83,40.73
2017,4,17,15,15,0.0,105.0,2.45,23.5,105.0,97.87,72.81
2017,4,17,15,30,0.0,148.0,2.4,23.0,148.0,137.03,104.1
2017,4,17,15,45,0.0,133.5,2.35,23.0,133.5,123.62,93.72
2017,4,17,16,0,0.0,119.0,2.3,23.0,119.0,110.27,83.41
2017,4,17,16,15,4.0,146.5,2.25,22.5,149.0,135.53,103.96
2017,4,17,16,30,8.0,174.0,2.2,22.0,179.0,158.75,122.85
2017,4,17,16,45,44.0,174.0,2.2,22.0,193.5,158.64,121.65
2017,4,17,17,0,80.0,174.0,2.2,22.0,208.0,156.24,118.54
2017,4,17,17,15,64.5,150.5,2.0,21.5,175.5,128.59,98.12
2017,4,17,17,30,49.0,127.0,1.8,21.0,143.0,103.67,84.23
2017,4,17,17,45,37.0,102.0,1.65,20.5,112.5,84.68,68.05
2017,4,17,18,0,25.0,77.0,1.5,20.0,82.0,65.23,51.05
2017,4,17,18,15,12.5,52.5,1.45,19.5,55.0,46.71,34.51
2017,4,17,18,30,0.0,28.0,1.4,19.0,28.0,25.73,15.32
2017,4,17,18,45,0.0,14.0,1.35,19.0,14.0,13.0,0.0
2017,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,63.5,18.0,1.95,16.0,24.0,34.41,0.0
2017,4,18,6,30,127.0,36.0,2.1,16.0,48.0,93.66,64.49
2017,4,18,6,45,228.0,54.5,2.25,16.5,94.5,167.13,129.25
2017,4,18,7,0,329.0,73.0,2.4,17.0,141.0,246.16,196.97
2017,4,18,7,15,302.5,93.0,2.4,17.5,170.5,273.71,222.04
2017,4,18,7,30,276.0,113.0,2.4,18.0,200.0,288.55,235.21
2017,4,18,7,45,297.0,135.0,2.45,18.5,245.5,339.79,276.56
2017,4,18,8,0,318.0,157.0,2.5,19.0,291.0,392.33,317.47
2017,4,18,8,15,273.5,189.5,2.5,19.5,316.0,411.7,330.14
2017,4,18,8,30,229.0,222.0,2.5,20.0,341.0,414.71,329.93
2017,4,18,8,45,164.5,248.5,2.5,20.5,339.0,400.71,315.95
2017,4,18,9,0,100.0,275.0,2.5,21.0,337.0,368.99,288.47
2017,4,18,9,15,181.0,297.0,2.5,21.5,419.0,476.92,370.43
2017,4,18,9,30,262.0,319.0,2.5,22.0,501.0,590.38,452.83
2017,4,18,9,45,266.0,339.0,2.5,22.5,533.5,621.32,472.21
2017,4,18,10,0,270.0,359.0,2.5,23.0,566.0,651.17,491.09
2017,4,18,10,15,273.0,375.0,2.45,23.5,593.0,674.49,505.01
2017,4,18,10,30,276.0,391.0,2.4,24.0,620.0,696.53,517.92
2017,4,18,10,45,281.5,402.5,2.4,24.5,643.5,714.85,528.6
2017,4,18,11,0,287.0,414.0,2.4,25.0,667.0,731.8,538.32
2017,4,18,11,15,197.5,429.5,2.4,25.0,606.0,643.69,474.75
2017,4,18,11,30,108.0,445.0,2.4,25.0,545.0,554.83,410.09
2017,4,18,11,45,108.5,451.0,2.4,25.5,552.5,558.43,412.03
2017,4,18,12,0,109.0,457.0,2.4,26.0,560.0,561.42,413.02
2017,4,18,12,15,102.5,465.5,2.4,26.0,562.5,559.42,411.14
2017,4,18,12,30,96.0,474.0,2.4,26.0,565.0,556.92,409.0
2017,4,18,12,45,482.5,311.5,2.45,26.0,764.5,777.47,573.11
2017,4,18,13,0,869.0,149.0,2.5,26.0,964.0,947.94,689.45
2017,4,18,13,15,530.5,309.5,2.5,26.0,805.5,783.61,575.06
2017,4,18,13,30,192.0,470.0,2.5,26.0,647.0,615.69,451.72
2017,4,18,13,45,524.0,305.5,2.5,26.5,771.5,729.46,539.62
2017,4,18,14,0,856.0,141.0,2.5,27.0,896.0,807.05,595.94
2017,4,18,14,15,466.5,267.5,2.45,26.5,677.0,600.57,448.36
2017,4,18,14,30,77.0,394.0,2.4,26.0,458.0,416.58,310.25
2017,4,18,14,45,101.0,384.0,2.4,26.0,464.5,416.16,311.54
2017,4,18,15,0,125.0,374.0,2.4,26.0,471.0,412.01,309.06
2017,4,18,15,15,446.0,256.0,2.4,25.5,572.5,471.3,356.06
2017,4,18,15,30,767.0,138.0,2.4,25.0,674.0,499.16,375.75
2017,4,18,15,45,531.0,202.5,2.45,25.0,561.5,404.33,302.96
2017,4,18,16,0,295.0,267.0,2.5,25.0,449.0,337.7,253.12
2017,4,18,16,15,484.0,193.5,2.45,24.5,461.0,311.82,228.24
2017,4,18,16,30,673.0,120.0,2.4,24.0,473.0,265.01,183.17
2017,4,18,16,45,336.5,85.0,2.4,24.0,261.5,130.21,86.22
2017,4,18,17,0,0.0,50.0,2.4,24.0,50.0,46.47,32.55
2017,4,18,17,15,251.5,70.5,2.15,23.5,151.0,66.43,40.92
2017,4,18,17,30,503.0,91.0,1.9,23.0,252.0,64.68,50.35
2017,4,18,17,45,426.5,81.0,1.7,22.5,198.0,58.91,45.46
2017,4,18,18,0,350.0,71.0,1.5,22.0,144.0,53.04,40.22
2017,4,18,18,15,256.0,54.0,1.45,21.5,98.5,41.25,29.61
2017,4,18,18,30,162.0,37.0,1.4,21.0,53.0,28.87,17.83
2017,4,18,18,45,81.0,18.5,1.35,20.5,26.5,15.46,0.0
2017,4,18,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,91.0,17.0,1.45,17.5,26.0,51.14,0.0
2017,4,19,6,30,182.0,34.0,1.7,18.0,52.0,115.41,80.53
2017,4,19,6,45,280.5,50.0,1.95,18.5,98.5,182.13,139.91
2017,4,19,7,0,379.0,66.0,2.2,19.0,145.0,260.47,206.87
2017,4,19,7,15,189.5,71.0,2.25,19.5,110.5,181.07,145.43
2017,4,19,7,30,0.0,76.0,2.3,20.0,76.0,71.75,54.3
2017,4,19,7,45,0.0,93.0,2.35,20.5,93.0,88.27,67.81
2017,4,19,8,0,0.0,110.0,2.4,21.0,110.0,104.76,80.93
2017,4,19,8,15,345.5,112.0,2.4,21.5,292.0,385.09,311.03
2017,4,19,8,30,691.0,114.0,2.4,22.0,474.0,669.45,525.85
2017,4,19,8,45,400.0,196.0,2.4,22.5,410.0,552.28,430.67
2017,4,19,9,0,109.0,278.0,2.4,23.0,346.0,379.6,293.61
2017,4,19,9,15,113.0,303.0,2.4,23.5,377.5,412.08,317.23
2017,4,19,9,30,117.0,328.0,2.4,24.0,409.0,456.99,348.54
2017,4,19,9,45,215.0,340.5,2.45,24.5,502.0,562.41,426.08
2017,4,19,10,0,313.0,353.0,2.5,25.0,595.0,685.13,512.52
2017,4,19,10,15,583.5,241.0,2.55,25.5,717.5,847.77,629.13
2017,4,19,10,30,854.0,129.0,2.6,26.0,840.0,987.95,719.55
2017,4,19,10,45,567.0,280.0,2.65,26.5,759.5,881.26,644.08
2017,4,19,11,0,280.0,431.0,2.7,27.0,679.0,742.35,541.05
2017,4,19,11,15,264.5,446.5,2.75,27.0,685.0,740.6,539.93
2017,4,19,11,30,249.0,462.0,2.8,27.0,691.0,737.2,536.77
2017,4,19,11,45,209.0,473.5,2.9,27.5,668.0,693.12,504.85
2017,4,19,12,0,169.0,485.0,3.0,28.0,645.0,659.54,480.02
2017,4,19,12,15,511.0,322.0,3.05,28.0,806.0,842.14,614.88
2017,4,19,12,30,853.0,159.0,3.1,28.0,967.0,993.02,717.06
2017,4,19,12,45,855.0,157.0,3.15,28.0,963.5,965.0,698.06
2017,4,19,13,0,857.0,155.0,3.2,28.0,960.0,942.08,683.9
2017,4,19,13,15,854.0,154.0,3.2,28.0,947.5,912.44,664.92
2017,4,19,13,30,851.0,153.0,3.2,28.0,935.0,884.96,647.37
2017,4,19,13,45,445.0,266.0,3.25,28.5,674.5,626.92,465.98
2017,4,19,14,0,39.0,379.0,3.3,29.0,414.0,385.46,284.22
2017,4,19,14,15,32.5,351.0,3.3,28.5,379.5,350.62,260.47
2017,4,19,14,30,26.0,323.0,3.3,28.0,345.0,316.76,236.4
2017,4,19,14,45,230.0,317.0,3.3,28.0,496.0,439.36,330.47
2017,4,19,15,0,434.0,311.0,3.3,28.0,647.0,539.48,403.84
2017,4,19,15,15,609.5,220.0,3.3,28.0,663.0,528.65,396.18
2017,4,19,15,30,785.0,129.0,3.3,28.0,679.0,499.55,373.42
2017,4,19,15,45,768.0,124.5,3.3,28.0,631.5,441.43,326.88
2017,4,19,16,0,751.0,120.0,3.3,28.0,584.0,384.06,279.71
2017,4,19,16,15,726.5,115.0,3.2,27.5,532.0,321.12,227.82
2017,4,19,16,30,702.0,110.0,3.1,27.0,480.0,263.71,179.49
2017,4,19,16,45,670.5,104.0,3.05,26.5,425.0,206.6,132.26
2017,4,19,17,0,639.0,98.0,3.0,26.0,370.0,153.06,90.68
2017,4,19,17,15,593.5,90.5,2.75,25.5,314.5,101.23,57.56
2017,4,19,17,30,548.0,83.0,2.5,25.0,259.0,57.87,44.09
2017,4,19,17,45,486.0,72.5,2.25,24.5,205.5,52.52,39.61
2017,4,19,18,0,424.0,62.0,2.0,24.0,152.0,46.82,34.58
2017,4,19,18,15,324.5,48.0,2.0,23.5,104.5,36.52,25.38
2017,4,19,18,30,225.0,34.0,2.0,23.0,57.0,26.44,15.79
2017,4,19,18,45,112.5,17.0,2.0,22.5,28.5,13.4,0.0
2017,4,19,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,110.0,17.5,2.7,19.5,28.5,57.48,0.0
2017,4,20,6,30,220.0,35.0,2.9,20.0,57.0,129.25,90.78
2017,4,20,6,45,323.0,48.5,3.15,20.5,104.5,197.03,150.86
2017,4,20,7,0,426.0,62.0,3.4,21.0,152.0,279.73,221.33
2017,4,20,7,15,213.0,63.5,3.5,21.5,108.5,193.22,154.7
2017,4,20,7,30,0.0,65.0,3.6,22.0,65.0,60.51,44.61
2017,4,20,7,45,0.0,76.0,3.7,22.5,76.0,70.99,53.12
2017,4,20,8,0,0.0,87.0,3.8,23.0,87.0,81.49,61.4
2017,4,20,8,15,0.0,116.5,3.8,23.5,116.5,110.51,84.5
2017,4,20,8,30,0.0,146.0,3.8,24.0,146.0,139.69,107.29
2017,4,20,8,45,0.0,129.5,3.85,24.5,129.5,122.5,93.01
2017,4,20,9,0,0.0,113.0,3.9,25.0,113.0,106.05,79.48
2017,4,20,9,15,0.5,135.0,3.85,25.0,135.5,127.8,96.44
2017,4,20,9,30,1.0,157.0,3.8,25.0,158.0,149.64,113.27
2017,4,20,9,45,3.0,167.5,3.8,25.5,170.0,161.6,122.11
2017,4,20,10,0,5.0,178.0,3.8,26.0,182.0,173.65,130.97
2017,4,20,10,15,38.5,285.0,3.75,26.5,317.5,323.74,245.37
2017,4,20,10,30,72.0,392.0,3.7,27.0,453.0,469.74,351.68
2017,4,20,10,45,252.0,381.5,3.7,27.5,603.5,662.21,492.28
2017,4,20,11,0,432.0,371.0,3.7,28.0,754.0,841.78,616.94
2017,4,20,11,15,380.0,406.5,3.65,28.0,749.0,814.64,594.92
2017,4,20,11,30,328.0,442.0,3.6,28.0,744.0,795.54,579.54
2017,4,20,11,45,601.0,293.5,3.6,28.5,856.0,922.97,672.03
2017,4,20,12,0,874.0,145.0,3.6,29.0,968.0,1020.9,735.29
2017,4,20,12,15,625.0,290.0,3.55,29.0,880.0,922.25,668.14
2017,4,20,12,30,376.0,435.0,3.5,29.0,792.0,803.21,581.5
2017,4,20,12,45,227.5,448.0,3.5,29.0,664.0,656.57,479.06
2017,4,20,13,0,79.0,461.0,3.5,29.0,536.0,516.98,378.19
2017,4,20,13,15,118.0,466.5,3.5,29.0,577.0,556.47,407.75
2017,4,20,13,30,157.0,472.0,3.5,29.0,618.0,586.7,429.81
2017,4,20,13,45,196.0,457.5,3.5,29.0,635.0,594.88,436.64
2017,4,20,14,0,235.0,443.0,3.5,29.0,652.0,599.75,441.14
2017,4,20,14,15,532.0,293.5,3.5,29.0,745.0,671.84,498.68
2017,4,20,14,30,829.0,144.0,3.5,29.0,838.0,713.89,532.93
2017,4,20,14,45,523.0,260.0,3.5,29.0,691.0,577.97,431.32
2017,4,20,15,0,217.0,376.0,3.5,29.0,544.0,467.97,347.91
2017,4,20,15,15,226.0,352.0,3.5,29.0,518.5,436.46,325.47
2017,4,20,15,30,235.0,328.0,3.5,29.0,493.0,403.88,301.4
2017,4,20,15,45,486.5,227.0,3.5,29.0,538.5,405.38,300.89
2017,4,20,16,0,738.0,126.0,3.5,29.0,584.0,380.82,276.66
2017,4,20,16,15,713.5,121.0,3.45,28.5,531.5,322.01,228.02
2017,4,20,16,30,689.0,116.0,3.4,28.0,479.0,265.4,180.58
2017,4,20,16,45,655.0,110.0,3.35,28.0,424.5,208.63,133.71
2017,4,20,17,0,621.0,104.0,3.3,28.0,370.0,155.78,92.85
2017,4,20,17,15,574.5,96.0,3.05,27.0,314.5,104.65,60.5
2017,4,20,17,30,528.0,88.0,2.8,26.0,259.0,61.87,47.3
2017,4,20,17,45,462.0,77.5,2.55,25.5,205.5,56.72,43.02
2017,4,20,18,0,396.0,67.0,2.3,25.0,152.0,49.89,37.05
2017,4,20,18,15,299.0,52.0,2.25,24.5,105.0,39.6,27.87
2017,4,20,18,30,202.0,37.0,2.2,24.0,58.0,28.81,17.72
2017,4,20,18,45,101.0,18.5,2.15,23.5,29.0,14.6,0.0
2017,4,20,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,21,6,15,93.5,19.0,4.0,20.0,28.5,55.41,0.0
2017,4,21,6,30,187.0,38.0,4.2,20.0,57.0,121.97,86.59
2017,4,21,6,45,291.0,53.0,4.45,20.5,105.0,190.16,146.23
2017,4,21,7,0,395.0,68.0,4.7,21.0,153.0,270.63,215.0
2017,4,21,7,15,197.5,58.5,4.8,21.5,101.0,179.11,143.6
2017,4,21,7,30,0.0,49.0,4.9,22.0,49.0,45.53,32.24
2017,4,21,7,45,10.5,103.0,5.0,22.5,107.5,104.9,81.18
2017,4,21,8,0,21.0,157.0,5.1,23.0,166.0,167.99,132.02
2017,4,21,8,15,34.5,186.0,5.1,23.5,203.5,216.8,170.51
2017,4,21,8,30,48.0,215.0,5.1,24.0,241.0,258.72,202.87
2017,4,21,8,45,24.0,177.0,5.15,24.5,190.0,197.5,153.19
2017,4,21,9,0,0.0,139.0,5.2,25.0,139.0,131.52,99.68
2017,4,21,9,15,172.5,222.0,5.2,25.5,343.5,385.59,301.77
2017,4,21,9,30,345.0,305.0,5.2,26.0,548.0,648.76,497.99
2017,4,21,9,45,575.5,222.5,5.2,26.5,656.5,797.73,607.83
2017,4,21,10,0,806.0,140.0,5.2,27.0,765.0,935.47,701.72
2017,4,21,10,15,526.0,275.5,5.2,27.0,691.0,824.5,619.65
2017,4,21,10,30,246.0,411.0,5.2,27.0,617.0,674.46,504.84
2017,4,21,10,45,126.5,299.0,5.25,27.5,405.5,436.58,330.43
2017,4,21,11,0,7.0,187.0,5.3,28.0,194.0,184.04,137.04
2017,4,21,11,15,12.5,250.5,5.3,28.0,262.5,251.08,188.13
2017,4,21,11,30,18.0,314.0,5.3,28.0,331.0,318.33,238.22
2017,4,21,11,45,436.0,235.0,5.35,28.5,646.5,694.72,524.76
2017,4,21,12,0,854.0,156.0,5.4,29.0,962.0,1011.37,742.52
2017,4,21,12,15,855.5,156.0,5.35,29.0,966.5,999.77,732.34
2017,4,21,12,30,857.0,156.0,5.3,29.0,971.0,984.76,721.99
2017,4,21,12,45,859.0,154.0,5.3,29.5,967.5,965.01,707.48
2017,4,21,13,0,861.0,152.0,5.3,30.0,964.0,942.0,690.93
2017,4,21,13,15,858.0,151.0,5.2,30.0,951.5,912.27,670.75
2017,4,21,13,30,855.0,150.0,5.1,30.0,939.0,879.7,648.7
2017,4,21,13,45,597.0,284.0,5.1,30.0,829.0,767.34,568.6
2017,4,21,14,0,339.0,418.0,5.1,30.0,719.0,659.48,487.0
2017,4,21,14,15,588.0,279.0,5.05,30.0,780.0,699.22,521.29
2017,4,21,14,30,837.0,140.0,5.0,30.0,841.0,715.3,536.93
2017,4,21,14,45,826.5,137.5,4.95,30.0,805.0,663.99,498.99
2017,4,21,15,0,816.0,135.0,4.9,30.0,769.0,611.64,459.74
2017,4,21,15,15,802.0,132.0,4.8,30.0,726.5,556.12,417.1
2017,4,21,15,30,788.0,129.0,4.7,30.0,684.0,500.45,373.26
2017,4,21,15,45,770.5,124.5,4.65,30.0,636.0,442.04,326.38
2017,4,21,16,0,753.0,120.0,4.6,30.0,588.0,384.43,278.91
2017,4,21,16,15,728.5,115.5,4.4,29.5,536.0,321.87,227.25
2017,4,21,16,30,704.0,111.0,4.2,29.0,484.0,264.87,179.31
2017,4,21,16,45,671.0,105.0,4.05,29.0,429.0,207.45,131.78
2017,4,21,17,0,638.0,99.0,3.9,29.0,374.0,153.79,90.24
2017,4,21,17,15,593.0,91.5,3.45,28.0,318.5,102.14,57.6
2017,4,21,17,30,548.0,84.0,3.0,27.0,263.0,58.43,44.19
2017,4,21,17,45,481.5,74.5,2.6,26.5,209.0,53.98,40.51
2017,4,21,18,0,415.0,65.0,2.2,26.0,155.0,48.32,35.58
2017,4,21,18,15,317.5,50.5,2.1,25.5,107.5,38.38,26.75
2017,4,21,18,30,220.0,36.0,2.0,25.0,60.0,27.97,17.05
2017,4,21,18,45,110.0,18.0,1.9,24.5,30.0,14.16,0.0
2017,4,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,6,15,56.0,21.0,4.35,15.5,27.5,43.92,3.14
2017,4,22,6,30,112.0,42.0,4.7,15.0,55.0,95.49,69.2
2017,4,22,6,45,192.0,64.0,5.05,15.0,100.5,157.95,124.2
2017,4,22,7,0,272.0,86.0,5.4,15.0,146.0,229.24,186.58
2017,4,22,7,15,336.0,102.5,5.5,15.0,198.0,302.19,249.85
2017,4,22,7,30,400.0,119.0,5.6,15.0,250.0,374.79,311.71
2017,4,22,7,45,200.0,96.5,5.7,15.0,162.0,234.93,195.69
2017,4,22,8,0,0.0,74.0,5.8,15.0,74.0,68.87,52.71
2017,4,22,8,15,0.0,81.5,5.75,15.0,81.5,75.89,58.47
2017,4,22,8,30,0.0,89.0,5.7,15.0,89.0,82.95,64.14
2017,4,22,8,45,0.0,120.0,5.7,15.5,120.0,113.05,88.7
2017,4,22,9,0,0.0,151.0,5.7,16.0,151.0,143.38,113.07
2017,4,22,9,15,2.0,166.0,5.6,16.5,168.0,159.62,125.74
2017,4,22,9,30,4.0,181.0,5.5,17.0,185.0,175.98,138.4
2017,4,22,9,45,5.5,191.5,5.45,17.5,196.5,187.51,147.06
2017,4,22,10,0,7.0,202.0,5.4,18.0,208.0,199.09,155.72
2017,4,22,10,15,54.5,305.5,5.35,18.0,351.5,360.56,283.74
2017,4,22,10,30,102.0,409.0,5.3,18.0,495.0,517.0,403.19
2017,4,22,10,45,61.0,363.0,5.25,18.5,415.5,426.05,331.46
2017,4,22,11,0,20.0,317.0,5.2,19.0,336.0,324.53,251.61
2017,4,22,11,15,16.5,285.5,5.2,19.0,301.0,289.33,224.37
2017,4,22,11,30,13.0,254.0,5.2,19.0,266.0,254.59,197.23
2017,4,22,11,45,13.0,253.0,5.2,19.5,265.0,253.2,195.7
2017,4,22,12,0,13.0,252.0,5.2,20.0,264.0,251.75,194.12
2017,4,22,12,15,17.0,300.0,5.15,20.0,316.5,301.31,232.29
2017,4,22,12,30,21.0,348.0,5.1,20.0,369.0,350.44,269.65
2017,4,22,12,45,59.0,410.5,5.1,20.5,467.0,452.92,347.33
2017,4,22,13,0,97.0,473.0,5.1,21.0,565.0,544.56,414.97
2017,4,22,13,15,66.0,431.0,5.05,21.0,493.5,470.41,359.2
2017,4,22,13,30,35.0,389.0,5.0,21.0,422.0,398.86,305.22
2017,4,22,13,45,44.5,396.5,5.0,21.0,437.0,409.85,314.13
2017,4,22,14,0,54.0,404.0,5.0,21.0,452.0,419.69,321.95
2017,4,22,14,15,53.0,389.5,4.95,21.0,436.0,400.41,307.65
2017,4,22,14,30,52.0,375.0,4.9,21.0,420.0,381.27,293.49
2017,4,22,14,45,35.0,324.5,4.9,21.0,354.5,319.91,246.92
2017,4,22,15,0,18.0,274.0,4.9,21.0,289.0,262.51,202.93
2017,4,22,15,15,20.0,267.5,4.9,20.5,282.5,255.63,198.44
2017,4,22,15,30,22.0,261.0,4.9,20.0,276.0,248.39,193.54
2017,4,22,15,45,15.0,229.5,4.95,20.0,239.5,215.2,167.83
2017,4,22,16,0,8.0,198.0,5.0,20.0,203.0,183.08,142.82
2017,4,22,16,15,19.0,201.0,4.95,19.5,211.5,187.16,146.55
2017,4,22,16,30,30.0,204.0,4.9,19.0,220.0,184.49,144.64
2017,4,22,16,45,15.0,168.5,4.9,19.0,176.5,153.17,120.18
2017,4,22,17,0,0.0,133.0,4.9,19.0,133.0,119.39,93.61
2017,4,22,17,15,251.0,115.0,4.75,18.5,197.5,105.48,74.17
2017,4,22,17,30,502.0,97.0,4.6,18.0,262.0,68.58,54.8
2017,4,22,17,45,440.5,84.5,4.45,17.5,208.5,61.29,48.52
2017,4,22,18,0,379.0,72.0,4.3,17.0,155.0,53.58,41.61
2017,4,22,18,15,285.5,55.5,4.15,16.5,107.5,42.23,31.22
2017,4,22,18,30,192.0,39.0,4.0,16.0,60.0,30.32,19.87
2017,4,22,18,45,96.0,19.5,3.9,15.5,30.0,15.35,0.0
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,154.5,18.5,3.7,9.5,36.0,74.41,19.06
2017,4,23,6,30,309.0,37.0,3.9,10.0,72.0,162.57,121.91
2017,4,23,6,45,413.5,49.0,4.1,11.0,124.0,236.45,189.08
2017,4,23,7,0,518.0,61.0,4.3,12.0,176.0,322.01,264.52
2017,4,23,7,15,584.5,69.0,4.45,12.5,234.0,394.66,328.34
2017,4,23,7,30,651.0,77.0,4.6,13.0,292.0,473.28,394.96
2017,4,23,7,45,695.5,83.0,4.75,14.0,351.5,541.48,450.18
2017,4,23,8,0,740.0,89.0,4.9,15.0,411.0,612.35,505.48
2017,4,23,8,15,771.0,94.0,4.95,15.5,469.0,671.92,550.5
2017,4,23,8,30,802.0,99.0,5.0,16.0,527.0,734.74,595.35
2017,4,23,8,45,826.0,102.5,5.05,17.0,582.0,790.29,632.54
2017,4,23,9,0,850.0,106.0,5.1,18.0,637.0,844.89,668.19
2017,4,23,9,15,866.5,109.0,5.0,18.5,687.0,891.09,697.44
2017,4,23,9,30,883.0,112.0,4.9,19.0,737.0,927.89,719.48
2017,4,23,9,45,897.0,114.0,4.85,19.5,782.0,965.81,742.38
2017,4,23,10,0,911.0,116.0,4.8,20.0,827.0,1000.97,763.06
2017,4,23,10,15,920.0,117.5,4.7,20.0,864.5,1027.7,778.85
2017,4,23,10,30,929.0,119.0,4.6,20.0,902.0,1051.03,792.29
2017,4,23,10,45,937.0,120.0,4.55,20.5,932.0,1069.26,801.19
2017,4,23,11,0,945.0,121.0,4.5,21.0,962.0,1083.74,807.66
2017,4,23,11,15,949.5,122.0,4.4,21.0,984.0,1090.85,810.68
2017,4,23,11,30,954.0,123.0,4.3,21.0,1006.0,1094.0,811.38
