Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,11,45,956.0,123.5,4.25,21.5,1019.0,1090.14,806.41
2017,4,23,12,0,958.0,124.0,4.2,22.0,1032.0,1082.35,799.05
2017,4,23,12,15,958.5,124.5,4.15,22.0,1036.0,1069.18,789.88
2017,4,23,12,30,959.0,125.0,4.1,22.0,1040.0,1052.22,778.37
2017,4,23,12,45,959.5,123.5,4.05,22.5,1036.0,1029.63,761.77
2017,4,23,13,0,960.0,122.0,4.0,23.0,1032.0,1003.45,742.95
2017,4,23,13,15,957.0,121.5,3.95,23.0,1018.5,971.62,721.88
2017,4,23,13,30,954.0,121.0,3.9,23.0,1005.0,936.58,698.67
2017,4,23,13,45,950.5,119.5,3.9,23.5,983.0,897.15,671.37
2017,4,23,14,0,947.0,118.0,3.9,24.0,961.0,854.88,642.07
2017,4,23,14,15,940.5,116.5,3.85,24.0,931.0,807.71,610.24
2017,4,23,14,30,934.0,115.0,3.8,24.0,901.0,758.33,576.38
2017,4,23,14,45,922.5,114.5,3.75,24.0,862.5,704.62,536.8
2017,4,23,15,0,911.0,114.0,3.7,24.0,824.0,649.63,495.31
2017,4,23,15,15,898.5,111.5,3.65,23.5,779.5,591.31,451.16
2017,4,23,15,30,886.0,109.0,3.6,23.0,735.0,532.38,405.03
2017,4,23,15,45,870.5,105.5,3.55,23.0,685.5,467.76,352.4
2017,4,23,16,0,855.0,102.0,3.5,23.0,636.0,406.15,300.48
2017,4,23,16,15,833.0,98.5,3.35,22.5,581.5,343.17,246.77
2017,4,23,16,30,811.0,95.0,3.2,22.0,527.0,281.92,193.69
2017,4,23,16,45,782.0,90.0,3.1,22.0,469.0,220.07,140.81
2017,4,23,17,0,753.0,85.0,3.0,22.0,411.0,161.39,93.91
2017,4,23,17,15,710.0,79.5,2.6,21.0,352.0,100.09,53.56
2017,4,23,17,30,667.0,74.0,2.2,20.0,293.0,50.45,38.57
2017,4,23,17,45,603.0,66.0,1.8,19.5,235.0,46.81,35.51
2017,4,23,18,0,539.0,58.0,1.4,19.0,177.0,42.95,32.04
2017,4,23,18,15,434.0,47.0,1.35,18.0,124.5,36.09,25.77
2017,4,23,18,30,329.0,36.0,1.3,17.0,72.0,28.87,18.68
2017,4,23,18,45,164.5,18.0,1.3,16.0,36.0,14.24,0.0
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,6,15,149.0,19.5,1.2,11.0,36.5,73.06,25.62
2017,4,24,6,30,298.0,39.0,1.4,12.0,73.0,161.09,120.22
2017,4,24,6,45,391.5,52.5,1.65,13.0,124.0,231.7,183.19
2017,4,24,7,0,485.0,66.0,1.9,14.0,175.0,312.76,253.23
2017,4,24,7,15,550.0,75.0,1.95,14.5,232.0,384.14,313.98
2017,4,24,7,30,615.0,84.0,2.0,15.0,289.0,461.33,377.07
2017,4,24,7,45,652.5,93.0,2.15,16.0,346.5,526.86,428.19
2017,4,24,8,0,690.0,102.0,2.3,17.0,404.0,594.46,478.91
2017,4,24,8,15,721.5,107.5,2.45,18.0,460.5,655.4,522.92
2017,4,24,8,30,753.0,113.0,2.6,19.0,517.0,716.95,565.01
2017,4,24,8,45,772.0,119.5,2.8,20.0,570.0,769.89,599.62
2017,4,24,9,0,791.0,126.0,3.0,21.0,623.0,817.97,630.16
2017,4,24,9,15,808.5,130.0,3.0,21.5,671.5,864.13,658.88
2017,4,24,9,30,826.0,134.0,3.0,22.0,720.0,908.35,685.82
2017,4,24,9,45,837.0,138.0,3.05,22.5,763.0,944.33,707.18
2017,4,24,10,0,848.0,142.0,3.1,23.0,806.0,977.51,726.57
2017,4,24,10,15,857.5,144.5,3.15,23.0,842.0,1004.6,743.26
2017,4,24,10,30,867.0,147.0,3.2,23.0,878.0,1028.44,757.91
2017,4,24,10,45,870.5,150.5,3.25,23.5,906.5,1043.95,765.71
2017,4,24,11,0,874.0,154.0,3.3,24.0,935.0,1055.78,771.27
2017,4,24,11,15,878.5,155.5,3.35,24.5,955.5,1052.99,767.51
2017,4,24,11,30,883.0,157.0,3.4,25.0,976.0,1056.26,767.94
2017,4,24,11,45,893.5,152.0,3.5,25.5,991.0,1055.47,766.22
2017,4,24,12,0,904.0,147.0,3.6,26.0,1006.0,1050.96,762.25
2017,4,24,12,15,904.0,147.5,3.7,26.0,1009.5,1037.72,754.25
2017,4,24,12,30,904.0,148.0,3.8,26.0,1013.0,1020.93,744.06
2017,4,24,12,45,898.5,150.0,3.9,26.5,1006.5,996.92,727.73
2017,4,24,13,0,893.0,152.0,4.0,27.0,1000.0,969.8,709.42
2017,4,24,13,15,889.0,151.5,4.05,27.0,986.0,938.73,689.59
2017,4,24,13,30,885.0,151.0,4.1,27.0,972.0,904.8,667.77
2017,4,24,13,45,711.5,250.5,4.15,27.0,900.5,828.68,615.48
2017,4,24,14,0,538.0,350.0,4.2,27.0,829.0,752.79,559.01
2017,4,24,14,15,695.0,248.5,4.2,27.0,847.0,749.15,560.7
2017,4,24,14,30,852.0,147.0,4.2,27.0,865.0,730.86,550.84
2017,4,24,14,45,842.0,144.0,4.25,27.0,828.0,678.76,512.84
2017,4,24,15,0,832.0,141.0,4.3,27.0,791.0,625.54,473.22
2017,4,24,15,15,705.0,183.0,4.2,26.5,712.5,545.83,412.93
2017,4,24,15,30,578.0,225.0,4.1,26.0,634.0,478.55,361.23
2017,4,24,15,45,671.5,176.0,4.1,26.0,620.0,440.57,330.01
2017,4,24,16,0,765.0,127.0,4.1,26.0,606.0,390.99,287.51
2017,4,24,16,15,740.5,122.0,3.9,25.5,552.5,330.78,236.97
2017,4,24,16,30,716.0,117.0,3.7,25.0,499.0,272.73,187.61
2017,4,24,16,45,684.5,110.5,3.55,24.5,443.5,214.56,139.09
2017,4,24,17,0,653.0,104.0,3.4,24.0,388.0,159.96,96.29
2017,4,24,17,15,607.0,96.5,3.05,23.0,331.5,107.44,62.44
2017,4,24,17,30,561.0,89.0,2.7,22.0,275.0,62.23,48.41
2017,4,24,17,45,500.5,78.0,2.35,21.5,220.0,56.66,43.72
2017,4,24,18,0,440.0,67.0,2.0,21.0,165.0,50.7,38.46
2017,4,24,18,15,342.0,53.5,1.9,20.5,116.0,40.62,29.37
2017,4,24,18,30,244.0,40.0,1.8,20.0,67.0,31.09,20.31
2017,4,24,18,45,122.0,20.0,1.75,19.5,33.5,15.71,0.66
2017,4,24,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,25,6,15,90.5,22.5,3.75,16.5,33.5,56.17,22.35
2017,4,25,6,30,181.0,45.0,4.0,17.0,67.0,128.17,94.68
2017,4,25,6,45,274.0,62.0,4.25,18.0,115.0,194.57,152.22
2017,4,25,7,0,367.0,79.0,4.5,19.0,163.0,271.73,218.06
2017,4,25,7,15,432.0,91.0,4.7,19.5,216.5,338.74,275.13
2017,4,25,7,30,497.0,103.0,4.9,20.0,270.0,412.13,335.8
2017,4,25,7,45,248.5,106.0,5.15,21.0,189.5,275.99,224.7
2017,4,25,8,0,0.0,109.0,5.4,22.0,109.0,103.35,79.35
2017,4,25,8,15,0.0,125.0,5.45,22.5,125.0,118.82,91.53
2017,4,25,8,30,0.0,141.0,5.5,23.0,141.0,134.28,103.42
2017,4,25,8,45,1.0,154.5,5.6,23.5,155.5,148.03,113.83
2017,4,25,9,0,2.0,168.0,5.7,24.0,170.0,161.87,124.21
2017,4,25,9,15,8.0,202.5,5.65,24.5,208.5,201.22,154.64
2017,4,25,9,30,14.0,237.0,5.6,25.0,247.0,240.98,184.9
2017,4,25,9,45,26.0,282.0,5.6,26.0,302.0,309.12,236.07
2017,4,25,10,0,38.0,327.0,5.6,27.0,357.0,367.71,278.83
2017,4,25,10,15,72.5,371.5,5.55,27.5,432.0,447.78,337.95
2017,4,25,10,30,107.0,416.0,5.5,28.0,507.0,528.46,396.07
2017,4,25,10,45,100.0,428.0,5.45,28.5,515.5,533.03,397.33
2017,4,25,11,0,93.0,440.0,5.4,29.0,524.0,536.97,398.42
2017,4,25,11,15,99.5,454.0,5.3,29.0,545.5,556.01,411.5
2017,4,25,11,30,106.0,468.0,5.2,29.0,567.0,574.42,424.04
2017,4,25,11,45,266.5,443.0,5.1,29.5,695.5,726.92,534.29
2017,4,25,12,0,427.0,418.0,5.0,30.0,824.0,861.47,627.63
2017,4,25,12,15,437.5,421.5,4.95,30.0,839.0,864.62,628.64
2017,4,25,12,30,448.0,425.0,4.9,30.0,854.0,865.29,628.76
2017,4,25,12,45,454.0,422.5,4.85,30.5,855.5,853.57,619.4
2017,4,25,13,0,460.0,420.0,4.8,31.0,857.0,839.7,608.73
2017,4,25,13,15,647.5,294.0,4.8,31.0,900.0,868.29,634.04
2017,4,25,13,30,835.0,168.0,4.8,31.0,943.0,882.44,646.11
2017,4,25,13,45,548.5,305.5,4.8,31.5,810.5,745.77,547.55
2017,4,25,14,0,262.0,443.0,4.8,32.0,678.0,620.16,452.8
2017,4,25,14,15,535.5,301.5,4.8,32.0,760.5,679.18,501.07
2017,4,25,14,30,809.0,160.0,4.8,32.0,843.0,712.56,529.01
2017,4,25,14,45,795.5,158.5,4.8,32.0,806.0,661.57,491.81
2017,4,25,15,0,782.0,157.0,4.8,32.0,769.0,609.91,453.68
2017,4,25,15,15,599.5,222.0,4.7,31.5,676.0,522.72,388.42
2017,4,25,15,30,417.0,287.0,4.6,31.0,583.0,452.53,335.54
2017,4,25,15,45,564.5,214.0,4.55,31.0,585.5,426.7,314.39
2017,4,25,16,0,712.0,141.0,4.5,31.0,588.0,383.14,277.07
2017,4,25,16,15,687.0,135.5,4.35,30.5,536.0,325.45,229.75
2017,4,25,16,30,662.0,130.0,4.2,30.0,484.0,270.09,183.77
2017,4,25,16,45,631.0,122.0,4.05,30.0,430.0,214.07,137.86
2017,4,25,17,0,600.0,114.0,3.9,30.0,376.0,161.66,97.52
2017,4,25,17,15,554.5,105.5,3.55,29.0,321.0,111.73,65.96
2017,4,25,17,30,509.0,97.0,3.2,28.0,266.0,68.36,52.35
2017,4,25,17,45,448.5,84.5,2.85,27.5,213.0,61.09,46.35
2017,4,25,18,0,388.0,72.0,2.5,27.0,160.0,53.39,39.75
2017,4,25,18,15,296.0,56.5,2.6,26.5,112.5,42.86,30.47
2017,4,25,18,30,204.0,41.0,2.7,26.0,65.0,31.81,20.37
2017,4,25,18,45,102.0,20.5,2.8,25.5,32.5,16.08,1.63
2017,4,25,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,6,15,34.5,25.0,2.05,21.5,29.0,40.04,16.73
2017,4,26,6,30,69.0,50.0,2.3,22.0,58.0,84.96,60.92
2017,4,26,6,45,148.5,74.5,2.6,22.5,105.0,153.29,117.6
2017,4,26,7,0,228.0,99.0,2.9,23.0,152.0,224.96,177.14
2017,4,26,7,15,290.5,117.0,3.15,23.5,203.0,288.43,229.49
2017,4,26,7,30,353.0,135.0,3.4,24.0,254.0,358.41,285.78
2017,4,26,7,45,432.0,139.0,3.7,24.5,311.5,438.08,348.44
2017,4,26,8,0,511.0,143.0,4.0,25.0,369.0,516.4,408.66
2017,4,26,8,15,548.5,151.5,4.4,25.5,423.0,576.15,453.17
2017,4,26,8,30,586.0,160.0,4.8,26.0,477.0,637.63,498.56
2017,4,26,8,45,645.5,153.5,5.2,26.5,535.0,707.08,549.58
2017,4,26,9,0,705.0,147.0,5.6,27.0,593.0,773.68,596.51
2017,4,26,9,15,726.5,151.5,5.8,27.5,642.0,820.85,627.82
2017,4,26,9,30,748.0,156.0,6.0,28.0,691.0,866.63,657.92
2017,4,26,9,45,787.5,147.5,6.2,28.5,740.5,908.53,685.05
2017,4,26,10,0,827.0,139.0,6.4,29.0,790.0,954.05,714.52
2017,4,26,10,15,839.5,141.5,6.5,29.0,828.5,983.53,733.75
2017,4,26,10,30,852.0,144.0,6.6,29.0,867.0,1009.95,751.01
2017,4,26,10,45,874.5,138.0,6.7,29.5,901.5,1025.01,759.08
2017,4,26,11,0,897.0,132.0,6.8,30.0,936.0,1046.07,771.34
2017,4,26,11,15,903.5,133.0,6.85,30.0,959.0,1054.76,776.62
2017,4,26,11,30,910.0,134.0,6.9,30.0,982.0,1059.69,779.56
2017,4,26,11,45,919.0,132.0,6.95,30.5,998.0,1060.33,778.18
2017,4,26,12,0,928.0,130.0,7.0,31.0,1014.0,1057.14,774.38
2017,4,26,12,15,930.5,130.0,7.05,31.0,1020.0,1045.68,766.79
2017,4,26,12,30,933.0,130.0,7.1,31.0,1026.0,1030.52,756.85
2017,4,26,12,45,934.5,129.5,7.15,31.0,1023.0,1010.3,743.58
2017,4,26,13,0,936.0,129.0,7.2,31.0,1020.0,986.55,727.98
2017,4,26,13,15,935.0,128.5,7.15,31.0,1008.0,957.14,708.09
2017,4,26,13,30,934.0,128.0,7.1,31.0,996.0,924.51,686.03
2017,4,26,13,45,928.5,128.5,7.1,31.0,975.0,886.0,660.09
2017,4,26,14,0,923.0,129.0,7.1,31.0,954.0,844.86,632.21
2017,4,26,14,15,916.0,127.5,7.05,30.5,924.0,798.35,601.44
2017,4,26,14,30,909.0,126.0,7.0,30.0,894.0,749.75,568.18
2017,4,26,14,45,902.5,122.5,6.95,30.0,857.5,697.82,529.35
2017,4,26,15,0,896.0,119.0,6.9,30.0,821.0,644.22,488.43
2017,4,26,15,15,882.0,116.5,6.8,29.5,776.0,585.99,443.84
2017,4,26,15,30,868.0,114.0,6.7,29.0,731.0,524.76,395.75
2017,4,26,15,45,847.0,112.0,6.6,28.5,680.0,462.89,345.72
2017,4,26,16,0,826.0,110.0,6.5,28.0,629.0,402.06,295.1
2017,4,26,16,15,802.0,106.0,6.3,27.5,574.5,339.89,242.34
2017,4,26,16,30,778.0,102.0,6.1,27.0,520.0,279.75,190.67
2017,4,26,16,45,740.0,98.5,5.95,26.5,461.5,215.28,136.97
2017,4,26,17,0,702.0,95.0,5.8,26.0,403.0,159.01,92.95
2017,4,26,17,15,657.0,88.5,5.55,25.0,345.0,104.41,57.77
2017,4,26,17,30,612.0,82.0,5.3,24.0,287.0,56.34,42.97
2017,4,26,17,45,544.5,73.5,5.05,23.5,230.0,52.6,39.87
2017,4,26,18,0,477.0,65.0,4.8,23.0,173.0,48.66,36.39
2017,4,26,18,15,374.5,52.5,4.5,22.0,122.5,40.72,29.28
2017,4,26,18,30,272.0,40.0,4.2,21.0,72.0,31.02,20.27
2017,4,26,18,45,136.0,20.0,3.95,20.5,36.0,15.66,2.44
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,6,15,145.5,21.0,1.75,11.5,39.5,75.63,40.0
2017,4,27,6,30,291.0,42.0,2.0,12.0,79.0,162.03,122.66
2017,4,27,6,45,384.5,55.0,2.3,13.0,129.5,232.66,185.2
2017,4,27,7,0,478.0,68.0,2.6,14.0,180.0,313.0,254.71
2017,4,27,7,15,541.5,76.5,2.7,14.5,236.0,382.7,314.34
2017,4,27,7,30,605.0,85.0,2.8,15.0,292.0,458.01,376.43
2017,4,27,7,45,642.5,93.0,2.9,16.0,348.5,521.8,426.44
2017,4,27,8,0,680.0,101.0,3.0,17.0,405.0,587.63,476.11
2017,4,27,8,15,711.0,106.5,2.95,17.5,460.5,647.58,520.0
2017,4,27,8,30,742.0,112.0,2.9,18.0,516.0,708.13,561.9
2017,4,27,8,45,759.0,119.0,2.9,19.0,567.5,759.41,594.64
2017,4,27,9,0,776.0,126.0,2.9,20.0,619.0,805.85,623.15
2017,4,27,9,15,793.5,130.0,2.85,20.5,667.0,851.28,651.27
2017,4,27,9,30,811.0,134.0,2.8,21.0,715.0,894.85,677.56
2017,4,27,9,45,819.5,139.0,2.75,21.5,756.5,928.99,697.04
2017,4,27,10,0,828.0,144.0,2.7,22.0,798.0,960.26,714.43
2017,4,27,10,15,838.0,146.5,2.8,22.5,834.0,987.26,730.18
2017,4,27,10,30,848.0,149.0,2.9,23.0,870.0,1011.1,743.88
2017,4,27,10,45,855.0,151.0,3.0,24.0,898.5,1028.1,751.69
2017,4,27,11,0,862.0,153.0,3.1,25.0,927.0,1041.59,757.3
2017,4,27,11,15,867.0,154.5,3.35,25.5,948.0,1039.24,755.52
2017,4,27,11,30,872.0,156.0,3.6,26.0,969.0,1042.9,757.76
2017,4,27,11,45,881.0,152.5,3.85,26.5,983.5,1042.04,757.01
2017,4,27,12,0,890.0,149.0,4.1,27.0,998.0,1037.52,753.93
2017,4,27,12,15,890.5,149.5,4.3,27.0,1002.0,1024.85,746.74
2017,4,27,12,30,891.0,150.0,4.5,27.0,1006.0,1008.7,737.3
2017,4,27,12,45,891.5,148.5,4.7,27.5,1002.0,987.29,723.25
2017,4,27,13,0,892.0,147.0,4.9,28.0,998.0,962.6,707.25
2017,4,27,13,15,889.0,146.5,5.0,28.0,985.0,932.53,688.24
2017,4,27,13,30,886.0,146.0,5.1,28.0,972.0,899.54,667.14
2017,4,27,13,45,669.0,260.0,5.25,28.5,875.5,800.86,597.19
2017,4,27,14,0,452.0,374.0,5.4,29.0,779.0,705.65,524.8
2017,4,27,14,15,556.5,317.5,5.4,29.0,800.0,708.09,529.2
2017,4,27,14,30,661.0,261.0,5.4,29.0,821.0,700.13,525.22
2017,4,27,14,45,663.0,244.5,5.45,29.0,785.5,651.45,490.05
2017,4,27,15,0,665.0,228.0,5.5,29.0,750.0,601.16,453.0
2017,4,27,15,15,551.0,253.0,5.45,29.0,670.0,522.53,393.2
2017,4,27,15,30,437.0,278.0,5.4,29.0,590.0,454.08,340.7
2017,4,27,15,45,521.5,228.0,5.35,29.0,574.5,419.56,312.88
2017,4,27,16,0,606.0,178.0,5.3,29.0,559.0,375.32,275.62
2017,4,27,16,15,580.0,170.5,5.05,28.5,510.5,321.89,231.73
2017,4,27,16,30,554.0,163.0,4.8,28.0,462.0,270.42,189.14
2017,4,27,16,45,503.5,153.0,4.55,27.5,402.0,215.32,145.33
2017,4,27,17,0,453.0,143.0,4.3,27.0,342.0,166.2,108.48
2017,4,27,17,15,503.5,117.0,3.85,26.0,309.5,117.69,73.13
2017,4,27,17,30,554.0,91.0,3.4,25.0,277.0,63.46,48.84
2017,4,27,17,45,488.5,80.5,3.0,24.5,222.0,58.38,44.65
2017,4,27,18,0,423.0,70.0,2.6,24.0,167.0,51.8,38.93
2017,4,27,18,15,328.0,56.0,2.6,23.5,118.5,42.39,30.54
2017,4,27,18,30,233.0,42.0,2.6,23.0,70.0,32.54,21.41
2017,4,27,18,45,116.5,21.0,2.6,22.5,35.0,16.43,3.52
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,1.0,2.15,19.5,1.0,0.0,0.0
2017,4,28,6,0,0.0,2.0,2.2,20.0,2.0,1.91,0.0
2017,4,28,6,15,0.0,18.5,2.45,20.5,18.5,17.17,5.65
2017,4,28,6,30,0.0,35.0,2.7,21.0,35.0,33.24,21.2
2017,4,28,6,45,4.0,59.0,3.0,21.5,60.0,59.42,43.27
2017,4,28,7,0,8.0,83.0,3.3,22.0,85.0,85.61,65.22
2017,4,28,7,15,21.5,106.5,3.55,22.5,113.5,116.3,90.58
2017,4,28,7,30,35.0,130.0,3.8,23.0,142.0,154.89,121.93
2017,4,28,7,45,22.0,141.5,4.05,24.0,149.5,151.97,118.64
2017,4,28,8,0,9.0,153.0,4.3,25.0,157.0,154.63,119.64
2017,4,28,8,15,26.0,186.5,4.4,25.5,200.5,200.87,155.96
2017,4,28,8,30,43.0,220.0,4.5,26.0,244.0,258.77,200.6
2017,4,28,8,45,123.5,256.5,4.6,26.5,333.5,374.42,290.11
2017,4,28,9,0,204.0,293.0,4.7,27.0,423.0,485.11,373.19
2017,4,28,9,15,254.5,308.5,4.75,27.5,483.5,563.2,429.48
2017,4,28,9,30,305.0,324.0,4.8,28.0,544.0,631.68,477.91
2017,4,28,9,45,504.0,261.0,4.85,28.5,649.5,767.23,577.26
2017,4,28,10,0,703.0,198.0,4.9,29.0,755.0,904.51,672.59
2017,4,28,10,15,715.0,202.0,4.9,29.5,790.0,932.5,688.04
2017,4,28,10,30,727.0,206.0,4.9,30.0,825.0,957.79,702.27
2017,4,28,10,45,746.0,202.0,4.95,30.5,856.0,978.68,713.91
2017,4,28,11,0,765.0,198.0,5.0,31.0,887.0,990.18,719.42
2017,4,28,11,15,771.0,199.5,5.0,31.0,907.5,997.87,723.7
2017,4,28,11,30,777.0,201.0,5.0,31.0,928.0,1002.19,725.93
2017,4,28,11,45,774.5,206.0,5.0,31.5,938.5,998.03,721.24
2017,4,28,12,0,772.0,211.0,5.0,32.0,949.0,990.51,714.55
2017,4,28,12,15,773.0,211.0,4.95,32.0,953.0,978.35,706.1
2017,4,28,12,30,774.0,211.0,4.9,32.0,957.0,963.04,695.71
2017,4,28,12,45,771.0,212.0,4.9,32.5,951.5,941.85,680.52
2017,4,28,13,0,768.0,213.0,4.9,33.0,946.0,917.89,663.64
2017,4,28,13,15,764.0,212.0,4.8,33.0,933.0,892.29,646.47
2017,4,28,13,30,760.0,211.0,4.7,33.0,920.0,859.81,624.78
2017,4,28,13,45,750.5,211.0,4.6,33.0,898.0,821.47,599.33
2017,4,28,14,0,741.0,211.0,4.5,33.0,876.0,781.42,571.67
2017,4,28,14,15,731.5,208.0,4.4,33.0,847.0,737.1,540.81
2017,4,28,14,30,722.0,205.0,4.3,33.0,818.0,691.56,508.63
2017,4,28,14,45,447.0,296.0,4.25,33.5,670.0,557.47,409.32
2017,4,28,15,0,172.0,387.0,4.2,34.0,522.0,448.42,327.32
2017,4,28,15,15,375.0,307.5,4.1,33.5,581.5,475.24,349.11
2017,4,28,15,30,578.0,228.0,4.0,33.0,641.0,480.05,352.27
2017,4,28,15,45,584.5,208.0,3.95,33.0,601.5,429.64,313.04
2017,4,28,16,0,591.0,188.0,3.9,33.0,562.0,378.25,272.09
2017,4,28,16,15,563.0,179.5,3.8,32.5,511.5,323.59,228.73
2017,4,28,16,30,535.0,171.0,3.7,32.0,461.0,272.06,187.39
2017,4,28,16,45,493.5,162.0,3.6,32.0,407.5,220.55,146.8
2017,4,28,17,0,452.0,153.0,3.5,32.0,354.0,173.89,112.11
2017,4,28,17,15,407.0,139.5,3.35,31.0,301.0,128.55,83.16
2017,4,28,17,30,362.0,126.0,3.2,30.0,248.0,88.94,69.03
2017,4,28,17,45,301.0,108.0,3.05,29.5,197.0,82.17,63.59
2017,4,28,18,0,240.0,90.0,2.9,29.0,146.0,69.58,52.98
2017,4,28,18,15,173.0,67.0,3.2,28.0,101.5,52.9,38.71
2017,4,28,18,30,106.0,44.0,3.5,27.0,57.0,35.57,23.52
2017,4,28,18,45,53.0,22.0,3.85,26.5,28.5,18.34,5.11
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,23.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,4.6,22.5,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,4.6,23.0,3.0,2.86,0.0
2017,4,29,6,15,27.0,27.0,4.7,23.0,30.5,36.63,18.62
2017,4,29,6,30,54.0,51.0,4.8,23.0,58.0,79.65,57.27
2017,4,29,6,45,112.0,80.5,4.9,23.5,104.5,139.54,107.01
2017,4,29,7,0,170.0,110.0,5.0,24.0,151.0,204.93,161.32
2017,4,29,7,15,220.5,133.5,5.25,24.0,201.5,271.81,216.61
2017,4,29,7,30,271.0,157.0,5.5,24.0,252.0,337.47,270.1
2017,4,29,7,45,197.0,174.0,5.8,24.5,249.5,313.84,250.41
2017,4,29,8,0,123.0,191.0,6.1,25.0,247.0,290.57,230.11
2017,4,29,8,15,192.0,213.0,6.2,25.5,312.5,368.4,291.45
2017,4,29,8,30,261.0,235.0,6.3,26.0,378.0,462.72,363.82
2017,4,29,8,45,244.0,272.5,6.45,26.5,416.5,488.7,381.17
2017,4,29,9,0,227.0,310.0,6.6,27.0,455.0,523.16,404.55
2017,4,29,9,15,187.5,328.0,6.55,27.5,454.0,513.93,394.54
2017,4,29,9,30,148.0,346.0,6.5,28.0,453.0,501.45,382.24
2017,4,29,9,45,229.5,357.0,6.5,28.5,534.0,590.83,448.58
2017,4,29,10,0,311.0,368.0,6.5,29.0,615.0,695.99,524.19
2017,4,29,10,15,281.0,394.0,6.35,29.5,624.5,698.45,522.03
2017,4,29,10,30,251.0,420.0,6.2,30.0,634.0,698.27,518.42
2017,4,29,10,45,296.5,423.0,6.1,30.5,684.5,746.77,551.57
2017,4,29,11,0,342.0,426.0,6.0,31.0,735.0,794.67,583.57
2017,4,29,11,15,236.5,452.5,5.85,31.0,668.5,702.6,515.57
2017,4,29,11,30,131.0,479.0,5.7,31.0,602.0,620.46,454.09
2017,4,29,11,45,207.0,479.0,5.55,31.5,676.0,692.33,505.15
2017,4,29,12,0,283.0,479.0,5.4,32.0,750.0,770.85,558.78
2017,4,29,12,15,238.5,489.5,5.2,32.0,719.0,721.35,522.5
2017,4,29,12,30,194.0,500.0,5.0,32.0,688.0,680.57,492.57
2017,4,29,12,45,178.0,498.0,4.85,32.0,669.5,654.9,474.15
2017,4,29,13,0,162.0,496.0,4.7,32.0,651.0,629.19,455.65
2017,4,29,13,15,224.0,479.5,4.55,32.0,691.0,659.05,477.78
2017,4,29,13,30,286.0,463.0,4.4,32.0,731.0,687.44,498.41
2017,4,29,13,45,237.5,460.0,4.3,32.5,679.0,627.46,454.98
2017,4,29,14,0,189.0,457.0,4.2,33.0,627.0,573.05,415.58
2017,4,29,14,15,215.5,438.0,4.0,33.0,626.0,562.92,409.23
2017,4,29,14,30,242.0,419.0,3.8,33.0,625.0,550.2,400.68
2017,4,29,14,45,270.0,393.5,3.65,33.0,614.0,528.82,386.04
2017,4,29,15,0,298.0,368.0,3.5,33.0,603.0,505.03,369.31
2017,4,29,15,15,194.0,350.0,3.35,32.5,499.5,415.4,305.0
2017,4,29,15,30,90.0,332.0,3.2,32.0,396.0,337.78,249.01
2017,4,29,15,45,216.5,298.5,3.05,32.0,439.5,352.55,259.42
2017,4,29,16,0,343.0,265.0,2.9,32.0,483.0,352.02,256.27
2017,4,29,16,15,330.0,243.0,2.8,31.5,438.0,305.71,220.68
2017,4,29,16,30,317.0,221.0,2.7,31.0,393.0,260.91,185.94
2017,4,29,16,45,336.0,192.0,2.6,30.5,357.0,218.52,151.86
2017,4,29,17,0,355.0,163.0,2.5,30.0,321.0,174.16,117.04
2017,4,29,17,15,272.0,161.5,2.9,29.0,272.5,140.68,97.75
2017,4,29,17,30,189.0,160.0,3.3,28.0,224.0,120.48,95.93
2017,4,29,17,45,145.5,132.5,3.7,27.5,176.5,101.56,80.41
2017,4,29,18,0,102.0,105.0,4.1,27.0,129.0,82.1,63.99
2017,4,29,18,15,64.5,74.0,4.95,25.5,88.0,61.68,46.55
2017,4,29,18,30,27.0,43.0,5.8,24.0,47.0,37.62,25.6
2017,4,29,18,45,13.5,21.5,6.65,23.0,23.5,19.59,6.64
2017,4,29,19,0,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,19.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,5.55,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,5.6,12.0,10.0,9.53,0.0
2017,4,30,6,15,106.5,31.5,5.65,12.0,46.0,74.77,46.36
2017,4,30,6,30,213.0,53.0,5.7,12.0,82.0,148.34,114.19
2017,4,30,6,45,328.5,66.0,5.8,12.0,134.5,221.58,179.02
2017,4,30,7,0,444.0,79.0,5.9,12.0,187.0,308.04,255.28
2017,4,30,7,15,508.0,89.0,6.0,12.5,243.5,379.62,317.79
2017,4,30,7,30,572.0,99.0,6.1,13.0,300.0,455.34,382.0
2017,4,30,7,45,644.0,99.0,6.2,13.5,362.0,530.29,444.09
2017,4,30,8,0,716.0,99.0,6.3,14.0,424.0,610.21,508.46
2017,4,30,8,15,748.0,104.0,6.4,14.5,481.5,671.79,556.21
2017,4,30,8,30,780.0,109.0,6.5,15.0,539.0,730.96,599.42
2017,4,30,8,45,820.0,106.0,6.65,15.5,597.5,790.83,642.48
2017,4,30,9,0,860.0,103.0,6.8,16.0,656.0,850.82,684.93
2017,4,30,9,15,877.5,105.5,6.85,16.5,706.0,890.51,711.25
2017,4,30,9,30,895.0,108.0,6.9,17.0,756.0,934.48,740.54
2017,4,30,9,45,915.5,106.5,6.95,18.0,803.0,974.51,765.17
2017,4,30,10,0,936.0,105.0,7.0,19.0,850.0,1012.08,787.71
2017,4,30,10,15,945.0,107.0,6.95,19.5,888.0,1039.51,803.83
2017,4,30,10,30,954.0,109.0,6.9,20.0,926.0,1063.45,817.46
2017,4,30,10,45,962.5,109.5,6.85,20.5,956.5,1081.63,827.05
2017,4,30,11,0,971.0,110.0,6.8,21.0,987.0,1096.03,834.06
2017,4,30,11,15,975.0,110.5,6.7,21.5,1008.5,1101.98,835.01
2017,4,30,11,30,979.0,111.0,6.6,22.0,1030.0,1103.92,833.36
2017,4,30,11,45,974.0,116.5,6.5,22.5,1041.0,1097.86,826.39
2017,4,30,12,0,969.0,122.0,6.4,23.0,1052.0,1087.79,816.88
2017,4,30,12,15,969.5,122.0,6.3,23.0,1055.5,1073.83,806.54
2017,4,30,12,30,970.0,122.0,6.2,23.0,1059.0,1056.11,793.78
2017,4,30,12,45,968.5,122.0,6.1,23.5,1053.5,1032.84,775.79
2017,4,30,13,0,967.0,122.0,6.0,24.0,1048.0,1006.07,755.6
2017,4,30,13,15,964.0,121.5,5.9,24.0,1034.0,974.12,733.46
2017,4,30,13,30,961.0,121.0,5.8,24.0,1020.0,938.99,709.17
2017,4,30,13,45,955.0,121.0,5.75,24.0,997.0,898.82,681.63
2017,4,30,14,0,949.0,121.0,5.7,24.0,974.0,856.0,652.11
2017,4,30,14,15,942.0,119.5,5.55,24.0,944.0,808.61,618.74
2017,4,30,14,30,935.0,118.0,5.4,24.0,914.0,759.08,583.29
2017,4,30,14,45,923.5,117.0,5.3,24.5,875.5,705.17,541.42
2017,4,30,15,0,912.0,116.0,5.2,25.0,837.0,650.0,497.92
2017,4,30,15,15,899.5,113.5,5.05,25.0,792.5,592.0,452.25
2017,4,30,15,30,887.0,111.0,4.9,25.0,748.0,533.41,404.97
2017,4,30,15,45,870.5,108.5,4.75,25.0,698.0,469.41,352.47
2017,4,30,16,0,854.0,106.0,4.6,25.0,648.0,408.72,301.1
2017,4,30,16,15,832.0,102.0,4.35,24.5,593.5,345.79,247.49
2017,4,30,16,30,810.0,98.0,4.1,24.0,539.0,284.61,194.69
2017,4,30,16,45,779.5,93.5,3.85,24.0,481.0,223.39,142.61
2017,4,30,17,0,749.0,89.0,3.6,24.0,423.0,160.95,92.89
2017,4,30,17,15,707.0,83.5,3.05,23.0,364.0,104.64,56.25
2017,4,30,17,30,665.0,78.0,2.5,22.0,305.0,53.55,40.9
2017,4,30,17,45,600.0,70.5,1.95,21.0,247.0,49.74,37.84
2017,4,30,18,0,535.0,63.0,1.4,20.0,189.0,46.47,35.03
2017,4,30,18,15,437.0,52.0,1.3,19.5,136.5,39.81,28.95
2017,4,30,18,30,339.0,41.0,1.2,19.0,84.0,32.78,22.21
2017,4,30,18,45,169.5,20.5,1.15,18.5,42.0,15.98,5.04
2017,4,30,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,1,5,45,38.0,6.5,3.3,11.5,7.5,0.0,0.0
2017,5,1,6,0,76.0,13.0,3.6,12.0,15.0,29.95,0.0
2017,5,1,6,15,226.0,28.0,3.75,12.5,55.0,111.76,72.07
2017,5,1,6,30,376.0,43.0,3.9,13.0,95.0,194.46,148.71
2017,5,1,6,45,469.5,53.0,4.05,14.0,148.5,266.43,212.81
2017,5,1,7,0,563.0,63.0,4.2,15.0,202.0,348.39,283.95
2017,5,1,7,15,621.0,70.0,4.35,16.0,259.5,417.95,343.21
2017,5,1,7,30,679.0,77.0,4.5,17.0,317.0,492.44,404.16
2017,5,1,7,45,718.5,82.5,4.65,18.0,375.5,558.08,455.92
2017,5,1,8,0,758.0,88.0,4.8,19.0,434.0,623.48,505.7
2017,5,1,8,15,786.0,92.5,5.0,20.0,491.0,683.5,549.11
2017,5,1,8,30,814.0,97.0,5.2,21.0,548.0,743.62,590.46
2017,5,1,8,45,834.5,100.5,5.45,22.0,601.5,796.3,625.69
2017,5,1,9,0,855.0,104.0,5.7,23.0,655.0,847.75,659.47
2017,5,1,9,15,870.0,106.5,5.65,23.5,703.5,885.02,682.43
2017,5,1,9,30,885.0,109.0,5.6,24.0,752.0,926.44,708.07
2017,5,1,9,45,896.0,111.5,5.6,25.0,795.0,961.68,727.9
2017,5,1,10,0,907.0,114.0,5.6,26.0,838.0,994.02,745.47
2017,5,1,10,15,915.5,116.0,5.55,26.5,874.0,1020.26,759.9
2017,5,1,10,30,924.0,118.0,5.5,27.0,910.0,1043.11,772.0
2017,5,1,10,45,929.5,119.5,5.5,27.5,939.0,1058.89,779.76
2017,5,1,11,0,935.0,121.0,5.5,28.0,968.0,1070.93,785.16
2017,5,1,11,15,939.0,122.0,5.4,28.5,988.5,1077.12,786.01
2017,5,1,11,30,943.0,123.0,5.3,29.0,1009.0,1079.43,784.45
2017,5,1,11,45,948.5,121.5,5.25,29.5,1022.5,1076.85,780.26
2017,5,1,12,0,954.0,120.0,5.2,30.0,1036.0,1070.39,773.73
2017,5,1,12,15,954.5,120.0,5.15,30.0,1039.5,1056.64,764.23
2017,5,1,12,30,955.0,120.0,5.1,30.0,1043.0,1039.2,752.48
2017,5,1,12,45,953.0,120.0,5.05,30.5,1037.5,1015.8,735.43
2017,5,1,13,0,951.0,120.0,5.0,31.0,1032.0,988.99,716.31
2017,5,1,13,15,948.0,119.5,4.9,31.0,1018.5,957.53,695.34
2017,5,1,13,30,945.0,119.0,4.8,31.0,1005.0,922.96,672.35
2017,5,1,13,45,939.5,118.5,4.7,31.0,982.5,883.37,646.0
2017,5,1,14,0,934.0,118.0,4.6,31.0,960.0,841.13,617.93
2017,5,1,14,15,927.5,116.5,4.5,31.0,930.0,794.81,587.02
2017,5,1,14,30,921.0,115.0,4.4,31.0,900.0,746.35,554.07
2017,5,1,14,45,910.0,114.0,4.3,31.0,862.0,693.5,515.72
2017,5,1,15,0,899.0,113.0,4.2,31.0,824.0,639.4,475.59
2017,5,1,15,15,887.0,110.5,4.1,31.0,780.5,582.43,432.4
2017,5,1,15,30,875.0,108.0,4.0,31.0,737.0,524.86,387.54
2017,5,1,15,45,855.5,106.5,3.9,31.0,687.0,461.11,336.99
2017,5,1,16,0,836.0,105.0,3.8,31.0,637.0,401.13,287.84
2017,5,1,16,15,814.5,101.0,3.6,30.5,583.5,339.5,236.86
2017,5,1,16,30,793.0,97.0,3.4,30.0,530.0,279.57,186.51
2017,5,1,16,45,760.5,93.5,3.25,29.5,473.0,219.94,137.42
2017,5,1,17,0,728.0,90.0,3.1,29.0,416.0,159.27,90.48
2017,5,1,17,15,687.0,84.0,2.7,28.0,358.0,103.99,55.1
2017,5,1,17,30,646.0,78.0,2.3,27.0,300.0,53.79,40.22
2017,5,1,17,45,583.0,70.5,1.95,26.0,243.0,49.58,36.88
2017,5,1,18,0,520.0,63.0,1.6,25.0,186.0,46.32,34.14
2017,5,1,18,15,425.5,52.0,1.65,24.0,134.5,39.66,28.25
2017,5,1,18,30,331.0,41.0,1.7,23.0,83.0,32.63,21.7
2017,5,1,18,45,188.0,25.0,1.75,22.0,46.5,19.61,7.75
2017,5,1,19,0,45.0,9.0,1.8,21.0,10.0,8.58,0.0
2017,5,1,19,15,22.5,4.5,1.95,21.0,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,5,45,35.5,6.5,1.6,14.5,8.0,0.0,0.0
2017,5,2,6,0,71.0,13.0,1.7,15.0,16.0,28.86,0.0
2017,5,2,6,15,209.0,29.0,1.95,15.5,55.0,107.29,69.75
2017,5,2,6,30,347.0,45.0,2.2,16.0,94.0,186.58,141.11
2017,5,2,6,45,434.0,56.0,2.45,17.0,145.5,255.43,201.31
2017,5,2,7,0,521.0,67.0,2.7,18.0,197.0,333.57,267.86
2017,5,2,7,15,579.0,75.0,2.95,19.0,253.5,402.05,324.95
2017,5,2,7,30,637.0,83.0,3.2,20.0,310.0,475.52,383.84
2017,5,2,7,45,676.5,89.0,3.45,21.0,367.0,539.64,433.42
2017,5,2,8,0,716.0,95.0,3.7,22.0,424.0,605.92,482.9
2017,5,2,8,15,744.5,100.0,3.75,22.5,479.5,664.84,525.55
2017,5,2,8,30,773.0,105.0,3.8,23.0,535.0,721.41,563.92
2017,5,2,8,45,792.0,109.5,3.85,24.0,587.0,772.34,596.26
2017,5,2,9,0,811.0,114.0,3.9,25.0,639.0,822.03,627.01
2017,5,2,9,15,827.0,117.0,3.95,25.5,686.5,865.88,654.35
2017,5,2,9,30,843.0,120.0,4.0,26.0,734.0,907.69,679.97
2017,5,2,9,45,851.5,124.5,4.05,27.0,775.5,941.88,698.79
2017,5,2,10,0,860.0,129.0,4.1,28.0,817.0,965.06,710.09
2017,5,2,10,15,869.5,131.0,4.15,28.5,852.5,991.19,724.79
2017,5,2,10,30,879.0,133.0,4.2,29.0,888.0,1014.13,737.34
2017,5,2,10,45,881.5,137.0,4.3,29.5,915.5,1028.79,744.84
2017,5,2,11,0,884.0,141.0,4.4,30.0,943.0,1039.79,750.1
2017,5,2,11,15,888.0,142.5,4.4,30.5,963.5,1046.07,751.85
2017,5,2,11,30,892.0,144.0,4.4,31.0,984.0,1048.66,751.38
2017,5,2,11,45,897.5,142.5,4.45,31.5,997.0,1046.11,748.06
2017,5,2,12,0,903.0,141.0,4.5,32.0,1010.0,1039.89,742.56
2017,5,2,12,15,903.5,141.5,4.5,32.0,1013.5,1027.05,734.19
2017,5,2,12,30,904.0,142.0,4.5,32.0,1017.0,1010.72,723.71
2017,5,2,12,45,900.5,143.0,4.55,32.5,1011.0,987.71,707.82
2017,5,2,13,0,897.0,144.0,4.6,33.0,1005.0,961.57,690.01
2017,5,2,13,15,893.5,143.5,4.6,33.0,991.5,931.04,670.52
2017,5,2,13,30,890.0,143.0,4.6,33.0,978.0,897.63,649.12
2017,5,2,13,45,882.5,143.0,4.7,33.0,955.5,858.66,624.32
2017,5,2,14,0,875.0,143.0,4.8,33.0,933.0,817.37,597.99
2017,5,2,14,15,643.5,251.5,4.8,33.0,822.5,709.83,521.25
2017,5,2,14,30,412.0,360.0,4.8,33.0,712.0,613.59,449.66
2017,5,2,14,45,449.0,329.0,4.85,33.0,697.5,586.0,431.19
2017,5,2,15,0,486.0,298.0,4.9,33.0,683.0,554.18,408.74
2017,5,2,15,15,645.5,215.0,4.9,32.5,697.5,539.3,399.25
2017,5,2,15,30,805.0,132.0,4.9,32.0,712.0,509.04,376.31
2017,5,2,15,45,787.5,128.0,4.95,32.0,664.0,450.72,329.92
2017,5,2,16,0,770.0,124.0,5.0,32.0,616.0,393.18,282.95
2017,5,2,16,15,746.5,119.5,5.0,31.5,563.5,330.32,231.57
2017,5,2,16,30,723.0,115.0,5.0,31.0,511.0,273.08,183.78
2017,5,2,16,45,693.5,109.0,5.0,31.0,456.0,215.75,136.42
2017,5,2,17,0,664.0,103.0,5.0,31.0,401.0,161.7,94.5
2017,5,2,17,15,621.0,96.0,4.75,30.0,345.0,109.45,61.14
2017,5,2,17,30,578.0,89.0,4.5,29.0,289.0,62.61,47.3
2017,5,2,17,45,517.5,79.5,4.25,28.0,234.0,56.87,42.71
2017,5,2,18,0,457.0,70.0,4.0,27.0,179.0,52.28,38.88
2017,5,2,18,15,365.5,57.0,3.8,26.0,129.5,42.95,30.77
2017,5,2,18,30,274.0,44.0,3.6,25.0,80.0,33.94,22.6
2017,5,2,18,45,152.5,26.5,3.45,24.5,45.0,20.77,8.81
2017,5,2,19,0,31.0,9.0,3.3,24.0,10.0,8.58,0.0
2017,5,2,19,15,15.5,4.5,3.3,23.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,4.5,3.1,21.0,4.5,0.0,0.0
2017,5,3,6,0,0.0,9.0,3.2,21.0,9.0,8.58,0.0
2017,5,3,6,15,60.0,33.0,3.35,21.5,42.0,58.07,36.3
2017,5,3,6,30,120.0,57.0,3.5,22.0,75.0,114.65,84.97
2017,5,3,6,45,194.0,79.0,3.7,22.5,122.0,175.68,136.18
2017,5,3,7,0,268.0,101.0,3.9,23.0,169.0,244.82,193.82
2017,5,3,7,15,134.0,52.5,4.05,23.5,86.5,130.44,102.84
2017,5,3,7,30,0.0,4.0,4.2,24.0,4.0,3.71,0.0
2017,5,3,7,45,0.0,5.0,4.35,24.5,5.0,4.63,0.0
2017,5,3,8,0,0.0,6.0,4.5,25.0,6.0,5.56,0.0
2017,5,3,8,15,3.5,92.0,4.5,25.5,94.0,88.42,66.1
2017,5,3,8,30,7.0,178.0,4.5,26.0,182.0,176.66,135.56
2017,5,3,8,45,8.5,192.0,4.5,26.5,197.5,191.44,146.27
2017,5,3,9,0,10.0,206.0,4.5,27.0,213.0,206.35,157.06
2017,5,3,9,15,39.5,267.0,4.45,27.5,296.0,304.9,232.24
2017,5,3,9,30,69.0,328.0,4.4,28.0,379.0,396.93,300.2
2017,5,3,9,45,159.0,356.5,4.35,28.5,481.5,523.43,393.42
2017,5,3,10,0,249.0,385.0,4.3,29.0,584.0,653.65,485.74
2017,5,3,10,15,295.0,391.5,4.2,29.0,638.0,707.6,522.76
