Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,10,30,341.0,398.0,4.1,29.0,692.0,761.76,559.71
2017,5,3,10,45,306.5,423.0,4.0,29.5,693.5,754.8,551.18
2017,5,3,11,0,272.0,448.0,3.9,30.0,695.0,745.39,541.46
2017,5,3,11,15,143.5,366.0,3.8,30.0,496.5,518.03,381.37
2017,5,3,11,30,15.0,284.0,3.7,30.0,298.0,285.21,210.07
2017,5,3,11,45,17.0,305.5,3.6,30.5,322.0,307.51,226.35
2017,5,3,12,0,19.0,327.0,3.5,31.0,346.0,329.54,241.68
2017,5,3,12,15,370.0,285.0,3.45,31.0,644.0,660.01,486.31
2017,5,3,12,30,721.0,243.0,3.4,31.0,942.0,946.13,681.1
2017,5,3,12,45,718.0,243.5,3.35,31.5,937.0,924.7,663.38
2017,5,3,13,0,715.0,244.0,3.3,32.0,932.0,900.67,646.48
2017,5,3,13,15,711.0,243.0,3.2,32.0,919.5,871.87,627.44
2017,5,3,13,30,707.0,242.0,3.1,32.0,907.0,840.86,606.56
2017,5,3,13,45,704.0,237.5,3.05,32.0,887.0,805.36,582.92
2017,5,3,14,0,701.0,233.0,3.0,32.0,867.0,767.94,557.72
2017,5,3,14,15,692.0,230.0,3.05,32.0,839.0,725.66,529.23
2017,5,3,14,30,683.0,227.0,3.1,32.0,811.0,682.26,499.41
2017,5,3,14,45,673.0,221.5,3.15,32.0,776.5,635.07,466.33
2017,5,3,15,0,663.0,216.0,3.2,32.0,742.0,587.29,432.05
2017,5,3,15,15,647.0,210.5,3.5,31.5,701.5,535.91,395.64
2017,5,3,15,30,631.0,205.0,3.8,31.0,661.0,485.04,358.19
2017,5,3,15,45,509.0,230.5,4.15,31.0,582.0,415.24,305.5
2017,5,3,16,0,387.0,256.0,4.5,31.0,503.0,360.76,264.28
2017,5,3,16,15,286.0,249.0,4.9,30.5,423.5,296.45,216.89
2017,5,3,16,30,185.0,242.0,5.3,30.0,344.0,248.18,182.27
2017,5,3,16,45,92.5,147.0,5.75,29.5,198.0,142.88,104.06
2017,5,3,17,0,0.0,52.0,6.2,29.0,52.0,48.34,33.27
2017,5,3,17,15,202.0,88.0,6.4,28.0,158.5,83.13,54.75
2017,5,3,17,30,404.0,124.0,6.6,27.0,265.0,88.49,69.64
2017,5,3,17,45,370.0,105.0,6.85,26.5,216.0,75.62,58.94
2017,5,3,18,0,336.0,86.0,7.1,26.0,167.0,63.49,48.6
2017,5,3,18,15,257.5,68.0,6.85,25.0,120.5,51.37,38.05
2017,5,3,18,30,179.0,50.0,6.6,24.0,74.0,40.2,27.95
2017,5,3,18,45,89.5,29.5,6.4,23.5,41.5,24.25,11.7
2017,5,3,19,0,0.0,9.0,6.2,23.0,9.0,8.58,0.0
2017,5,3,19,15,0.0,4.5,5.95,22.5,4.5,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,5,4,5,45,45.0,7.5,4.55,13.0,9.5,0.0,0.0
2017,5,4,6,0,90.0,15.0,4.7,13.0,19.0,35.35,0.0
2017,5,4,6,15,227.0,30.5,4.95,13.5,59.0,114.17,77.44
2017,5,4,6,30,364.0,46.0,5.2,14.0,99.0,194.08,149.19
2017,5,4,6,45,451.0,56.5,5.45,14.5,151.5,263.45,211.38
2017,5,4,7,0,538.0,67.0,5.7,15.0,204.0,342.02,280.46
2017,5,4,7,15,596.0,75.0,5.7,15.5,261.5,411.37,340.35
2017,5,4,7,30,654.0,83.0,5.7,16.0,319.0,485.67,402.27
2017,5,4,7,45,692.0,89.0,5.7,16.5,376.5,549.63,453.91
2017,5,4,8,0,730.0,95.0,5.7,17.0,434.0,615.55,505.4
2017,5,4,8,15,759.0,100.0,5.65,17.5,490.5,672.77,548.19
2017,5,4,8,30,788.0,105.0,5.6,18.0,547.0,732.9,590.64
2017,5,4,8,45,806.5,110.0,5.55,19.0,599.5,784.45,624.48
2017,5,4,9,0,825.0,115.0,5.5,20.0,652.0,834.68,656.54
2017,5,4,9,15,841.0,118.0,5.45,20.5,700.0,878.88,684.85
2017,5,4,9,30,857.0,121.0,5.4,21.0,748.0,920.99,711.25
2017,5,4,9,45,867.5,124.5,5.4,21.5,790.5,956.18,732.75
2017,5,4,10,0,878.0,128.0,5.4,22.0,833.0,980.5,746.55
2017,5,4,10,15,618.0,260.0,5.35,22.0,767.0,896.14,684.41
2017,5,4,10,30,358.0,392.0,5.3,22.0,701.0,771.68,587.24
2017,5,4,10,45,635.0,262.5,5.3,22.5,832.0,928.0,704.76
2017,5,4,11,0,912.0,133.0,5.3,23.0,963.0,1058.75,792.06
2017,5,4,11,15,916.0,134.0,5.3,23.0,983.5,1064.64,794.43
2017,5,4,11,30,920.0,135.0,5.3,23.0,1004.0,1066.75,795.21
2017,5,4,11,45,925.0,134.0,5.35,23.5,1017.0,1064.08,791.76
2017,5,4,12,0,930.0,133.0,5.4,24.0,1030.0,1057.65,785.96
2017,5,4,12,15,930.5,133.5,5.45,24.0,1033.5,1044.53,777.38
2017,5,4,12,30,931.0,134.0,5.5,24.0,1037.0,1027.82,766.5
2017,5,4,12,45,932.0,132.0,5.6,24.5,1032.5,1005.74,750.88
2017,5,4,13,0,933.0,130.0,5.7,25.0,1028.0,980.27,733.01
2017,5,4,13,15,930.0,129.5,5.75,25.0,1014.5,949.32,712.53
2017,5,4,13,30,927.0,129.0,5.8,25.0,1001.0,915.35,689.91
2017,5,4,13,45,923.5,126.5,5.85,25.5,979.0,876.23,662.25
2017,5,4,14,0,920.0,124.0,5.9,26.0,957.0,834.43,632.63
2017,5,4,14,15,913.5,122.5,5.9,26.0,927.5,788.79,601.19
2017,5,4,14,30,907.0,121.0,5.9,26.0,898.0,741.07,567.36
2017,5,4,14,45,890.5,123.0,5.95,26.0,859.0,688.11,527.65
2017,5,4,15,0,874.0,125.0,6.0,26.0,820.0,634.43,486.46
2017,5,4,15,15,861.5,122.5,5.95,25.5,777.0,576.53,441.89
2017,5,4,15,30,849.0,120.0,5.9,25.0,734.0,519.58,396.62
2017,5,4,15,45,834.5,116.0,5.9,25.0,685.5,460.28,347.54
2017,5,4,16,0,820.0,112.0,5.9,25.0,637.0,401.33,297.44
2017,5,4,16,15,798.5,108.0,5.8,24.5,584.0,340.81,245.63
2017,5,4,16,30,777.0,104.0,5.7,24.0,531.0,282.01,194.6
2017,5,4,16,45,749.5,98.5,5.6,24.0,475.0,218.34,140.34
2017,5,4,17,0,722.0,93.0,5.5,24.0,419.0,161.69,94.79
2017,5,4,17,15,681.5,87.0,5.15,23.5,362.0,106.95,58.51
2017,5,4,17,30,641.0,81.0,4.8,23.0,305.0,57.22,43.89
2017,5,4,17,45,581.5,73.0,4.45,22.5,248.5,51.3,38.93
2017,5,4,18,0,522.0,65.0,4.1,22.0,192.0,47.7,35.8
2017,5,4,18,15,430.0,54.0,3.7,21.0,140.0,41.11,29.92
2017,5,4,18,30,338.0,43.0,3.3,20.0,88.0,34.16,23.41
2017,5,4,18,45,198.5,27.0,2.9,19.0,50.5,21.14,10.09
2017,5,4,19,0,59.0,11.0,2.5,18.0,13.0,10.48,0.0
2017,5,4,19,15,29.5,5.5,2.45,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,41.5,8.0,1.45,11.5,10.0,7.63,0.0
2017,5,5,6,0,83.0,16.0,1.5,12.0,20.0,42.64,0.0
2017,5,5,6,15,218.5,32.5,1.8,13.0,60.5,114.15,78.5
2017,5,5,6,30,354.0,49.0,2.1,14.0,101.0,193.7,148.54
2017,5,5,6,45,443.0,60.0,2.45,15.0,154.5,264.05,210.18
2017,5,5,7,0,532.0,71.0,2.8,16.0,208.0,343.76,278.34
2017,5,5,7,15,590.5,79.0,2.85,17.0,265.5,413.14,336.04
2017,5,5,7,30,649.0,87.0,2.9,18.0,323.0,487.47,395.32
2017,5,5,7,45,688.0,93.5,3.0,19.0,381.0,552.39,445.12
2017,5,5,8,0,727.0,100.0,3.1,20.0,439.0,619.35,494.58
2017,5,5,8,15,756.0,105.0,3.2,20.5,495.5,679.0,537.87
2017,5,5,8,30,785.0,110.0,3.3,21.0,552.0,736.08,576.64
2017,5,5,8,45,805.0,114.5,3.4,22.0,605.0,788.13,609.86
2017,5,5,9,0,825.0,119.0,3.5,23.0,658.0,838.95,641.51
2017,5,5,9,15,841.5,122.5,3.5,23.0,706.5,884.08,670.65
2017,5,5,9,30,858.0,126.0,3.5,23.0,755.0,927.15,698.1
2017,5,5,9,45,869.0,129.0,3.5,23.5,798.0,962.21,718.5
2017,5,5,10,0,880.0,132.0,3.5,24.0,841.0,986.28,731.45
2017,5,5,10,15,889.5,134.5,3.45,24.5,877.0,1013.13,745.92
2017,5,5,10,30,899.0,137.0,3.4,25.0,913.0,1036.71,758.12
2017,5,5,10,45,904.5,139.0,3.4,25.5,941.5,1052.35,765.56
2017,5,5,11,0,910.0,141.0,3.4,26.0,970.0,1064.35,770.78
2017,5,5,11,15,914.5,142.0,3.35,26.0,991.0,1070.61,773.56
2017,5,5,11,30,919.0,143.0,3.3,26.0,1012.0,1073.1,774.09
2017,5,5,11,45,923.0,143.0,3.3,26.5,1025.0,1070.32,770.32
2017,5,5,12,0,927.0,143.0,3.3,27.0,1038.0,1063.77,764.34
2017,5,5,12,15,927.5,143.0,3.25,27.0,1041.5,1050.08,755.07
2017,5,5,12,30,928.0,143.0,3.2,27.0,1045.0,1032.85,743.7
2017,5,5,12,45,927.0,142.5,3.15,27.5,1040.0,1010.3,727.59
2017,5,5,13,0,926.0,142.0,3.1,28.0,1035.0,984.46,709.52
2017,5,5,13,15,923.0,141.5,3.05,28.0,1021.0,953.65,689.72
2017,5,5,13,30,920.0,141.0,3.0,28.0,1007.0,919.84,667.97
2017,5,5,13,45,915.5,139.5,2.95,28.5,985.0,881.03,641.61
2017,5,5,14,0,911.0,138.0,2.9,29.0,963.0,839.62,613.51
2017,5,5,14,15,904.0,136.0,2.9,29.0,933.0,793.5,583.64
2017,5,5,14,30,897.0,134.0,2.9,29.0,903.0,745.36,551.07
2017,5,5,14,45,884.5,133.0,2.9,29.0,865.0,692.76,513.7
2017,5,5,15,0,872.0,132.0,2.9,29.0,827.0,637.95,473.84
2017,5,5,15,15,859.0,129.5,2.85,28.5,783.5,581.27,432.22
2017,5,5,15,30,846.0,127.0,2.8,28.0,740.0,524.22,388.91
2017,5,5,15,45,832.5,122.0,2.8,28.0,691.5,464.66,341.72
2017,5,5,16,0,819.0,117.0,2.8,28.0,643.0,405.36,293.27
2017,5,5,16,15,796.5,113.0,2.7,27.5,589.5,344.63,243.07
2017,5,5,16,30,774.0,109.0,2.6,27.0,536.0,285.76,193.57
2017,5,5,16,45,750.5,102.0,2.55,27.0,480.5,221.6,140.25
2017,5,5,17,0,727.0,95.0,2.5,27.0,425.0,164.24,94.99
2017,5,5,17,15,685.5,88.5,2.15,26.0,367.0,108.76,58.94
2017,5,5,17,30,644.0,82.0,1.8,25.0,309.0,58.42,44.5
2017,5,5,17,45,591.0,73.0,1.45,24.0,252.5,51.22,38.61
2017,5,5,18,0,538.0,64.0,1.1,23.0,196.0,46.74,34.84
2017,5,5,18,15,445.0,53.5,1.15,22.0,143.5,40.56,29.36
2017,5,5,18,30,352.0,43.0,1.2,21.0,91.0,34.04,23.26
2017,5,5,18,45,212.0,27.5,1.25,20.0,52.5,21.52,10.62
2017,5,5,19,0,72.0,12.0,1.3,19.0,14.0,11.44,0.0
2017,5,5,19,15,36.0,6.0,1.3,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,54.0,8.0,1.25,12.5,10.5,7.63,0.0
2017,5,6,6,0,108.0,16.0,1.3,13.0,21.0,48.78,0.0
2017,5,6,6,15,237.5,31.5,1.55,14.0,61.5,118.25,81.63
2017,5,6,6,30,367.0,47.0,1.8,15.0,102.0,196.61,150.22
2017,5,6,6,45,451.0,57.5,2.05,16.0,154.5,264.95,209.91
2017,5,6,7,0,535.0,68.0,2.3,17.0,207.0,342.13,275.52
2017,5,6,7,15,590.5,75.5,2.5,18.0,263.0,409.41,331.36
2017,5,6,7,30,646.0,83.0,2.7,19.0,319.0,481.35,388.74
2017,5,6,7,45,685.5,88.5,2.9,20.0,376.5,545.17,437.8
2017,5,6,8,0,725.0,94.0,3.1,21.0,434.0,611.1,486.71
2017,5,6,8,15,753.0,99.0,3.15,22.0,489.5,667.39,526.03
2017,5,6,8,30,781.0,104.0,3.2,23.0,545.0,726.37,564.78
2017,5,6,8,45,802.0,107.5,3.3,24.0,597.5,777.86,597.4
2017,5,6,9,0,823.0,111.0,3.4,25.0,650.0,828.22,628.56
2017,5,6,9,15,838.5,114.0,3.3,25.5,697.5,871.79,654.6
2017,5,6,9,30,854.0,117.0,3.2,26.0,745.0,913.27,678.74
2017,5,6,9,45,866.0,119.5,3.15,26.5,787.5,941.15,693.77
2017,5,6,10,0,878.0,122.0,3.1,27.0,830.0,973.41,711.64
2017,5,6,10,15,886.5,124.0,2.95,27.5,865.5,998.79,723.99
2017,5,6,10,30,895.0,126.0,2.8,28.0,901.0,1020.89,734.07
2017,5,6,10,45,901.5,127.5,2.65,28.5,929.0,1037.05,740.25
2017,5,6,11,0,908.0,129.0,2.5,29.0,957.0,1049.62,744.14
2017,5,6,11,15,912.0,130.0,2.35,29.0,977.5,1055.49,745.33
2017,5,6,11,30,916.0,131.0,2.2,29.0,998.0,1057.6,744.27
2017,5,6,11,45,926.0,126.5,2.1,29.5,1012.5,1056.5,740.43
2017,5,6,12,0,936.0,122.0,2.0,30.0,1027.0,1051.62,734.42
2017,5,6,12,15,936.5,122.5,1.95,30.0,1030.5,1038.54,725.65
2017,5,6,12,30,937.0,123.0,1.9,30.0,1034.0,1021.87,714.88
2017,5,6,12,45,935.5,122.5,1.85,30.5,1029.0,998.87,698.92
2017,5,6,13,0,934.0,122.0,1.8,31.0,1024.0,972.56,681.1
2017,5,6,13,15,931.5,121.5,1.75,31.0,1010.5,942.15,662.19
2017,5,6,13,30,929.0,121.0,1.7,31.0,997.0,908.69,641.38
2017,5,6,13,45,924.5,120.0,1.65,31.5,975.5,870.2,616.1
2017,5,6,14,0,920.0,119.0,1.6,32.0,954.0,829.08,589.14
2017,5,6,14,15,913.5,117.5,1.6,31.5,924.5,783.58,562.04
2017,5,6,14,30,907.0,116.0,1.6,31.0,895.0,736.0,532.65
2017,5,6,14,45,890.5,118.5,1.65,31.0,856.5,683.66,496.94
2017,5,6,15,0,874.0,121.0,1.7,31.0,818.0,630.58,459.64
2017,5,6,15,15,862.0,118.5,1.75,31.0,775.5,575.17,419.58
2017,5,6,15,30,850.0,116.0,1.8,31.0,733.0,516.36,375.76
2017,5,6,15,45,834.5,112.5,1.9,31.0,685.0,457.18,330.25
2017,5,6,16,0,819.0,109.0,2.0,31.0,637.0,398.45,283.45
2017,5,6,16,15,798.0,105.0,2.0,30.5,584.0,338.3,234.65
2017,5,6,16,30,777.0,101.0,2.0,30.0,531.0,279.8,186.24
2017,5,6,16,45,749.5,96.5,2.05,30.0,475.5,221.54,138.34
2017,5,6,17,0,722.0,92.0,2.1,30.0,420.0,161.51,91.8
2017,5,6,17,15,682.0,86.0,1.85,29.0,363.5,106.91,56.7
2017,5,6,17,30,642.0,80.0,1.6,28.0,307.0,57.24,42.92
2017,5,6,17,45,586.0,72.0,1.4,27.0,251.0,50.27,37.3
2017,5,6,18,0,530.0,64.0,1.2,26.0,195.0,46.61,34.27
2017,5,6,18,15,441.5,53.5,1.2,25.0,143.5,40.43,28.86
2017,5,6,18,30,353.0,43.0,1.2,24.0,92.0,33.9,22.86
2017,5,6,18,45,217.5,27.5,1.25,23.0,53.5,21.49,10.65
2017,5,6,19,0,82.0,12.0,1.3,22.0,15.0,11.44,0.0
2017,5,6,19,15,41.0,6.0,1.35,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,45,59.5,9.0,1.7,14.5,11.5,19.32,0.0
2017,5,7,6,0,119.0,18.0,1.8,15.0,23.0,54.18,0.0
2017,5,7,6,15,247.5,33.0,1.9,15.5,64.5,123.03,85.27
2017,5,7,6,30,376.0,48.0,2.0,16.0,106.0,200.99,153.3
2017,5,7,6,45,463.0,58.0,2.1,17.0,159.0,270.6,213.7
2017,5,7,7,0,550.0,68.0,2.2,18.0,212.0,349.32,280.05
2017,5,7,7,15,604.5,75.0,2.5,19.0,268.5,416.3,335.51
2017,5,7,7,30,659.0,82.0,2.8,20.0,325.0,487.79,392.47
2017,5,7,7,45,699.5,87.5,3.15,21.0,382.5,552.82,442.63
2017,5,7,8,0,740.0,93.0,3.5,22.0,440.0,620.04,492.77
2017,5,7,8,15,767.0,97.5,3.6,22.5,495.5,675.79,532.66
2017,5,7,8,30,794.0,102.0,3.7,23.0,551.0,733.98,572.17
2017,5,7,8,45,813.5,105.5,3.8,24.0,603.5,784.7,604.36
2017,5,7,9,0,833.0,109.0,3.9,25.0,656.0,834.17,635.01
2017,5,7,9,15,848.0,112.0,3.9,25.5,704.0,877.58,661.69
2017,5,7,9,30,863.0,115.0,3.9,26.0,752.0,911.79,681.78
2017,5,7,9,45,874.0,118.0,3.9,26.5,793.5,946.62,702.13
2017,5,7,10,0,885.0,121.0,3.9,27.0,835.0,978.61,720.39
2017,5,7,10,15,893.0,123.0,3.9,27.5,870.5,1003.6,733.92
2017,5,7,10,30,901.0,125.0,3.9,28.0,906.0,1025.28,745.3
2017,5,7,10,45,906.5,126.5,3.9,28.5,934.0,1040.48,752.52
2017,5,7,11,0,912.0,128.0,3.9,29.0,962.0,1052.07,757.51
2017,5,7,11,15,916.0,129.0,3.9,29.0,981.5,1057.93,760.48
2017,5,7,11,30,920.0,130.0,3.9,29.0,1001.0,1060.03,761.21
2017,5,7,11,45,910.5,138.0,3.9,29.5,1009.5,1051.75,753.94
2017,5,7,12,0,901.0,146.0,3.9,30.0,1018.0,1039.72,744.5
2017,5,7,12,15,901.0,146.5,3.9,30.0,1021.0,1026.33,735.84
2017,5,7,12,30,901.0,147.0,3.9,30.0,1024.0,1009.52,725.08
2017,5,7,12,45,898.0,147.5,3.95,30.5,1018.5,986.6,709.32
2017,5,7,13,0,895.0,148.0,4.0,31.0,1013.0,960.58,691.67
2017,5,7,13,15,891.5,147.0,4.0,31.0,999.0,929.77,672.02
2017,5,7,13,30,888.0,146.0,4.0,31.0,985.0,896.13,650.48
2017,5,7,13,45,882.0,145.0,4.05,31.0,963.0,857.74,625.91
2017,5,7,14,0,876.0,144.0,4.1,31.0,941.0,816.97,599.55
2017,5,7,14,15,868.5,142.5,4.1,31.0,911.0,772.45,570.22
2017,5,7,14,30,861.0,141.0,4.1,31.0,881.0,726.05,537.97
2017,5,7,14,45,848.5,140.0,4.15,31.0,844.0,674.98,501.36
2017,5,7,15,0,836.0,139.0,4.2,31.0,807.0,622.48,462.83
2017,5,7,15,15,822.5,136.0,4.2,30.5,764.0,567.04,421.92
2017,5,7,15,30,809.0,133.0,4.2,30.0,721.0,511.37,379.48
2017,5,7,15,45,754.0,140.5,4.25,30.0,660.0,443.62,326.44
2017,5,7,16,0,699.0,148.0,4.3,30.0,599.0,383.51,278.17
2017,5,7,16,15,660.0,143.5,4.3,29.5,541.5,323.69,229.8
2017,5,7,16,30,621.0,139.0,4.3,29.0,484.0,267.87,184.13
2017,5,7,16,45,575.5,139.0,4.35,29.0,433.0,218.9,144.36
2017,5,7,17,0,530.0,139.0,4.4,29.0,382.0,174.64,110.8
2017,5,7,17,15,554.5,116.0,4.2,28.0,340.0,122.87,74.05
2017,5,7,17,30,579.0,93.0,4.0,27.0,298.0,67.56,51.86
2017,5,7,17,45,520.5,83.5,3.85,26.5,243.5,59.63,45.34
2017,5,7,18,0,462.0,74.0,3.7,26.0,189.0,55.18,41.56
2017,5,7,18,15,378.0,61.0,3.6,25.0,139.0,45.81,33.42
2017,5,7,18,30,294.0,48.0,3.5,24.0,89.0,36.91,25.38
2017,5,7,18,45,147.0,31.5,3.4,23.5,52.0,24.65,13.23
2017,5,7,19,0,0.0,15.0,3.3,23.0,15.0,14.3,0.0
2017,5,7,19,15,0.0,7.5,3.4,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.0,2.8,17.5,9.0,8.58,0.0
2017,5,8,6,0,0.0,18.0,2.9,18.0,18.0,17.2,0.0
2017,5,8,6,15,99.5,39.5,2.95,18.5,55.5,81.85,56.38
2017,5,8,6,30,199.0,61.0,3.0,19.0,93.0,146.43,111.07
2017,5,8,6,45,273.0,79.0,3.15,19.5,141.0,213.78,168.34
2017,5,8,7,0,347.0,97.0,3.3,20.0,189.0,283.73,227.23
2017,5,8,7,15,302.5,118.5,3.5,20.5,212.5,295.24,238.03
2017,5,8,7,30,258.0,140.0,3.7,21.0,236.0,308.64,248.88
2017,5,8,7,45,201.0,170.5,3.95,21.5,252.5,310.34,249.18
2017,5,8,8,0,144.0,201.0,4.2,22.0,269.0,313.95,250.1
2017,5,8,8,15,185.0,224.5,4.3,22.5,323.0,374.29,296.86
2017,5,8,8,30,226.0,248.0,4.4,23.0,377.0,437.63,344.85
2017,5,8,8,45,225.5,274.0,4.5,23.5,412.5,473.03,369.8
2017,5,8,9,0,225.0,300.0,4.6,24.0,448.0,507.51,393.75
2017,5,8,9,15,253.5,319.0,4.6,24.0,497.0,570.42,439.57
2017,5,8,9,30,282.0,338.0,4.6,24.0,546.0,622.56,476.87
2017,5,8,9,45,306.5,352.5,4.65,24.5,590.5,666.45,506.99
2017,5,8,10,0,331.0,367.0,4.7,25.0,635.0,710.16,536.59
2017,5,8,10,15,288.5,396.5,4.7,25.0,637.5,704.37,529.82
2017,5,8,10,30,246.0,426.0,4.7,25.0,640.0,695.48,521.17
2017,5,8,10,45,200.0,445.0,4.7,25.5,622.5,658.02,491.66
2017,5,8,11,0,154.0,464.0,4.7,26.0,605.0,630.38,469.1
2017,5,8,11,15,192.0,472.5,4.7,26.0,652.5,674.74,501.16
2017,5,8,11,30,230.0,481.0,4.7,26.0,700.0,718.07,531.87
2017,5,8,11,45,242.0,485.0,4.75,26.5,718.0,729.42,538.65
2017,5,8,12,0,254.0,489.0,4.8,27.0,736.0,747.32,549.99
2017,5,8,12,15,247.0,493.0,4.8,27.0,733.5,729.08,536.99
2017,5,8,12,30,240.0,497.0,4.8,27.0,731.0,717.76,528.86
2017,5,8,12,45,198.0,497.5,4.8,27.5,690.0,669.36,493.0
2017,5,8,13,0,156.0,498.0,4.8,28.0,649.0,621.97,457.9
2017,5,8,13,15,209.0,485.0,4.8,28.0,684.5,647.3,477.54
2017,5,8,13,30,262.0,472.0,4.8,28.0,720.0,670.93,495.45
2017,5,8,13,45,201.0,465.5,4.8,28.5,653.5,599.41,442.91
2017,5,8,14,0,140.0,459.0,4.8,29.0,587.0,533.8,394.54
2017,5,8,14,15,136.5,443.0,4.8,28.5,564.5,506.53,376.26
2017,5,8,14,30,133.0,427.0,4.8,28.0,542.0,479.43,357.73
2017,5,8,14,45,147.5,409.0,4.8,28.0,532.0,462.37,345.92
2017,5,8,15,0,162.0,391.0,4.8,28.0,522.0,443.77,332.72
2017,5,8,15,15,141.5,367.5,4.75,28.0,477.0,400.06,300.43
2017,5,8,15,30,121.0,344.0,4.7,28.0,432.0,358.57,269.64
2017,5,8,15,45,60.5,238.5,4.7,28.0,282.5,238.62,179.77
2017,5,8,16,0,0.0,133.0,4.7,28.0,133.0,122.86,91.43
2017,5,8,16,15,171.0,177.0,4.65,27.5,272.0,202.77,150.56
2017,5,8,16,30,342.0,221.0,4.6,27.0,411.0,267.48,194.27
2017,5,8,16,45,218.0,206.5,4.55,27.0,323.0,212.56,154.53
2017,5,8,17,0,94.0,192.0,4.5,27.0,235.0,172.54,128.4
2017,5,8,17,15,78.0,169.5,4.35,26.5,202.0,144.76,108.41
2017,5,8,17,30,62.0,147.0,4.2,26.0,169.0,119.13,95.58
2017,5,8,17,45,49.0,121.5,4.05,25.5,137.0,99.44,79.31
2017,5,8,18,0,36.0,96.0,3.9,25.0,105.0,80.07,62.92
2017,5,8,18,15,19.0,71.5,3.75,24.5,76.0,60.89,46.32
2017,5,8,18,30,2.0,47.0,3.6,24.0,47.0,42.1,29.76
2017,5,8,18,45,1.0,26.5,3.45,23.5,26.5,24.3,13.17
2017,5,8,19,0,0.0,6.0,3.3,23.0,6.0,5.72,0.0
2017,5,8,19,15,0.0,3.0,3.3,22.5,3.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,6.5,3.1,18.5,6.5,6.2,0.0
2017,5,9,6,0,0.0,13.0,3.2,19.0,13.0,12.06,0.0
2017,5,9,6,15,63.0,37.0,3.35,19.0,47.0,62.41,42.19
2017,5,9,6,30,126.0,61.0,3.5,19.0,81.0,120.25,91.17
2017,5,9,6,45,173.0,86.0,3.7,19.5,125.5,174.45,137.4
2017,5,9,7,0,220.0,111.0,3.9,20.0,170.0,233.41,187.07
2017,5,9,7,15,110.0,79.0,4.05,20.5,108.5,141.58,112.92
2017,5,9,7,30,0.0,47.0,4.2,21.0,47.0,43.67,30.78
2017,5,9,7,45,0.0,47.5,4.35,21.5,47.5,44.14,31.03
2017,5,9,8,0,0.0,48.0,4.5,22.0,48.0,44.62,31.22
2017,5,9,8,15,0.0,50.5,4.6,22.5,50.5,46.96,32.94
2017,5,9,8,30,0.0,53.0,4.7,23.0,53.0,49.31,34.64
2017,5,9,8,45,0.0,58.0,4.8,24.0,58.0,54.0,38.14
2017,5,9,9,0,0.0,63.0,4.9,25.0,63.0,58.69,41.59
2017,5,9,9,15,30.0,194.5,4.9,25.5,217.0,219.14,168.53
2017,5,9,9,30,60.0,326.0,4.9,26.0,371.0,385.14,294.13
2017,5,9,9,45,58.0,346.0,4.95,26.5,391.5,404.35,306.64
2017,5,9,10,0,56.0,366.0,5.0,27.0,412.0,423.15,319.13
2017,5,9,10,15,32.0,282.0,5.0,27.0,308.5,311.35,235.1
2017,5,9,10,30,8.0,198.0,5.0,27.0,205.0,195.42,146.52
2017,5,9,10,45,9.0,207.5,5.0,27.5,215.5,205.55,153.92
2017,5,9,11,0,10.0,217.0,5.0,28.0,226.0,215.63,161.08
2017,5,9,11,15,21.5,306.0,5.0,28.0,326.5,322.42,241.15
2017,5,9,11,30,33.0,395.0,5.0,28.0,427.0,422.46,314.23
2017,5,9,11,45,17.0,265.5,5.05,28.0,282.0,268.57,200.33
2017,5,9,12,0,1.0,136.0,5.1,28.0,137.0,128.85,94.27
2017,5,9,12,15,6.5,184.5,5.15,28.0,191.5,180.05,133.68
2017,5,9,12,30,12.0,233.0,5.2,28.0,246.0,230.96,172.29
2017,5,9,12,45,27.0,329.0,5.3,28.0,356.5,340.47,254.29
2017,5,9,13,0,42.0,425.0,5.4,28.0,467.0,443.52,329.77
2017,5,9,13,15,27.0,327.5,5.45,28.0,354.0,333.98,249.27
2017,5,9,13,30,12.0,230.0,5.5,28.0,241.0,225.21,168.01
2017,5,9,13,45,20.0,295.0,5.6,28.0,313.5,291.19,218.05
2017,5,9,14,0,28.0,360.0,5.7,28.0,386.0,355.98,266.42
2017,5,9,14,15,28.5,350.5,5.75,28.0,376.0,344.21,257.88
2017,5,9,14,30,29.0,341.0,5.8,28.0,366.0,332.4,249.45
2017,5,9,14,45,20.0,288.0,5.85,28.0,305.0,277.74,208.76
2017,5,9,15,0,11.0,235.0,5.9,28.0,244.0,222.86,167.48
2017,5,9,15,15,5.5,145.5,5.95,27.5,150.0,137.91,102.73
2017,5,9,15,30,0.0,56.0,6.0,27.0,56.0,52.19,35.85
2017,5,9,15,45,0.5,110.0,6.05,27.0,111.0,102.52,75.78
2017,5,9,16,0,1.0,164.0,6.1,27.0,166.0,150.75,113.87
2017,5,9,16,15,0.5,137.5,6.05,27.0,138.5,126.61,95.22
2017,5,9,16,30,0.0,111.0,6.0,27.0,111.0,102.61,76.57
2017,5,9,16,45,0.0,114.5,5.95,27.0,114.5,105.22,78.95
2017,5,9,17,0,0.0,118.0,5.9,27.0,118.0,107.41,81.01
2017,5,9,17,15,0.0,101.0,5.75,26.5,101.0,92.1,69.15
2017,5,9,17,30,0.0,84.0,5.6,26.0,84.0,76.9,60.04
2017,5,9,17,45,83.0,97.5,5.45,25.5,118.5,79.22,62.23
2017,5,9,18,0,166.0,111.0,5.3,25.0,153.0,86.88,68.76
2017,5,9,18,15,121.0,82.0,5.1,24.5,108.5,65.93,50.62
2017,5,9,18,30,76.0,53.0,4.9,24.0,64.0,44.17,31.53
2017,5,9,18,45,38.0,29.5,4.75,24.0,35.0,25.51,14.24
2017,5,9,19,0,0.0,6.0,4.6,24.0,6.0,5.72,0.0
2017,5,9,19,15,0.0,3.0,4.6,23.5,3.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.5,3.35,20.0,1.5,1.43,0.0
2017,5,10,6,0,0.0,3.0,3.4,20.0,3.0,2.77,0.0
2017,5,10,6,15,0.0,12.0,3.55,20.0,12.0,11.11,3.16
2017,5,10,6,30,0.0,21.0,3.7,20.0,21.0,19.47,10.42
2017,5,10,6,45,0.0,32.0,3.9,20.5,32.0,29.7,19.14
2017,5,10,7,0,0.0,43.0,4.1,21.0,43.0,39.94,27.76
2017,5,10,7,15,0.0,55.5,4.35,21.5,55.5,51.59,37.4
2017,5,10,7,30,0.0,68.0,4.6,22.0,68.0,63.26,46.87
2017,5,10,7,45,0.0,88.0,4.9,23.0,88.0,82.41,62.17
2017,5,10,8,0,0.0,108.0,5.2,24.0,108.0,101.79,77.36
2017,5,10,8,15,0.0,122.5,5.35,24.5,122.5,115.73,88.08
2017,5,10,8,30,0.0,137.0,5.5,25.0,137.0,129.68,98.68
2017,5,10,8,45,0.0,104.0,5.7,25.5,104.0,97.27,72.42
2017,5,10,9,0,0.0,71.0,5.9,26.0,71.0,66.16,47.35
2017,5,10,9,15,0.0,76.5,5.9,26.0,76.5,71.33,51.32
2017,5,10,9,30,0.0,82.0,5.9,26.0,82.0,76.5,55.27
2017,5,10,9,45,6.5,167.5,5.95,26.5,173.0,164.39,124.01
2017,5,10,10,0,13.0,253.0,6.0,27.0,264.0,254.34,192.61
2017,5,10,10,15,14.5,263.5,5.95,27.5,276.0,265.93,200.57
2017,5,10,10,30,16.0,274.0,5.9,28.0,288.0,277.49,208.59
2017,5,10,10,45,23.5,323.0,5.9,28.5,344.0,343.6,257.36
2017,5,10,11,0,31.0,372.0,5.9,29.0,400.0,400.15,298.17
2017,5,10,11,15,21.5,304.0,5.85,29.0,324.0,320.29,238.79
2017,5,10,11,30,12.0,236.0,5.8,29.0,248.0,235.52,175.26
2017,5,10,11,45,41.5,352.0,5.8,29.5,393.0,385.64,287.0
2017,5,10,12,0,71.0,468.0,5.8,30.0,538.0,528.36,389.27
2017,5,10,12,15,35.5,262.0,5.8,30.0,297.0,287.47,213.61
2017,5,10,12,30,0.0,56.0,5.8,30.0,56.0,52.45,34.97
2017,5,10,12,45,4.0,120.5,5.8,30.0,124.5,116.75,84.61
2017,5,10,13,0,8.0,185.0,5.8,30.0,193.0,180.79,133.35
2017,5,10,13,15,17.0,277.0,5.8,30.0,293.5,274.49,203.76
2017,5,10,13,30,26.0,369.0,5.8,30.0,394.0,369.16,273.58
2017,5,10,13,45,23.5,347.5,5.8,30.0,369.5,342.62,254.08
2017,5,10,14,0,21.0,326.0,5.8,30.0,345.0,318.86,236.79
2017,5,10,14,15,12.5,244.5,5.75,30.0,256.0,236.09,175.32
2017,5,10,14,30,4.0,163.0,5.7,30.0,167.0,154.36,113.65
2017,5,10,14,45,9.0,210.5,5.7,30.0,218.5,200.55,149.09
2017,5,10,15,0,14.0,258.0,5.7,30.0,270.0,245.25,183.07
2017,5,10,15,15,14.5,252.0,5.65,29.5,263.5,238.45,178.54
2017,5,10,15,30,15.0,246.0,5.6,29.0,257.0,231.49,173.94
2017,5,10,15,45,7.5,195.0,5.6,29.0,200.5,181.64,136.21
2017,5,10,16,0,0.0,144.0,5.6,29.0,144.0,132.68,98.8
2017,5,10,16,15,1.0,153.5,5.6,28.5,154.5,140.81,105.7
2017,5,10,16,30,2.0,163.0,5.6,28.0,165.0,148.26,112.08
2017,5,10,16,45,15.5,168.5,5.6,27.5,176.0,153.85,116.58
2017,5,10,17,0,29.0,174.0,5.6,27.0,187.0,151.19,114.51
2017,5,10,17,15,21.0,152.0,5.45,26.5,161.0,134.26,102.15
2017,5,10,17,30,13.0,130.0,5.3,26.0,135.0,112.98,90.49
2017,5,10,17,45,6.5,107.0,5.2,26.0,109.5,93.61,74.28
2017,5,10,18,0,0.0,84.0,5.1,26.0,84.0,74.34,57.85
2017,5,10,18,15,46.0,72.0,4.85,25.5,79.0,61.47,46.66
2017,5,10,18,30,92.0,60.0,4.6,25.0,74.0,49.11,35.56
2017,5,10,18,45,48.5,34.5,4.45,24.5,41.5,29.29,17.34
2017,5,10,19,0,5.0,9.0,4.3,24.0,9.0,8.45,0.0
2017,5,10,19,15,2.5,4.5,4.2,23.5,4.5,4.29,0.0
2017,5,10,19,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,0.0,6.5,0.85,20.5,6.5,6.2,0.0
2017,5,11,6,0,0.0,13.0,0.9,21.0,13.0,12.05,0.0
2017,5,11,6,15,18.0,36.5,1.0,21.5,39.5,43.59,28.42
2017,5,11,6,30,36.0,60.0,1.1,22.0,66.0,76.19,55.98
2017,5,11,6,45,57.0,86.5,1.2,22.5,100.0,115.08,88.4
2017,5,11,7,0,78.0,113.0,1.3,23.0,134.0,155.76,121.87
2017,5,11,7,15,114.5,132.5,1.25,23.0,171.5,205.14,161.91
2017,5,11,7,30,151.0,152.0,1.2,23.0,209.0,252.04,199.25
2017,5,11,7,45,132.5,177.5,1.2,23.5,233.5,274.77,215.83
2017,5,11,8,0,114.0,203.0,1.2,24.0,258.0,295.25,230.11
2017,5,11,8,15,57.0,178.5,1.25,24.0,206.0,220.94,171.4
2017,5,11,8,30,0.0,154.0,1.3,24.0,154.0,146.56,111.61
2017,5,11,8,45,5.5,184.0,1.4,24.5,188.0,180.43,137.77
2017,5,11,9,0,11.0,214.0,1.5,25.0,222.0,214.71,163.53
2017,5,11,9,15,5.5,175.5,1.65,25.0,179.5,171.39,129.67
2017,5,11,9,30,0.0,137.0,1.8,25.0,137.0,128.91,96.39
2017,5,11,9,45,0.0,119.0,2.0,25.5,119.0,111.61,82.62
2017,5,11,10,0,0.0,101.0,2.2,26.0,101.0,94.5,68.99
2017,5,11,10,15,0.0,97.0,2.35,26.5,97.0,90.76,65.84
2017,5,11,10,30,0.0,93.0,2.5,27.0,93.0,87.04,62.71
2017,5,11,10,45,1.0,117.5,2.65,27.5,118.5,111.3,81.3
2017,5,11,11,0,2.0,142.0,2.8,28.0,144.0,135.64,99.7
2017,5,11,11,15,8.0,208.0,2.85,28.0,216.0,204.77,152.18
2017,5,11,11,30,14.0,274.0,2.9,28.0,288.0,274.14,203.78
2017,5,11,11,45,11.0,229.5,2.95,28.5,241.0,227.96,168.82
2017,5,11,12,0,8.0,185.0,3.0,29.0,194.0,182.23,134.3
2017,5,11,12,15,97.0,345.0,3.0,29.0,441.0,435.97,323.2
2017,5,11,12,30,186.0,505.0,3.0,29.0,688.0,672.72,487.92
2017,5,11,12,45,110.5,457.5,3.0,29.5,566.5,548.0,398.32
2017,5,11,13,0,35.0,410.0,3.0,30.0,445.0,422.44,308.01
2017,5,11,13,15,31.0,391.5,2.95,30.0,422.5,397.79,290.95
2017,5,11,13,30,27.0,373.0,2.9,30.0,400.0,373.62,273.76
2017,5,11,13,45,27.0,364.5,2.85,30.5,390.5,362.45,265.43
2017,5,11,14,0,27.0,356.0,2.8,31.0,381.0,351.31,257.11
2017,5,11,14,15,19.5,297.5,2.7,30.5,315.0,289.74,213.12
2017,5,11,14,30,12.0,239.0,2.6,30.0,249.0,229.54,169.44
2017,5,11,14,45,13.0,248.0,2.55,30.0,258.5,237.13,175.43
2017,5,11,15,0,14.0,257.0,2.5,30.0,268.0,244.34,181.0
2017,5,11,15,15,22.0,272.0,2.4,29.5,288.5,260.17,193.42
2017,5,11,15,30,30.0,287.0,2.3,29.0,309.0,270.18,201.45
2017,5,11,15,45,162.5,285.0,2.2,29.0,392.0,317.49,236.14
2017,5,11,16,0,295.0,283.0,2.1,29.0,475.0,347.75,255.74
2017,5,11,16,15,271.5,268.5,1.95,28.5,434.0,307.07,224.57
2017,5,11,16,30,248.0,254.0,1.8,28.0,393.0,273.63,199.05
2017,5,11,16,45,124.0,152.5,1.65,28.0,222.0,153.64,111.03
2017,5,11,17,0,0.0,51.0,1.5,28.0,51.0,47.41,32.59
2017,5,11,17,15,0.0,44.0,1.3,27.5,44.0,40.88,27.6
2017,5,11,17,30,0.0,37.0,1.1,27.0,37.0,34.35,23.73
2017,5,11,17,45,0.0,30.0,0.95,26.5,30.0,27.83,18.27
2017,5,11,18,0,0.0,23.0,0.8,26.0,23.0,21.32,12.71
2017,5,11,18,15,43.5,42.5,0.7,25.5,49.0,37.11,26.09
2017,5,11,18,30,87.0,62.0,0.6,25.0,75.0,50.54,36.83
2017,5,11,18,45,46.0,35.5,0.5,25.0,42.0,30.08,18.13
2017,5,11,19,0,5.0,9.0,0.4,25.0,9.0,8.45,0.0
2017,5,11,19,15,2.5,4.5,0.35,24.5,4.5,4.29,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,12,5,45,70.5,10.5,3.4,16.0,14.5,22.92,0.0
2017,5,12,6,0,141.0,21.0,3.6,16.0,29.0,64.54,18.13
2017,5,12,6,15,260.5,35.5,3.95,16.5,71.0,129.44,91.95
2017,5,12,6,30,380.0,50.0,4.3,17.0,113.0,205.16,157.5
2017,5,12,6,45,458.5,60.0,4.7,17.5,164.5,271.46,216.05
2017,5,12,7,0,537.0,70.0,5.1,18.0,216.0,345.88,280.44
2017,5,12,7,15,590.0,77.5,5.2,18.5,272.0,411.77,336.3
2017,5,12,7,30,643.0,85.0,5.3,19.0,328.0,482.02,393.9
2017,5,12,7,45,682.5,90.0,5.4,20.0,384.5,544.84,443.08
2017,5,12,8,0,722.0,95.0,5.5,21.0,441.0,609.75,492.19
2017,5,12,8,15,749.0,99.5,5.45,21.5,496.0,664.46,532.27
2017,5,12,8,30,776.0,104.0,5.4,22.0,551.0,721.6,571.79
2017,5,12,8,45,798.0,107.5,5.4,22.5,603.0,773.34,606.65
2017,5,12,9,0,820.0,111.0,5.4,23.0,655.0,824.06,640.16
2017,5,12,9,15,835.0,114.0,5.35,23.5,702.0,866.78,667.13
2017,5,12,9,30,850.0,117.0,5.3,24.0,749.0,907.4,692.24
2017,5,12,9,45,861.5,119.0,5.25,25.0,790.5,934.05,705.9
2017,5,12,10,0,873.0,121.0,5.2,26.0,832.0,964.96,722.37
2017,5,12,10,15,881.5,123.0,5.15,26.0,867.0,990.03,737.59
2017,5,12,10,30,890.0,125.0,5.1,26.0,902.0,1011.87,750.65
2017,5,12,10,45,895.5,126.5,5.05,26.5,929.5,1026.82,757.61
2017,5,12,11,0,901.0,128.0,5.0,27.0,957.0,1038.22,762.29
2017,5,12,11,15,905.0,129.0,4.95,27.5,976.5,1043.97,763.33
2017,5,12,11,30,909.0,130.0,4.9,28.0,996.0,1046.01,762.09
2017,5,12,11,45,915.5,127.5,4.9,28.5,1009.0,1043.4,758.37
2017,5,12,12,0,922.0,125.0,4.9,29.0,1022.0,1037.1,752.43
2017,5,12,12,15,922.5,125.0,4.9,29.0,1025.5,1023.71,743.54
2017,5,12,12,30,923.0,125.0,4.9,29.0,1029.0,1006.85,732.52
2017,5,12,12,45,921.5,125.5,4.9,29.5,1024.0,985.21,716.96
2017,5,12,13,0,920.0,126.0,4.9,30.0,1019.0,960.34,699.4
2017,5,12,13,15,917.0,125.0,4.9,30.0,1005.5,929.64,679.45
2017,5,12,13,30,914.0,124.0,4.9,30.0,992.0,895.99,657.51
2017,5,12,13,45,909.0,123.5,4.9,30.5,970.5,858.35,631.49
2017,5,12,14,0,904.0,123.0,4.9,31.0,949.0,818.18,603.72
2017,5,12,14,15,898.0,121.5,4.9,31.0,920.5,774.03,574.32
2017,5,12,14,30,892.0,120.0,4.9,31.0,892.0,727.81,542.54
2017,5,12,14,45,885.0,117.5,4.9,31.0,856.5,678.2,506.47
2017,5,12,15,0,878.0,115.0,4.9,31.0,821.0,627.06,468.39
2017,5,12,15,15,867.0,112.5,4.85,30.5,779.5,572.44,427.51
2017,5,12,15,30,856.0,110.0,4.8,30.0,738.0,517.16,384.81
2017,5,12,15,45,840.0,107.5,4.8,30.0,690.0,455.61,335.58
2017,5,12,16,0,824.0,105.0,4.8,30.0,642.0,397.69,287.68
2017,5,12,16,15,804.0,101.5,4.7,29.5,590.5,338.41,238.15
2017,5,12,16,30,784.0,98.0,4.6,29.0,539.0,280.64,189.14
2017,5,12,16,45,756.0,94.0,4.5,29.0,484.0,222.65,140.46
2017,5,12,17,0,728.0,90.0,4.4,29.0,429.0,163.08,93.39
2017,5,12,17,15,690.0,84.5,4.0,28.0,372.5,108.93,57.62
2017,5,12,17,30,652.0,79.0,3.6,27.0,316.0,59.41,37.82
2017,5,12,17,45,596.0,72.0,3.2,26.5,260.5,49.65,36.86
2017,5,12,18,0,540.0,65.0,2.8,26.0,205.0,46.8,34.46
2017,5,12,18,15,456.0,55.0,2.5,25.0,153.5,41.08,29.49
2017,5,12,18,30,372.0,45.0,2.2,24.0,102.0,35.05,23.99
2017,5,12,18,45,240.5,31.0,1.95,23.0,61.5,24.12,13.68
2017,5,12,19,0,109.0,17.0,1.7,22.0,21.0,13.43,0.0
2017,5,12,19,15,54.5,8.5,1.7,21.5,10.5,8.1,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,13,5,45,71.0,11.0,1.45,15.5,15.5,23.51,0.0
2017,5,13,6,0,142.0,22.0,1.6,16.0,31.0,66.3,22.4
2017,5,13,6,15,263.0,36.5,1.7,16.5,73.5,131.33,93.49
2017,5,13,6,30,384.0,51.0,1.8,17.0,116.0,207.68,158.84
2017,5,13,6,45,463.0,61.5,1.9,18.0,168.5,274.97,216.78
2017,5,13,7,0,542.0,72.0,2.0,19.0,221.0,350.43,279.82
2017,5,13,7,15,595.0,79.5,2.0,19.5,277.0,416.6,333.99
2017,5,13,7,30,648.0,87.0,2.0,20.0,333.0,487.09,389.45
2017,5,13,7,45,686.0,92.5,2.05,21.0,389.5,549.78,436.3
2017,5,13,8,0,724.0,98.0,2.1,22.0,446.0,614.38,482.75
2017,5,13,8,15,751.0,102.5,2.05,22.5,501.0,668.99,520.53
2017,5,13,8,30,778.0,107.0,2.0,23.0,556.0,726.18,557.59
2017,5,13,8,45,799.0,111.0,2.0,24.0,608.0,777.71,588.92
2017,5,13,9,0,820.0,115.0,2.0,25.0,660.0,828.14,618.7
2017,5,13,9,15,835.0,118.0,2.05,25.5,707.0,870.81,644.3
2017,5,13,9,30,850.0,121.0,2.1,26.0,754.0,911.38,668.25
2017,5,13,9,45,862.0,123.0,2.15,26.5,796.0,938.31,683.1
2017,5,13,10,0,874.0,125.0,2.2,27.0,838.0,969.64,700.84
2017,5,13,10,15,883.0,127.0,2.2,27.5,873.5,995.14,714.19
2017,5,13,10,30,892.0,129.0,2.2,28.0,909.0,1017.42,725.5
2017,5,13,10,45,899.0,130.0,2.2,28.5,937.0,1033.31,732.82
2017,5,13,11,0,906.0,131.0,2.2,29.0,965.0,1045.66,738.07
2017,5,13,11,15,910.5,132.0,2.15,29.0,985.5,1051.88,740.51
2017,5,13,11,30,915.0,133.0,2.1,29.0,1006.0,1054.37,740.83
