Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,11,45,921.0,131.0,2.1,29.5,1019.0,1051.69,737.25
2017,5,13,12,0,927.0,129.0,2.1,30.0,1032.0,1045.3,731.6
2017,5,13,12,15,928.0,129.0,2.05,30.0,1035.5,1032.3,722.9
2017,5,13,12,30,929.0,129.0,2.0,30.0,1039.0,1015.79,712.21
2017,5,13,12,45,929.0,128.0,2.0,30.5,1034.5,994.01,697.57
2017,5,13,13,0,929.0,127.0,2.0,31.0,1030.0,968.95,681.02
2017,5,13,13,15,926.5,126.5,2.0,31.0,1017.0,938.92,662.78
2017,5,13,13,30,924.0,126.0,2.0,31.0,1004.0,905.89,642.61
2017,5,13,13,45,920.5,124.5,2.05,31.5,982.5,868.26,618.62
2017,5,13,14,0,917.0,123.0,2.1,32.0,961.0,827.96,592.76
2017,5,13,14,15,911.0,121.0,2.1,32.0,932.0,782.88,564.36
2017,5,13,14,30,905.0,119.0,2.1,32.0,903.0,735.71,533.66
2017,5,13,14,45,887.0,122.0,2.15,32.0,864.5,683.33,497.53
2017,5,13,15,0,869.0,125.0,2.2,32.0,826.0,630.36,459.97
2017,5,13,15,15,857.0,122.5,2.25,31.5,783.5,575.65,420.98
2017,5,13,15,30,845.0,120.0,2.3,31.0,741.0,517.51,378.12
2017,5,13,15,45,831.0,116.0,2.4,31.0,693.5,459.27,332.96
2017,5,13,16,0,817.0,112.0,2.5,31.0,646.0,401.34,286.48
2017,5,13,16,15,796.0,108.5,2.55,30.5,594.0,342.18,238.36
2017,5,13,16,30,775.0,105.0,2.6,30.0,542.0,284.66,190.61
2017,5,13,16,45,749.0,99.5,2.7,30.0,487.0,226.36,142.47
2017,5,13,17,0,723.0,94.0,2.8,30.0,432.0,166.0,95.25
2017,5,13,17,15,684.5,88.5,2.6,29.0,375.5,112.14,59.9
2017,5,13,17,30,646.0,83.0,2.4,28.0,319.0,62.97,40.15
2017,5,13,17,45,592.5,75.0,2.25,27.5,263.0,51.97,38.65
2017,5,13,18,0,539.0,67.0,2.1,27.0,207.0,48.39,35.66
2017,5,13,18,15,456.5,56.5,2.05,25.5,155.5,42.31,30.48
2017,5,13,18,30,374.0,46.0,2.0,24.0,104.0,35.86,24.7
2017,5,13,18,45,247.0,31.5,2.0,23.0,63.5,25.1,14.58
2017,5,13,19,0,120.0,17.0,2.0,22.0,23.0,13.41,0.0
2017,5,13,19,15,60.0,8.5,2.05,21.5,11.5,8.1,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,63.0,11.5,1.2,16.0,15.0,22.55,0.0
2017,5,14,6,0,126.0,23.0,1.3,17.0,30.0,63.93,24.34
2017,5,14,6,15,237.0,39.0,1.4,17.5,72.0,126.52,90.16
2017,5,14,6,30,348.0,55.0,1.5,18.0,114.0,197.64,150.74
2017,5,14,6,45,426.5,66.0,1.6,18.5,165.5,264.53,208.12
2017,5,14,7,0,505.0,77.0,1.7,19.0,217.0,338.34,269.91
2017,5,14,7,15,558.0,85.5,2.15,20.0,272.0,403.7,323.56
2017,5,14,7,30,611.0,94.0,2.6,21.0,327.0,473.42,378.89
2017,5,14,7,45,651.5,99.5,3.1,22.5,383.0,535.89,426.3
2017,5,14,8,0,692.0,105.0,3.6,24.0,439.0,600.55,473.74
2017,5,14,8,15,719.5,110.0,3.65,24.5,493.0,657.08,514.29
2017,5,14,8,30,747.0,115.0,3.7,25.0,547.0,713.84,552.89
2017,5,14,8,45,769.0,119.0,3.75,26.0,598.5,762.09,583.13
2017,5,14,9,0,791.0,123.0,3.8,27.0,650.0,812.24,614.07
2017,5,14,9,15,806.5,126.0,3.75,27.5,696.5,854.36,639.61
2017,5,14,9,30,822.0,129.0,3.7,28.0,743.0,894.48,663.43
2017,5,14,9,45,834.5,131.5,3.65,28.5,784.5,929.03,683.18
2017,5,14,10,0,847.0,134.0,3.6,29.0,826.0,960.94,700.99
2017,5,14,10,15,856.0,136.0,3.55,29.5,860.5,977.85,708.85
2017,5,14,10,30,865.0,138.0,3.5,30.0,895.0,999.63,719.99
2017,5,14,10,45,871.5,139.5,3.5,30.5,922.5,1015.13,727.39
2017,5,14,11,0,878.0,141.0,3.5,31.0,950.0,1027.19,732.69
2017,5,14,11,15,882.5,142.0,3.45,31.5,970.0,1033.2,733.89
2017,5,14,11,30,887.0,143.0,3.4,32.0,990.0,1035.61,732.96
2017,5,14,11,45,887.5,144.5,3.35,32.5,1001.0,1030.89,727.69
2017,5,14,12,0,888.0,146.0,3.3,33.0,1012.0,1022.61,720.38
2017,5,14,12,15,888.5,146.5,3.25,33.0,1015.5,1009.92,711.94
2017,5,14,12,30,889.0,147.0,3.2,33.0,1019.0,993.91,701.53
2017,5,14,12,45,887.5,146.5,3.15,33.5,1014.0,971.9,686.04
2017,5,14,13,0,886.0,146.0,3.1,34.0,1009.0,946.85,668.77
2017,5,14,13,15,883.0,145.5,3.05,34.0,995.5,917.5,650.21
2017,5,14,13,30,880.0,145.0,3.0,34.0,982.0,885.34,629.86
2017,5,14,13,45,875.0,144.0,3.0,34.0,960.5,848.41,606.67
2017,5,14,14,0,870.0,143.0,3.0,34.0,939.0,809.07,581.76
2017,5,14,14,15,863.0,141.0,3.0,34.0,910.5,765.14,553.61
2017,5,14,14,30,856.0,139.0,3.0,34.0,882.0,719.33,522.6
2017,5,14,14,45,850.5,135.0,3.0,34.0,847.0,671.09,488.82
2017,5,14,15,0,845.0,131.0,3.0,34.0,812.0,619.85,452.12
2017,5,14,15,15,832.5,128.0,3.0,33.5,770.0,565.0,412.64
2017,5,14,15,30,820.0,125.0,3.0,33.0,728.0,509.8,371.54
2017,5,14,15,45,804.5,121.5,3.05,33.0,681.0,452.77,327.13
2017,5,14,16,0,789.0,118.0,3.1,33.0,634.0,396.26,281.77
2017,5,14,16,15,768.0,114.0,3.1,32.5,583.0,338.34,234.8
2017,5,14,16,30,747.0,110.0,3.1,32.0,532.0,277.77,185.13
2017,5,14,16,45,720.0,104.5,3.1,32.0,478.0,220.61,138.21
2017,5,14,17,0,693.0,99.0,3.1,32.0,424.0,166.34,95.99
2017,5,14,17,15,655.0,92.5,2.85,31.0,368.5,113.56,61.43
2017,5,14,17,30,617.0,86.0,2.6,30.0,313.0,65.45,41.62
2017,5,14,17,45,564.0,78.0,2.4,29.5,258.5,54.22,40.2
2017,5,14,18,0,511.0,70.0,2.2,29.0,204.0,50.79,37.36
2017,5,14,18,15,431.0,59.0,2.05,28.0,153.5,44.38,31.89
2017,5,14,18,30,351.0,48.0,1.9,27.0,103.0,37.59,25.82
2017,5,14,18,45,231.5,33.0,1.75,26.0,63.0,25.65,14.89
2017,5,14,19,0,112.0,18.0,1.6,25.0,23.0,14.2,0.0
2017,5,14,19,15,56.0,9.0,1.7,24.5,11.5,8.58,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,15,5,45,72.0,12.0,2.05,18.5,17.0,24.7,0.0
2017,5,15,6,0,144.0,24.0,2.3,19.0,34.0,69.76,29.18
2017,5,15,6,15,259.5,39.0,2.6,19.5,76.0,133.13,94.47
2017,5,15,6,30,375.0,54.0,2.9,20.0,118.0,207.54,157.69
2017,5,15,6,45,456.0,63.5,3.2,20.5,170.5,274.21,215.23
2017,5,15,7,0,537.0,73.0,3.5,21.0,223.0,349.12,278.45
2017,5,15,7,15,588.0,80.5,3.55,21.5,277.5,413.9,331.92
2017,5,15,7,30,639.0,88.0,3.6,22.0,332.0,482.79,386.77
2017,5,15,7,45,438.0,144.0,3.7,23.0,323.5,446.27,355.56
2017,5,15,8,0,237.0,200.0,3.8,24.0,315.0,383.31,302.59
2017,5,15,8,15,195.5,229.5,3.85,24.5,331.5,385.7,302.58
2017,5,15,8,30,154.0,259.0,3.9,25.0,348.0,393.1,305.71
2017,5,15,8,45,239.5,272.0,3.95,26.0,425.0,490.91,378.74
2017,5,15,9,0,325.0,285.0,4.0,27.0,502.0,583.95,445.81
2017,5,15,9,15,578.5,202.5,4.0,27.5,622.5,741.64,562.36
2017,5,15,9,30,832.0,120.0,4.0,28.0,743.0,893.12,664.79
2017,5,15,9,45,841.0,124.0,4.05,28.5,782.5,926.33,683.55
2017,5,15,10,0,850.0,128.0,4.1,29.0,822.0,949.0,695.99
2017,5,15,10,15,858.0,130.0,4.1,29.5,856.0,973.02,709.09
2017,5,15,10,30,866.0,132.0,4.1,30.0,890.0,993.88,720.08
2017,5,15,10,45,871.0,133.5,4.1,30.5,916.5,1007.96,726.7
2017,5,15,11,0,876.0,135.0,4.1,31.0,943.0,1018.57,731.18
2017,5,15,11,15,879.5,136.0,4.1,31.0,962.5,1023.65,733.71
2017,5,15,11,30,883.0,137.0,4.1,31.0,982.0,1025.13,734.09
2017,5,15,11,45,894.0,131.5,4.1,31.5,995.5,1024.14,731.55
2017,5,15,12,0,905.0,126.0,4.1,32.0,1009.0,1019.55,726.86
2017,5,15,12,15,905.0,126.0,4.1,32.5,1011.5,1005.93,716.54
2017,5,15,12,30,905.0,126.0,4.1,33.0,1014.0,988.94,704.26
2017,5,15,12,45,904.0,125.5,4.1,33.5,1009.0,967.29,689.11
2017,5,15,13,0,903.0,125.0,4.1,34.0,1004.0,942.51,672.06
2017,5,15,13,15,900.0,124.0,4.1,34.0,990.5,912.43,653.0
2017,5,15,13,30,897.0,123.0,4.1,34.0,977.0,879.49,632.04
2017,5,15,13,45,732.5,234.0,4.15,34.0,921.0,819.71,592.48
2017,5,15,14,0,568.0,345.0,4.2,34.0,865.0,761.67,549.29
2017,5,15,14,15,450.5,373.5,4.25,34.0,778.5,672.34,486.87
2017,5,15,14,30,333.0,402.0,4.3,34.0,692.0,592.6,430.15
2017,5,15,14,45,337.5,382.5,4.35,34.0,665.5,558.35,406.71
2017,5,15,15,0,342.0,363.0,4.4,34.0,639.0,523.19,381.97
2017,5,15,15,15,546.0,257.0,4.45,33.5,671.0,519.79,381.79
2017,5,15,15,30,750.0,151.0,4.5,33.0,703.0,495.46,364.01
2017,5,15,15,45,724.0,151.0,4.6,33.0,656.0,440.12,320.52
2017,5,15,16,0,698.0,151.0,4.7,33.0,609.0,386.56,277.47
2017,5,15,16,15,682.5,142.0,4.75,32.5,559.5,330.86,232.3
2017,5,15,16,30,667.0,133.0,4.8,32.0,510.0,276.39,187.34
2017,5,15,16,45,635.0,127.0,4.85,32.0,457.0,222.54,143.41
2017,5,15,17,0,603.0,121.0,4.9,32.0,404.0,172.32,104.57
2017,5,15,17,15,563.0,112.5,4.85,31.5,350.5,123.26,72.15
2017,5,15,17,30,523.0,104.0,4.8,31.0,297.0,79.24,52.91
2017,5,15,17,45,466.5,94.0,4.75,30.5,244.5,66.71,50.48
2017,5,15,18,0,410.0,84.0,4.7,30.0,192.0,61.2,45.93
2017,5,15,18,15,335.0,69.5,4.65,29.0,144.0,51.84,38.0
2017,5,15,18,30,260.0,55.0,4.6,28.0,96.0,42.0,29.38
2017,5,15,18,45,130.0,38.0,4.55,27.5,58.5,30.96,19.07
2017,5,15,19,0,0.0,21.0,4.5,27.0,21.0,18.9,0.0
2017,5,15,19,15,0.0,10.5,4.6,26.5,10.5,10.01,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,11.0,4.0,20.5,11.0,10.48,0.0
2017,5,16,6,0,0.0,22.0,4.1,21.0,22.0,21.04,6.43
2017,5,16,6,15,67.0,47.5,4.3,21.0,59.0,75.85,53.43
2017,5,16,6,30,134.0,73.0,4.5,21.0,96.0,131.47,99.97
2017,5,16,6,45,67.0,60.0,4.75,21.5,71.5,92.29,70.44
2017,5,16,7,0,0.0,47.0,5.0,22.0,47.0,43.67,30.72
2017,5,16,7,15,0.0,72.0,5.15,22.5,72.0,67.33,50.22
2017,5,16,7,30,0.0,97.0,5.3,23.0,97.0,91.78,70.01
2017,5,16,7,45,74.5,152.0,5.45,23.5,188.5,200.51,158.95
2017,5,16,8,0,149.0,207.0,5.6,24.0,280.0,322.2,255.69
2017,5,16,8,15,74.5,173.5,5.7,24.5,210.0,227.55,178.81
2017,5,16,8,30,0.0,140.0,5.8,25.0,140.0,132.5,100.78
2017,5,16,8,45,4.0,170.5,5.9,25.5,173.5,165.51,126.48
2017,5,16,9,0,8.0,201.0,6.0,26.0,207.0,198.86,151.99
2017,5,16,9,15,6.0,188.5,6.0,26.5,193.5,184.48,140.02
2017,5,16,9,30,4.0,176.0,6.0,27.0,180.0,170.3,128.36
2017,5,16,9,45,3.0,163.5,6.05,27.5,166.5,157.17,117.65
2017,5,16,10,0,2.0,151.0,6.1,28.0,153.0,144.16,107.12
2017,5,16,10,15,3.0,154.0,6.1,28.0,157.0,148.01,109.95
2017,5,16,10,30,4.0,157.0,6.1,28.0,161.0,151.89,112.8
2017,5,16,10,45,4.0,157.0,6.15,28.5,161.0,151.91,112.44
2017,5,16,11,0,4.0,157.0,6.2,29.0,161.0,151.91,112.09
2017,5,16,11,15,5.5,159.0,6.2,29.0,164.5,155.3,114.64
2017,5,16,11,30,7.0,161.0,6.2,29.0,168.0,158.65,117.18
2017,5,16,11,45,6.5,162.0,6.2,29.5,168.5,159.01,117.11
2017,5,16,12,0,6.0,163.0,6.2,30.0,169.0,159.33,117.04
2017,5,16,12,15,7.0,173.0,6.2,30.0,180.0,169.57,124.8
2017,5,16,12,30,8.0,183.0,6.2,30.0,191.0,179.68,132.46
2017,5,16,12,45,10.0,204.0,6.25,30.5,213.5,200.95,148.27
2017,5,16,13,0,12.0,225.0,6.3,31.0,236.0,221.94,163.75
2017,5,16,13,15,56.0,350.0,6.35,31.0,403.0,379.96,281.86
2017,5,16,13,30,100.0,475.0,6.4,31.0,570.0,529.83,390.51
2017,5,16,13,45,56.5,362.5,6.45,31.0,416.0,384.01,284.45
2017,5,16,14,0,13.0,250.0,6.5,31.0,262.0,242.51,179.34
2017,5,16,14,15,93.0,342.0,6.55,31.0,423.5,383.33,285.96
2017,5,16,14,30,173.0,434.0,6.6,31.0,585.0,511.51,380.16
2017,5,16,14,45,158.0,414.5,6.65,31.0,548.5,472.48,351.53
2017,5,16,15,0,143.0,395.0,6.7,31.0,512.0,434.77,324.05
2017,5,16,15,15,94.0,353.5,6.7,30.5,429.0,365.08,273.05
2017,5,16,15,30,45.0,312.0,6.7,30.0,346.0,298.21,223.7
2017,5,16,15,45,33.5,276.0,6.75,30.0,300.5,257.99,193.77
2017,5,16,16,0,22.0,240.0,6.8,30.0,255.0,224.35,168.64
2017,5,16,16,15,11.0,161.0,6.75,29.5,168.5,150.57,112.61
2017,5,16,16,30,0.0,82.0,6.7,29.0,82.0,76.39,55.19
2017,5,16,16,45,0.0,85.5,6.65,29.0,85.5,79.64,58.01
2017,5,16,17,0,0.0,89.0,6.6,29.0,89.0,82.58,60.58
2017,5,16,17,15,0.0,77.0,6.5,28.5,77.0,71.67,52.2
2017,5,16,17,30,0.0,65.0,6.4,28.0,65.0,60.46,43.43
2017,5,16,17,45,147.5,84.0,6.3,27.5,123.0,64.6,49.36
2017,5,16,18,0,295.0,103.0,6.2,27.0,181.0,78.76,61.42
2017,5,16,18,15,228.0,83.0,6.05,26.5,135.0,64.59,49.21
2017,5,16,18,30,161.0,63.0,5.9,26.0,89.0,49.88,36.26
2017,5,16,18,45,80.5,40.5,5.75,25.5,53.5,34.04,21.84
2017,5,16,19,0,0.0,18.0,5.6,25.0,18.0,16.56,0.0
2017,5,16,19,15,0.0,9.0,5.6,24.5,9.0,8.58,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.55,21.0,1.5,1.39,0.0
2017,5,17,6,30,0.0,3.0,0.5,21.0,3.0,2.77,0.0
2017,5,17,6,45,0.0,5.0,0.5,21.5,5.0,4.63,0.0
2017,5,17,7,0,0.0,7.0,0.5,22.0,7.0,6.48,0.0
2017,5,17,7,15,0.0,23.5,0.6,22.5,23.5,21.79,12.58
2017,5,17,7,30,0.0,40.0,0.7,23.0,40.0,37.15,25.2
2017,5,17,7,45,0.0,45.5,0.8,23.5,45.5,42.28,29.24
2017,5,17,8,0,0.0,51.0,0.9,24.0,51.0,47.42,33.22
2017,5,17,8,15,0.0,64.0,1.0,24.5,64.0,59.56,42.81
2017,5,17,8,30,0.0,77.0,1.1,25.0,77.0,71.72,52.28
2017,5,17,8,45,0.0,89.5,1.25,25.5,89.5,83.43,61.26
2017,5,17,9,0,0.0,102.0,1.4,26.0,102.0,95.31,70.28
2017,5,17,9,15,12.0,191.0,1.45,26.5,200.0,192.14,145.19
2017,5,17,9,30,24.0,280.0,1.5,27.0,298.0,291.57,219.07
2017,5,17,9,45,20.5,279.5,1.6,28.0,295.5,287.59,214.38
2017,5,17,10,0,17.0,279.0,1.7,29.0,293.0,283.53,210.14
2017,5,17,10,15,18.5,294.0,1.7,29.5,310.0,299.56,221.08
2017,5,17,10,30,20.0,309.0,1.7,30.0,327.0,315.52,231.8
2017,5,17,10,45,20.5,321.5,1.75,30.5,340.5,327.94,239.94
2017,5,17,11,0,21.0,334.0,1.8,31.0,354.0,340.23,247.98
2017,5,17,11,15,172.5,398.0,1.75,31.0,563.5,575.69,416.25
2017,5,17,11,30,324.0,462.0,1.7,31.0,773.0,798.14,563.36
2017,5,17,11,45,267.0,482.0,1.65,31.5,740.0,755.89,530.58
2017,5,17,12,0,210.0,502.0,1.6,32.0,707.0,705.33,494.96
2017,5,17,12,15,202.0,504.5,1.55,32.0,703.0,693.18,486.74
2017,5,17,12,30,194.0,507.0,1.5,32.0,699.0,680.16,477.67
2017,5,17,12,45,220.5,500.5,1.5,32.5,717.0,689.97,483.92
2017,5,17,13,0,247.0,494.0,1.5,33.0,735.0,697.77,488.64
2017,5,17,13,15,550.0,324.0,1.55,33.0,851.0,799.28,563.12
2017,5,17,13,30,853.0,154.0,1.6,33.0,967.0,869.37,611.62
2017,5,17,13,45,850.0,151.5,1.7,33.5,946.5,833.8,588.68
2017,5,17,14,0,847.0,149.0,1.8,34.0,926.0,795.77,564.97
2017,5,17,14,15,839.5,147.0,1.85,34.0,897.5,753.93,539.2
2017,5,17,14,30,832.0,145.0,1.9,34.0,869.0,708.08,508.89
2017,5,17,14,45,818.5,144.5,2.0,34.0,833.0,658.23,475.19
2017,5,17,15,0,805.0,144.0,2.1,34.0,797.0,607.66,439.95
2017,5,17,15,15,791.5,141.0,2.2,33.5,755.0,554.44,402.57
2017,5,17,15,30,778.0,138.0,2.3,33.0,713.0,501.07,363.61
2017,5,17,15,45,753.5,137.5,2.45,33.0,665.0,445.21,320.88
2017,5,17,16,0,729.0,137.0,2.6,33.0,617.0,386.86,275.11
2017,5,17,16,15,447.0,195.0,2.75,32.5,482.0,300.66,213.47
2017,5,17,16,30,165.0,253.0,2.9,32.0,347.0,252.19,183.22
2017,5,17,16,45,100.0,217.0,3.05,31.5,272.5,203.26,148.65
2017,5,17,17,0,35.0,181.0,3.2,31.0,198.0,157.65,116.92
2017,5,17,17,15,29.5,159.0,3.35,30.5,172.0,135.17,100.56
2017,5,17,17,30,24.0,137.0,3.5,30.0,146.0,119.02,89.24
2017,5,17,17,45,211.0,112.0,3.65,29.5,170.0,84.43,65.47
2017,5,17,18,0,398.0,87.0,3.8,29.0,194.0,63.3,47.89
2017,5,17,18,15,320.5,73.0,3.8,28.0,146.0,54.41,40.35
2017,5,17,18,30,243.0,59.0,3.8,27.0,98.0,45.06,32.12
2017,5,17,18,45,142.5,39.5,3.85,26.5,60.0,32.13,20.31
2017,5,17,19,0,42.0,20.0,3.9,26.0,22.0,17.47,0.0
2017,5,17,19,15,21.0,10.0,3.95,25.5,11.0,9.53,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,18,5,45,34.0,13.0,3.35,23.0,15.5,18.68,0.0
2017,5,18,6,0,68.0,26.0,3.4,23.0,31.0,50.11,23.67
2017,5,18,6,15,154.0,47.0,3.55,23.0,70.5,105.43,74.49
2017,5,18,6,30,240.0,68.0,3.7,23.0,110.0,167.9,126.84
2017,5,18,6,45,120.0,60.5,3.9,23.5,81.5,120.29,92.33
2017,5,18,7,0,0.0,53.0,4.1,24.0,53.0,49.26,35.04
2017,5,18,7,15,0.0,68.0,4.3,24.5,68.0,63.34,46.52
2017,5,18,7,30,0.0,83.0,4.5,25.0,83.0,77.74,58.02
2017,5,18,7,45,0.5,116.0,4.7,25.5,116.5,110.45,84.06
2017,5,18,8,0,1.0,149.0,4.9,26.0,150.0,143.41,109.83
2017,5,18,8,15,38.5,200.0,5.05,26.5,223.0,230.03,178.19
2017,5,18,8,30,76.0,251.0,5.2,27.0,296.0,314.02,242.85
2017,5,18,8,45,40.0,215.5,5.35,28.0,239.5,248.02,189.82
2017,5,18,9,0,4.0,180.0,5.5,29.0,183.0,174.55,131.11
2017,5,18,9,15,3.5,172.0,5.55,29.0,174.5,166.03,124.26
2017,5,18,9,30,3.0,164.0,5.6,29.0,166.0,157.68,117.53
2017,5,18,9,45,6.5,192.5,5.7,29.5,198.0,188.57,140.8
2017,5,18,10,0,10.0,221.0,5.8,30.0,230.0,219.63,163.88
2017,5,18,10,15,24.0,295.0,5.8,30.5,316.0,315.89,235.57
2017,5,18,10,30,38.0,369.0,5.8,31.0,402.0,405.14,300.25
2017,5,18,10,45,159.0,410.5,5.85,31.5,557.0,577.82,426.98
2017,5,18,11,0,280.0,452.0,5.9,32.0,712.0,750.24,548.26
2017,5,18,11,15,150.5,398.5,5.9,32.0,539.0,553.95,407.38
2017,5,18,11,30,21.0,345.0,5.9,32.0,366.0,349.64,256.66
2017,5,18,11,45,53.0,413.5,5.95,32.5,466.0,457.28,334.91
2017,5,18,12,0,85.0,482.0,6.0,33.0,566.0,554.27,403.17
2017,5,18,12,15,404.0,362.5,6.0,33.0,760.0,762.2,557.84
2017,5,18,12,30,723.0,243.0,6.0,33.0,954.0,938.88,684.12
2017,5,18,12,45,713.0,248.5,6.05,33.0,946.5,915.95,668.19
2017,5,18,13,0,703.0,254.0,6.1,33.0,939.0,890.73,651.57
2017,5,18,13,15,426.5,371.0,6.1,33.0,785.5,733.83,537.17
2017,5,18,13,30,150.0,488.0,6.1,33.0,632.0,585.58,426.37
2017,5,18,13,45,209.0,470.0,6.1,33.0,665.5,607.24,443.79
2017,5,18,14,0,268.0,452.0,6.1,33.0,699.0,623.94,456.97
2017,5,18,14,15,459.0,351.0,6.1,33.0,758.0,658.13,485.59
2017,5,18,14,30,650.0,250.0,6.1,33.0,817.0,675.51,501.24
2017,5,18,14,45,634.0,248.0,6.15,33.0,782.5,629.76,467.77
2017,5,18,15,0,618.0,246.0,6.2,33.0,748.0,584.07,433.94
2017,5,18,15,15,443.5,293.5,6.25,32.5,644.0,495.0,367.71
2017,5,18,15,30,269.0,341.0,6.3,32.0,540.0,424.0,314.73
2017,5,18,15,45,163.0,311.5,6.35,32.0,430.0,338.96,251.72
2017,5,18,16,0,57.0,282.0,6.4,32.0,320.0,266.59,198.46
2017,5,18,16,15,37.0,242.0,6.4,31.5,266.0,221.8,165.55
2017,5,18,16,30,17.0,202.0,6.4,31.0,212.0,184.97,138.53
2017,5,18,16,45,223.5,190.5,6.4,31.0,298.0,197.45,140.74
2017,5,18,17,0,430.0,179.0,6.4,31.0,384.0,194.96,129.96
2017,5,18,17,15,388.5,165.0,6.35,30.5,332.5,156.25,104.43
2017,5,18,17,30,347.0,151.0,6.3,30.0,281.0,117.13,84.24
2017,5,18,17,45,295.5,133.0,6.25,29.5,230.5,98.85,77.6
2017,5,18,18,0,244.0,115.0,6.2,29.0,180.0,86.82,67.66
2017,5,18,18,15,182.5,92.0,6.0,28.5,134.0,70.8,54.03
2017,5,18,18,30,121.0,69.0,5.8,28.0,88.0,55.85,40.96
2017,5,18,18,45,67.0,42.5,5.6,27.5,52.5,35.59,23.06
2017,5,18,19,0,13.0,16.0,5.4,27.0,17.0,14.88,0.0
2017,5,18,19,15,6.5,8.0,5.3,26.5,8.5,7.63,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,5,45,16.5,11.5,4.55,23.0,13.0,14.02,0.0
2017,5,19,6,0,33.0,23.0,4.6,23.0,26.0,34.15,15.31
2017,5,19,6,15,93.5,48.5,4.75,23.0,64.0,84.36,59.4
2017,5,19,6,30,154.0,74.0,4.9,23.0,102.0,144.24,109.35
2017,5,19,6,45,77.0,61.0,5.1,23.5,75.0,97.31,73.97
2017,5,19,7,0,0.0,48.0,5.3,24.0,48.0,44.6,31.22
2017,5,19,7,15,45.0,102.5,5.4,24.5,120.0,126.33,98.37
2017,5,19,7,30,90.0,157.0,5.5,25.0,192.0,213.33,168.5
2017,5,19,7,45,107.0,183.0,5.65,25.5,231.0,263.27,207.61
2017,5,19,8,0,124.0,209.0,5.8,26.0,270.0,306.89,241.14
2017,5,19,8,15,192.5,230.0,5.85,26.5,336.5,383.08,300.31
2017,5,19,8,30,261.0,251.0,5.9,27.0,403.0,474.94,369.9
2017,5,19,8,45,191.0,280.5,6.0,28.0,397.5,449.39,346.52
2017,5,19,9,0,121.0,310.0,6.1,29.0,392.0,428.1,326.4
2017,5,19,9,15,402.5,249.5,6.15,29.5,547.5,632.54,483.3
2017,5,19,9,30,684.0,189.0,6.2,30.0,703.0,836.78,631.92
2017,5,19,9,45,703.5,190.0,6.3,30.5,744.0,872.51,653.71
2017,5,19,10,0,723.0,191.0,6.4,31.0,785.0,906.33,674.76
2017,5,19,10,15,442.0,315.5,6.45,31.5,683.5,773.43,574.45
2017,5,19,10,30,161.0,440.0,6.5,32.0,582.0,610.87,449.78
2017,5,19,10,45,171.5,455.0,6.55,32.5,610.0,636.06,466.8
2017,5,19,11,0,182.0,470.0,6.6,33.0,638.0,660.43,482.58
2017,5,19,11,15,120.0,458.0,6.6,33.0,570.0,583.91,426.6
2017,5,19,11,30,58.0,446.0,6.6,33.0,502.0,497.18,363.05
2017,5,19,11,45,158.5,469.5,6.6,33.5,624.5,626.78,456.84
2017,5,19,12,0,259.0,493.0,6.6,34.0,747.0,751.07,543.66
2017,5,19,12,15,152.0,466.5,6.6,34.0,616.0,606.86,440.76
2017,5,19,12,30,45.0,440.0,6.6,34.0,485.0,466.57,338.84
2017,5,19,12,45,32.0,384.5,6.6,34.5,416.0,397.37,288.92
2017,5,19,13,0,19.0,329.0,6.6,35.0,347.0,326.05,236.9
2017,5,19,13,15,18.5,325.0,6.55,35.0,343.0,320.43,232.99
2017,5,19,13,30,18.0,321.0,6.5,35.0,339.0,314.8,228.99
2017,5,19,13,45,83.5,393.5,6.5,35.0,471.0,434.16,316.84
2017,5,19,14,0,149.0,466.0,6.5,35.0,603.0,544.43,396.02
2017,5,19,14,15,136.0,448.5,6.45,34.5,571.0,508.72,371.19
2017,5,19,14,30,123.0,431.0,6.4,34.0,539.0,474.03,347.22
2017,5,19,14,45,183.0,410.5,6.4,34.0,563.5,484.8,356.26
2017,5,19,15,0,243.0,390.0,6.4,34.0,588.0,489.7,360.47
2017,5,19,15,15,233.0,369.5,6.35,33.5,551.5,450.35,332.36
2017,5,19,15,30,223.0,349.0,6.3,33.0,515.0,411.82,304.51
2017,5,19,15,45,113.5,264.5,6.3,33.0,349.0,279.54,206.92
2017,5,19,16,0,4.0,180.0,6.3,33.0,183.0,165.96,122.44
2017,5,19,16,15,151.0,209.0,6.2,32.5,295.5,227.64,167.06
2017,5,19,16,30,298.0,238.0,6.1,32.0,408.0,270.58,194.66
2017,5,19,16,45,271.0,216.5,6.0,31.5,359.5,226.64,160.89
2017,5,19,17,0,244.0,195.0,5.9,31.0,311.0,186.04,130.63
2017,5,19,17,15,215.0,177.0,5.75,30.5,270.0,156.94,111.1
2017,5,19,17,30,186.0,159.0,5.6,30.0,229.0,125.49,92.49
2017,5,19,17,45,164.0,135.0,5.45,29.5,189.0,104.61,82.36
2017,5,19,18,0,142.0,111.0,5.3,29.0,149.0,87.56,68.26
2017,5,19,18,15,107.5,87.0,5.1,28.5,112.0,69.95,53.32
2017,5,19,18,30,73.0,63.0,4.9,28.0,75.0,51.8,37.63
2017,5,19,18,45,36.5,40.0,4.7,27.5,46.0,34.97,22.65
2017,5,19,19,0,0.0,17.0,4.5,27.0,17.0,15.78,0.9
2017,5,19,19,15,0.0,8.5,4.35,26.5,8.5,8.1,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,6.0,1.8,22.5,6.0,5.72,0.0
2017,5,20,6,0,0.0,12.0,1.9,23.0,12.0,11.12,1.64
2017,5,20,6,15,0.0,28.0,1.95,23.0,28.0,26.0,15.2
2017,5,20,6,30,0.0,44.0,2.0,23.0,44.0,41.21,28.15
2017,5,20,6,45,0.0,63.5,2.15,23.0,63.5,60.32,44.2
2017,5,20,7,0,0.0,83.0,2.3,23.0,83.0,79.34,59.96
2017,5,20,7,15,0.0,78.5,2.4,23.0,78.5,73.75,55.33
2017,5,20,7,30,0.0,74.0,2.5,23.0,74.0,68.87,51.2
2017,5,20,7,45,0.0,66.5,2.65,23.5,66.5,61.87,45.2
2017,5,20,8,0,0.0,59.0,2.8,24.0,59.0,54.88,39.26
2017,5,20,8,15,0.0,37.0,2.95,24.5,37.0,34.39,22.4
2017,5,20,8,30,0.0,15.0,3.1,25.0,15.0,13.94,5.67
2017,5,20,8,45,0.0,23.5,3.3,25.5,23.5,21.85,12.01
2017,5,20,9,0,0.0,32.0,3.5,26.0,32.0,29.78,18.29
2017,5,20,9,15,0.0,41.0,3.7,26.0,41.0,38.19,24.93
2017,5,20,9,30,0.0,50.0,3.9,26.0,50.0,46.61,31.55
2017,5,20,9,45,0.5,96.0,4.15,26.5,96.5,90.17,65.73
2017,5,20,10,0,1.0,142.0,4.4,27.0,143.0,134.55,99.94
2017,5,20,10,15,0.5,118.5,4.0,27.0,119.0,111.66,81.95
2017,5,20,10,30,0.0,95.0,3.6,27.0,95.0,88.94,64.18
2017,5,20,10,45,0.0,113.5,3.25,27.5,114.0,106.51,77.55
2017,5,20,11,0,0.0,132.0,2.9,28.0,133.0,124.1,90.76
2017,5,20,11,15,0.5,135.0,2.8,28.0,136.5,127.46,93.23
2017,5,20,11,30,1.0,138.0,2.7,28.0,140.0,130.8,95.72
2017,5,20,11,45,6.5,186.0,2.6,28.5,193.5,181.8,134.26
2017,5,20,12,0,12.0,234.0,2.5,29.0,247.0,232.68,171.91
2017,5,20,12,15,14.0,265.0,2.6,29.0,279.5,263.66,194.68
2017,5,20,12,30,16.0,296.0,2.7,29.0,312.0,294.3,217.1
2017,5,20,12,45,128.5,395.5,2.8,29.0,521.5,502.99,370.21
2017,5,20,13,0,241.0,495.0,2.9,29.0,731.0,692.38,501.87
2017,5,20,13,15,130.0,412.5,2.85,28.5,540.0,506.62,371.51
2017,5,20,13,30,19.0,330.0,2.8,28.0,349.0,323.98,239.23
2017,5,20,13,45,15.0,280.5,2.75,28.0,295.5,273.35,202.76
2017,5,20,14,0,11.0,231.0,2.7,28.0,242.0,223.38,165.84
2017,5,20,14,15,9.5,213.5,2.4,28.0,222.5,205.27,152.4
2017,5,20,14,30,8.0,196.0,2.1,28.0,203.0,187.37,139.0
2017,5,20,14,45,108.0,295.5,1.8,28.0,383.5,337.34,252.02
2017,5,20,15,0,208.0,395.0,1.5,28.0,564.0,473.04,348.31
2017,5,20,15,15,245.5,366.5,1.35,27.5,556.5,451.2,332.29
2017,5,20,15,30,283.0,338.0,1.2,27.0,549.0,428.38,315.85
2017,5,20,15,45,199.5,320.5,1.05,27.0,464.5,362.04,267.23
2017,5,20,16,0,116.0,303.0,0.9,27.0,380.0,300.87,222.86
2017,5,20,16,15,275.5,254.5,1.55,26.5,417.5,298.15,219.3
2017,5,20,16,30,435.0,206.0,2.2,26.0,455.0,277.04,198.09
2017,5,20,16,45,387.0,207.0,2.85,25.5,412.5,243.16,172.11
2017,5,20,17,0,339.0,208.0,3.5,25.0,370.0,209.04,147.35
2017,5,20,17,15,301.5,189.0,3.85,24.0,320.0,166.65,118.24
2017,5,20,17,30,264.0,170.0,4.2,23.0,270.0,128.78,96.52
2017,5,20,17,45,219.5,147.0,4.6,22.5,221.0,107.79,87.42
2017,5,20,18,0,175.0,124.0,5.0,22.0,172.0,95.84,77.36
2017,5,20,18,15,129.0,96.0,4.9,21.5,127.0,75.9,60.04
2017,5,20,18,30,83.0,68.0,4.8,21.0,82.0,55.29,41.8
2017,5,20,18,45,49.5,41.5,4.75,20.5,49.0,34.98,23.49
2017,5,20,19,0,16.0,15.0,4.7,20.0,16.0,13.54,0.9
2017,5,20,19,15,8.0,7.5,4.5,19.5,8.0,7.15,0.0
2017,5,20,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,2.0,3.05,18.0,2.0,1.91,0.0
2017,5,21,6,0,0.0,4.0,3.1,18.0,4.0,3.7,0.0
2017,5,21,6,15,0.0,14.0,3.2,18.0,14.0,12.97,4.96
2017,5,21,6,30,0.0,24.0,3.3,18.0,24.0,22.25,12.98
2017,5,21,6,45,0.0,37.0,3.45,18.5,37.0,34.35,23.3
2017,5,21,7,0,0.0,50.0,3.6,19.0,50.0,46.46,33.51
2017,5,21,7,15,0.0,64.0,3.75,19.0,64.0,59.53,44.42
2017,5,21,7,30,0.0,78.0,3.9,19.0,78.0,72.78,55.33
2017,5,21,7,45,76.0,144.0,4.05,19.5,181.5,192.12,154.34
2017,5,21,8,0,152.0,210.0,4.2,20.0,285.0,326.42,261.91
2017,5,21,8,15,76.0,142.5,4.3,20.0,180.0,203.39,162.21
2017,5,21,8,30,0.0,75.0,4.4,20.0,75.0,69.85,51.8
2017,5,21,8,45,0.0,99.0,4.55,20.5,99.0,92.44,69.92
2017,5,21,9,0,0.0,123.0,4.7,21.0,123.0,115.47,88.07
2017,5,21,9,15,11.5,201.0,4.7,21.0,210.0,201.45,156.51
2017,5,21,9,30,23.0,279.0,4.7,21.0,297.0,289.36,224.82
2017,5,21,9,45,16.0,246.0,4.7,21.5,259.0,249.84,193.0
2017,5,21,10,0,9.0,213.0,4.7,22.0,221.0,210.77,161.82
2017,5,21,10,15,9.5,222.0,4.6,22.0,230.5,219.95,168.69
2017,5,21,10,30,10.0,231.0,4.5,22.0,240.0,229.09,175.46
2017,5,21,10,45,35.0,331.5,4.4,22.5,364.0,362.21,276.78
2017,5,21,11,0,60.0,432.0,4.3,23.0,488.0,488.64,369.21
2017,5,21,11,15,61.0,441.0,4.2,23.0,499.0,496.95,374.27
2017,5,21,11,30,62.0,450.0,4.1,23.0,510.0,504.84,379.51
2017,5,21,11,45,96.5,475.0,4.05,23.0,569.5,561.49,421.09
2017,5,21,12,0,131.0,500.0,4.0,23.0,629.0,624.51,466.3
2017,5,21,12,15,141.5,503.5,4.1,23.0,643.0,632.36,471.96
2017,5,21,12,30,152.0,507.0,4.2,23.0,657.0,638.99,477.06
2017,5,21,12,45,93.0,458.5,4.3,23.0,550.5,525.03,394.35
2017,5,21,13,0,34.0,410.0,4.4,23.0,444.0,420.12,316.71
2017,5,21,13,15,60.0,439.0,4.55,22.5,497.0,466.64,353.02
2017,5,21,13,30,86.0,468.0,4.7,22.0,550.0,510.66,386.89
2017,5,21,13,45,65.0,435.5,4.85,22.0,497.5,457.45,347.62
2017,5,21,14,0,44.0,403.0,5.0,22.0,445.0,406.2,309.64
2017,5,21,14,15,70.5,413.0,5.05,22.0,476.5,429.87,328.42
2017,5,21,14,30,97.0,423.0,5.1,22.0,508.0,450.59,344.64
2017,5,21,14,45,130.0,410.0,5.2,22.0,519.0,450.13,345.25
2017,5,21,15,0,163.0,397.0,5.3,22.0,530.0,447.94,344.31
2017,5,21,15,15,96.5,344.5,5.35,21.5,422.5,358.76,276.99
2017,5,21,15,30,30.0,292.0,5.4,21.0,315.0,274.11,212.35
2017,5,21,15,45,15.0,194.5,5.45,21.0,206.0,184.5,142.65
2017,5,21,16,0,0.0,97.0,5.5,21.0,97.0,90.4,67.92
2017,5,21,16,15,0.0,86.5,5.35,20.5,86.5,80.62,60.39
2017,5,21,16,30,0.0,76.0,5.2,20.0,76.0,70.78,52.68
2017,5,21,16,45,0.0,60.0,5.1,20.0,60.0,55.82,40.58
2017,5,21,17,0,0.0,44.0,5.0,20.0,44.0,40.89,28.39
2017,5,21,17,15,0.0,38.0,4.8,19.5,38.0,35.29,23.9
2017,5,21,17,30,0.0,32.0,4.6,19.0,32.0,29.7,19.36
2017,5,21,17,45,0.0,25.5,4.45,18.5,25.5,23.65,15.26
2017,5,21,18,0,0.0,19.0,4.3,18.0,19.0,17.61,9.95
2017,5,21,18,15,0.0,13.5,4.3,17.5,13.5,12.5,5.4
2017,5,21,18,30,0.0,8.0,4.3,17.0,8.0,7.4,0.82
2017,5,21,18,45,0.0,4.5,4.3,17.0,4.5,4.16,0.0
2017,5,21,19,0,0.0,1.0,4.3,17.0,1.0,0.92,0.0
2017,5,21,19,15,0.0,0.5,4.2,17.0,0.5,0.48,0.0
2017,5,21,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,21.5,13.0,3.45,15.0,14.5,16.38,0.0
2017,5,22,6,0,43.0,26.0,3.4,15.0,29.0,40.42,21.49
2017,5,22,6,15,103.0,50.5,3.4,15.0,67.0,89.17,65.28
2017,5,22,6,30,163.0,75.0,3.4,15.0,105.0,148.04,115.8
2017,5,22,6,45,233.0,93.5,3.4,15.5,152.5,205.73,165.33
2017,5,22,7,0,303.0,112.0,3.4,16.0,200.0,271.06,220.67
2017,5,22,7,15,151.5,62.0,3.4,16.5,106.0,149.34,121.4
2017,5,22,7,30,0.0,12.0,3.4,17.0,12.0,11.13,3.78
2017,5,22,7,45,24.5,104.0,3.4,17.5,116.5,117.36,93.09
2017,5,22,8,0,49.0,196.0,3.4,18.0,221.0,232.46,186.41
2017,5,22,8,15,24.5,146.5,3.45,18.0,159.0,162.53,128.82
2017,5,22,8,30,0.0,97.0,3.5,18.0,97.0,90.56,69.21
2017,5,22,8,45,2.0,137.0,3.6,18.5,138.5,130.77,101.63
2017,5,22,9,0,4.0,177.0,3.7,19.0,180.0,171.48,133.74
2017,5,22,9,15,13.0,226.0,3.85,19.5,236.0,227.55,177.68
2017,5,22,9,30,22.0,275.0,4.0,20.0,292.0,284.36,221.3
2017,5,22,9,45,26.0,300.0,4.15,20.5,321.0,323.74,250.64
2017,5,22,10,0,30.0,325.0,4.3,21.0,350.0,352.89,271.94
2017,5,22,10,15,27.0,328.0,4.45,21.0,351.5,352.36,271.03
2017,5,22,10,30,24.0,331.0,4.6,21.0,353.0,340.87,261.98
2017,5,22,10,45,21.0,322.0,4.85,21.5,341.5,328.61,252.0
2017,5,22,11,0,18.0,313.0,5.1,22.0,330.0,316.38,242.07
2017,5,22,11,15,20.0,332.5,5.15,22.0,351.5,336.89,257.49
2017,5,22,11,30,22.0,352.0,5.2,22.0,373.0,357.21,272.64
2017,5,22,11,45,19.0,329.0,5.3,22.5,348.0,331.2,252.35
2017,5,22,12,0,16.0,306.0,5.4,23.0,323.0,305.4,232.31
2017,5,22,12,15,14.5,276.5,5.05,23.5,291.5,275.05,208.67
2017,5,22,12,30,13.0,247.0,4.7,24.0,260.0,244.91,185.26
2017,5,22,12,45,12.0,231.5,4.35,24.5,244.0,228.66,172.44
2017,5,22,13,0,11.0,216.0,4.0,25.0,228.0,212.49,159.77
2017,5,22,13,15,14.0,260.5,3.7,25.0,274.5,256.07,192.78
2017,5,22,13,30,17.0,305.0,3.4,25.0,321.0,298.99,224.8
2017,5,22,13,45,20.0,324.0,3.15,25.0,343.0,317.56,238.51
2017,5,22,14,0,23.0,343.0,2.9,25.0,365.0,335.53,251.76
2017,5,22,14,15,19.0,308.5,2.85,25.0,326.0,299.11,224.83
2017,5,22,14,30,15.0,274.0,2.8,25.0,287.0,263.27,198.3
2017,5,22,14,45,9.5,218.0,2.8,25.0,226.5,207.58,156.43
2017,5,22,15,0,4.0,162.0,2.8,25.0,166.0,152.55,114.44
2017,5,22,15,15,2.5,157.5,2.8,25.0,160.5,147.18,110.57
2017,5,22,15,30,1.0,153.0,2.8,25.0,155.0,141.96,106.75
2017,5,22,15,45,0.5,142.5,2.85,25.0,143.5,131.93,99.2
2017,5,22,16,0,0.0,132.0,2.9,25.0,132.0,122.0,91.71
2017,5,22,16,15,0.0,123.0,2.9,25.0,123.0,113.67,85.43
2017,5,22,16,30,0.0,114.0,2.9,25.0,114.0,105.35,79.13
2017,5,22,16,45,27.5,153.5,2.9,25.0,167.0,140.38,106.2
2017,5,22,17,0,55.0,193.0,2.9,25.0,220.0,169.63,128.4
2017,5,22,17,15,50.0,170.0,2.8,24.5,192.0,145.06,110.0
2017,5,22,17,30,45.0,147.0,2.7,24.0,164.0,121.37,92.83
2017,5,22,17,45,261.0,112.0,2.6,23.5,186.5,84.5,67.14
2017,5,22,18,0,477.0,77.0,2.5,23.0,209.0,55.79,42.68
2017,5,22,18,15,403.5,65.5,2.25,22.0,160.0,48.48,36.38
2017,5,22,18,30,330.0,54.0,2.0,21.0,111.0,40.92,29.59
2017,5,22,18,45,224.0,38.5,1.75,20.5,71.0,29.74,19.29
2017,5,22,19,0,118.0,23.0,1.5,20.0,31.0,18.06,4.67
2017,5,22,19,15,59.0,11.5,1.6,19.5,15.5,10.96,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,5,45,60.0,14.0,0.5,17.5,18.5,24.48,0.0
2017,5,23,6,0,120.0,28.0,0.6,18.0,37.0,70.28,40.34
2017,5,23,6,15,211.5,45.5,0.8,18.5,78.0,125.29,90.6
2017,5,23,6,30,303.0,63.0,1.0,19.0,119.0,189.62,144.79
2017,5,23,6,45,151.5,56.5,1.2,19.5,84.5,128.12,99.7
2017,5,23,7,0,0.0,50.0,1.4,20.0,50.0,46.46,33.31
2017,5,23,7,15,11.0,96.0,1.5,20.5,100.5,97.2,75.38
2017,5,23,7,30,22.0,142.0,1.6,21.0,151.0,150.6,118.55
2017,5,23,7,45,135.5,172.0,1.7,21.5,238.0,267.95,213.13
2017,5,23,8,0,249.0,202.0,1.8,22.0,325.0,391.48,308.98
2017,5,23,8,15,236.5,229.5,1.8,22.5,357.0,422.8,330.26
2017,5,23,8,30,224.0,257.0,1.8,23.0,389.0,441.98,342.6
2017,5,23,8,45,163.5,282.5,1.8,23.5,383.5,428.53,329.4
2017,5,23,9,0,103.0,308.0,1.8,24.0,378.0,399.09,304.55
2017,5,23,9,15,55.0,253.0,1.75,24.5,291.0,300.45,229.07
2017,5,23,9,30,7.0,198.0,1.7,25.0,204.0,194.37,146.68
2017,5,23,9,45,9.5,219.5,1.65,25.5,227.5,217.64,164.09
2017,5,23,10,0,12.0,241.0,1.6,26.0,251.0,240.96,180.93
2017,5,23,10,15,13.5,259.5,1.55,26.0,271.0,260.4,195.02
2017,5,23,10,30,15.0,278.0,1.5,26.0,291.0,279.79,208.96
2017,5,23,10,45,403.0,229.0,1.5,26.5,602.5,650.15,484.04
