Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,11,0,791.0,180.0,1.5,27.0,914.0,984.05,700.67
2017,5,23,11,15,795.5,181.5,1.5,27.0,933.0,990.05,699.75
2017,5,23,11,30,800.0,183.0,1.5,27.0,952.0,992.69,700.81
2017,5,23,11,45,807.5,180.5,1.5,27.5,965.0,990.98,697.95
2017,5,23,12,0,815.0,178.0,1.5,28.0,978.0,985.9,693.19
2017,5,23,12,15,532.0,338.5,1.55,28.0,861.5,860.69,610.84
2017,5,23,12,30,249.0,499.0,1.6,28.0,745.0,722.94,514.31
2017,5,23,12,45,192.0,500.0,1.65,28.0,689.5,661.26,473.57
2017,5,23,13,0,135.0,501.0,1.7,28.0,634.0,601.27,432.5
2017,5,23,13,15,158.0,495.5,1.75,28.0,649.0,607.84,438.43
2017,5,23,13,30,181.0,490.0,1.8,28.0,664.0,612.58,442.59
2017,5,23,13,45,211.5,474.5,1.9,28.0,673.5,612.36,443.91
2017,5,23,14,0,242.0,459.0,2.0,28.0,683.0,609.55,443.37
2017,5,23,14,15,222.0,447.0,2.3,27.5,647.5,569.93,417.95
2017,5,23,14,30,202.0,435.0,2.6,27.0,612.0,531.51,392.81
2017,5,23,14,45,103.0,299.5,2.9,27.0,389.5,337.47,253.03
2017,5,23,15,0,4.0,164.0,3.2,27.0,167.0,154.37,114.79
2017,5,23,15,15,2.0,150.0,3.75,26.0,151.5,140.09,104.74
2017,5,23,15,30,0.0,136.0,4.3,25.0,136.0,126.08,94.49
2017,5,23,15,45,0.0,80.0,4.85,24.5,80.0,74.6,54.2
2017,5,23,16,0,0.0,24.0,5.4,24.0,24.0,22.33,12.43
2017,5,23,16,15,0.0,81.5,5.9,23.0,81.5,75.95,56.03
2017,5,23,16,30,0.0,139.0,6.4,22.0,139.0,127.29,97.98
2017,5,23,16,45,31.5,167.5,6.9,21.0,183.0,152.35,117.77
2017,5,23,17,0,63.0,196.0,7.4,20.0,227.0,173.05,134.01
2017,5,23,17,15,56.0,172.5,7.1,19.5,197.5,147.42,114.36
2017,5,23,17,30,49.0,149.0,6.8,19.0,168.0,122.94,96.19
2017,5,23,17,45,44.0,126.0,6.55,18.5,141.0,103.65,85.3
2017,5,23,18,0,39.0,103.0,6.3,18.0,114.0,86.06,70.12
2017,5,23,18,15,26.0,80.5,5.9,17.5,87.5,68.4,54.53
2017,5,23,18,30,13.0,58.0,5.5,17.0,61.0,51.61,39.4
2017,5,23,18,45,6.5,37.5,5.15,17.0,39.0,33.94,23.19
2017,5,23,19,0,0.0,17.0,4.8,17.0,17.0,15.78,4.0
2017,5,23,19,15,0.0,8.5,4.7,16.5,8.5,8.1,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,85.0,14.5,3.4,12.5,21.0,29.61,0.0
2017,5,24,6,0,170.0,29.0,3.7,13.0,42.0,83.83,50.07
2017,5,24,6,15,282.0,43.0,3.65,13.5,86.0,143.41,105.86
2017,5,24,6,30,394.0,57.0,3.6,14.0,130.0,216.98,169.62
2017,5,24,6,45,464.5,68.0,3.55,15.0,182.0,281.61,226.19
2017,5,24,7,0,535.0,79.0,3.5,16.0,234.0,353.33,287.09
2017,5,24,7,15,586.5,86.5,3.6,17.0,290.0,417.97,340.6
2017,5,24,7,30,638.0,94.0,3.7,18.0,346.0,486.7,395.42
2017,5,24,7,45,676.5,99.5,3.8,19.5,402.0,548.75,442.28
2017,5,24,8,0,715.0,105.0,3.9,21.0,458.0,612.75,488.78
2017,5,24,8,15,742.0,109.5,3.9,21.5,512.5,668.91,529.41
2017,5,24,8,30,769.0,114.0,3.9,22.0,567.0,722.67,566.01
2017,5,24,8,45,791.5,117.0,3.95,23.0,618.5,773.51,598.5
2017,5,24,9,0,814.0,120.0,4.0,24.0,670.0,823.38,629.58
2017,5,24,9,15,829.0,123.0,3.95,24.5,716.5,865.47,655.42
2017,5,24,9,30,844.0,126.0,3.9,25.0,763.0,905.5,679.49
2017,5,24,9,45,857.5,127.5,3.9,25.5,804.5,940.2,699.91
2017,5,24,10,0,871.0,129.0,3.9,26.0,846.0,964.75,713.37
2017,5,24,10,15,879.5,131.0,3.85,26.0,881.0,989.51,728.12
2017,5,24,10,30,888.0,133.0,3.8,26.0,916.0,1011.08,740.75
2017,5,24,10,45,897.5,132.0,3.8,26.5,944.5,1027.26,748.76
2017,5,24,11,0,907.0,131.0,3.8,27.0,973.0,1040.04,754.65
2017,5,24,11,15,911.0,132.0,3.8,27.5,992.5,1045.8,756.1
2017,5,24,11,30,915.0,133.0,3.8,28.0,1012.0,1047.89,755.35
2017,5,24,11,45,926.0,127.5,3.8,28.5,1026.5,1046.89,752.77
2017,5,24,12,0,937.0,122.0,3.8,29.0,1041.0,1042.22,747.99
2017,5,24,12,15,937.5,122.0,3.75,29.0,1044.5,1028.94,738.99
2017,5,24,12,30,938.0,122.0,3.7,29.0,1048.0,1012.21,727.95
2017,5,24,12,45,939.5,119.5,3.7,29.0,1044.0,990.76,714.28
2017,5,24,13,0,941.0,117.0,3.7,29.0,1040.0,966.02,698.55
2017,5,24,13,15,938.5,116.5,3.6,29.0,1026.5,936.33,678.99
2017,5,24,13,30,936.0,116.0,3.5,29.0,1013.0,903.62,657.49
2017,5,24,13,45,933.5,113.5,3.45,29.5,992.5,866.2,631.85
2017,5,24,14,0,931.0,111.0,3.4,30.0,972.0,826.04,604.39
2017,5,24,14,15,925.0,110.0,3.3,30.0,943.0,782.09,575.22
2017,5,24,14,30,919.0,109.0,3.2,30.0,914.0,736.0,544.15
2017,5,24,14,45,910.5,107.5,3.1,30.0,878.5,685.95,508.04
2017,5,24,15,0,902.0,106.0,3.0,30.0,843.0,634.46,470.07
2017,5,24,15,15,891.0,104.0,2.9,30.0,801.0,579.95,429.0
2017,5,24,15,30,880.0,102.0,2.8,30.0,759.0,524.73,386.27
2017,5,24,15,45,867.5,98.5,2.7,30.0,712.0,467.12,340.6
2017,5,24,16,0,855.0,95.0,2.6,30.0,665.0,409.49,293.61
2017,5,24,16,15,836.5,92.0,2.4,29.5,614.0,345.59,241.33
2017,5,24,16,30,818.0,89.0,2.2,29.0,563.0,287.49,192.5
2017,5,24,16,45,794.5,85.0,2.05,29.0,508.5,229.04,143.52
2017,5,24,17,0,771.0,81.0,1.9,29.0,454.0,172.94,98.7
2017,5,24,17,15,737.5,76.5,1.6,28.5,398.0,118.17,61.19
2017,5,24,17,30,704.0,72.0,1.3,28.0,342.0,67.42,38.09
2017,5,24,17,45,656.0,66.5,1.05,27.5,286.5,44.46,32.27
2017,5,24,18,0,608.0,61.0,0.8,27.0,231.0,42.51,30.72
2017,5,24,18,15,535.0,53.0,0.85,26.0,178.5,38.31,27.15
2017,5,24,18,30,462.0,45.0,0.9,25.0,126.0,33.88,23.17
2017,5,24,18,45,341.0,34.0,0.95,24.5,82.0,26.4,16.26
2017,5,24,19,0,220.0,23.0,1.0,24.0,38.0,18.47,5.9
2017,5,24,19,15,110.0,11.5,1.1,23.0,19.0,10.96,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,121.5,13.5,3.95,16.5,23.0,35.42,0.0
2017,5,25,6,0,243.0,27.0,4.1,17.0,46.0,100.24,59.45
2017,5,25,6,15,355.5,38.0,4.25,17.5,91.0,161.5,117.14
2017,5,25,6,30,468.0,49.0,4.4,18.0,136.0,235.09,180.84
2017,5,25,6,45,538.0,56.5,4.6,18.5,188.5,299.52,237.73
2017,5,25,7,0,608.0,64.0,4.8,19.0,241.0,370.91,299.12
2017,5,25,7,15,654.0,70.0,5.2,20.0,296.5,434.52,352.36
2017,5,25,7,30,700.0,76.0,5.6,21.0,352.0,501.61,406.65
2017,5,25,7,45,731.5,80.5,6.1,22.0,407.0,559.46,452.31
2017,5,25,8,0,763.0,85.0,6.6,23.0,462.0,620.08,498.77
2017,5,25,8,15,786.0,88.5,6.7,23.5,515.5,674.27,538.39
2017,5,25,8,30,809.0,92.0,6.8,24.0,569.0,728.15,576.1
2017,5,25,8,45,823.0,96.5,6.95,25.0,618.0,775.35,607.19
2017,5,25,9,0,837.0,101.0,7.1,26.0,667.0,815.18,632.41
2017,5,25,9,15,850.0,103.5,7.1,26.5,712.5,855.44,658.39
2017,5,25,9,30,863.0,106.0,7.1,27.0,758.0,893.52,682.52
2017,5,25,9,45,868.0,110.5,7.15,28.0,796.5,923.97,699.82
2017,5,25,10,0,873.0,115.0,7.2,29.0,835.0,951.35,714.83
2017,5,25,10,15,881.0,116.5,7.1,29.5,869.0,975.28,728.14
2017,5,25,10,30,889.0,118.0,7.0,30.0,903.0,996.02,739.21
2017,5,25,10,45,891.0,121.5,6.9,30.5,928.5,1009.58,745.37
2017,5,25,11,0,893.0,125.0,6.8,31.0,954.0,1019.54,749.17
2017,5,25,11,15,897.0,126.0,6.7,31.0,974.0,1025.35,751.82
2017,5,25,11,30,901.0,127.0,6.6,31.0,994.0,1027.55,752.16
2017,5,25,11,45,900.5,129.5,6.55,31.5,1004.5,1023.12,746.94
2017,5,25,12,0,900.0,132.0,6.5,32.0,1015.0,1015.1,739.5
2017,5,25,12,15,900.5,132.0,6.4,32.0,1018.5,1002.21,730.22
2017,5,25,12,30,901.0,132.0,6.3,32.0,1022.0,986.03,718.87
2017,5,25,12,45,899.0,132.5,6.25,32.5,1017.0,964.82,703.09
2017,5,25,13,0,897.0,133.0,6.2,33.0,1012.0,940.61,685.44
2017,5,25,13,15,894.0,132.5,6.1,33.0,999.0,911.65,665.85
2017,5,25,13,30,891.0,132.0,6.0,33.0,986.0,879.87,644.4
2017,5,25,13,45,886.0,131.0,5.9,33.5,965.0,843.3,618.41
2017,5,25,14,0,881.0,130.0,5.8,34.0,944.0,804.31,590.82
2017,5,25,14,15,874.0,128.5,5.7,34.0,916.0,761.15,561.56
2017,5,25,14,30,867.0,127.0,5.6,34.0,888.0,716.1,529.89
2017,5,25,14,45,854.0,127.5,5.55,34.0,852.0,667.22,494.19
2017,5,25,15,0,841.0,128.0,5.5,34.0,816.0,617.41,457.07
2017,5,25,15,15,829.0,125.5,5.4,34.0,775.0,562.54,415.47
2017,5,25,15,30,817.0,123.0,5.3,34.0,734.0,508.95,373.75
2017,5,25,15,45,801.5,119.5,5.2,34.0,687.5,452.8,329.13
2017,5,25,16,0,786.0,116.0,5.1,34.0,641.0,397.14,283.8
2017,5,25,16,15,765.5,112.5,5.0,33.5,591.0,340.62,237.51
2017,5,25,16,30,745.0,109.0,4.9,33.0,541.0,285.67,191.79
2017,5,25,16,45,717.5,104.5,4.85,33.0,488.0,225.61,142.45
2017,5,25,17,0,690.0,100.0,4.8,33.0,435.0,172.69,100.73
2017,5,25,17,15,654.0,94.0,4.5,32.0,380.5,120.96,65.63
2017,5,25,17,30,618.0,88.0,4.2,31.0,326.0,73.57,43.44
2017,5,25,17,45,566.0,81.0,3.95,30.5,272.5,55.46,41.04
2017,5,25,18,0,514.0,74.0,3.7,30.0,219.0,52.93,39.03
2017,5,25,18,15,441.0,64.0,3.55,29.0,168.5,47.55,34.52
2017,5,25,18,30,368.0,54.0,3.4,28.0,118.0,40.84,28.64
2017,5,25,18,45,256.5,39.5,3.3,27.5,77.0,30.46,19.34
2017,5,25,19,0,145.0,25.0,3.2,27.0,36.0,19.62,6.93
2017,5,25,19,15,72.5,12.5,3.45,26.5,18.0,11.91,0.0
2017,5,25,19,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,5.0,3.35,22.5,5.0,4.77,0.0
2017,5,26,6,0,0.0,10.0,3.5,23.0,10.0,9.26,0.95
2017,5,26,6,15,0.0,21.0,3.65,23.5,21.0,19.47,10.01
2017,5,26,6,30,0.0,32.0,3.8,24.0,32.0,29.7,18.68
2017,5,26,6,45,0.0,46.0,4.0,24.5,46.0,42.74,29.56
2017,5,26,7,0,0.0,60.0,4.2,25.0,60.0,55.8,40.28
2017,5,26,7,15,0.0,74.5,4.3,25.5,74.5,69.68,51.47
2017,5,26,7,30,0.0,89.0,4.4,26.0,89.0,83.58,62.46
2017,5,26,7,45,0.0,107.0,4.55,26.5,107.0,100.95,76.05
2017,5,26,8,0,0.0,125.0,4.7,27.0,125.0,118.33,89.42
2017,5,26,8,15,0.0,127.0,4.7,27.5,127.0,119.88,90.1
2017,5,26,8,30,0.0,129.0,4.7,28.0,129.0,121.54,90.9
2017,5,26,8,45,6.5,176.0,4.75,28.5,181.0,172.67,130.37
2017,5,26,9,0,13.0,223.0,4.8,29.0,233.0,224.63,169.65
2017,5,26,9,15,13.0,231.5,4.7,29.0,241.5,232.87,175.33
2017,5,26,9,30,13.0,240.0,4.6,29.0,250.0,241.11,181.07
2017,5,26,9,45,20.0,278.5,4.6,29.5,294.5,285.57,213.8
2017,5,26,10,0,27.0,317.0,4.6,30.0,339.0,341.26,254.17
2017,5,26,10,15,29.0,328.5,4.55,30.0,353.5,354.34,263.18
2017,5,26,10,30,31.0,340.0,4.5,30.0,368.0,367.29,272.19
2017,5,26,10,45,18.5,249.0,4.45,30.5,266.0,262.13,193.95
2017,5,26,11,0,6.0,158.0,4.4,31.0,164.0,154.77,113.03
2017,5,26,11,15,6.0,161.0,4.3,31.5,167.5,157.62,114.95
2017,5,26,11,30,6.0,164.0,4.2,32.0,171.0,160.43,116.71
2017,5,26,11,45,7.0,166.0,4.15,32.5,174.0,163.23,118.53
2017,5,26,12,0,8.0,168.0,4.1,33.0,177.0,165.95,120.29
2017,5,26,12,15,60.5,319.0,4.0,33.0,379.5,365.82,267.93
2017,5,26,12,30,113.0,470.0,3.9,33.0,582.0,565.11,407.68
2017,5,26,12,45,102.5,478.5,3.85,33.5,579.5,552.34,396.7
2017,5,26,13,0,92.0,487.0,3.8,34.0,577.0,545.14,390.51
2017,5,26,13,15,242.0,455.0,3.7,34.0,688.5,645.26,463.1
2017,5,26,13,30,392.0,423.0,3.6,34.0,800.0,730.24,523.05
2017,5,26,13,45,437.5,404.0,3.55,34.0,816.0,731.83,524.47
2017,5,26,14,0,483.0,385.0,3.5,34.0,832.0,728.73,523.07
2017,5,26,14,15,639.5,270.0,3.45,34.0,843.0,716.56,518.65
2017,5,26,14,30,796.0,155.0,3.4,34.0,854.0,692.12,505.09
2017,5,26,14,45,551.0,266.5,3.4,34.5,741.5,593.21,431.3
2017,5,26,15,0,306.0,378.0,3.4,35.0,629.0,513.88,371.38
2017,5,26,15,15,526.5,262.0,3.35,34.5,667.0,513.98,374.11
2017,5,26,15,30,747.0,146.0,3.3,34.0,705.0,494.93,360.37
2017,5,26,15,45,653.5,175.5,3.3,34.0,642.5,432.81,312.8
2017,5,26,16,0,560.0,205.0,3.3,34.0,580.0,382.92,274.11
2017,5,26,16,15,593.5,175.0,3.25,33.5,545.0,333.61,234.44
2017,5,26,16,30,627.0,145.0,3.2,33.0,510.0,280.15,190.23
2017,5,26,16,45,528.5,155.0,3.2,33.0,442.0,228.78,151.28
2017,5,26,17,0,430.0,165.0,3.2,33.0,374.0,187.07,122.09
2017,5,26,17,15,402.5,149.5,2.95,32.5,326.5,143.47,92.06
2017,5,26,17,30,375.0,134.0,2.7,32.0,279.0,103.3,70.17
2017,5,26,17,45,327.5,119.0,2.45,31.5,231.0,89.43,68.98
2017,5,26,18,0,280.0,104.0,2.2,31.0,183.0,79.36,60.82
2017,5,26,18,15,229.0,85.0,2.15,30.0,140.5,66.04,49.79
2017,5,26,18,30,178.0,66.0,2.1,29.0,98.0,52.2,37.97
2017,5,26,18,45,108.0,45.0,2.05,28.5,62.5,36.35,24.09
2017,5,26,19,0,38.0,24.0,2.0,28.0,27.0,20.92,8.16
2017,5,26,19,15,19.0,12.0,2.3,27.5,13.5,11.44,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,37.5,14.0,3.55,23.5,17.5,20.29,0.0
2017,5,27,6,0,75.0,28.0,3.6,24.0,35.0,54.55,31.21
2017,5,27,6,15,146.0,50.0,3.8,24.5,74.0,105.01,74.58
2017,5,27,6,30,217.0,72.0,4.0,25.0,113.0,162.73,122.46
2017,5,27,6,45,275.5,90.0,4.25,25.5,159.5,218.19,168.9
2017,5,27,7,0,334.0,108.0,4.5,26.0,206.0,286.84,225.16
2017,5,27,7,15,253.0,134.0,4.6,26.0,217.0,283.42,223.72
2017,5,27,7,30,172.0,160.0,4.7,26.0,228.0,270.0,212.96
2017,5,27,7,45,94.5,168.0,4.85,26.5,206.5,237.18,185.64
2017,5,27,8,0,17.0,176.0,5.0,27.0,185.0,181.42,139.54
2017,5,27,8,15,54.5,217.0,5.05,27.5,249.0,258.85,200.0
2017,5,27,8,30,92.0,258.0,5.1,28.0,313.0,332.24,255.86
2017,5,27,8,45,94.0,282.5,5.15,28.5,342.5,361.93,276.88
2017,5,27,9,0,96.0,307.0,5.2,29.0,372.0,391.4,297.53
2017,5,27,9,15,103.0,331.5,5.2,29.5,406.0,424.92,320.98
2017,5,27,9,30,110.0,356.0,5.2,30.0,440.0,458.39,344.07
2017,5,27,9,45,60.0,292.0,5.2,30.5,338.5,346.09,259.24
2017,5,27,10,0,10.0,228.0,5.2,31.0,237.0,226.22,167.7
2017,5,27,10,15,12.0,236.0,5.15,31.5,247.0,235.84,174.49
2017,5,27,10,30,14.0,244.0,5.1,32.0,257.0,245.47,181.07
2017,5,27,10,45,19.5,299.5,5.05,32.5,318.0,304.81,224.16
2017,5,27,11,0,25.0,355.0,5.0,33.0,379.0,374.49,273.77
2017,5,27,11,15,28.5,360.0,4.95,33.0,387.0,381.73,278.63
2017,5,27,11,30,32.0,365.0,4.9,33.0,395.0,388.76,283.51
2017,5,27,11,45,52.5,419.5,4.85,33.5,471.0,461.49,334.77
2017,5,27,12,0,73.0,474.0,4.8,34.0,547.0,532.94,383.84
2017,5,27,12,15,63.5,464.5,4.75,34.0,528.0,510.77,367.71
2017,5,27,12,30,54.0,455.0,4.7,34.0,509.0,488.63,351.94
2017,5,27,12,45,57.5,458.0,4.7,34.0,515.0,490.75,353.59
2017,5,27,13,0,61.0,461.0,4.7,34.0,521.0,492.32,354.82
2017,5,27,13,15,68.0,448.5,4.7,34.0,514.5,481.9,347.93
2017,5,27,13,30,75.0,436.0,4.7,34.0,508.0,471.06,340.78
2017,5,27,13,45,98.0,449.5,4.7,34.5,541.5,496.46,358.56
2017,5,27,14,0,121.0,463.0,4.7,35.0,575.0,518.99,374.01
2017,5,27,14,15,186.5,445.5,4.7,35.0,612.5,542.24,391.79
2017,5,27,14,30,252.0,428.0,4.7,35.0,650.0,557.67,403.76
2017,5,27,14,45,256.5,408.5,4.7,35.0,626.5,527.36,382.67
2017,5,27,15,0,261.0,389.0,4.7,35.0,603.0,496.32,360.92
2017,5,27,15,15,478.0,281.5,4.65,34.5,649.5,504.13,368.93
2017,5,27,15,30,695.0,174.0,4.6,34.0,696.0,490.54,359.08
2017,5,27,15,45,677.0,169.0,4.6,34.0,651.0,437.9,317.97
2017,5,27,16,0,659.0,164.0,4.6,34.0,606.0,386.28,276.78
2017,5,27,16,15,635.5,158.0,4.45,33.5,557.5,333.29,234.3
2017,5,27,16,30,612.0,152.0,4.3,33.0,509.0,282.46,192.96
2017,5,27,16,45,572.0,148.0,4.2,33.0,456.5,232.27,152.68
2017,5,27,17,0,532.0,144.0,4.1,33.0,404.0,186.48,117.64
2017,5,27,17,15,493.0,134.5,3.7,32.5,352.5,140.59,86.46
2017,5,27,17,30,454.0,125.0,3.3,32.0,301.0,99.32,65.53
2017,5,27,17,45,369.0,118.5,2.95,31.5,247.0,83.49,64.1
2017,5,27,18,0,284.0,112.0,2.6,31.0,193.0,84.86,65.41
2017,5,27,18,15,226.5,92.0,2.5,30.0,147.5,70.95,53.89
2017,5,27,18,30,169.0,72.0,2.4,29.0,102.0,56.5,41.56
2017,5,27,18,45,84.5,47.0,2.35,28.5,62.0,39.37,26.59
2017,5,27,19,0,0.0,22.0,2.3,28.0,22.0,20.3,8.12
2017,5,27,19,15,0.0,11.0,2.9,27.5,11.0,10.48,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,29.5,14.0,1.3,22.5,16.5,18.81,0.0
2017,5,28,6,0,59.0,28.0,1.4,23.0,33.0,46.69,26.42
2017,5,28,6,15,122.5,51.5,1.4,23.5,71.5,99.64,71.13
2017,5,28,6,30,186.0,75.0,1.4,24.0,110.0,155.05,116.82
2017,5,28,6,45,237.5,95.5,1.4,24.5,155.5,208.67,161.15
2017,5,28,7,0,289.0,116.0,1.4,25.0,201.0,267.69,208.86
2017,5,28,7,15,279.0,133.0,1.3,25.0,229.5,295.64,231.53
2017,5,28,7,30,269.0,150.0,1.2,25.0,258.0,322.07,252.04
2017,5,28,7,45,273.0,175.0,1.2,25.5,297.5,364.57,283.54
2017,5,28,8,0,277.0,200.0,1.2,26.0,337.0,406.66,313.62
2017,5,28,8,15,215.5,232.0,1.2,26.5,346.0,399.52,305.67
2017,5,28,8,30,154.0,264.0,1.2,27.0,355.0,395.35,299.73
2017,5,28,8,45,228.0,279.0,1.2,27.5,427.0,474.78,357.27
2017,5,28,9,0,302.0,294.0,1.2,28.0,499.0,569.82,423.15
2017,5,28,9,15,256.0,326.0,1.2,28.0,508.0,572.94,422.09
2017,5,28,9,30,210.0,358.0,1.2,28.0,517.0,560.77,411.43
2017,5,28,9,45,272.0,365.5,1.25,28.5,583.0,640.49,465.78
2017,5,28,10,0,334.0,373.0,1.3,29.0,649.0,710.83,511.9
2017,5,28,10,15,276.5,405.0,1.3,29.0,639.5,693.33,497.02
2017,5,28,10,30,219.0,437.0,1.3,29.0,630.0,661.5,473.66
2017,5,28,10,45,179.5,453.0,1.35,29.5,614.5,639.13,456.68
2017,5,28,11,0,140.0,469.0,1.4,30.0,599.0,615.05,438.45
2017,5,28,11,15,149.0,480.5,1.45,30.0,622.0,633.26,450.83
2017,5,28,11,30,158.0,492.0,1.5,30.0,645.0,650.53,462.26
2017,5,28,11,45,232.0,486.0,1.6,30.5,712.5,713.44,505.1
2017,5,28,12,0,306.0,480.0,1.7,31.0,780.0,781.1,549.68
2017,5,28,12,15,274.0,490.5,1.7,31.0,760.5,751.71,529.02
2017,5,28,12,30,242.0,501.0,1.7,31.0,741.0,717.01,505.79
2017,5,28,12,45,133.0,434.5,1.75,31.0,566.5,543.08,388.75
2017,5,28,13,0,24.0,368.0,1.8,31.0,392.0,366.94,265.1
2017,5,28,13,15,64.0,423.5,1.85,31.0,486.0,454.88,328.77
2017,5,28,13,30,104.0,479.0,1.9,31.0,580.0,535.26,384.57
2017,5,28,13,45,126.5,473.5,1.95,31.0,593.0,541.81,389.49
2017,5,28,14,0,149.0,468.0,2.0,31.0,606.0,545.01,392.54
2017,5,28,14,15,115.0,443.0,2.0,31.0,547.5,487.54,352.57
2017,5,28,14,30,81.0,418.0,2.0,31.0,489.0,434.83,315.76
2017,5,28,14,45,159.0,406.0,2.05,31.5,539.0,465.07,338.29
2017,5,28,15,0,237.0,394.0,2.1,32.0,589.0,489.44,355.47
2017,5,28,15,15,222.5,374.5,2.1,32.0,550.5,448.97,326.68
2017,5,28,15,30,208.0,355.0,2.1,32.0,512.0,409.76,298.74
2017,5,28,15,45,107.5,275.0,2.15,32.0,356.0,285.77,209.68
2017,5,28,16,0,7.0,195.0,2.2,32.0,200.0,180.27,132.72
2017,5,28,16,15,3.5,128.5,2.15,31.5,131.0,119.73,87.54
2017,5,28,16,30,0.0,62.0,2.1,31.0,62.0,57.71,39.93
2017,5,28,16,45,0.0,54.0,2.1,31.0,54.0,50.23,34.24
2017,5,28,17,0,0.0,46.0,2.1,31.0,46.0,42.76,28.46
2017,5,28,17,15,0.0,40.0,1.9,30.5,40.0,37.16,24.18
2017,5,28,17,30,0.0,34.0,1.7,30.0,34.0,31.56,19.84
2017,5,28,17,45,0.0,28.0,1.5,29.5,28.0,25.98,16.39
2017,5,28,18,0,0.0,22.0,1.3,29.0,22.0,20.4,11.71
2017,5,28,18,15,0.0,17.0,1.3,28.5,17.0,15.75,7.75
2017,5,28,18,30,0.0,12.0,1.3,28.0,12.0,11.11,3.73
2017,5,28,18,45,0.0,7.5,1.3,27.5,7.5,6.94,0.08
2017,5,28,19,0,0.0,3.0,1.3,27.0,3.0,2.77,0.0
2017,5,28,19,15,0.0,1.5,1.4,26.5,1.5,1.43,0.0
2017,5,28,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,3.0,20.0,6.5,6.2,0.0
2017,5,29,6,0,0.0,13.0,3.1,20.0,13.0,12.04,3.22
2017,5,29,6,15,0.0,28.5,3.2,20.0,28.5,26.46,15.95
2017,5,29,6,30,0.0,44.0,3.3,20.0,44.0,41.0,28.43
2017,5,29,6,45,0.0,63.0,3.4,20.0,63.0,59.51,44.14
2017,5,29,7,0,0.0,82.0,3.5,20.0,82.0,77.97,59.6
2017,5,29,7,15,6.0,109.5,3.6,20.0,112.0,108.31,84.66
2017,5,29,7,30,12.0,137.0,3.7,20.0,142.0,139.23,109.87
2017,5,29,7,45,15.5,157.5,3.85,20.0,164.5,161.83,127.94
2017,5,29,8,0,19.0,178.0,4.0,20.0,187.0,184.72,146.02
2017,5,29,8,15,16.5,189.5,4.0,20.0,198.5,194.34,153.12
2017,5,29,8,30,14.0,201.0,4.0,20.0,210.0,203.79,160.04
2017,5,29,8,45,11.5,204.5,4.0,20.0,212.5,205.03,160.42
2017,5,29,9,0,9.0,208.0,4.0,20.0,215.0,206.19,160.77
2017,5,29,9,15,14.5,238.5,3.9,20.5,249.5,241.04,187.46
2017,5,29,9,30,20.0,269.0,3.8,21.0,284.0,276.15,213.88
2017,5,29,9,45,38.0,317.5,3.7,21.5,348.5,352.28,271.43
2017,5,29,10,0,56.0,366.0,3.6,22.0,413.0,419.33,320.69
2017,5,29,10,15,76.0,397.0,3.4,22.0,463.0,470.21,357.72
2017,5,29,10,30,96.0,428.0,3.2,22.0,513.0,521.17,394.2
2017,5,29,10,45,90.5,439.0,3.0,22.5,521.5,526.14,395.54
2017,5,29,11,0,85.0,450.0,2.8,23.0,530.0,530.53,396.68
2017,5,29,11,15,109.5,469.5,2.65,23.5,574.0,572.81,425.75
2017,5,29,11,30,134.0,489.0,2.5,24.0,618.0,623.48,459.73
2017,5,29,11,45,203.5,489.0,2.45,24.5,687.5,688.06,504.62
2017,5,29,12,0,273.0,489.0,2.4,25.0,757.0,757.38,551.37
2017,5,29,12,15,288.5,486.5,2.4,25.0,771.0,761.55,553.89
2017,5,29,12,30,304.0,484.0,2.4,25.0,785.0,763.91,555.75
2017,5,29,12,45,319.5,475.0,2.4,25.0,790.0,758.24,552.39
2017,5,29,13,0,335.0,466.0,2.4,25.0,795.0,750.85,547.94
2017,5,29,13,15,361.5,445.5,2.25,25.0,796.5,740.69,541.15
2017,5,29,13,30,388.0,425.0,2.1,25.0,798.0,728.22,532.74
2017,5,29,13,45,572.0,313.0,2.0,25.5,850.0,759.2,557.12
2017,5,29,14,0,756.0,201.0,1.9,26.0,902.0,773.3,568.95
2017,5,29,14,15,748.5,198.5,1.7,26.0,875.0,732.89,539.44
2017,5,29,14,30,741.0,196.0,1.5,26.0,848.0,690.22,508.51
2017,5,29,14,45,525.5,286.5,1.3,26.0,740.0,594.33,437.34
2017,5,29,15,0,310.0,377.0,1.1,26.0,632.0,515.54,378.27
2017,5,29,15,15,490.0,285.0,1.0,26.0,664.5,513.93,378.41
2017,5,29,15,30,670.0,193.0,0.9,26.0,697.0,495.09,363.67
2017,5,29,15,45,655.0,185.5,0.85,26.0,653.0,442.98,323.52
2017,5,29,16,0,640.0,178.0,0.8,26.0,609.0,391.63,283.14
2017,5,29,16,15,616.0,171.5,0.85,26.0,560.5,339.17,241.52
2017,5,29,16,30,592.0,165.0,0.9,26.0,512.0,288.96,200.89
2017,5,29,16,45,561.0,157.0,0.95,26.0,461.0,238.52,160.4
2017,5,29,17,0,530.0,149.0,1.0,26.0,410.0,191.03,123.58
2017,5,29,17,15,490.0,139.5,0.95,25.5,358.0,145.1,91.95
2017,5,29,17,30,450.0,130.0,0.9,25.0,306.0,103.91,70.44
2017,5,29,17,45,391.5,118.5,0.9,25.0,254.5,83.39,65.66
2017,5,29,18,0,333.0,107.0,0.9,25.0,203.0,77.38,60.65
2017,5,29,18,15,266.0,90.0,1.0,24.5,156.0,69.65,54.05
2017,5,29,18,30,199.0,73.0,1.1,24.0,109.0,57.29,43.19
2017,5,29,18,45,120.5,50.5,1.2,23.5,70.0,40.48,28.24
2017,5,29,19,0,42.0,28.0,1.3,23.0,31.0,24.09,11.75
2017,5,29,19,15,21.0,14.0,1.5,22.5,15.5,13.34,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,45,24.0,16.0,0.3,20.5,18.0,19.69,0.0
2017,5,30,6,0,48.0,32.0,0.3,21.0,36.0,49.18,29.21
2017,5,30,6,15,117.0,55.5,0.4,21.5,75.5,102.67,74.18
2017,5,30,6,30,186.0,79.0,0.5,22.0,115.0,159.48,120.82
2017,5,30,6,45,257.5,96.0,0.65,22.5,163.0,217.1,168.14
2017,5,30,7,0,329.0,113.0,0.8,23.0,211.0,282.49,220.95
2017,5,30,7,15,381.0,126.5,1.05,23.5,262.0,348.7,273.42
2017,5,30,7,30,433.0,140.0,1.3,24.0,313.0,412.93,323.2
2017,5,30,7,45,478.0,149.0,1.55,24.5,366.0,472.17,368.12
2017,5,30,8,0,523.0,158.0,1.8,25.0,419.0,534.51,414.29
2017,5,30,8,15,554.0,166.0,1.9,25.5,470.0,588.44,452.51
2017,5,30,8,30,585.0,174.0,2.0,26.0,521.0,647.74,493.53
2017,5,30,8,45,615.5,178.0,2.15,26.5,570.5,699.18,528.57
2017,5,30,9,0,646.0,182.0,2.3,27.0,620.0,750.65,563.03
2017,5,30,9,15,475.5,260.5,2.35,27.0,595.5,702.57,524.39
2017,5,30,9,30,305.0,339.0,2.4,27.0,571.0,635.79,472.93
2017,5,30,9,45,513.5,266.5,2.45,27.5,681.0,768.04,568.38
2017,5,30,10,0,722.0,194.0,2.5,28.0,791.0,902.23,658.32
2017,5,30,10,15,733.0,197.0,2.5,28.0,824.5,927.75,672.65
2017,5,30,10,30,744.0,200.0,2.5,28.0,858.0,950.61,686.22
2017,5,30,10,45,754.5,200.5,2.55,28.5,885.5,967.52,695.07
2017,5,30,11,0,765.0,201.0,2.6,29.0,913.0,975.53,698.35
2017,5,30,11,15,610.5,309.0,2.65,29.0,885.0,935.83,670.29
2017,5,30,11,30,456.0,417.0,2.7,29.0,857.0,885.51,632.6
2017,5,30,11,45,446.0,425.5,2.75,29.0,860.0,877.52,627.47
2017,5,30,12,0,436.0,434.0,2.8,29.0,863.0,867.34,620.61
2017,5,30,12,15,461.5,432.5,2.8,29.0,888.5,879.93,629.22
2017,5,30,12,30,487.0,431.0,2.8,29.0,914.0,889.7,635.83
2017,5,30,12,45,388.5,457.0,2.85,29.0,841.5,804.98,578.14
2017,5,30,13,0,290.0,483.0,2.9,29.0,769.0,725.87,523.66
2017,5,30,13,15,243.5,486.0,2.95,29.0,724.0,672.89,487.51
2017,5,30,13,30,197.0,489.0,3.0,29.0,679.0,624.19,453.62
2017,5,30,13,45,105.0,373.0,3.05,29.0,474.0,433.26,319.29
2017,5,30,14,0,13.0,257.0,3.1,29.0,269.0,248.79,183.81
2017,5,30,14,15,7.0,198.0,3.1,29.0,204.5,189.13,139.75
2017,5,30,14,30,1.0,139.0,3.1,29.0,140.0,130.12,95.14
2017,5,30,14,45,6.0,187.0,3.1,29.0,192.0,177.12,131.23
2017,5,30,15,0,11.0,235.0,3.1,29.0,244.0,222.75,165.81
2017,5,30,15,15,7.5,205.5,3.05,28.5,212.0,193.19,143.96
2017,5,30,15,30,4.0,176.0,3.0,28.0,180.0,164.13,122.39
2017,5,30,15,45,2.0,163.0,3.0,28.0,165.0,150.97,112.61
2017,5,30,16,0,0.0,150.0,3.0,28.0,150.0,138.09,102.99
2017,5,30,16,15,0.0,97.5,2.85,28.0,97.5,90.79,66.39
2017,5,30,16,30,0.0,45.0,2.7,28.0,45.0,41.86,27.88
2017,5,30,16,45,0.0,87.0,2.6,28.0,87.0,81.05,59.24
2017,5,30,17,0,0.0,129.0,2.5,28.0,129.0,117.15,88.0
2017,5,30,17,15,0.0,112.5,2.2,27.5,112.5,102.25,76.62
2017,5,30,17,30,0.0,96.0,1.9,27.0,96.0,87.45,65.21
2017,5,30,17,45,0.0,80.0,1.6,26.5,80.0,73.3,56.83
2017,5,30,18,0,0.0,64.0,1.3,26.0,64.0,59.16,45.01
2017,5,30,18,15,0.0,49.5,1.25,25.0,49.5,46.01,33.87
2017,5,30,18,30,0.0,35.0,1.2,24.0,35.0,32.5,22.18
2017,5,30,18,45,0.0,22.5,1.15,23.5,22.5,20.87,11.9
2017,5,30,19,0,0.0,10.0,1.1,23.0,10.0,9.26,1.16
2017,5,30,19,15,0.0,5.0,1.1,23.0,5.0,4.77,0.0
2017,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,24.0,15.5,0.3,20.5,17.5,19.2,0.0
2017,5,31,6,0,48.0,31.0,0.3,21.0,35.0,47.67,28.25
2017,5,31,6,15,109.5,53.5,0.4,21.5,72.0,97.73,70.48
2017,5,31,6,30,171.0,76.0,0.5,22.0,109.0,150.3,113.81
2017,5,31,6,45,260.0,85.5,0.65,22.5,153.5,205.64,159.23
2017,5,31,7,0,349.0,95.0,0.8,23.0,198.0,278.58,218.09
2017,5,31,7,15,174.5,94.0,0.95,23.5,145.5,196.32,154.42
2017,5,31,7,30,0.0,93.0,1.1,24.0,93.0,87.49,65.82
2017,5,31,7,45,0.0,117.0,1.3,24.5,117.0,110.85,84.39
2017,5,31,8,0,0.0,141.0,1.5,25.0,141.0,134.24,102.43
2017,5,31,8,15,120.5,198.5,1.7,25.5,270.0,294.4,228.91
2017,5,31,8,30,241.0,256.0,1.9,26.0,399.0,461.58,354.1
2017,5,31,8,45,173.5,282.5,2.1,26.5,390.0,434.54,330.75
2017,5,31,9,0,106.0,309.0,2.3,27.0,381.0,401.19,303.54
2017,5,31,9,15,71.0,307.5,2.35,27.0,357.0,370.94,279.85
2017,5,31,9,30,36.0,306.0,2.4,27.0,333.0,338.65,254.47
2017,5,31,9,45,29.5,305.0,2.5,27.0,328.5,331.23,248.49
2017,5,31,10,0,23.0,304.0,2.6,27.0,324.0,313.27,234.69
2017,5,31,10,15,32.5,341.0,2.55,27.0,369.5,370.09,276.19
2017,5,31,10,30,42.0,378.0,2.5,27.0,415.0,416.55,309.27
2017,5,31,10,45,40.5,387.5,2.5,27.5,424.5,423.72,313.09
2017,5,31,11,0,39.0,397.0,2.5,28.0,434.0,430.59,316.89
2017,5,31,11,15,87.0,443.0,2.45,28.0,527.0,523.22,383.26
2017,5,31,11,30,135.0,489.0,2.4,28.0,620.0,624.07,452.91
2017,5,31,11,45,235.0,477.5,2.35,28.0,708.0,707.24,511.18
2017,5,31,12,0,335.0,466.0,2.3,28.0,796.0,794.85,570.81
2017,5,31,12,15,340.0,465.0,2.25,28.0,800.5,789.85,566.41
2017,5,31,12,30,345.0,464.0,2.2,28.0,805.0,783.12,561.69
2017,5,31,12,45,260.0,484.5,2.2,28.0,741.0,711.61,511.95
2017,5,31,13,0,175.0,505.0,2.2,28.0,677.0,639.82,461.76
2017,5,31,13,15,106.5,457.0,2.15,28.0,561.5,525.84,382.61
2017,5,31,13,30,38.0,409.0,2.1,28.0,446.0,414.5,303.34
2017,5,31,13,45,35.5,395.0,2.1,28.0,429.0,395.69,290.64
2017,5,31,14,0,33.0,381.0,2.1,28.0,412.0,377.16,277.64
2017,5,31,14,15,48.5,393.5,2.1,27.5,437.5,395.82,292.26
2017,5,31,14,30,64.0,406.0,2.1,27.0,463.0,412.53,305.28
2017,5,31,14,45,37.0,315.0,2.15,27.0,348.0,309.83,230.79
2017,5,31,15,0,10.0,224.0,2.2,27.0,233.0,212.27,158.51
2017,5,31,15,15,5.0,169.5,2.2,27.0,174.0,159.42,118.81
2017,5,31,15,30,0.0,115.0,2.2,27.0,115.0,106.97,78.62
2017,5,31,15,45,9.5,177.0,2.2,27.0,184.0,166.74,125.14
2017,5,31,16,0,19.0,239.0,2.2,27.0,253.0,222.74,167.97
2017,5,31,16,15,146.5,244.0,2.1,26.5,331.5,255.08,190.5
2017,5,31,16,30,274.0,249.0,2.0,26.0,410.0,275.2,201.56
2017,5,31,16,45,246.0,227.0,1.9,26.0,361.5,232.08,168.09
2017,5,31,17,0,218.0,205.0,1.8,26.0,313.0,198.34,142.77
2017,5,31,17,15,189.5,187.5,1.6,25.5,273.5,165.28,119.54
2017,5,31,17,30,161.0,170.0,1.4,25.0,234.0,135.49,100.84
2017,5,31,17,45,143.0,145.5,1.2,25.0,195.5,111.68,89.43
2017,5,31,18,0,125.0,121.0,1.0,25.0,157.0,94.6,75.15
2017,5,31,18,15,95.0,97.0,0.95,24.5,121.0,77.25,60.48
2017,5,31,18,30,65.0,73.0,0.9,24.0,85.0,59.37,44.98
2017,5,31,18,45,32.5,49.0,0.9,23.5,55.0,42.36,29.9
2017,5,31,19,0,0.0,25.0,0.9,23.0,25.0,22.92,11.44
2017,5,31,19,15,0.0,12.5,0.95,23.0,12.5,11.91,0.0
2017,5,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,88.0,15.5,1.2,20.5,23.0,30.98,0.0
2017,6,1,6,0,176.0,31.0,1.4,21.0,46.0,87.31,53.64
2017,6,1,6,15,279.5,44.0,1.5,21.0,88.5,142.3,102.09
2017,6,1,6,30,383.0,57.0,1.6,21.0,131.0,211.57,160.36
2017,6,1,6,45,458.5,65.5,1.7,21.5,181.5,274.57,213.77
2017,6,1,7,0,534.0,74.0,1.8,22.0,232.0,345.11,272.05
2017,6,1,7,15,267.0,92.0,1.85,22.5,171.0,250.57,199.17
2017,6,1,7,30,0.0,110.0,1.9,23.0,110.0,104.52,79.91
2017,6,1,7,45,16.0,149.5,1.95,23.5,157.5,153.75,119.48
2017,6,1,8,0,32.0,189.0,2.0,24.0,205.0,212.25,165.13
2017,6,1,8,15,36.0,212.0,2.0,24.5,232.0,239.67,185.43
2017,6,1,8,30,40.0,235.0,2.0,25.0,259.0,267.28,205.6
2017,6,1,8,45,69.0,271.5,2.0,26.0,317.0,329.39,251.59
2017,6,1,9,0,98.0,308.0,2.0,27.0,375.0,393.32,297.46
2017,6,1,9,15,62.5,298.0,2.05,27.0,342.0,353.38,266.28
2017,6,1,9,30,27.0,288.0,2.1,27.0,309.0,311.65,233.97
2017,6,1,9,45,55.5,338.0,2.15,27.5,383.5,389.5,290.99
2017,6,1,10,0,84.0,388.0,2.2,28.0,458.0,468.34,346.72
2017,6,1,10,15,53.0,354.5,2.2,28.5,399.0,403.56,298.14
2017,6,1,10,30,22.0,321.0,2.2,29.0,340.0,328.5,242.37
2017,6,1,10,45,48.0,382.0,2.25,29.5,426.0,425.34,312.03
2017,6,1,11,0,74.0,443.0,2.3,30.0,512.0,512.04,371.92
2017,6,1,11,15,123.5,467.5,2.3,30.0,585.5,593.93,428.72
2017,6,1,11,30,173.0,492.0,2.3,30.0,659.0,664.53,476.8
2017,6,1,11,45,172.0,498.5,2.35,30.5,666.5,665.83,476.08
2017,6,1,12,0,171.0,505.0,2.4,31.0,674.0,666.1,475.2
2017,6,1,12,15,533.5,311.5,2.4,31.0,840.0,832.85,596.86
2017,6,1,12,30,896.0,118.0,2.4,31.0,1006.0,965.99,684.19
2017,6,1,12,45,520.5,311.0,2.4,31.0,826.5,792.52,567.62
2017,6,1,13,0,145.0,504.0,2.4,31.0,647.0,611.65,436.89
2017,6,1,13,15,517.5,309.5,2.4,31.0,809.5,753.45,544.42
2017,6,1,13,30,890.0,115.0,2.4,31.0,972.0,863.06,619.88
2017,6,1,13,45,492.0,285.0,2.4,31.0,757.0,668.69,485.72
2017,6,1,14,0,94.0,455.0,2.4,31.0,542.0,491.1,354.74
2017,6,1,14,15,138.5,447.0,2.4,31.0,571.5,508.11,368.73
2017,6,1,14,30,183.0,439.0,2.4,31.0,601.0,521.52,378.95
2017,6,1,14,45,169.0,420.5,2.4,31.0,566.0,483.84,352.55
2017,6,1,15,0,155.0,402.0,2.4,31.0,531.0,447.32,326.96
2017,6,1,15,15,240.0,367.5,2.4,31.0,555.0,449.34,329.36
2017,6,1,15,30,325.0,333.0,2.4,31.0,579.0,446.06,326.76
2017,6,1,15,45,542.0,226.5,2.4,31.0,606.0,429.25,313.13
2017,6,1,16,0,759.0,120.0,2.4,31.0,633.0,393.7,282.37
2017,6,1,16,15,526.0,183.0,2.4,30.5,526.0,320.97,228.74
2017,6,1,16,30,293.0,246.0,2.4,30.0,419.0,278.32,200.3
2017,6,1,16,45,476.5,175.5,2.45,30.0,425.5,236.55,160.82
2017,6,1,17,0,660.0,105.0,2.5,30.0,432.0,176.65,105.9
2017,6,1,17,15,624.5,99.0,2.4,29.5,379.0,126.82,71.08
2017,6,1,17,30,589.0,93.0,2.3,29.0,326.0,81.24,47.88
2017,6,1,17,45,531.5,87.5,2.2,28.5,273.5,59.89,45.11
2017,6,1,18,0,474.0,82.0,2.1,28.0,221.0,58.91,44.43
2017,6,1,18,15,404.5,71.0,1.95,27.5,172.0,52.15,38.69
2017,6,1,18,30,335.0,60.0,1.8,27.0,123.0,45.14,32.51
2017,6,1,18,45,231.5,45.5,1.65,26.5,82.0,34.95,23.39
2017,6,1,19,0,128.0,31.0,1.5,26.0,41.0,25.47,13.34
2017,6,1,19,15,64.0,15.5,1.6,25.5,20.5,14.77,0.0
2017,6,1,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.5,1.2,21.5,10.5,10.01,0.0
2017,6,2,6,0,0.0,21.0,1.3,22.0,21.0,19.49,8.85
2017,6,2,6,15,0.0,41.0,1.4,22.0,41.0,39.16,26.12
2017,6,2,6,30,0.0,61.0,1.5,22.0,61.0,58.87,42.86
2017,6,2,6,45,9.0,82.5,1.65,22.5,85.5,83.69,63.45
2017,6,2,7,0,18.0,104.0,1.8,23.0,110.0,109.36,84.46
2017,6,2,7,15,119.0,130.5,1.8,23.0,177.5,201.22,159.17
2017,6,2,7,30,220.0,157.0,1.8,23.0,245.0,300.64,238.24
2017,6,2,7,45,167.0,184.5,1.85,23.5,257.0,299.64,235.84
2017,6,2,8,0,114.0,212.0,1.9,24.0,269.0,300.74,234.78
2017,6,2,8,15,166.0,236.0,1.95,24.5,329.0,367.48,285.49
2017,6,2,8,30,218.0,260.0,2.0,25.0,389.0,438.12,337.6
2017,6,2,8,45,274.5,274.0,2.05,25.5,450.5,515.24,393.17
2017,6,2,9,0,331.0,288.0,2.1,26.0,512.0,585.71,442.68
2017,6,2,9,15,316.5,314.0,2.1,26.5,540.5,610.58,457.21
