Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,9,30,302.0,340.0,2.1,27.0,569.0,633.18,470.24
2017,6,2,9,45,253.0,371.0,2.15,27.5,569.5,627.28,462.79
2017,6,2,10,0,204.0,402.0,2.2,28.0,570.0,606.61,445.54
2017,6,2,10,15,313.5,383.5,2.15,28.5,655.0,704.61,513.7
2017,6,2,10,30,423.0,365.0,2.1,29.0,740.0,803.57,579.31
2017,6,2,10,45,328.5,414.0,2.1,29.5,711.0,754.26,541.35
2017,6,2,11,0,234.0,463.0,2.1,30.0,682.0,700.7,501.63
2017,6,2,11,15,240.0,473.0,2.1,30.0,701.5,714.77,510.94
2017,6,2,11,30,246.0,483.0,2.1,30.0,721.0,727.57,518.92
2017,6,2,11,45,348.5,460.5,2.1,30.5,802.0,809.38,573.62
2017,6,2,12,0,451.0,438.0,2.1,31.0,883.0,884.9,622.32
2017,6,2,12,15,437.0,439.0,2.05,31.0,871.5,861.61,605.92
2017,6,2,12,30,423.0,440.0,2.0,31.0,860.0,836.67,589.38
2017,6,2,12,45,388.5,447.5,2.0,31.0,831.5,795.41,562.23
2017,6,2,13,0,354.0,455.0,2.0,31.0,803.0,757.07,536.82
2017,6,2,13,15,412.5,436.0,2.0,31.0,837.0,776.07,550.96
2017,6,2,13,30,471.0,417.0,2.0,31.0,871.0,791.12,561.86
2017,6,2,13,45,467.0,403.5,2.0,31.0,845.5,754.62,538.06
2017,6,2,14,0,463.0,390.0,2.0,31.0,820.0,717.22,513.78
2017,6,2,14,15,394.5,400.0,2.0,31.0,759.0,653.43,470.15
2017,6,2,14,30,326.0,410.0,2.0,31.0,698.0,593.26,428.53
2017,6,2,14,45,339.0,388.0,2.05,31.0,677.5,563.33,408.79
2017,6,2,15,0,352.0,366.0,2.1,31.0,657.0,531.75,387.2
2017,6,2,15,15,197.0,340.0,2.1,30.5,501.5,406.98,298.72
2017,6,2,15,30,42.0,314.0,2.1,30.0,346.0,298.48,220.47
2017,6,2,15,45,197.0,297.5,2.15,30.0,432.5,343.86,253.96
2017,6,2,16,0,352.0,281.0,2.2,30.0,519.0,370.72,270.88
2017,6,2,16,15,497.0,212.0,2.2,29.5,520.0,335.12,240.46
2017,6,2,16,30,642.0,143.0,2.2,29.0,521.0,286.03,197.03
2017,6,2,16,45,611.5,137.0,2.2,29.0,470.0,234.47,154.9
2017,6,2,17,0,581.0,131.0,2.2,29.0,419.0,186.27,116.97
2017,6,2,17,15,544.0,123.0,2.0,28.5,367.5,139.4,84.22
2017,6,2,17,30,507.0,115.0,1.8,28.0,316.0,97.04,62.02
2017,6,2,17,45,455.0,105.0,1.65,28.0,265.0,73.42,56.55
2017,6,2,18,0,403.0,95.0,1.5,28.0,214.0,68.21,52.24
2017,6,2,18,15,337.0,81.5,1.5,27.5,166.5,59.97,45.28
2017,6,2,18,30,271.0,68.0,1.5,27.0,119.0,51.28,37.68
2017,6,2,18,45,187.0,49.5,1.5,26.5,79.5,39.88,27.51
2017,6,2,19,0,103.0,31.0,1.5,26.0,40.0,25.47,13.54
2017,6,2,19,15,51.5,15.5,1.6,25.5,20.0,14.77,0.0
2017,6,2,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,11.5,1.05,21.5,11.5,10.96,0.0
2017,6,3,6,0,0.0,23.0,1.2,22.0,23.0,21.36,10.28
2017,6,3,6,15,2.5,43.5,1.25,22.5,44.0,42.65,28.81
2017,6,3,6,30,5.0,64.0,1.3,23.0,65.0,63.89,46.7
2017,6,3,6,45,17.5,85.5,1.4,23.5,90.5,90.4,68.59
2017,6,3,7,0,30.0,107.0,1.5,24.0,116.0,122.71,94.89
2017,6,3,7,15,190.0,123.0,1.55,24.5,197.5,236.58,186.44
2017,6,3,7,30,350.0,139.0,1.6,25.0,279.0,363.05,285.08
2017,6,3,7,45,182.0,156.0,1.65,25.5,229.5,277.24,216.82
2017,6,3,8,0,14.0,173.0,1.7,26.0,180.0,176.01,134.74
2017,6,3,8,15,103.0,217.5,1.75,26.5,278.5,302.19,233.15
2017,6,3,8,30,192.0,262.0,1.8,27.0,377.0,420.49,321.28
2017,6,3,8,45,178.0,288.0,1.85,27.5,401.5,443.42,335.47
2017,6,3,9,0,164.0,314.0,1.9,28.0,426.0,464.59,348.67
2017,6,3,9,15,118.0,327.5,1.9,28.0,411.0,443.14,331.02
2017,6,3,9,30,72.0,341.0,1.9,28.0,396.0,407.4,303.29
2017,6,3,9,45,89.0,368.5,1.95,28.5,440.5,452.1,334.69
2017,6,3,10,0,106.0,396.0,2.0,29.0,485.0,497.1,365.35
2017,6,3,10,15,189.5,410.5,2.0,29.0,576.0,603.14,440.26
2017,6,3,10,30,273.0,425.0,2.0,29.0,667.0,710.5,513.31
2017,6,3,10,45,550.5,285.5,2.05,29.5,792.0,849.87,611.69
2017,6,3,11,0,828.0,146.0,2.1,30.0,917.0,971.7,689.41
2017,6,3,11,15,832.5,147.5,2.05,30.0,936.5,978.29,691.14
2017,6,3,11,30,837.0,149.0,2.0,30.0,956.0,981.52,692.03
2017,6,3,11,45,597.0,301.0,2.0,30.5,880.5,903.05,638.74
2017,6,3,12,0,357.0,453.0,2.0,31.0,805.0,802.86,566.09
2017,6,3,12,15,321.5,471.5,1.95,31.0,789.5,777.71,549.0
2017,6,3,12,30,286.0,490.0,1.9,31.0,774.0,751.58,530.64
2017,6,3,12,45,357.5,463.0,1.85,31.0,816.0,781.21,551.69
2017,6,3,13,0,429.0,436.0,1.8,31.0,858.0,808.43,570.37
2017,6,3,13,15,364.0,452.5,1.75,31.0,807.5,748.73,529.62
2017,6,3,13,30,299.0,469.0,1.7,31.0,757.0,692.59,491.5
2017,6,3,13,45,302.5,457.0,1.65,31.0,743.5,669.31,476.54
2017,6,3,14,0,306.0,445.0,1.6,31.0,730.0,645.08,460.56
2017,6,3,14,15,302.5,431.5,1.55,31.0,706.0,613.46,439.39
2017,6,3,14,30,299.0,418.0,1.5,31.0,682.0,581.53,417.84
2017,6,3,14,45,362.5,375.0,1.45,31.0,683.0,567.52,409.37
2017,6,3,15,0,426.0,332.0,1.4,31.0,684.0,544.9,394.29
2017,6,3,15,15,348.5,339.5,1.35,30.5,618.5,485.87,352.71
2017,6,3,15,30,271.0,347.0,1.3,30.0,553.0,431.01,313.97
2017,6,3,15,45,397.0,283.5,1.3,30.0,564.0,416.39,302.81
2017,6,3,16,0,523.0,220.0,1.3,30.0,575.0,383.75,276.37
2017,6,3,16,15,458.5,222.0,1.25,29.5,516.0,330.82,236.39
2017,6,3,16,30,394.0,224.0,1.2,29.0,457.0,289.56,205.25
2017,6,3,16,45,299.0,216.5,1.2,29.0,383.5,236.39,166.76
2017,6,3,17,0,204.0,209.0,1.2,29.0,310.0,199.85,142.34
2017,6,3,17,15,185.5,188.0,1.15,28.5,271.5,166.12,118.55
2017,6,3,17,30,167.0,167.0,1.1,28.0,233.0,134.72,98.49
2017,6,3,17,45,149.0,143.0,1.05,28.0,195.5,110.29,87.13
2017,6,3,18,0,131.0,119.0,1.0,28.0,158.0,93.49,73.3
2017,6,3,18,15,104.5,95.5,0.9,27.5,122.5,76.45,59.07
2017,6,3,18,30,78.0,72.0,0.8,27.0,87.0,58.88,44.03
2017,6,3,18,45,42.5,50.0,0.75,26.5,57.5,43.3,30.37
2017,6,3,19,0,7.0,28.0,0.7,26.0,28.0,25.47,13.74
2017,6,3,19,15,3.5,14.0,0.7,25.5,14.0,13.34,0.0
2017,6,3,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,45,51.5,16.0,1.5,21.5,20.5,24.68,0.0
2017,6,4,6,0,103.0,32.0,1.7,22.0,41.0,65.67,40.11
2017,6,4,6,15,182.5,51.0,1.85,22.0,80.5,115.8,83.14
2017,6,4,6,30,262.0,70.0,2.0,22.0,120.0,180.39,137.02
2017,6,4,6,45,131.0,36.5,2.15,22.5,61.5,100.9,76.8
2017,6,4,7,0,0.0,3.0,2.3,23.0,3.0,2.78,0.0
2017,6,4,7,15,0.0,30.0,2.4,23.5,30.0,27.84,17.46
2017,6,4,7,30,0.0,57.0,2.5,24.0,57.0,52.99,38.01
2017,6,4,7,45,94.5,134.0,2.6,24.5,181.0,198.85,156.68
2017,6,4,8,0,189.0,211.0,2.7,25.0,305.0,349.3,273.77
2017,6,4,8,15,117.5,225.5,2.75,25.5,286.0,321.1,249.16
2017,6,4,8,30,46.0,240.0,2.8,26.0,267.0,276.92,212.65
2017,6,4,8,45,34.0,244.0,2.9,26.5,265.0,271.88,207.63
2017,6,4,9,0,22.0,248.0,3.0,27.0,263.0,256.9,194.98
2017,6,4,9,15,41.0,291.0,3.0,27.0,321.5,327.17,247.8
2017,6,4,9,30,60.0,334.0,3.0,27.0,380.0,389.19,293.27
2017,6,4,9,45,93.5,367.5,3.0,27.5,443.0,455.03,340.62
2017,6,4,10,0,127.0,401.0,3.0,28.0,506.0,533.02,395.37
2017,6,4,10,15,69.0,318.0,2.95,28.0,376.0,380.93,284.24
2017,6,4,10,30,11.0,235.0,2.9,28.0,246.0,233.64,173.81
2017,6,4,10,45,13.5,265.0,2.85,28.0,278.5,265.05,197.36
2017,6,4,11,0,16.0,295.0,2.8,28.0,311.0,296.39,220.21
2017,6,4,11,15,32.0,363.5,2.7,28.0,395.0,388.09,286.94
2017,6,4,11,30,48.0,432.0,2.6,28.0,479.0,470.99,345.5
2017,6,4,11,45,209.0,439.0,2.55,28.5,645.0,642.65,468.36
2017,6,4,12,0,370.0,446.0,2.5,29.0,811.0,808.47,580.47
2017,6,4,12,15,609.0,296.0,2.4,29.0,899.5,888.93,638.55
2017,6,4,12,30,848.0,146.0,2.3,29.0,988.0,945.84,675.39
2017,6,4,12,45,849.5,144.5,2.25,29.0,984.5,927.5,662.73
2017,6,4,13,0,851.0,143.0,2.2,29.0,981.0,906.3,649.01
2017,6,4,13,15,496.0,317.0,2.15,29.0,804.0,741.33,536.29
2017,6,4,13,30,141.0,491.0,2.1,29.0,627.0,578.28,416.9
2017,6,4,13,45,112.0,470.0,2.05,29.0,576.5,526.42,381.71
2017,6,4,14,0,83.0,449.0,2.0,29.0,526.0,477.13,347.19
2017,6,4,14,15,263.0,404.5,1.95,29.0,638.5,560.8,409.89
2017,6,4,14,30,443.0,360.0,1.9,29.0,751.0,629.45,459.25
2017,6,4,14,45,271.0,377.0,1.85,29.0,613.5,510.13,373.41
2017,6,4,15,0,99.0,394.0,1.8,29.0,476.0,410.51,301.15
2017,6,4,15,15,49.5,240.0,1.7,28.5,281.0,244.08,181.25
2017,6,4,15,30,0.0,86.0,1.6,28.0,86.0,80.26,57.38
2017,6,4,15,45,0.0,78.0,1.5,28.0,78.0,72.74,51.85
2017,6,4,16,0,0.0,70.0,1.4,28.0,70.0,65.24,46.11
2017,6,4,16,15,0.0,113.0,1.3,28.0,113.5,104.78,77.28
2017,6,4,16,30,0.0,156.0,1.2,28.0,157.0,142.14,106.48
2017,6,4,16,45,10.0,167.5,1.1,28.0,173.0,152.88,114.66
2017,6,4,17,0,20.0,179.0,1.0,28.0,189.0,161.21,120.98
2017,6,4,17,15,16.5,158.5,0.9,27.5,166.5,140.97,106.04
2017,6,4,17,30,13.0,138.0,0.8,27.0,144.0,121.3,91.54
2017,6,4,17,45,7.0,118.0,0.7,27.0,121.0,103.37,81.67
2017,6,4,18,0,1.0,98.0,0.6,27.0,98.0,86.47,67.68
2017,6,4,18,15,0.5,77.0,0.55,26.5,77.0,68.66,52.77
2017,6,4,18,30,0.0,56.0,0.5,26.0,56.0,50.67,37.35
2017,6,4,18,45,0.0,38.0,0.5,25.5,38.0,34.87,23.54
2017,6,4,19,0,0.0,20.0,0.5,25.0,20.0,18.56,8.67
2017,6,4,19,15,0.0,10.0,0.55,24.5,10.0,9.53,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,5,5,45,90.5,15.0,2.1,19.5,23.0,30.83,0.0
2017,6,5,6,0,181.0,30.0,2.4,20.0,46.0,86.55,53.7
2017,6,5,6,15,276.5,43.5,2.45,20.5,87.5,139.95,100.69
2017,6,5,6,30,372.0,57.0,2.5,21.0,129.0,204.47,155.25
2017,6,5,6,45,444.5,65.5,2.55,21.5,178.5,267.57,208.99
2017,6,5,7,0,517.0,74.0,2.6,22.0,228.0,335.72,265.74
2017,6,5,7,15,564.0,81.0,2.75,23.0,280.0,395.82,314.31
2017,6,5,7,30,611.0,88.0,2.9,24.0,332.0,459.62,364.06
2017,6,5,7,45,650.5,91.5,3.05,25.0,385.5,518.14,408.17
2017,6,5,8,0,690.0,95.0,3.2,26.0,439.0,578.79,452.41
2017,6,5,8,15,714.5,99.5,3.25,26.5,490.5,629.84,488.84
2017,6,5,8,30,739.0,104.0,3.3,27.0,542.0,682.75,524.46
2017,6,5,8,45,761.0,106.0,3.35,27.5,591.0,730.61,555.56
2017,6,5,9,0,783.0,108.0,3.4,28.0,640.0,777.63,585.55
2017,6,5,9,15,797.0,111.0,3.35,28.5,684.0,817.74,609.83
2017,6,5,9,30,811.0,114.0,3.3,29.0,728.0,855.91,632.45
2017,6,5,9,45,822.0,116.0,3.25,29.5,767.0,881.44,646.32
2017,6,5,10,0,833.0,118.0,3.2,30.0,806.0,910.83,662.71
2017,6,5,10,15,841.0,119.5,3.15,30.0,839.0,934.13,676.28
2017,6,5,10,30,849.0,121.0,3.1,30.0,872.0,954.43,687.93
2017,6,5,10,45,651.0,257.0,3.1,30.5,843.5,921.15,663.48
2017,6,5,11,0,453.0,393.0,3.1,31.0,815.0,862.72,616.88
2017,6,5,11,15,418.5,410.5,3.1,31.0,807.0,844.08,603.58
2017,6,5,11,30,384.0,428.0,3.1,31.0,799.0,816.71,584.41
2017,6,5,11,45,356.5,449.0,3.1,31.5,797.0,805.17,574.47
2017,6,5,12,0,329.0,470.0,3.1,32.0,795.0,791.86,563.36
2017,6,5,12,15,353.0,459.0,3.15,32.0,808.0,795.59,566.74
2017,6,5,12,30,377.0,448.0,3.2,32.0,821.0,797.23,568.65
2017,6,5,12,45,409.0,444.5,3.25,32.0,848.0,811.19,578.67
2017,6,5,13,0,441.0,441.0,3.3,32.0,875.0,823.59,587.53
2017,6,5,13,15,338.0,463.5,3.3,31.5,794.0,735.95,528.1
2017,6,5,13,30,235.0,486.0,3.3,31.0,713.0,653.24,471.28
2017,6,5,13,45,337.5,439.5,3.35,31.0,758.0,681.99,494.33
2017,6,5,14,0,440.0,393.0,3.4,31.0,803.0,702.12,510.47
2017,6,5,14,15,369.5,406.0,3.45,30.5,743.5,640.51,467.8
2017,6,5,14,30,299.0,419.0,3.5,30.0,684.0,582.53,427.42
2017,6,5,14,45,169.5,382.5,3.55,30.0,532.0,452.09,333.78
2017,6,5,15,0,40.0,346.0,3.6,30.0,380.0,334.35,247.36
2017,6,5,15,15,21.0,252.0,3.55,29.5,270.0,242.07,180.09
2017,6,5,15,30,2.0,158.0,3.5,29.0,160.0,146.99,108.76
2017,6,5,15,45,1.0,130.5,3.5,29.0,131.5,121.37,89.41
2017,6,5,16,0,0.0,103.0,3.5,29.0,103.0,95.88,69.88
2017,6,5,16,15,0.0,112.5,3.45,28.5,112.5,104.33,76.88
2017,6,5,16,30,0.0,122.0,3.4,28.0,122.0,112.52,83.72
2017,6,5,16,45,0.0,87.5,3.35,28.0,87.5,81.52,59.53
2017,6,5,17,0,0.0,53.0,3.3,28.0,53.0,49.29,34.05
2017,6,5,17,15,0.0,46.5,3.1,27.5,46.5,43.22,29.39
2017,6,5,17,30,0.0,40.0,2.9,27.0,40.0,37.15,24.65
2017,6,5,17,45,0.0,33.5,2.75,26.5,33.5,31.09,21.0
2017,6,5,18,0,0.0,27.0,2.6,26.0,27.0,25.04,15.89
2017,6,5,18,15,0.0,21.0,2.35,25.5,21.0,19.47,11.1
2017,6,5,18,30,0.0,15.0,2.1,25.0,15.0,13.89,6.24
2017,6,5,18,45,0.0,10.0,1.85,24.5,10.0,9.26,2.15
2017,6,5,19,0,0.0,5.0,1.6,24.0,5.0,4.62,0.0
2017,6,5,19,15,0.0,2.5,1.65,23.5,2.5,2.38,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,86.0,15.5,3.15,20.5,23.5,30.44,0.0
2017,6,6,6,0,172.0,31.0,3.3,21.0,47.0,85.46,53.02
2017,6,6,6,15,265.5,45.5,3.45,21.5,88.5,138.82,99.74
2017,6,6,6,30,359.0,60.0,3.6,22.0,130.0,203.04,153.98
2017,6,6,6,45,431.0,69.5,3.75,22.5,179.5,265.9,207.54
2017,6,6,7,0,503.0,79.0,3.9,23.0,229.0,334.2,264.58
2017,6,6,7,15,550.0,87.0,4.0,23.5,281.5,394.72,314.18
2017,6,6,7,30,597.0,95.0,4.1,24.0,334.0,458.95,365.17
2017,6,6,7,45,635.5,99.5,4.2,25.0,387.5,517.37,409.48
2017,6,6,8,0,674.0,104.0,4.3,26.0,441.0,577.84,453.84
2017,6,6,8,15,465.5,179.0,4.35,26.5,424.0,536.56,418.05
2017,6,6,8,30,257.0,254.0,4.4,27.0,407.0,469.8,362.56
2017,6,6,8,45,188.5,283.0,4.45,27.5,400.0,445.68,341.76
2017,6,6,9,0,120.0,312.0,4.5,28.0,393.0,425.52,323.43
2017,6,6,9,15,201.5,328.5,4.5,28.0,476.0,515.35,390.79
2017,6,6,9,30,283.0,345.0,4.5,28.0,559.0,620.43,466.96
2017,6,6,9,45,150.0,312.5,4.55,28.5,427.0,459.46,346.28
2017,6,6,10,0,17.0,280.0,4.6,29.0,295.0,283.64,211.77
2017,6,6,10,15,428.0,208.5,4.6,29.5,587.0,640.49,484.07
2017,6,6,10,30,839.0,137.0,4.6,30.0,879.0,960.63,702.78
2017,6,6,10,45,540.5,299.5,4.7,30.5,783.0,853.4,624.09
2017,6,6,11,0,242.0,462.0,4.8,31.0,687.0,706.75,514.03
2017,6,6,11,15,313.5,444.5,4.85,31.0,743.0,766.98,557.66
2017,6,6,11,30,385.0,427.0,4.9,31.0,799.0,816.48,592.74
2017,6,6,11,45,619.5,289.5,5.0,31.0,896.5,913.38,665.31
2017,6,6,12,0,854.0,152.0,5.1,31.0,994.0,984.88,714.1
2017,6,6,12,15,855.0,152.5,5.15,31.0,998.0,973.72,706.5
2017,6,6,12,30,856.0,153.0,5.2,31.0,1002.0,959.5,697.44
2017,6,6,12,45,861.0,148.5,5.3,31.5,999.5,941.59,684.91
2017,6,6,13,0,866.0,144.0,5.4,32.0,997.0,920.68,670.44
2017,6,6,13,15,863.0,143.0,5.45,32.0,985.0,892.76,652.39
2017,6,6,13,30,860.0,142.0,5.5,32.0,973.0,862.16,632.49
2017,6,6,13,45,861.0,137.5,5.55,32.0,954.0,829.12,610.83
2017,6,6,14,0,862.0,133.0,5.6,32.0,935.0,793.34,587.17
2017,6,6,14,15,855.5,131.5,5.6,32.0,908.0,752.03,559.31
2017,6,6,14,30,849.0,130.0,5.6,32.0,881.0,708.84,529.0
2017,6,6,14,45,844.5,125.5,5.65,32.0,848.5,662.66,495.39
2017,6,6,15,0,840.0,121.0,5.7,32.0,816.0,614.84,459.77
2017,6,6,15,15,472.0,238.0,5.65,31.5,625.0,466.19,348.12
2017,6,6,15,30,104.0,355.0,5.6,31.0,434.0,363.28,270.08
2017,6,6,15,45,450.5,231.0,5.6,31.0,541.5,394.07,292.43
2017,6,6,16,0,797.0,107.0,5.6,31.0,649.0,400.16,290.85
2017,6,6,16,15,779.0,103.5,5.5,30.5,600.5,344.37,244.27
2017,6,6,16,30,761.0,100.0,5.4,30.0,552.0,289.8,198.02
2017,6,6,16,45,739.0,95.5,5.35,30.0,501.0,234.99,151.54
2017,6,6,17,0,717.0,91.0,5.3,30.0,450.0,182.35,108.58
2017,6,6,17,15,685.0,86.0,5.05,29.5,397.0,125.96,67.72
2017,6,6,17,30,653.0,81.0,4.8,29.0,344.0,77.72,42.07
2017,6,6,17,45,608.0,75.0,4.6,29.0,291.0,49.81,36.53
2017,6,6,18,0,563.0,69.0,4.4,29.0,238.0,47.78,34.87
2017,6,6,18,15,498.0,61.0,3.95,28.0,188.0,43.89,31.66
2017,6,6,18,30,433.0,53.0,3.5,27.0,138.0,39.78,28.06
2017,6,6,18,45,332.0,41.5,3.05,26.5,94.5,32.16,21.19
2017,6,6,19,0,231.0,30.0,2.6,26.0,51.0,23.4,12.54
2017,6,6,19,15,115.5,15.0,2.45,25.5,25.5,11.83,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,7,5,45,111.0,15.0,1.45,20.5,25.0,34.46,0.0
2017,6,7,6,0,222.0,30.0,1.6,21.0,50.0,96.01,59.33
2017,6,7,6,15,323.5,42.0,1.65,21.5,93.0,153.54,109.71
2017,6,7,6,30,425.0,54.0,1.7,22.0,136.0,221.77,167.03
2017,6,7,6,45,493.0,62.5,1.75,23.0,187.0,283.56,219.11
2017,6,7,7,0,561.0,71.0,1.8,24.0,238.0,352.09,274.99
2017,6,7,7,15,567.0,83.5,1.75,25.0,281.5,399.27,312.42
2017,6,7,7,30,573.0,96.0,1.7,26.0,325.0,445.94,347.61
2017,6,7,7,45,647.0,94.5,1.65,27.0,389.0,518.39,400.72
2017,6,7,8,0,721.0,93.0,1.6,28.0,453.0,594.33,454.08
2017,6,7,8,15,745.0,97.5,1.7,28.5,505.0,648.2,491.24
2017,6,7,8,30,769.0,102.0,1.8,29.0,557.0,701.97,526.14
2017,6,7,8,45,786.5,106.0,1.95,29.5,606.0,749.63,556.53
2017,6,7,9,0,804.0,110.0,2.1,30.0,655.0,796.06,585.71
2017,6,7,9,15,818.0,112.5,2.2,30.5,700.0,836.31,610.03
2017,6,7,9,30,832.0,115.0,2.3,31.0,745.0,868.17,628.67
2017,6,7,9,45,842.0,118.0,2.4,31.5,785.0,900.78,647.73
2017,6,7,10,0,852.0,121.0,2.5,32.0,825.0,930.75,664.96
2017,6,7,10,15,860.0,122.5,2.55,32.0,858.5,954.41,679.08
2017,6,7,10,30,868.0,124.0,2.6,32.0,892.0,975.02,691.36
2017,6,7,10,45,614.5,272.0,2.65,32.5,824.0,899.62,639.95
2017,6,7,11,0,361.0,420.0,2.7,33.0,756.0,790.75,560.63
2017,6,7,11,15,624.5,274.5,2.7,33.0,870.5,913.29,648.31
2017,6,7,11,30,888.0,129.0,2.7,33.0,985.0,1011.33,709.75
2017,6,7,11,45,890.5,129.0,2.75,33.5,997.0,1007.95,705.36
2017,6,7,12,0,893.0,129.0,2.8,34.0,1009.0,1001.06,699.82
2017,6,7,12,15,893.5,129.5,2.8,34.0,1013.0,989.29,692.38
2017,6,7,12,30,894.0,130.0,2.8,34.0,1017.0,974.29,683.05
2017,6,7,12,45,892.0,130.0,2.8,34.0,1012.5,953.46,670.14
2017,6,7,13,0,890.0,130.0,2.8,34.0,1008.0,929.72,655.48
2017,6,7,13,15,887.0,129.5,2.8,34.0,995.5,901.76,638.14
2017,6,7,13,30,884.0,129.0,2.8,34.0,983.0,871.0,618.99
2017,6,7,13,45,529.5,300.0,2.85,34.0,808.5,712.98,511.59
2017,6,7,14,0,175.0,471.0,2.9,34.0,634.0,567.54,405.49
2017,6,7,14,15,516.5,298.5,2.9,34.0,760.5,653.62,473.05
2017,6,7,14,30,858.0,126.0,2.9,34.0,887.0,711.95,517.95
2017,6,7,14,45,831.5,134.5,2.95,34.0,848.5,662.36,482.47
2017,6,7,15,0,805.0,143.0,3.0,34.0,810.0,611.73,446.17
2017,6,7,15,15,793.0,140.0,3.0,33.5,770.5,560.53,409.48
2017,6,7,15,30,781.0,137.0,3.0,33.0,731.0,508.98,371.32
2017,6,7,15,45,764.5,134.0,3.05,33.0,686.0,455.31,329.81
2017,6,7,16,0,748.0,131.0,3.1,33.0,641.0,402.27,287.59
2017,6,7,16,15,727.5,126.5,3.1,32.5,592.0,343.2,240.49
2017,6,7,16,30,707.0,122.0,3.1,32.0,543.0,289.55,196.51
2017,6,7,16,45,681.5,116.5,3.1,32.0,491.5,235.82,152.27
2017,6,7,17,0,656.0,111.0,3.1,32.0,440.0,184.74,111.6
2017,6,7,17,15,621.0,104.5,2.85,31.5,387.5,134.77,76.26
2017,6,7,17,30,586.0,98.0,2.6,31.0,335.0,88.99,51.77
2017,6,7,17,45,540.5,89.5,2.4,30.5,283.0,60.96,45.59
2017,6,7,18,0,495.0,81.0,2.2,30.0,231.0,57.47,42.84
2017,6,7,18,15,429.5,70.5,2.05,29.0,181.5,51.9,38.26
2017,6,7,18,30,364.0,60.0,1.9,28.0,132.0,44.93,32.27
2017,6,7,18,45,271.0,46.0,1.75,27.0,90.5,35.17,23.67
2017,6,7,19,0,178.0,32.0,1.6,26.0,49.0,24.95,13.86
2017,6,7,19,15,89.0,16.0,1.6,25.5,24.5,12.63,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,62.0,16.0,1.7,21.5,22.0,26.48,0.0
2017,6,8,6,0,124.0,32.0,2.0,22.0,44.0,70.19,43.01
2017,6,8,6,15,206.5,50.0,2.2,22.5,84.0,126.13,90.58
2017,6,8,6,30,289.0,68.0,2.4,23.0,124.0,186.81,141.19
2017,6,8,6,45,356.0,81.0,2.6,24.0,172.0,244.67,189.52
2017,6,8,7,0,423.0,94.0,2.8,25.0,220.0,309.52,242.45
2017,6,8,7,15,471.0,104.0,2.75,25.5,271.0,367.77,289.22
2017,6,8,7,30,519.0,114.0,2.7,26.0,322.0,430.13,337.65
2017,6,8,7,45,553.5,122.5,2.65,26.5,373.5,490.66,382.99
2017,6,8,8,0,588.0,131.0,2.6,27.0,425.0,549.18,425.44
2017,6,8,8,15,616.0,137.5,2.4,27.5,475.5,602.44,462.16
2017,6,8,8,30,644.0,144.0,2.2,28.0,526.0,656.22,497.88
2017,6,8,8,45,662.0,151.5,2.0,28.5,573.0,703.39,527.51
2017,6,8,9,0,680.0,159.0,1.8,29.0,620.0,749.68,554.92
2017,6,8,9,15,697.0,163.5,1.6,29.5,664.0,790.73,577.57
2017,6,8,9,30,714.0,168.0,1.4,30.0,708.0,830.28,598.38
2017,6,8,9,45,722.0,174.5,1.25,30.5,746.5,862.04,613.96
2017,6,8,10,0,730.0,181.0,1.1,31.0,785.0,891.35,627.53
2017,6,8,10,15,740.5,184.0,1.05,31.0,818.0,916.72,641.07
2017,6,8,10,30,751.0,187.0,1.0,31.0,851.0,934.22,649.73
2017,6,8,10,45,758.5,189.5,1.0,31.5,878.0,950.59,657.32
2017,6,8,11,0,766.0,192.0,1.0,32.0,905.0,963.94,663.12
2017,6,8,11,15,771.5,193.5,1.0,32.0,925.0,971.17,666.69
2017,6,8,11,30,777.0,195.0,1.0,32.0,945.0,975.19,668.51
2017,6,8,11,45,778.5,197.0,1.05,32.5,956.5,972.49,665.99
2017,6,8,12,0,780.0,199.0,1.1,33.0,968.0,966.54,661.69
2017,6,8,12,15,781.5,199.5,1.1,33.0,972.0,956.01,655.28
2017,6,8,12,30,783.0,200.0,1.1,33.0,976.0,942.49,647.22
2017,6,8,12,45,473.0,353.0,1.1,33.0,821.0,787.44,546.41
2017,6,8,13,0,163.0,506.0,1.1,33.0,666.0,629.31,437.82
2017,6,8,13,15,472.0,349.0,1.15,33.0,806.5,749.75,526.31
2017,6,8,13,30,781.0,192.0,1.2,33.0,947.0,845.1,591.95
2017,6,8,13,45,777.5,189.5,1.25,33.0,928.0,811.57,570.84
2017,6,8,14,0,774.0,187.0,1.3,33.0,909.0,775.91,549.49
2017,6,8,14,15,766.5,185.0,1.35,33.0,882.5,735.75,523.85
2017,6,8,14,30,759.0,183.0,1.4,33.0,856.0,694.1,496.62
2017,6,8,14,45,762.5,171.5,1.5,33.0,826.0,649.93,467.59
2017,6,8,15,0,766.0,160.0,1.6,33.0,796.0,603.68,436.11
2017,6,8,15,15,753.5,157.0,1.65,33.0,757.0,554.1,400.76
2017,6,8,15,30,741.0,154.0,1.7,33.0,718.0,504.3,364.16
2017,6,8,15,45,728.0,148.5,1.75,33.0,674.5,448.45,322.19
2017,6,8,16,0,715.0,143.0,1.8,33.0,631.0,396.12,281.38
2017,6,8,16,15,694.5,138.5,1.85,32.5,583.0,342.67,239.25
2017,6,8,16,30,674.0,134.0,1.9,32.0,535.0,290.86,197.42
2017,6,8,16,45,651.0,126.5,1.95,32.0,485.0,237.91,154.37
2017,6,8,17,0,628.0,119.0,2.0,32.0,435.0,187.38,114.45
2017,6,8,17,15,593.0,112.0,1.9,31.5,383.0,138.64,80.13
2017,6,8,17,30,558.0,105.0,1.8,31.0,331.0,94.13,56.15
2017,6,8,17,45,515.0,95.5,1.7,30.5,280.0,65.72,49.53
2017,6,8,18,0,472.0,86.0,1.6,30.0,229.0,61.4,46.11
2017,6,8,18,15,407.0,75.0,1.5,29.0,180.5,54.85,40.74
2017,6,8,18,30,342.0,64.0,1.4,28.0,132.0,47.96,34.82
2017,6,8,18,45,254.5,48.5,1.3,27.5,90.5,37.1,25.24
2017,6,8,19,0,167.0,33.0,1.2,27.0,49.0,25.73,14.49
2017,6,8,19,15,83.5,16.5,1.25,26.5,24.5,13.02,0.0
2017,6,8,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,4.5,3.3,21.5,4.5,4.29,0.0
2017,6,9,6,0,0.0,9.0,3.5,22.0,9.0,8.33,0.59
2017,6,9,6,15,0.0,18.5,3.7,22.5,18.5,17.15,8.25
2017,6,9,6,30,0.0,28.0,3.9,23.0,28.0,25.97,15.75
2017,6,9,6,45,0.0,39.5,4.1,23.5,39.5,36.68,24.71
2017,6,9,7,0,0.0,51.0,4.3,24.0,51.0,47.39,33.55
2017,6,9,7,15,0.0,74.5,4.3,24.5,74.5,69.62,51.63
2017,6,9,7,30,0.0,98.0,4.3,25.0,98.0,92.42,69.87
2017,6,9,7,45,58.5,155.0,4.35,25.5,184.5,191.44,149.68
2017,6,9,8,0,117.0,212.0,4.4,26.0,271.0,301.71,235.92
2017,6,9,8,15,195.0,231.5,4.35,26.0,342.0,381.78,298.03
2017,6,9,8,30,273.0,251.0,4.3,26.0,413.0,477.77,370.76
2017,6,9,8,45,139.5,219.5,4.25,26.5,302.5,338.24,261.7
2017,6,9,9,0,6.0,188.0,4.2,27.0,192.0,183.67,138.8
2017,6,9,9,15,8.0,204.5,4.1,27.0,210.5,201.45,152.37
2017,6,9,9,30,10.0,221.0,4.0,27.0,229.0,219.3,165.66
2017,6,9,9,45,11.5,231.5,3.9,27.5,241.0,230.86,173.73
2017,6,9,10,0,13.0,242.0,3.8,28.0,253.0,242.45,181.77
2017,6,9,10,15,11.0,221.5,3.75,28.0,231.0,220.53,164.88
2017,6,9,10,30,9.0,201.0,3.7,28.0,209.0,198.77,148.18
2017,6,9,10,45,77.5,335.0,3.65,28.5,407.0,405.76,303.19
2017,6,9,11,0,146.0,469.0,3.6,29.0,605.0,618.84,453.22
2017,6,9,11,15,181.0,478.5,3.55,29.0,651.0,660.79,481.47
2017,6,9,11,30,216.0,488.0,3.5,29.0,697.0,701.81,509.64
2017,6,9,11,45,252.5,486.5,3.5,29.0,733.5,739.41,535.5
2017,6,9,12,0,289.0,485.0,3.5,29.0,770.0,767.02,554.59
2017,6,9,12,15,213.5,496.5,3.45,29.0,707.5,691.77,501.15
2017,6,9,12,30,138.0,508.0,3.4,29.0,645.0,623.74,452.46
2017,6,9,12,45,155.0,507.0,3.35,29.5,660.5,631.28,457.43
2017,6,9,13,0,172.0,506.0,3.3,30.0,676.0,637.42,461.02
2017,6,9,13,15,108.5,466.5,3.15,30.0,573.5,535.92,389.32
2017,6,9,13,30,45.0,427.0,3.0,30.0,471.0,436.84,318.45
2017,6,9,13,45,399.0,310.5,2.9,30.0,684.0,616.55,454.65
2017,6,9,14,0,753.0,194.0,2.8,30.0,897.0,766.09,562.11
2017,6,9,14,15,474.0,317.5,2.65,30.0,755.5,639.39,467.86
2017,6,9,14,30,195.0,441.0,2.5,30.0,614.0,531.98,387.45
2017,6,9,14,45,105.0,352.5,2.45,30.0,445.0,384.81,283.16
2017,6,9,15,0,15.0,264.0,2.4,30.0,276.0,251.18,185.33
2017,6,9,15,15,336.0,230.0,2.35,29.5,486.5,385.14,287.94
2017,6,9,15,30,657.0,196.0,2.3,29.0,697.0,495.46,366.4
2017,6,9,15,45,497.5,242.0,2.3,29.0,608.0,425.15,312.6
2017,6,9,16,0,338.0,288.0,2.3,29.0,519.0,372.8,273.56
2017,6,9,16,15,458.0,230.0,2.15,29.0,518.0,339.42,245.01
2017,6,9,16,30,578.0,172.0,2.0,29.0,517.0,296.47,206.76
2017,6,9,16,45,552.0,162.5,1.95,29.0,467.5,246.7,166.44
2017,6,9,17,0,526.0,153.0,1.9,29.0,418.0,199.4,129.24
2017,6,9,17,15,489.5,143.0,1.75,28.5,367.5,153.57,96.8
2017,6,9,17,30,453.0,133.0,1.6,28.0,317.0,112.02,73.31
2017,6,9,17,45,408.0,120.0,1.45,27.5,267.5,83.71,65.25
2017,6,9,18,0,363.0,107.0,1.3,27.0,218.0,76.65,59.56
2017,6,9,18,15,302.5,91.5,1.3,26.5,171.0,67.18,51.6
2017,6,9,18,30,242.0,76.0,1.3,26.0,124.0,59.6,44.95
2017,6,9,18,45,170.0,55.5,1.35,25.5,84.5,44.36,31.55
2017,6,9,19,0,98.0,35.0,1.4,25.0,45.0,28.59,17.0
2017,6,9,19,15,49.0,17.5,1.55,25.0,22.5,14.66,0.0
2017,6,9,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,44.5,16.5,2.8,20.5,20.5,23.74,0.0
2017,6,10,6,0,89.0,33.0,3.0,21.0,41.0,62.96,38.88
2017,6,10,6,15,165.5,53.0,3.15,21.5,80.5,112.28,80.94
2017,6,10,6,30,242.0,73.0,3.3,22.0,120.0,170.0,129.2
2017,6,10,6,45,310.0,87.5,3.5,22.5,167.5,232.49,181.62
2017,6,10,7,0,378.0,102.0,3.7,23.0,215.0,296.83,234.93
2017,6,10,7,15,427.5,113.5,3.75,23.5,265.5,355.07,282.34
2017,6,10,7,30,477.0,125.0,3.8,24.0,316.0,417.64,331.84
2017,6,10,7,45,328.5,168.0,3.85,25.0,308.5,387.61,306.12
2017,6,10,8,0,180.0,211.0,3.9,26.0,301.0,342.21,267.51
2017,6,10,8,15,218.5,232.0,3.85,26.5,353.5,398.75,310.19
2017,6,10,8,30,257.0,253.0,3.8,27.0,406.0,467.73,360.73
2017,6,10,8,45,273.0,274.5,3.8,27.5,449.5,512.43,391.98
2017,6,10,9,0,289.0,296.0,3.8,28.0,493.0,557.31,422.83
2017,6,10,9,15,272.0,323.0,3.75,28.5,518.0,579.77,436.14
2017,6,10,9,30,255.0,350.0,3.7,29.0,543.0,599.95,447.71
2017,6,10,9,45,221.5,376.0,3.7,29.5,550.5,590.92,438.49
2017,6,10,10,0,188.0,402.0,3.7,30.0,558.0,590.08,435.06
2017,6,10,10,15,211.0,417.5,3.7,30.5,599.0,629.65,461.52
2017,6,10,10,30,234.0,433.0,3.7,31.0,640.0,668.96,487.24
2017,6,10,10,45,239.5,447.0,3.7,31.5,664.5,689.07,499.12
2017,6,10,11,0,245.0,461.0,3.7,32.0,689.0,717.67,516.59
2017,6,10,11,15,263.0,467.0,3.7,32.0,717.0,739.08,530.76
2017,6,10,11,30,281.0,473.0,3.7,32.0,745.0,759.15,544.04
2017,6,10,11,45,541.0,328.0,3.75,32.5,858.5,873.4,626.77
2017,6,10,12,0,801.0,183.0,3.8,33.0,972.0,971.32,692.04
2017,6,10,12,15,802.0,183.0,3.8,33.0,976.5,959.83,683.77
2017,6,10,12,30,803.0,183.0,3.8,33.0,981.0,945.32,674.44
2017,6,10,12,45,803.0,182.5,3.85,33.5,977.5,926.55,661.37
2017,6,10,13,0,803.0,182.0,3.9,34.0,974.0,905.06,646.64
2017,6,10,13,15,800.0,181.0,3.95,34.0,962.5,877.78,629.47
2017,6,10,13,30,797.0,180.0,4.0,34.0,951.0,848.03,610.65
2017,6,10,13,45,429.0,306.0,4.05,34.0,720.0,636.99,463.0
2017,6,10,14,0,61.0,432.0,4.1,34.0,489.0,444.82,320.88
2017,6,10,14,15,416.0,303.0,4.1,34.0,674.0,584.02,427.73
2017,6,10,14,30,771.0,174.0,4.1,34.0,859.0,695.16,509.45
2017,6,10,14,45,768.5,167.0,4.1,34.0,828.0,650.64,477.14
2017,6,10,15,0,766.0,160.0,4.1,34.0,797.0,604.56,443.79
2017,6,10,15,15,519.5,255.0,4.1,34.0,677.5,508.02,371.84
2017,6,10,15,30,273.0,350.0,4.1,34.0,558.0,435.75,317.76
2017,6,10,15,45,486.0,250.5,4.15,34.0,594.0,427.38,310.91
2017,6,10,16,0,699.0,151.0,4.2,34.0,630.0,397.68,285.06
2017,6,10,16,15,678.0,146.0,4.2,33.5,582.0,344.54,242.44
2017,6,10,16,30,657.0,141.0,4.2,33.0,534.0,293.11,200.48
2017,6,10,16,45,624.5,136.5,4.25,32.5,483.0,241.51,158.79
2017,6,10,17,0,592.0,132.0,4.3,32.0,432.0,193.46,121.15
2017,6,10,17,15,556.0,124.5,4.25,31.5,380.0,146.35,87.72
2017,6,10,17,30,520.0,117.0,4.2,31.0,328.0,103.73,64.23
2017,6,10,17,45,470.5,107.0,4.2,31.0,277.0,74.44,56.71
2017,6,10,18,0,421.0,97.0,4.2,31.0,226.0,69.28,52.51
2017,6,10,18,15,356.0,84.0,4.05,30.0,178.0,61.49,46.13
2017,6,10,18,30,291.0,71.0,3.9,29.0,130.0,53.27,39.11
2017,6,10,18,45,207.5,53.5,3.8,28.5,89.5,40.97,28.33
2017,6,10,19,0,124.0,36.0,3.7,28.0,49.0,29.39,17.42
2017,6,10,19,15,62.0,18.0,3.75,27.5,24.5,15.07,0.0
2017,6,10,19,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,45,64.5,17.0,3.0,21.5,23.0,27.77,0.0
2017,6,11,6,0,129.0,34.0,3.1,22.0,46.0,73.68,45.41
2017,6,11,6,15,225.0,50.0,3.3,22.5,87.0,131.02,94.02
2017,6,11,6,30,321.0,66.0,3.5,23.0,128.0,195.08,147.43
2017,6,11,6,45,160.5,37.0,3.75,23.5,68.0,112.71,85.91
2017,6,11,7,0,0.0,8.0,4.0,24.0,8.0,7.41,0.48
2017,6,11,7,15,286.5,55.5,4.05,24.5,170.0,220.86,176.3
2017,6,11,7,30,573.0,103.0,4.1,25.0,332.0,451.69,358.41
2017,6,11,7,45,327.0,155.0,4.15,26.0,290.0,372.03,293.34
2017,6,11,8,0,81.0,207.0,4.2,27.0,248.0,263.72,204.46
2017,6,11,8,15,169.5,230.0,4.15,27.5,327.0,361.78,280.56
2017,6,11,8,30,258.0,253.0,4.1,28.0,406.0,468.25,360.26
2017,6,11,8,45,517.5,185.5,4.1,28.5,525.5,619.56,474.92
2017,6,11,9,0,777.0,118.0,4.1,29.0,645.0,780.45,588.76
2017,6,11,9,15,792.0,121.0,4.05,29.0,690.0,821.27,614.26
2017,6,11,9,30,807.0,124.0,4.0,29.0,735.0,860.23,638.92
2017,6,11,9,45,822.0,124.5,3.95,29.5,775.5,894.36,658.79
2017,6,11,10,0,837.0,125.0,3.9,30.0,816.0,919.1,672.2
2017,6,11,10,15,845.5,126.5,3.85,30.5,849.5,943.04,685.05
2017,6,11,10,30,854.0,128.0,3.8,31.0,883.0,964.01,695.89
2017,6,11,10,45,588.5,283.5,3.8,31.5,811.5,884.33,639.14
2017,6,11,11,0,323.0,439.0,3.8,32.0,740.0,771.94,554.59
2017,6,11,11,15,601.0,284.5,3.8,32.0,859.0,898.91,647.85
2017,6,11,11,30,879.0,130.0,3.8,32.0,978.0,1002.49,715.39
2017,6,11,11,45,881.0,131.0,3.8,32.5,990.0,999.79,711.02
2017,6,11,12,0,883.0,132.0,3.8,33.0,1002.0,993.61,705.36
2017,6,11,12,15,884.0,132.0,3.8,33.0,1006.5,982.12,697.89
2017,6,11,12,30,885.0,132.0,3.8,33.0,1011.0,967.44,688.51
2017,6,11,12,45,884.0,132.0,3.8,33.5,1007.0,947.9,674.71
2017,6,11,13,0,883.0,132.0,3.8,34.0,1003.0,925.46,659.16
2017,6,11,13,15,881.0,131.0,3.8,34.0,991.5,898.32,641.98
2017,6,11,13,30,879.0,130.0,3.8,34.0,980.0,868.37,622.96
2017,6,11,13,45,874.5,129.5,3.8,34.5,960.5,834.09,599.81
2017,6,11,14,0,870.0,129.0,3.8,35.0,941.0,797.39,575.03
2017,6,11,14,15,864.0,127.5,3.8,35.0,914.5,756.43,548.48
2017,6,11,14,30,858.0,126.0,3.8,35.0,888.0,713.51,519.72
2017,6,11,14,45,849.0,124.5,3.8,35.0,854.5,666.87,486.76
2017,6,11,15,0,840.0,123.0,3.8,35.0,821.0,618.94,452.13
2017,6,11,15,15,829.0,120.5,3.75,34.5,781.5,567.99,415.24
2017,6,11,15,30,818.0,118.0,3.7,34.0,742.0,513.19,374.52
2017,6,11,15,45,803.0,115.5,3.7,34.0,697.5,458.89,332.21
2017,6,11,16,0,788.0,113.0,3.7,34.0,653.0,404.94,288.99
2017,6,11,16,15,769.0,109.5,3.65,33.5,604.5,349.42,244.11
2017,6,11,16,30,750.0,106.0,3.6,33.0,556.0,295.23,199.39
2017,6,11,16,45,724.0,102.5,3.6,33.0,504.0,241.07,154.56
2017,6,11,17,0,698.0,99.0,3.6,33.0,452.0,184.7,109.58
2017,6,11,17,15,665.0,93.5,3.45,32.5,399.0,133.27,72.76
2017,6,11,17,30,632.0,88.0,3.3,32.0,346.0,85.7,46.74
2017,6,11,17,45,585.5,81.5,3.15,31.5,293.0,54.41,39.93
2017,6,11,18,0,539.0,75.0,3.0,31.0,240.0,52.23,38.28
2017,6,11,18,15,473.5,66.5,2.7,30.0,190.0,48.15,34.97
2017,6,11,18,30,408.0,58.0,2.4,29.0,140.0,43.84,31.24
2017,6,11,18,45,310.5,45.5,2.1,28.5,97.0,34.7,23.18
2017,6,11,19,0,213.0,33.0,1.8,28.0,54.0,25.69,14.62
2017,6,11,19,15,106.5,16.5,2.0,27.5,27.0,12.98,0.0
2017,6,11,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,12,5,45,99.5,16.0,2.4,22.5,25.0,33.03,0.0
2017,6,12,6,0,199.0,32.0,2.7,23.0,50.0,92.11,56.61
2017,6,12,6,15,302.0,44.5,2.8,23.5,93.0,147.06,104.31
2017,6,12,6,30,405.0,57.0,2.9,24.0,136.0,216.18,161.98
2017,6,12,6,45,480.0,64.5,3.0,24.5,187.0,278.51,214.78
2017,6,12,7,0,555.0,72.0,3.1,25.0,238.0,348.25,272.43
2017,6,12,7,15,601.5,78.5,3.05,25.5,291.0,409.25,321.73
2017,6,12,7,30,648.0,85.0,3.0,26.0,344.0,473.87,372.05
2017,6,12,7,45,690.0,87.0,3.0,26.5,399.0,533.8,417.35
2017,6,12,8,0,732.0,89.0,3.0,27.0,454.0,594.52,461.81
2017,6,12,8,15,756.0,93.0,2.95,27.5,506.0,648.26,499.38
2017,6,12,8,30,780.0,97.0,2.9,28.0,558.0,701.9,534.31
2017,6,12,8,45,804.0,97.5,2.9,28.5,608.5,751.2,565.61
2017,6,12,9,0,828.0,98.0,2.9,29.0,659.0,794.36,592.12
2017,6,12,9,15,841.5,100.5,2.9,29.5,704.5,834.79,616.38
2017,6,12,9,30,855.0,103.0,2.9,30.0,750.0,873.17,638.93
2017,6,12,9,45,600.5,235.0,2.9,30.5,701.5,812.8,594.43
