Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,10,0,346.0,367.0,2.9,31.0,653.0,711.23,517.07
2017,6,12,10,15,620.5,237.5,2.9,31.5,776.0,856.77,620.99
2017,6,12,10,30,895.0,108.0,2.9,32.0,899.0,982.65,699.59
2017,6,12,10,45,902.0,108.0,2.95,32.5,926.5,998.2,706.42
2017,6,12,11,0,909.0,108.0,3.0,33.0,954.0,1010.35,712.12
2017,6,12,11,15,912.5,109.0,3.0,33.0,974.0,1016.56,715.25
2017,6,12,11,30,916.0,110.0,3.0,33.0,994.0,1019.15,716.29
2017,6,12,11,45,910.5,115.5,3.05,33.5,1004.0,1013.65,711.37
2017,6,12,12,0,905.0,121.0,3.1,34.0,1014.0,1004.5,704.35
2017,6,12,12,15,906.0,121.5,3.15,34.0,1018.0,993.41,697.69
2017,6,12,12,30,907.0,122.0,3.2,34.0,1022.0,979.02,689.03
2017,6,12,12,45,907.0,121.0,3.25,34.5,1018.5,959.2,675.62
2017,6,12,13,0,907.0,120.0,3.3,35.0,1015.0,936.35,660.38
2017,6,12,13,15,504.5,300.5,3.3,35.0,797.5,733.74,524.79
2017,6,12,13,30,102.0,481.0,3.3,35.0,580.0,535.01,380.54
2017,6,12,13,45,218.0,459.5,3.35,35.0,665.0,603.38,431.3
2017,6,12,14,0,334.0,438.0,3.4,35.0,750.0,661.26,472.73
2017,6,12,14,15,228.0,438.0,3.4,35.0,648.5,566.68,406.3
2017,6,12,14,30,122.0,438.0,3.4,35.0,547.0,478.9,344.22
2017,6,12,14,45,182.5,418.0,3.45,35.0,573.5,491.37,354.59
2017,6,12,15,0,243.0,398.0,3.5,35.0,600.0,494.64,357.71
2017,6,12,15,15,529.0,261.0,3.5,35.0,673.0,519.07,377.46
2017,6,12,15,30,815.0,124.0,3.5,35.0,746.0,517.5,375.81
2017,6,12,15,45,550.5,212.5,3.55,35.0,622.0,425.82,307.62
2017,6,12,16,0,286.0,301.0,3.6,35.0,498.0,363.49,262.41
2017,6,12,16,15,252.0,282.5,3.65,34.5,446.5,316.96,228.45
2017,6,12,16,30,218.0,264.0,3.7,34.0,395.0,279.76,201.15
2017,6,12,16,45,458.0,183.0,3.75,34.0,425.5,243.42,164.93
2017,6,12,17,0,698.0,102.0,3.8,34.0,456.0,187.75,111.5
2017,6,12,17,15,664.5,96.5,3.7,33.5,402.5,136.24,74.71
2017,6,12,17,30,631.0,91.0,3.6,33.0,349.0,88.65,48.6
2017,6,12,17,45,585.5,84.0,3.5,32.5,296.0,56.3,41.32
2017,6,12,18,0,540.0,77.0,3.4,32.0,243.0,53.82,39.43
2017,6,12,18,15,474.5,68.0,3.2,31.0,193.0,49.38,35.83
2017,6,12,18,30,409.0,59.0,3.0,30.0,143.0,44.67,31.8
2017,6,12,18,45,314.0,46.5,2.85,29.0,99.5,35.47,23.77
2017,6,12,19,0,219.0,34.0,2.7,28.0,56.0,26.48,15.3
2017,6,12,19,15,109.5,17.0,2.95,27.5,28.0,13.38,0.0
2017,6,12,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,13,5,45,86.5,16.0,2.55,23.5,24.0,30.65,0.0
2017,6,13,6,0,173.0,32.0,2.8,24.0,48.0,85.82,52.49
2017,6,13,6,15,272.5,46.0,3.0,24.5,90.0,139.93,99.0
2017,6,13,6,30,372.0,60.0,3.2,25.0,132.0,205.59,153.59
2017,6,13,6,45,215.0,85.5,3.4,25.5,130.5,184.6,142.12
2017,6,13,7,0,58.0,111.0,3.6,26.0,129.0,139.67,107.86
2017,6,13,7,15,29.0,114.5,3.65,26.5,123.5,129.57,99.67
2017,6,13,7,30,0.0,118.0,3.7,27.0,118.0,112.55,85.34
2017,6,13,7,45,27.5,159.0,3.75,27.5,172.5,176.53,136.0
2017,6,13,8,0,55.0,200.0,3.8,28.0,227.0,238.74,184.1
2017,6,13,8,15,411.0,149.5,3.8,28.5,390.0,463.48,361.03
2017,6,13,8,30,767.0,99.0,3.8,29.0,553.0,693.88,530.99
2017,6,13,8,45,787.5,101.0,3.85,29.5,602.0,741.62,560.78
2017,6,13,9,0,808.0,103.0,3.9,30.0,651.0,788.37,590.42
2017,6,13,9,15,821.5,106.0,3.9,30.5,696.0,823.17,611.22
2017,6,13,9,30,835.0,109.0,3.9,31.0,741.0,861.47,634.2
2017,6,13,9,45,514.5,255.0,3.95,31.5,651.0,751.51,553.87
2017,6,13,10,0,194.0,401.0,4.0,32.0,561.0,594.22,434.58
2017,6,13,10,15,535.5,257.0,4.05,32.5,724.5,792.19,579.99
2017,6,13,10,30,877.0,113.0,4.1,33.0,888.0,970.13,697.02
2017,6,13,10,45,592.5,278.0,4.15,33.5,809.0,882.36,634.56
2017,6,13,11,0,308.0,443.0,4.2,34.0,730.0,760.99,543.86
2017,6,13,11,15,604.5,278.0,4.25,34.0,856.0,895.67,642.9
2017,6,13,11,30,901.0,113.0,4.3,34.0,982.0,1007.17,715.49
2017,6,13,11,45,883.5,127.5,4.4,34.5,988.5,998.66,707.95
2017,6,13,12,0,866.0,142.0,4.5,35.0,995.0,986.35,698.92
2017,6,13,12,15,866.5,142.0,4.55,35.0,999.0,974.55,691.51
2017,6,13,12,30,867.0,142.0,4.6,35.0,1003.0,959.65,682.17
2017,6,13,12,45,870.5,138.5,4.65,35.5,1000.5,941.46,669.39
2017,6,13,13,0,874.0,135.0,4.7,36.0,998.0,920.3,654.79
2017,6,13,13,15,871.5,134.0,4.75,36.0,986.0,893.05,637.61
2017,6,13,13,30,869.0,133.0,4.8,36.0,974.0,863.05,618.66
2017,6,13,13,45,869.5,128.5,4.85,36.0,956.0,829.72,597.51
2017,6,13,14,0,870.0,124.0,4.9,36.0,938.0,793.66,574.38
2017,6,13,14,15,863.5,122.5,4.95,36.0,911.0,752.45,547.59
2017,6,13,14,30,857.0,121.0,5.0,36.0,884.0,709.33,518.75
2017,6,13,14,45,856.5,115.0,5.05,36.0,852.5,664.48,487.0
2017,6,13,15,0,856.0,109.0,5.1,36.0,821.0,617.59,452.98
2017,6,13,15,15,501.0,236.5,5.1,35.5,648.5,483.19,353.9
2017,6,13,15,30,146.0,364.0,5.1,35.0,476.0,388.14,283.21
2017,6,13,15,45,159.5,341.0,5.1,35.0,456.5,363.51,265.44
2017,6,13,16,0,173.0,318.0,5.1,35.0,437.0,337.45,245.99
2017,6,13,16,15,214.5,288.5,5.1,34.5,425.0,314.47,228.3
2017,6,13,16,30,256.0,259.0,5.1,34.0,413.0,281.35,202.07
2017,6,13,16,45,484.5,175.5,5.15,34.0,433.5,243.95,164.97
2017,6,13,17,0,713.0,92.0,5.2,34.0,454.0,187.51,111.01
2017,6,13,17,15,681.5,87.0,5.2,33.5,401.5,131.37,70.31
2017,6,13,17,30,650.0,82.0,5.2,33.0,349.0,83.3,43.68
2017,6,13,17,45,596.5,78.0,5.2,32.5,295.5,51.61,37.44
2017,6,13,18,0,543.0,74.0,5.2,32.0,242.0,51.29,37.32
2017,6,13,18,15,477.5,66.0,5.1,31.5,192.0,47.59,34.26
2017,6,13,18,30,412.0,58.0,5.0,31.0,142.0,43.69,30.85
2017,6,13,18,45,305.5,46.5,4.9,30.5,98.5,35.43,23.57
2017,6,13,19,0,199.0,35.0,4.8,30.0,55.0,27.25,15.79
2017,6,13,19,15,99.5,17.5,4.7,29.5,27.5,13.77,0.0
2017,6,13,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,5,45,56.0,17.0,3.5,24.0,22.0,26.13,0.0
2017,6,14,6,0,112.0,34.0,3.6,24.0,44.0,69.39,42.21
2017,6,14,6,15,203.0,50.5,3.85,24.5,84.0,124.58,88.66
2017,6,14,6,30,294.0,67.0,4.1,25.0,124.0,185.96,139.47
2017,6,14,6,45,147.0,72.5,4.35,25.5,101.0,141.9,108.7
2017,6,14,7,0,0.0,78.0,4.6,26.0,78.0,73.76,54.68
2017,6,14,7,15,0.0,61.5,4.65,26.5,61.5,57.19,41.1
2017,6,14,7,30,0.0,45.0,4.7,27.0,45.0,41.81,28.43
2017,6,14,7,45,311.0,82.0,4.8,28.0,237.0,289.15,229.51
2017,6,14,8,0,622.0,119.0,4.9,29.0,429.0,555.99,433.71
2017,6,14,8,15,366.0,189.5,4.9,29.5,377.0,474.7,366.88
2017,6,14,8,30,110.0,260.0,4.9,30.0,325.0,345.7,263.65
2017,6,14,8,45,120.0,285.5,4.95,30.5,362.5,393.28,298.3
2017,6,14,9,0,130.0,311.0,5.0,31.0,400.0,431.63,325.23
2017,6,14,9,15,448.5,224.5,5.0,31.5,559.5,635.86,479.91
2017,6,14,9,30,767.0,138.0,5.0,32.0,719.0,838.6,622.32
2017,6,14,9,45,540.0,257.5,5.0,32.5,677.0,777.01,573.6
2017,6,14,10,0,313.0,377.0,5.0,33.0,635.0,690.59,505.43
2017,6,14,10,15,567.0,259.5,5.0,33.0,751.0,827.51,606.32
2017,6,14,10,30,821.0,142.0,5.0,33.0,867.0,953.44,690.89
2017,6,14,10,45,829.0,142.5,5.0,33.5,894.0,961.34,692.97
2017,6,14,11,0,837.0,143.0,5.0,34.0,921.0,974.16,699.08
2017,6,14,11,15,458.5,304.5,5.0,34.0,732.0,776.68,562.83
2017,6,14,11,30,80.0,466.0,5.0,34.0,543.0,536.25,386.13
2017,6,14,11,45,471.5,302.0,5.05,34.5,765.5,778.94,565.22
2017,6,14,12,0,863.0,138.0,5.1,35.0,988.0,979.64,699.66
2017,6,14,12,15,503.0,323.0,5.05,35.0,819.5,813.22,584.29
2017,6,14,12,30,143.0,508.0,5.0,35.0,651.0,628.44,448.51
2017,6,14,12,45,251.5,479.5,5.0,35.5,729.0,698.08,498.75
2017,6,14,13,0,360.0,451.0,5.0,36.0,807.0,758.54,540.8
2017,6,14,13,15,292.0,469.5,5.0,36.0,756.5,701.35,500.38
2017,6,14,13,30,224.0,488.0,5.0,36.0,706.0,646.09,461.47
2017,6,14,13,45,116.0,338.0,5.0,36.5,451.0,410.31,296.66
2017,6,14,14,0,8.0,188.0,5.0,37.0,196.0,181.31,129.57
2017,6,14,14,15,30.0,292.0,5.0,37.0,319.5,291.21,210.3
2017,6,14,14,30,52.0,396.0,5.0,37.0,443.0,395.73,284.97
2017,6,14,14,45,90.5,400.5,5.0,37.0,478.0,419.34,302.31
2017,6,14,15,0,129.0,405.0,5.0,37.0,513.0,435.3,314.17
2017,6,14,15,15,97.5,373.0,4.95,36.5,452.5,384.36,278.4
2017,6,14,15,30,66.0,341.0,4.9,36.0,392.0,333.49,242.52
2017,6,14,15,45,218.0,311.0,4.9,36.0,464.0,366.22,266.22
2017,6,14,16,0,370.0,281.0,4.9,36.0,536.0,381.46,274.84
2017,6,14,16,15,244.0,274.0,4.85,35.5,437.5,308.18,222.02
2017,6,14,16,30,118.0,267.0,4.8,35.0,339.0,254.27,184.63
2017,6,14,16,45,205.0,235.0,4.8,35.0,345.0,238.59,169.75
2017,6,14,17,0,292.0,203.0,4.8,35.0,351.0,206.96,142.0
2017,6,14,17,15,418.0,157.5,4.65,34.5,343.5,159.52,101.93
2017,6,14,17,30,544.0,112.0,4.5,34.0,336.0,102.76,61.14
2017,6,14,17,45,504.5,101.5,4.4,33.5,285.5,70.42,52.78
2017,6,14,18,0,465.0,91.0,4.3,33.0,235.0,64.79,48.34
2017,6,14,18,15,400.0,79.5,4.05,32.0,186.0,57.99,42.84
2017,6,14,18,30,335.0,68.0,3.8,31.0,137.0,50.83,36.79
2017,6,14,18,45,253.0,52.5,3.6,30.5,95.5,40.09,27.42
2017,6,14,19,0,171.0,37.0,3.4,30.0,54.0,28.83,17.09
2017,6,14,19,15,85.5,18.5,3.45,29.5,27.0,14.56,0.0
2017,6,14,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,11.5,3.35,23.5,11.5,10.96,0.0
2017,6,15,6,0,0.0,23.0,3.5,24.0,23.0,21.36,10.17
2017,6,15,6,15,6.5,44.5,3.65,24.5,46.0,44.83,30.17
2017,6,15,6,30,13.0,66.0,3.8,25.0,69.0,68.74,50.1
2017,6,15,6,45,30.5,88.0,4.0,25.5,96.5,101.92,77.32
2017,6,15,7,0,48.0,110.0,4.2,26.0,124.0,133.88,103.34
2017,6,15,7,15,92.5,135.5,4.3,26.5,170.0,191.75,149.78
2017,6,15,7,30,137.0,161.0,4.4,27.0,216.0,248.17,194.4
2017,6,15,7,45,154.0,185.5,4.55,27.5,256.0,290.7,227.15
2017,6,15,8,0,171.0,210.0,4.7,28.0,296.0,334.42,260.19
2017,6,15,8,15,254.0,223.0,4.75,28.5,365.5,422.24,327.12
2017,6,15,8,30,337.0,236.0,4.8,29.0,435.0,507.82,390.8
2017,6,15,8,45,384.0,245.0,4.85,30.0,490.5,566.53,432.0
2017,6,15,9,0,431.0,254.0,4.9,31.0,546.0,638.05,481.21
2017,6,15,9,15,580.0,207.0,4.9,31.5,628.5,733.49,549.94
2017,6,15,9,30,729.0,160.0,4.9,32.0,711.0,831.82,616.62
2017,6,15,9,45,429.0,279.5,4.9,32.5,608.5,698.88,516.79
2017,6,15,10,0,129.0,399.0,4.9,33.0,506.0,531.41,389.2
2017,6,15,10,15,457.0,282.0,4.85,33.5,682.5,743.22,545.48
2017,6,15,10,30,785.0,165.0,4.8,34.0,859.0,942.41,679.93
2017,6,15,10,45,796.0,164.5,4.75,34.5,886.5,959.89,687.39
2017,6,15,11,0,807.0,164.0,4.7,35.0,914.0,974.34,694.28
2017,6,15,11,15,812.0,165.0,4.65,35.0,934.0,981.22,697.75
2017,6,15,11,30,817.0,166.0,4.6,35.0,954.0,984.79,699.23
2017,6,15,11,45,820.0,167.0,4.55,35.5,966.5,983.02,695.98
2017,6,15,12,0,823.0,168.0,4.5,36.0,979.0,977.89,690.73
2017,6,15,12,15,824.0,168.0,4.45,36.0,983.5,966.54,683.08
2017,6,15,12,30,825.0,168.0,4.4,36.0,988.0,952.07,673.57
2017,6,15,12,45,827.0,166.0,4.35,36.5,985.5,933.7,660.28
2017,6,15,13,0,829.0,164.0,4.3,37.0,983.0,912.46,645.28
2017,6,15,13,15,826.5,163.5,4.2,37.0,971.5,885.79,627.97
2017,6,15,13,30,824.0,163.0,4.1,37.0,960.0,856.51,609.01
2017,6,15,13,45,821.5,160.5,4.1,37.0,942.0,822.89,587.61
2017,6,15,14,0,819.0,158.0,4.1,37.0,924.0,786.92,564.56
2017,6,15,14,15,812.5,156.0,4.05,37.0,898.0,746.23,538.0
2017,6,15,14,30,806.0,154.0,4.0,37.0,872.0,703.81,508.65
2017,6,15,14,45,816.0,141.0,4.0,37.0,844.0,660.87,478.85
2017,6,15,15,0,826.0,128.0,4.0,37.0,816.0,616.88,447.47
2017,6,15,15,15,815.0,125.5,4.0,37.0,777.5,564.3,409.04
2017,6,15,15,30,804.0,123.0,4.0,37.0,739.0,512.91,370.39
2017,6,15,15,45,790.5,119.5,4.0,37.0,695.0,459.23,329.04
2017,6,15,16,0,777.0,116.0,4.0,37.0,651.0,405.78,286.73
2017,6,15,16,15,758.5,112.5,3.95,36.5,603.0,351.09,243.05
2017,6,15,16,30,740.0,109.0,3.9,36.0,555.0,297.68,199.48
2017,6,15,16,45,715.5,105.0,3.9,36.0,504.0,239.51,152.14
2017,6,15,17,0,691.0,101.0,3.9,36.0,453.0,187.87,111.03
2017,6,15,17,15,658.5,95.5,3.75,35.5,400.5,136.84,74.55
2017,6,15,17,30,626.0,90.0,3.6,35.0,348.0,89.61,48.27
2017,6,15,17,45,580.5,83.5,3.5,34.5,295.5,55.7,40.44
2017,6,15,18,0,535.0,77.0,3.4,34.0,243.0,53.6,38.89
2017,6,15,18,15,470.5,68.0,3.1,33.0,193.5,49.16,35.33
2017,6,15,18,30,406.0,59.0,2.8,32.0,144.0,44.45,31.35
2017,6,15,18,45,309.5,47.0,2.55,31.0,100.5,35.77,23.84
2017,6,15,19,0,213.0,35.0,2.3,30.0,57.0,27.22,15.88
2017,6,15,19,15,106.5,17.5,2.55,29.5,28.5,13.74,0.0
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,16.5,3.8,23.5,22.5,27.86,0.0
2017,6,16,6,0,138.0,33.0,3.9,24.0,45.0,78.45,47.85
2017,6,16,6,15,233.5,48.0,4.05,24.5,85.5,130.24,92.28
2017,6,16,6,30,329.0,63.0,4.2,25.0,126.0,193.14,144.5
2017,6,16,6,45,405.0,72.5,4.35,25.5,175.5,252.55,194.6
2017,6,16,7,0,481.0,82.0,4.5,26.0,225.0,323.24,252.97
2017,6,16,7,15,530.5,90.0,4.55,26.5,277.0,383.61,302.07
2017,6,16,7,30,580.0,98.0,4.6,27.0,329.0,447.97,352.84
2017,6,16,7,45,625.0,101.0,4.65,27.5,383.0,507.72,398.75
2017,6,16,8,0,670.0,104.0,4.7,28.0,437.0,570.12,445.35
2017,6,16,8,15,696.0,109.0,4.65,28.5,488.5,623.7,483.67
2017,6,16,8,30,722.0,114.0,4.6,29.0,540.0,677.52,520.72
2017,6,16,8,45,743.5,117.0,4.6,30.0,588.5,723.19,549.23
2017,6,16,9,0,765.0,120.0,4.6,31.0,637.0,770.36,578.18
2017,6,16,9,15,780.0,123.0,4.55,31.5,682.0,810.89,603.06
2017,6,16,9,30,795.0,126.0,4.5,32.0,727.0,849.61,626.33
2017,6,16,9,45,807.0,128.5,4.5,32.5,766.5,883.01,645.93
2017,6,16,10,0,819.0,131.0,4.5,33.0,806.0,913.97,663.74
2017,6,16,10,15,828.0,133.0,4.45,33.0,840.0,931.4,673.68
2017,6,16,10,30,837.0,135.0,4.4,33.0,874.0,953.23,686.62
2017,6,16,10,45,844.0,136.0,4.35,33.5,901.5,969.04,694.21
2017,6,16,11,0,851.0,137.0,4.3,34.0,929.0,981.64,699.79
2017,6,16,11,15,856.0,138.0,4.25,34.5,949.0,988.96,702.05
2017,6,16,11,30,861.0,139.0,4.2,35.0,969.0,992.86,702.24
2017,6,16,11,45,875.5,131.5,4.2,35.5,985.0,994.51,701.4
2017,6,16,12,0,890.0,124.0,4.2,36.0,1001.0,992.7,698.51
2017,6,16,12,15,891.0,124.0,4.15,36.0,1006.0,981.47,690.94
2017,6,16,12,30,892.0,124.0,4.1,36.0,1011.0,967.02,681.48
2017,6,16,12,45,892.0,123.5,4.05,36.5,1007.5,948.13,667.91
2017,6,16,13,0,892.0,123.0,4.0,37.0,1004.0,926.27,652.59
2017,6,16,13,15,890.0,122.5,3.95,37.0,993.0,899.67,635.66
2017,6,16,13,30,888.0,122.0,3.9,37.0,982.0,870.2,616.9
2017,6,16,13,45,884.5,120.5,3.9,37.0,963.0,835.85,595.17
2017,6,16,14,0,881.0,119.0,3.9,37.0,944.0,798.97,571.68
2017,6,16,14,15,875.5,117.5,3.85,37.0,918.0,758.24,545.28
2017,6,16,14,30,870.0,116.0,3.8,37.0,892.0,715.47,517.12
2017,6,16,14,45,849.0,122.0,3.75,37.0,855.5,667.23,482.99
2017,6,16,15,0,828.0,128.0,3.7,37.0,819.0,618.65,447.94
2017,6,16,15,15,817.0,125.5,3.7,37.0,780.0,566.01,409.62
2017,6,16,15,30,806.0,123.0,3.7,37.0,741.0,514.54,371.05
2017,6,16,15,45,791.0,120.0,3.7,37.0,697.0,460.53,329.59
2017,6,16,16,0,776.0,117.0,3.7,37.0,653.0,406.89,287.28
2017,6,16,16,15,757.5,113.5,3.65,36.5,604.5,352.27,243.76
2017,6,16,16,30,739.0,110.0,3.6,36.0,556.0,298.91,200.33
2017,6,16,16,45,714.0,106.0,3.6,36.0,505.0,240.64,153.0
2017,6,16,17,0,689.0,102.0,3.6,36.0,454.0,188.99,111.93
2017,6,16,17,15,656.5,96.5,3.45,35.5,401.5,138.06,75.47
2017,6,16,17,30,624.0,91.0,3.3,35.0,349.0,90.92,49.09
2017,6,16,17,45,578.5,84.5,3.15,34.5,296.5,56.41,41.03
2017,6,16,18,0,533.0,78.0,3.0,34.0,244.0,54.35,39.51
2017,6,16,18,15,469.5,69.0,2.8,33.0,194.0,49.96,36.0
2017,6,16,18,30,406.0,60.0,2.6,32.0,144.0,45.29,32.05
2017,6,16,18,45,311.0,47.5,2.4,31.5,101.0,36.15,24.1
2017,6,16,19,0,216.0,35.0,2.2,31.0,58.0,27.2,15.82
2017,6,16,19,15,108.0,17.5,2.5,30.5,29.0,13.73,0.0
2017,6,16,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,5,45,47.5,17.0,4.35,24.0,21.0,24.52,0.0
2017,6,17,6,0,95.0,34.0,4.5,24.0,42.0,65.24,39.39
2017,6,17,6,15,180.5,52.5,4.6,24.5,82.0,115.11,81.65
2017,6,17,6,30,266.0,71.0,4.7,25.0,122.0,179.93,135.1
2017,6,17,6,45,349.0,82.0,4.85,25.5,171.0,240.29,185.53
2017,6,17,7,0,432.0,93.0,5.0,26.0,220.0,309.42,242.54
2017,6,17,7,15,482.5,102.5,5.05,26.5,272.0,368.57,290.73
2017,6,17,7,30,533.0,112.0,5.1,27.0,324.0,435.95,343.93
2017,6,17,7,45,584.5,114.5,5.2,27.5,378.0,497.18,391.31
2017,6,17,8,0,636.0,117.0,5.3,28.0,432.0,561.64,439.94
2017,6,17,8,15,663.5,122.5,5.3,28.5,483.5,615.4,478.89
2017,6,17,8,30,691.0,128.0,5.3,29.0,535.0,669.59,517.17
2017,6,17,8,45,719.5,128.5,5.3,29.5,585.0,719.12,550.41
2017,6,17,9,0,748.0,129.0,5.3,30.0,635.0,765.68,580.58
2017,6,17,9,15,764.0,132.5,5.25,30.5,679.5,807.07,606.41
2017,6,17,9,30,780.0,136.0,5.2,31.0,724.0,846.75,630.67
2017,6,17,9,45,794.0,137.0,5.2,31.5,764.5,879.98,650.48
2017,6,17,10,0,808.0,138.0,5.2,32.0,805.0,910.92,668.58
2017,6,17,10,15,817.0,140.5,5.15,32.5,838.5,936.19,682.44
2017,6,17,10,30,826.0,143.0,5.1,33.0,872.0,958.55,694.31
2017,6,17,10,45,833.5,143.5,5.1,33.5,899.0,966.1,696.79
2017,6,17,11,0,841.0,144.0,5.1,34.0,926.0,978.59,702.67
2017,6,17,11,15,845.5,145.0,5.05,34.0,945.5,985.34,705.98
2017,6,17,11,30,850.0,146.0,5.0,34.0,965.0,988.72,707.23
2017,6,17,11,45,831.0,161.5,5.0,34.5,971.0,988.34,705.07
2017,6,17,12,0,812.0,177.0,5.0,35.0,977.0,976.05,695.35
2017,6,17,12,15,812.5,177.5,4.95,35.0,981.0,964.82,687.62
2017,6,17,12,30,813.0,178.0,4.9,35.0,985.0,950.51,678.0
2017,6,17,12,45,813.5,176.5,4.9,35.5,982.0,931.44,664.32
2017,6,17,13,0,814.0,175.0,4.9,36.0,979.0,909.63,648.98
2017,6,17,13,15,811.0,174.0,4.85,36.0,967.5,882.44,631.25
2017,6,17,13,30,808.0,173.0,4.8,36.0,956.0,852.74,611.9
2017,6,17,13,45,804.5,170.5,4.75,36.0,937.0,818.86,589.76
2017,6,17,14,0,801.0,168.0,4.7,36.0,918.0,782.74,566.17
2017,6,17,14,15,794.0,166.0,4.65,36.0,892.0,742.4,539.17
2017,6,17,14,30,787.0,164.0,4.6,36.0,866.0,700.41,509.83
2017,6,17,14,45,787.5,156.0,4.6,36.0,835.5,656.58,478.96
2017,6,17,15,0,788.0,148.0,4.6,36.0,805.0,610.86,446.04
2017,6,17,15,15,776.0,145.0,4.55,36.0,767.0,560.81,409.01
2017,6,17,15,30,764.0,142.0,4.5,36.0,729.0,510.42,370.83
2017,6,17,15,45,751.5,137.5,4.5,36.0,686.0,458.39,330.57
2017,6,17,16,0,739.0,133.0,4.5,36.0,643.0,406.56,289.39
2017,6,17,16,15,719.5,129.0,4.45,35.5,595.0,348.9,243.61
2017,6,17,16,30,700.0,125.0,4.4,35.0,547.0,296.49,200.85
2017,6,17,16,45,677.0,119.0,4.4,35.0,497.0,243.33,157.22
2017,6,17,17,0,654.0,113.0,4.4,35.0,447.0,192.51,116.62
2017,6,17,17,15,620.5,106.5,4.25,34.5,395.0,142.66,80.78
2017,6,17,17,30,587.0,100.0,4.1,34.0,343.0,96.78,54.68
2017,6,17,17,45,543.0,92.0,4.0,33.5,291.5,62.2,46.0
2017,6,17,18,0,499.0,84.0,3.9,33.0,240.0,59.22,43.72
2017,6,17,18,15,434.5,74.0,3.8,32.5,191.0,53.83,39.3
2017,6,17,18,30,370.0,64.0,3.7,32.0,142.0,47.7,34.05
2017,6,17,18,45,278.5,50.5,3.6,31.5,99.5,38.45,25.99
2017,6,17,19,0,187.0,37.0,3.5,31.0,57.0,28.77,17.1
2017,6,17,19,15,93.5,18.5,3.6,30.5,28.5,14.53,0.0
2017,6,17,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,45,56.0,16.5,4.05,24.0,21.5,25.49,0.0
2017,6,18,6,0,112.0,33.0,4.2,24.0,43.0,67.82,40.61
2017,6,18,6,15,203.5,50.5,4.35,24.5,83.5,124.03,88.05
2017,6,18,6,30,295.0,68.0,4.5,25.0,124.0,186.43,139.68
2017,6,18,6,45,169.0,88.0,4.7,25.5,122.5,168.15,129.48
2017,6,18,7,0,43.0,108.0,4.9,26.0,121.0,129.28,99.62
2017,6,18,7,15,303.5,106.0,4.95,26.5,224.5,280.86,221.84
2017,6,18,7,30,564.0,104.0,5.0,27.0,328.0,444.52,350.91
2017,6,18,7,45,612.0,107.0,5.1,27.5,382.5,505.43,397.69
2017,6,18,8,0,660.0,110.0,5.2,28.0,437.0,569.27,445.74
2017,6,18,8,15,686.5,114.5,5.2,28.5,488.5,622.24,484.06
2017,6,18,8,30,713.0,119.0,5.2,29.0,540.0,675.51,521.53
2017,6,18,8,45,739.0,120.5,5.2,29.5,589.5,722.53,552.47
2017,6,18,9,0,765.0,122.0,5.2,30.0,639.0,771.66,584.37
2017,6,18,9,15,780.0,125.5,5.15,30.5,684.0,812.78,609.89
2017,6,18,9,30,795.0,129.0,5.1,31.0,729.0,852.09,633.79
2017,6,18,9,45,808.5,130.0,5.05,32.0,769.0,885.29,651.84
2017,6,18,10,0,822.0,131.0,5.0,33.0,809.0,916.14,668.03
2017,6,18,10,15,830.5,133.0,4.9,33.5,842.5,933.25,675.98
2017,6,18,10,30,839.0,135.0,4.8,34.0,876.0,954.71,686.81
2017,6,18,10,45,845.5,136.5,4.75,34.5,903.0,970.65,694.32
2017,6,18,11,0,852.0,138.0,4.7,35.0,930.0,983.36,700.05
2017,6,18,11,15,856.0,139.5,4.65,35.0,949.5,990.26,703.52
2017,6,18,11,30,860.0,141.0,4.6,35.0,969.0,993.74,704.93
2017,6,18,11,45,866.0,138.5,4.55,35.5,982.5,991.91,701.62
2017,6,18,12,0,872.0,136.0,4.5,36.0,996.0,986.68,696.3
2017,6,18,12,15,652.0,291.0,4.5,36.0,936.0,925.02,655.35
2017,6,18,12,30,432.0,446.0,4.5,36.0,876.0,850.19,599.58
2017,6,18,12,45,434.0,443.5,4.5,36.5,874.5,835.81,589.4
2017,6,18,13,0,436.0,441.0,4.5,37.0,873.0,819.78,577.83
2017,6,18,13,15,473.0,423.0,4.55,37.0,886.0,819.08,578.6
2017,6,18,13,30,510.0,405.0,4.6,37.0,899.0,815.05,577.02
2017,6,18,13,45,471.5,400.5,4.65,37.0,850.5,757.64,538.7
2017,6,18,14,0,433.0,396.0,4.7,37.0,802.0,701.53,500.99
2017,6,18,14,15,435.5,380.0,4.75,37.0,778.5,667.59,478.57
2017,6,18,14,30,438.0,364.0,4.8,37.0,755.0,632.53,454.98
2017,6,18,14,45,432.5,349.5,4.85,37.0,723.5,592.41,427.38
2017,6,18,15,0,427.0,335.0,4.9,37.0,692.0,551.98,399.07
2017,6,18,15,15,448.0,309.0,4.9,36.5,667.5,516.56,374.67
2017,6,18,15,30,469.0,283.0,4.9,36.0,643.0,478.52,347.51
2017,6,18,15,45,458.0,268.5,4.95,36.0,603.0,432.74,313.23
2017,6,18,16,0,447.0,254.0,5.0,36.0,563.0,387.62,278.74
2017,6,18,16,15,475.0,224.0,4.95,35.5,530.5,344.26,244.68
2017,6,18,16,30,503.0,194.0,4.9,35.0,498.0,297.68,207.03
2017,6,18,16,45,514.5,171.5,4.9,35.0,458.0,250.06,167.94
2017,6,18,17,0,526.0,149.0,4.9,35.0,418.0,201.17,128.39
2017,6,18,17,15,444.0,146.5,4.85,34.5,356.0,155.86,97.95
2017,6,18,17,30,362.0,144.0,4.8,34.0,294.0,120.0,78.71
2017,6,18,17,45,331.5,127.5,4.75,33.5,249.5,94.85,72.85
2017,6,18,18,0,301.0,111.0,4.7,33.0,205.0,84.07,64.26
2017,6,18,18,15,262.5,92.5,4.45,32.0,163.0,71.38,53.95
2017,6,18,18,30,224.0,74.0,4.2,31.0,121.0,58.16,42.9
2017,6,18,18,45,163.5,56.0,4.0,30.5,85.0,44.78,31.33
2017,6,18,19,0,103.0,38.0,3.8,30.0,49.0,30.95,18.95
2017,6,18,19,15,51.5,19.0,3.75,29.5,24.5,15.91,0.0
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,53.0,16.5,2.55,24.5,21.0,24.93,0.0
2017,6,19,6,0,106.0,33.0,2.7,25.0,42.0,66.39,39.42
2017,6,19,6,15,195.0,51.0,2.8,25.0,82.5,117.21,82.57
2017,6,19,6,30,284.0,69.0,2.9,25.0,123.0,183.49,137.18
2017,6,19,6,45,233.5,89.0,3.0,25.5,143.0,195.05,150.0
2017,6,19,7,0,183.0,109.0,3.1,26.0,163.0,206.1,160.61
2017,6,19,7,15,302.5,117.0,3.1,26.5,227.5,284.37,223.35
2017,6,19,7,30,422.0,125.0,3.1,27.0,292.0,383.42,300.78
2017,6,19,7,45,315.0,165.5,3.15,27.5,300.5,374.32,292.17
2017,6,19,8,0,208.0,206.0,3.2,28.0,309.0,353.83,274.19
2017,6,19,8,15,105.0,185.5,3.0,28.5,237.5,267.28,205.69
2017,6,19,8,30,2.0,165.0,2.8,29.0,166.0,158.38,118.77
2017,6,19,8,45,22.5,220.5,2.6,29.5,235.5,229.36,173.01
2017,6,19,9,0,43.0,276.0,2.4,30.0,305.0,312.4,234.25
2017,6,19,9,15,27.5,255.0,2.15,30.5,274.0,277.23,206.34
2017,6,19,9,30,12.0,234.0,1.9,31.0,243.0,233.82,172.81
2017,6,19,9,45,10.0,220.5,1.7,31.5,228.5,218.65,160.82
2017,6,19,10,0,8.0,207.0,1.5,32.0,214.0,203.6,148.93
2017,6,19,10,15,11.5,241.5,1.4,32.5,252.0,240.39,175.34
2017,6,19,10,30,15.0,276.0,1.3,33.0,290.0,277.25,201.11
2017,6,19,10,45,22.5,323.5,1.2,33.5,344.5,330.73,238.17
2017,6,19,11,0,30.0,371.0,1.1,34.0,399.0,394.55,281.25
2017,6,19,11,15,31.5,384.0,0.9,34.0,414.5,407.8,288.91
2017,6,19,11,30,33.0,397.0,0.7,34.0,430.0,420.72,296.43
2017,6,19,11,45,38.5,415.0,0.55,34.0,453.5,442.15,309.79
2017,6,19,12,0,44.0,433.0,0.4,34.0,477.0,463.0,322.38
2017,6,19,12,15,28.5,341.0,0.65,34.0,370.0,355.73,251.36
2017,6,19,12,30,13.0,249.0,0.9,34.0,263.0,246.66,176.25
2017,6,19,12,45,22.5,326.5,1.2,34.5,349.5,331.9,237.09
2017,6,19,13,0,32.0,404.0,1.5,35.0,436.0,411.61,291.96
2017,6,19,13,15,52.5,434.0,1.6,35.0,485.5,454.38,321.57
2017,6,19,13,30,73.0,464.0,1.7,35.0,535.0,495.1,349.73
2017,6,19,13,45,132.0,468.0,1.85,35.0,593.0,541.58,382.97
2017,6,19,14,0,191.0,472.0,2.0,35.0,651.0,582.03,411.74
2017,6,19,14,15,280.5,432.5,2.05,35.0,687.0,600.18,426.04
2017,6,19,14,30,370.0,393.0,2.1,35.0,723.0,612.12,435.85
2017,6,19,14,45,376.5,374.5,2.15,35.0,699.5,579.64,414.1
2017,6,19,15,0,383.0,356.0,2.2,35.0,676.0,545.97,391.34
2017,6,19,15,15,455.0,310.0,2.25,34.5,672.5,521.69,375.94
2017,6,19,15,30,527.0,264.0,2.3,34.0,669.0,492.61,355.87
2017,6,19,15,45,398.0,285.5,2.35,34.0,581.5,419.79,303.04
2017,6,19,16,0,269.0,307.0,2.4,34.0,494.0,363.42,262.36
2017,6,19,16,15,480.0,216.0,2.4,33.5,518.5,340.0,241.48
2017,6,19,16,30,691.0,125.0,2.4,33.0,543.0,295.18,200.71
2017,6,19,16,45,670.0,118.5,2.45,33.0,494.0,242.59,157.57
2017,6,19,17,0,649.0,112.0,2.5,33.0,445.0,192.09,117.12
2017,6,19,17,15,616.0,106.0,2.45,32.5,393.5,142.96,81.57
2017,6,19,17,30,583.0,100.0,2.4,32.0,342.0,97.71,55.51
2017,6,19,17,45,542.0,91.5,2.4,32.0,291.0,61.67,45.84
2017,6,19,18,0,501.0,83.0,2.4,32.0,240.0,58.25,43.1
2017,6,19,18,15,438.0,73.0,2.15,31.0,191.0,53.19,39.03
2017,6,19,18,30,375.0,63.0,1.9,30.0,142.0,46.89,33.7
2017,6,19,18,45,287.5,49.5,1.7,29.5,100.0,37.62,25.59
2017,6,19,19,0,200.0,36.0,1.5,29.0,58.0,27.94,16.7
2017,6,19,19,15,100.0,18.0,1.55,28.5,29.0,14.1,0.0
2017,6,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,90.5,15.0,2.3,23.5,22.5,29.94,0.0
2017,6,20,6,0,181.0,30.0,2.5,24.0,45.0,84.3,50.04
2017,6,20,6,15,280.0,42.5,2.65,24.5,86.0,136.44,95.61
2017,6,20,6,30,379.0,55.0,2.8,25.0,127.0,202.39,150.41
2017,6,20,6,45,451.0,64.0,3.0,26.0,176.5,263.17,201.35
2017,6,20,7,0,523.0,73.0,3.2,27.0,226.0,331.18,256.94
2017,6,20,7,15,570.5,79.5,3.2,27.5,278.0,390.81,305.05
2017,6,20,7,30,618.0,86.0,3.2,28.0,330.0,454.23,354.46
2017,6,20,7,45,653.0,91.5,3.25,29.0,383.0,512.3,397.56
2017,6,20,8,0,688.0,97.0,3.3,30.0,436.0,572.14,440.41
2017,6,20,8,15,713.5,101.0,3.4,30.5,487.5,625.03,477.88
2017,6,20,8,30,739.0,105.0,3.5,31.0,539.0,676.24,512.48
2017,6,20,8,45,468.0,206.5,3.6,31.5,490.0,600.37,452.07
2017,6,20,9,0,197.0,308.0,3.7,32.0,441.0,482.71,360.16
2017,6,20,9,15,157.5,331.0,3.75,32.5,442.0,478.62,355.02
2017,6,20,9,30,118.0,354.0,3.8,33.0,443.0,471.34,347.12
2017,6,20,9,45,479.0,235.5,3.9,33.5,625.5,697.13,514.33
2017,6,20,10,0,840.0,117.0,4.0,34.0,808.0,910.5,657.72
2017,6,20,10,15,448.0,256.0,4.0,34.0,626.5,706.89,515.44
2017,6,20,10,30,56.0,395.0,4.0,34.0,445.0,446.58,323.15
2017,6,20,10,45,204.0,408.5,4.05,34.5,597.5,614.18,444.03
2017,6,20,11,0,352.0,422.0,4.1,35.0,750.0,782.47,558.54
2017,6,20,11,15,616.0,273.0,4.1,35.0,861.0,901.64,643.67
2017,6,20,11,30,880.0,124.0,4.1,35.0,972.0,996.95,704.92
2017,6,20,11,45,879.0,127.5,4.15,35.5,984.0,994.25,700.95
2017,6,20,12,0,878.0,131.0,4.2,36.0,996.0,988.03,695.55
2017,6,20,12,15,878.5,131.0,4.2,36.0,1000.5,976.56,688.12
2017,6,20,12,30,879.0,131.0,4.2,36.0,1005.0,961.93,678.8
2017,6,20,12,45,457.0,272.0,4.2,36.5,726.5,696.52,500.04
2017,6,20,13,0,35.0,413.0,4.2,37.0,448.0,422.89,300.45
2017,6,20,13,15,133.0,450.0,4.25,37.0,580.0,542.77,386.9
2017,6,20,13,30,231.0,487.0,4.3,37.0,712.0,651.91,462.5
2017,6,20,13,45,548.0,307.0,4.35,37.0,825.0,737.19,528.18
2017,6,20,14,0,865.0,127.0,4.4,37.0,938.0,795.39,571.7
2017,6,20,14,15,859.0,125.5,4.45,37.0,912.0,755.03,545.15
2017,6,20,14,30,853.0,124.0,4.5,37.0,886.0,712.7,517.17
2017,6,20,14,45,844.0,123.0,4.55,37.0,853.0,667.05,485.06
2017,6,20,15,0,835.0,122.0,4.6,37.0,820.0,620.11,451.28
2017,6,20,15,15,824.5,119.5,4.6,36.5,781.5,569.96,415.19
2017,6,20,15,30,814.0,117.0,4.6,36.0,743.0,515.92,375.26
2017,6,20,15,45,800.0,114.5,4.65,36.0,699.5,462.47,333.8
2017,6,20,16,0,786.0,112.0,4.7,36.0,656.0,409.25,291.38
2017,6,20,16,15,768.5,108.5,4.65,35.5,608.0,354.44,247.24
2017,6,20,16,30,751.0,105.0,4.6,35.0,560.0,300.77,203.08
2017,6,20,16,45,728.0,101.0,4.55,35.0,509.5,246.78,158.34
2017,6,20,17,0,705.0,97.0,4.5,35.0,459.0,190.4,113.11
2017,6,20,17,15,674.0,92.0,4.4,34.5,406.5,139.04,75.7
2017,6,20,17,30,643.0,87.0,4.3,34.0,354.0,91.25,48.19
2017,6,20,17,45,600.0,80.5,4.2,33.5,302.0,53.17,38.54
2017,6,20,18,0,557.0,74.0,4.1,33.0,250.0,50.94,36.86
2017,6,20,18,15,495.5,66.0,3.8,32.0,199.5,47.23,33.9
2017,6,20,18,30,434.0,58.0,3.5,31.0,149.0,43.31,30.57
2017,6,20,18,45,341.0,46.5,3.2,30.5,105.0,35.88,24.03
2017,6,20,19,0,248.0,35.0,2.9,30.0,61.0,27.16,16.01
2017,6,20,19,15,124.0,17.5,2.9,29.5,30.5,13.7,0.0
2017,6,20,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,107.5,14.0,2.4,22.5,23.5,31.83,0.0
2017,6,21,6,0,215.0,28.0,2.8,23.0,47.0,89.49,52.69
2017,6,21,6,15,317.5,40.5,2.9,24.0,89.5,146.44,102.63
2017,6,21,6,30,420.0,53.0,3.0,25.0,132.0,214.08,158.86
2017,6,21,6,45,492.0,60.5,3.1,26.0,182.5,275.41,210.48
2017,6,21,7,0,564.0,68.0,3.2,27.0,233.0,343.88,266.56
2017,6,21,7,15,610.5,74.5,3.3,27.5,286.5,405.07,316.06
2017,6,21,7,30,657.0,81.0,3.4,28.0,340.0,469.91,366.73
2017,6,21,7,45,693.0,85.0,3.5,28.5,394.0,528.75,411.36
2017,6,21,8,0,729.0,89.0,3.6,29.0,448.0,587.88,454.88
2017,6,21,8,15,753.5,93.0,3.65,29.5,500.5,641.9,493.18
2017,6,21,8,30,778.0,97.0,3.7,30.0,553.0,695.89,529.1
2017,6,21,8,45,798.5,99.0,3.75,31.0,603.0,744.19,558.99
2017,6,21,9,0,819.0,101.0,3.8,32.0,653.0,791.5,587.56
2017,6,21,9,15,833.0,104.0,3.85,32.0,698.5,827.42,610.32
2017,6,21,9,30,847.0,107.0,3.9,32.0,744.0,866.77,635.31
2017,6,21,9,45,858.5,108.5,4.0,32.5,784.5,900.04,654.97
2017,6,21,10,0,870.0,110.0,4.1,33.0,825.0,930.75,672.86
2017,6,21,10,15,878.0,111.5,4.2,33.5,859.5,955.38,686.71
2017,6,21,10,30,886.0,113.0,4.3,34.0,894.0,976.93,698.58
2017,6,21,10,45,893.0,114.0,4.4,34.5,922.0,993.77,707.45
2017,6,21,11,0,900.0,115.0,4.5,35.0,950.0,1007.24,714.25
2017,6,21,11,15,904.0,116.0,4.55,35.0,971.0,1014.27,718.24
2017,6,21,11,30,908.0,117.0,4.6,35.0,992.0,1017.73,720.12
2017,6,21,11,45,909.5,118.5,4.7,35.5,1004.5,1015.59,717.35
2017,6,21,12,0,911.0,120.0,4.8,36.0,1017.0,1009.86,712.36
2017,6,21,12,15,912.0,120.0,4.85,36.0,1022.0,998.69,705.48
2017,6,21,12,30,913.0,120.0,4.9,36.0,1027.0,984.2,696.59
2017,6,21,12,45,914.0,119.0,4.95,36.5,1024.5,965.64,683.7
2017,6,21,13,0,915.0,118.0,5.0,37.0,1022.0,944.0,668.92
2017,6,21,13,15,912.5,117.5,5.0,37.0,1011.0,916.62,651.55
2017,6,21,13,30,910.0,117.0,5.0,37.0,1000.0,886.32,632.29
2017,6,21,13,45,907.0,116.0,5.05,37.0,981.0,852.34,610.84
2017,6,21,14,0,904.0,115.0,5.1,37.0,962.0,815.73,587.49
2017,6,21,14,15,898.5,113.5,5.1,37.0,936.0,774.31,560.51
2017,6,21,14,30,893.0,112.0,5.1,37.0,910.0,730.78,531.89
2017,6,21,14,45,883.5,112.0,5.1,37.0,876.5,684.01,498.79
2017,6,21,15,0,874.0,112.0,5.1,37.0,843.0,635.88,463.89
2017,6,21,15,15,864.0,110.0,5.05,36.5,804.0,584.61,426.72
2017,6,21,15,30,854.0,108.0,5.0,36.0,765.0,532.52,387.82
2017,6,21,15,45,712.0,159.5,5.0,36.0,685.0,458.07,331.26
2017,6,21,16,0,570.0,211.0,5.0,36.0,605.0,403.29,289.12
2017,6,21,16,15,488.5,219.5,5.0,35.5,540.0,346.65,246.37
2017,6,21,16,30,407.0,228.0,5.0,35.0,475.0,298.36,210.11
2017,6,21,16,45,450.0,194.0,5.0,34.5,444.5,254.25,173.74
2017,6,21,17,0,493.0,160.0,5.0,34.0,414.0,205.45,133.57
2017,6,21,17,15,410.0,155.5,4.9,33.5,350.5,160.14,102.91
2017,6,21,17,30,327.0,151.0,4.8,33.0,287.0,130.73,88.04
2017,6,21,17,45,307.0,131.5,4.75,32.5,245.0,97.42,75.26
2017,6,21,18,0,287.0,112.0,4.7,32.0,203.0,84.7,65.05
2017,6,21,18,15,258.0,92.5,4.45,31.0,162.5,71.36,54.18
2017,6,21,18,30,229.0,73.0,4.2,30.0,122.0,57.46,42.52
2017,6,21,18,45,182.0,54.5,3.95,29.5,86.5,43.71,30.63
2017,6,21,19,0,135.0,36.0,3.7,29.0,51.0,29.48,17.97
2017,6,21,19,15,67.5,18.0,3.6,28.5,25.5,15.14,0.0
2017,6,21,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,49.5,14.0,3.0,22.5,18.0,21.82,0.0
2017,6,22,6,0,99.0,28.0,3.1,23.0,36.0,58.1,33.4
