Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,6,15,151.5,46.0,3.0,23.5,69.0,98.26,69.05
2017,6,22,6,30,204.0,64.0,2.9,24.0,102.0,144.12,107.66
2017,6,22,6,45,235.5,82.5,2.85,25.0,140.5,187.85,144.51
2017,6,22,7,0,267.0,101.0,2.8,26.0,179.0,234.71,182.98
2017,6,22,7,15,237.0,128.0,2.8,26.5,207.5,262.92,205.9
2017,6,22,7,30,207.0,155.0,2.8,27.0,236.0,287.36,224.67
2017,6,22,7,45,209.5,180.0,2.8,28.0,273.0,317.63,246.99
2017,6,22,8,0,212.0,205.0,2.8,29.0,310.0,355.0,273.84
2017,6,22,8,15,186.0,232.5,2.75,29.5,332.0,374.8,286.72
2017,6,22,8,30,160.0,260.0,2.7,30.0,354.0,391.7,297.07
2017,6,22,8,45,125.5,281.0,2.65,30.5,358.5,392.19,294.99
2017,6,22,9,0,91.0,302.0,2.6,31.0,363.0,379.39,283.28
2017,6,22,9,15,302.0,281.0,2.6,31.5,504.5,558.48,415.55
2017,6,22,9,30,513.0,260.0,2.6,32.0,646.0,740.77,542.34
2017,6,22,9,45,493.0,286.0,2.6,32.5,673.5,762.35,552.5
2017,6,22,10,0,473.0,312.0,2.6,33.0,701.0,780.67,561.56
2017,6,22,10,15,390.0,362.5,2.6,33.5,692.0,751.67,537.88
2017,6,22,10,30,307.0,413.0,2.6,34.0,683.0,728.14,517.95
2017,6,22,10,45,334.0,402.0,2.6,34.5,705.0,744.33,527.99
2017,6,22,11,0,361.0,391.0,2.6,35.0,727.0,759.72,537.18
2017,6,22,11,15,402.0,405.5,2.6,35.0,787.0,821.14,576.7
2017,6,22,11,30,443.0,420.0,2.6,35.0,847.0,872.29,608.92
2017,6,22,11,45,655.0,278.0,2.6,35.5,918.5,936.4,654.34
2017,6,22,12,0,867.0,136.0,2.6,36.0,990.0,982.37,681.44
2017,6,22,12,15,868.5,136.0,2.5,36.0,995.0,972.02,673.57
2017,6,22,12,30,870.0,136.0,2.4,36.0,1000.0,958.51,664.35
2017,6,22,12,45,872.0,134.0,2.35,36.5,998.0,940.68,651.66
2017,6,22,13,0,874.0,132.0,2.3,37.0,996.0,919.93,637.31
2017,6,22,13,15,872.0,131.5,2.15,37.0,985.5,894.01,620.29
2017,6,22,13,30,870.0,131.0,2.0,37.0,975.0,865.29,601.59
2017,6,22,13,45,868.0,129.0,1.95,37.5,957.0,832.52,580.03
2017,6,22,14,0,866.0,127.0,1.9,38.0,939.0,797.17,556.87
2017,6,22,14,15,860.5,125.5,1.75,38.0,913.5,757.2,531.09
2017,6,22,14,30,855.0,124.0,1.6,38.0,888.0,715.21,503.59
2017,6,22,14,45,849.5,121.0,1.45,38.0,856.5,670.1,472.4
2017,6,22,15,0,844.0,118.0,1.3,38.0,825.0,623.37,439.52
2017,6,22,15,15,833.5,116.0,1.15,38.0,786.5,573.28,403.63
2017,6,22,15,30,823.0,114.0,1.0,38.0,748.0,522.46,366.39
2017,6,22,15,45,810.0,111.5,0.9,38.0,704.5,465.76,324.56
2017,6,22,16,0,797.0,109.0,0.8,38.0,661.0,412.42,283.83
2017,6,22,16,15,779.5,105.5,0.65,37.5,613.0,357.02,240.98
2017,6,22,16,30,762.0,102.0,0.5,37.0,565.0,302.72,198.02
2017,6,22,16,45,738.5,98.0,0.4,37.0,514.0,247.96,154.44
2017,6,22,17,0,715.0,94.0,0.3,37.0,463.0,195.49,113.61
2017,6,22,17,15,565.5,114.5,0.4,36.5,386.0,145.74,83.37
2017,6,22,17,30,416.0,135.0,0.5,36.0,309.0,117.75,73.69
2017,6,22,17,45,390.5,118.5,0.65,36.0,263.5,81.9,61.25
2017,6,22,18,0,365.0,102.0,0.8,36.0,218.0,72.32,53.69
2017,6,22,18,15,404.0,79.5,0.8,35.0,184.5,57.75,42.02
2017,6,22,18,30,443.0,57.0,0.8,34.0,151.0,42.35,29.35
2017,6,22,18,45,349.0,46.0,0.85,33.0,107.0,35.34,23.33
2017,6,22,19,0,255.0,35.0,0.9,32.0,63.0,27.14,15.89
2017,6,22,19,15,127.5,17.5,1.0,31.5,31.5,13.69,0.0
2017,6,22,19,30,0.0,0.0,1.1,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,9.5,3.2,24.5,9.5,9.05,0.0
2017,6,23,6,0,0.0,19.0,3.5,25.0,19.0,17.63,6.98
2017,6,23,6,15,0.0,39.5,3.7,25.5,39.5,37.65,24.38
2017,6,23,6,30,0.0,60.0,3.9,26.0,60.0,57.89,41.27
2017,6,23,6,45,13.0,82.0,4.1,26.5,85.5,84.69,63.18
2017,6,23,7,0,26.0,104.0,4.3,27.0,111.0,117.1,89.43
2017,6,23,7,15,262.5,110.0,4.3,27.5,211.5,255.43,200.45
2017,6,23,7,30,499.0,116.0,4.3,28.0,312.0,415.21,325.67
2017,6,23,7,45,551.5,119.0,4.35,29.0,366.0,479.38,373.68
2017,6,23,8,0,604.0,122.0,4.4,30.0,420.0,543.52,420.54
2017,6,23,8,15,632.5,128.0,4.4,30.5,470.5,597.19,458.88
2017,6,23,8,30,661.0,134.0,4.4,31.0,521.0,651.47,496.67
2017,6,23,8,45,687.5,136.5,4.45,32.0,570.0,700.62,528.76
2017,6,23,9,0,714.0,139.0,4.5,33.0,619.0,749.51,559.08
2017,6,23,9,15,730.0,143.0,4.4,33.5,663.5,790.55,584.05
2017,6,23,9,30,746.0,147.0,4.3,34.0,708.0,826.61,605.25
2017,6,23,9,45,760.0,149.0,4.25,35.0,747.5,860.23,623.47
2017,6,23,10,0,774.0,151.0,4.2,36.0,787.0,891.67,639.93
2017,6,23,10,15,783.5,153.5,4.05,36.5,820.5,916.96,653.02
2017,6,23,10,30,793.0,156.0,3.9,37.0,854.0,939.47,664.2
2017,6,23,10,45,800.5,157.5,3.75,37.5,881.5,956.08,671.51
2017,6,23,11,0,808.0,159.0,3.6,38.0,909.0,969.58,676.84
2017,6,23,11,15,813.0,159.5,3.5,38.0,928.5,976.38,679.74
2017,6,23,11,30,818.0,160.0,3.4,38.0,948.0,979.89,680.69
2017,6,23,11,45,801.0,174.5,3.3,38.5,954.5,972.31,673.46
2017,6,23,12,0,784.0,189.0,3.2,39.0,961.0,961.23,664.25
2017,6,23,12,15,784.5,189.5,3.15,39.0,966.0,950.46,657.13
2017,6,23,12,30,785.0,190.0,3.1,39.0,971.0,936.7,648.24
2017,6,23,12,45,783.0,191.0,3.05,39.5,967.0,918.31,635.22
2017,6,23,13,0,781.0,192.0,3.0,40.0,963.0,897.34,620.73
2017,6,23,13,15,778.0,191.0,3.0,40.0,952.0,871.12,604.65
2017,6,23,13,30,775.0,190.0,3.0,40.0,941.0,842.49,587.05
2017,6,23,13,45,766.5,190.5,3.0,40.0,922.0,808.4,565.91
2017,6,23,14,0,758.0,191.0,3.0,40.0,903.0,772.5,543.41
2017,6,23,14,15,750.5,189.0,3.05,40.0,877.5,733.49,517.97
2017,6,23,14,30,743.0,187.0,3.1,40.0,852.0,693.01,491.05
2017,6,23,14,45,716.0,194.5,3.2,40.0,816.0,645.42,458.68
2017,6,23,15,0,689.0,202.0,3.3,40.0,780.0,599.02,426.4
2017,6,23,15,15,675.5,198.0,3.35,39.5,742.0,551.23,393.37
2017,6,23,15,30,662.0,194.0,3.4,39.0,704.0,503.49,359.36
2017,6,23,15,45,638.0,192.5,3.45,39.0,660.5,453.35,321.94
2017,6,23,16,0,614.0,191.0,3.5,39.0,617.0,404.84,284.86
2017,6,23,16,15,591.5,184.5,3.55,38.5,570.5,354.54,246.33
2017,6,23,16,30,569.0,178.0,3.6,38.0,524.0,306.49,208.76
2017,6,23,16,45,534.5,172.0,3.65,38.0,474.0,257.51,170.41
2017,6,23,17,0,500.0,166.0,3.7,38.0,424.0,212.18,135.79
2017,6,23,17,15,464.0,155.5,3.75,37.5,374.0,167.08,104.06
2017,6,23,17,30,428.0,145.0,3.8,37.0,324.0,126.18,79.9
2017,6,23,17,45,380.5,132.0,3.85,36.5,274.0,91.63,69.24
2017,6,23,18,0,333.0,119.0,3.9,36.0,224.0,89.6,67.9
2017,6,23,18,15,276.0,101.5,3.8,35.5,177.5,77.68,58.27
2017,6,23,18,30,219.0,84.0,3.7,35.0,131.0,65.28,47.97
2017,6,23,18,45,153.5,62.5,3.65,34.5,91.0,49.53,34.64
2017,6,23,19,0,88.0,41.0,3.6,34.0,51.0,33.22,20.48
2017,6,23,19,15,44.0,20.5,3.65,33.5,25.5,17.93,1.31
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,5.5,1.55,25.0,5.5,5.24,0.0
2017,6,24,6,0,0.0,11.0,1.6,25.0,11.0,10.19,1.61
2017,6,24,6,15,0.0,23.0,1.6,25.5,23.0,21.33,11.4
2017,6,24,6,30,0.0,35.0,1.6,26.0,35.0,32.5,20.78
2017,6,24,6,45,0.0,50.5,1.6,26.5,50.5,46.94,32.72
2017,6,24,7,0,0.0,66.0,1.6,27.0,66.0,61.76,44.76
2017,6,24,7,15,0.0,64.0,1.8,27.5,64.0,59.53,42.81
2017,6,24,7,30,0.0,62.0,2.0,28.0,62.0,57.66,41.1
2017,6,24,7,45,0.0,48.0,2.2,28.5,48.0,44.61,30.4
2017,6,24,8,0,0.0,34.0,2.4,29.0,34.0,31.59,19.77
2017,6,24,8,15,2.0,104.0,2.6,29.5,105.0,98.78,72.89
2017,6,24,8,30,4.0,174.0,2.8,30.0,176.0,168.86,126.72
2017,6,24,8,45,11.5,205.5,3.05,30.5,213.0,205.7,154.26
2017,6,24,9,0,19.0,237.0,3.3,31.0,250.0,243.09,181.85
2017,6,24,9,15,44.0,286.0,3.1,31.0,318.5,323.8,241.73
2017,6,24,9,30,69.0,335.0,2.9,31.0,387.0,397.32,294.77
2017,6,24,9,45,36.0,245.0,2.75,31.5,272.5,274.45,203.24
2017,6,24,10,0,3.0,155.0,2.6,32.0,158.0,148.76,108.24
2017,6,24,10,15,7.5,201.5,2.35,32.0,209.0,197.78,144.98
2017,6,24,10,30,12.0,248.0,2.1,32.0,260.0,247.1,180.95
2017,6,24,10,45,18.5,300.5,1.85,32.5,318.5,304.36,221.5
2017,6,24,11,0,25.0,353.0,1.6,33.0,377.0,371.56,267.77
2017,6,24,11,15,42.5,399.5,1.55,33.0,441.0,434.39,311.12
2017,6,24,11,30,60.0,446.0,1.5,33.0,505.0,496.63,353.15
2017,6,24,11,45,61.5,454.0,1.45,33.5,515.0,503.75,356.39
2017,6,24,12,0,63.0,462.0,1.4,34.0,525.0,510.38,359.67
2017,6,24,12,15,41.5,404.0,1.6,33.5,446.0,429.77,305.95
2017,6,24,12,30,20.0,346.0,1.8,33.0,367.0,345.32,248.14
2017,6,24,12,45,96.0,425.5,2.0,32.5,521.5,495.17,355.93
2017,6,24,13,0,172.0,505.0,2.2,32.0,676.0,637.72,454.33
2017,6,24,13,15,149.5,497.0,2.35,31.5,644.5,601.32,429.99
2017,6,24,13,30,127.0,489.0,2.5,31.0,613.0,565.81,407.02
2017,6,24,13,45,151.5,481.0,2.7,31.0,625.5,569.95,411.51
2017,6,24,14,0,176.0,473.0,2.9,31.0,638.0,572.05,414.28
2017,6,24,14,15,171.5,458.5,2.95,30.5,616.0,544.59,396.35
2017,6,24,14,30,167.0,444.0,3.0,30.0,594.0,517.22,378.39
2017,6,24,14,45,135.0,422.0,3.1,29.5,540.0,465.49,342.57
2017,6,24,15,0,103.0,400.0,3.2,29.0,486.0,419.95,310.7
2017,6,24,15,15,99.0,379.0,3.2,28.5,458.5,391.41,290.97
2017,6,24,15,30,95.0,358.0,3.2,28.0,431.0,363.28,271.19
2017,6,24,15,45,164.5,336.5,3.25,28.0,454.0,364.3,272.12
2017,6,24,16,0,234.0,315.0,3.3,28.0,477.0,362.02,269.43
2017,6,24,16,15,288.5,279.5,3.3,27.5,465.0,330.58,244.59
2017,6,24,16,30,343.0,244.0,3.3,27.0,453.0,298.27,217.73
2017,6,24,16,45,269.5,231.5,3.35,27.0,386.5,247.53,179.54
2017,6,24,17,0,196.0,219.0,3.4,27.0,320.0,211.09,153.51
2017,6,24,17,15,107.5,184.0,3.45,26.5,238.5,159.88,117.93
2017,6,24,17,30,19.0,149.0,3.5,26.0,157.0,131.28,99.9
2017,6,24,17,45,12.5,128.0,3.55,26.0,133.0,111.55,89.14
2017,6,24,18,0,6.0,107.0,3.6,26.0,109.0,93.99,74.53
2017,6,24,18,15,3.0,86.0,3.65,26.0,87.0,76.27,59.5
2017,6,24,18,30,0.0,65.0,3.7,26.0,65.0,58.37,44.06
2017,6,24,18,45,0.0,45.5,3.8,26.0,45.5,41.46,29.26
2017,6,24,19,0,0.0,26.0,3.9,26.0,26.0,24.14,13.98
2017,6,24,19,15,0.0,13.0,3.9,25.5,13.0,12.05,0.0
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,6,25,5,45,60.5,14.5,4.35,22.0,19.5,24.03,0.0
2017,6,25,6,0,121.0,29.0,4.4,22.0,39.0,64.02,36.3
2017,6,25,6,15,213.0,45.0,4.45,22.0,78.0,119.34,84.48
2017,6,25,6,30,305.0,61.0,4.5,22.0,117.0,180.35,135.86
2017,6,25,6,45,388.5,69.5,4.55,22.5,165.5,239.73,186.41
2017,6,25,7,0,472.0,78.0,4.6,23.0,214.0,311.44,246.36
2017,6,25,7,15,274.5,116.5,4.6,23.0,199.5,268.46,214.13
2017,6,25,7,30,77.0,155.0,4.6,23.0,185.0,200.34,158.54
2017,6,25,7,45,46.5,163.0,4.65,23.5,182.0,192.37,151.29
2017,6,25,8,0,16.0,171.0,4.7,24.0,179.0,175.11,136.21
2017,6,25,8,15,12.0,177.5,4.65,24.5,183.5,178.58,138.14
2017,6,25,8,30,8.0,184.0,4.6,25.0,188.0,181.85,139.83
2017,6,25,8,45,26.5,229.5,4.6,25.5,247.0,250.12,192.66
2017,6,25,9,0,45.0,275.0,4.6,26.0,306.0,313.02,240.13
2017,6,25,9,15,71.0,310.5,4.55,26.5,363.0,372.7,284.45
2017,6,25,9,30,97.0,346.0,4.5,27.0,420.0,433.62,328.77
2017,6,25,9,45,453.0,235.5,4.45,27.5,604.0,673.0,511.05
2017,6,25,10,0,809.0,125.0,4.4,28.0,788.0,889.12,661.48
2017,6,25,10,15,818.0,127.0,4.3,28.0,822.0,914.09,675.33
2017,6,25,10,30,827.0,129.0,4.2,28.0,856.0,936.22,688.47
2017,6,25,10,45,836.5,128.5,4.15,28.5,884.0,953.31,697.13
2017,6,25,11,0,846.0,128.0,4.1,29.0,912.0,967.33,703.8
2017,6,25,11,15,851.0,129.0,4.0,29.0,933.0,975.17,707.61
2017,6,25,11,30,856.0,130.0,3.9,29.0,954.0,979.64,709.34
2017,6,25,11,45,618.5,283.5,3.8,29.5,883.5,906.36,657.43
2017,6,25,12,0,381.0,437.0,3.7,30.0,813.0,810.39,584.26
2017,6,25,12,15,200.5,391.5,3.6,30.0,589.5,583.38,426.34
2017,6,25,12,30,20.0,346.0,3.5,30.0,366.0,345.34,252.85
2017,6,25,12,45,409.0,262.5,3.45,30.5,667.0,643.81,476.52
2017,6,25,13,0,798.0,179.0,3.4,31.0,968.0,901.49,651.52
2017,6,25,13,15,795.5,178.0,3.35,31.0,957.5,875.44,632.45
2017,6,25,13,30,793.0,177.0,3.3,31.0,947.0,846.88,613.84
2017,6,25,13,45,541.0,314.5,3.25,31.0,835.0,740.06,537.88
2017,6,25,14,0,289.0,452.0,3.2,31.0,723.0,641.33,464.41
2017,6,25,14,15,379.5,405.0,3.15,31.0,750.5,651.39,473.87
2017,6,25,14,30,470.0,358.0,3.1,31.0,778.0,652.38,476.05
2017,6,25,14,45,585.0,278.5,3.1,31.0,781.5,633.34,464.89
2017,6,25,15,0,700.0,199.0,3.1,31.0,785.0,604.25,445.81
2017,6,25,15,15,686.5,194.5,3.05,31.0,747.5,555.52,409.78
2017,6,25,15,30,673.0,190.0,3.0,31.0,710.0,506.81,373.02
2017,6,25,15,45,662.0,182.0,2.95,31.0,668.5,456.53,334.25
2017,6,25,16,0,651.0,174.0,2.9,31.0,627.0,406.49,294.67
2017,6,25,16,15,629.5,168.5,2.85,30.5,580.0,355.33,254.01
2017,6,25,16,30,608.0,163.0,2.8,30.0,533.0,306.0,213.98
2017,6,25,16,45,582.5,155.0,2.75,30.0,484.0,255.69,172.84
2017,6,25,17,0,557.0,147.0,2.7,30.0,435.0,208.46,135.02
2017,6,25,17,15,522.0,138.0,2.5,29.5,384.0,161.44,100.59
2017,6,25,17,30,487.0,129.0,2.3,29.0,333.0,118.47,74.45
2017,6,25,17,45,438.0,118.5,2.1,28.5,282.5,81.97,63.51
2017,6,25,18,0,389.0,108.0,1.9,28.0,232.0,76.75,59.42
2017,6,25,18,15,330.0,93.5,1.65,27.5,184.5,68.12,52.24
2017,6,25,18,30,271.0,79.0,1.4,27.0,137.0,59.0,44.39
2017,6,25,18,45,197.0,60.0,1.2,26.5,96.0,47.79,34.5
2017,6,25,19,0,123.0,41.0,1.0,26.0,55.0,33.26,21.42
2017,6,25,19,15,61.5,20.5,0.95,25.5,27.5,17.12,1.75
2017,6,25,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,9.0,1.4,22.5,9.0,8.58,0.0
2017,6,26,6,0,0.0,18.0,1.6,23.0,18.0,16.7,6.17
2017,6,26,6,15,0.0,36.0,1.6,23.5,36.0,33.97,21.63
2017,6,26,6,30,0.0,54.0,1.6,24.0,54.0,51.54,36.46
2017,6,26,6,45,2.0,75.0,1.65,24.5,75.5,72.93,54.18
2017,6,26,7,0,4.0,96.0,1.7,25.0,97.0,94.42,71.65
2017,6,26,7,15,2.0,96.0,1.65,25.5,96.5,92.29,69.73
2017,6,26,7,30,0.0,96.0,1.6,26.0,96.0,90.52,67.96
2017,6,26,7,45,42.0,149.5,1.6,26.5,170.0,175.03,135.26
2017,6,26,8,0,84.0,203.0,1.6,27.0,244.0,260.77,201.26
2017,6,26,8,15,57.0,212.0,1.6,27.5,241.5,253.53,193.9
2017,6,26,8,30,30.0,221.0,1.6,28.0,239.0,244.03,185.04
2017,6,26,8,45,160.5,255.5,1.65,28.5,362.0,391.82,297.24
2017,6,26,9,0,291.0,290.0,1.7,29.0,485.0,549.99,410.77
2017,6,26,9,15,196.5,318.5,1.75,29.5,454.5,498.17,369.46
2017,6,26,9,30,102.0,347.0,1.8,30.0,424.0,439.1,323.91
2017,6,26,9,45,107.5,362.0,1.85,30.5,447.0,460.81,338.47
2017,6,26,10,0,113.0,377.0,1.9,31.0,470.0,493.35,359.89
2017,6,26,10,15,268.0,368.0,1.95,31.0,600.5,641.88,465.56
2017,6,26,10,30,423.0,359.0,2.0,31.0,731.0,793.45,568.13
2017,6,26,10,45,386.5,390.5,2.1,31.5,738.5,783.83,558.28
2017,6,26,11,0,350.0,422.0,2.2,32.0,746.0,780.84,553.97
2017,6,26,11,15,340.0,437.5,2.3,32.0,758.5,785.26,556.54
2017,6,26,11,30,330.0,453.0,2.4,32.0,771.0,787.8,557.87
2017,6,26,11,45,318.0,464.5,2.5,32.0,774.5,782.58,554.25
2017,6,26,12,0,306.0,476.0,2.6,32.0,778.0,775.71,549.64
2017,6,26,12,15,240.0,492.0,2.65,32.0,729.5,713.98,507.39
2017,6,26,12,30,174.0,508.0,2.7,32.0,681.0,659.02,469.33
2017,6,26,12,45,293.5,470.5,2.75,32.5,761.0,730.42,519.9
2017,6,26,13,0,413.0,433.0,2.8,33.0,841.0,793.74,563.25
2017,6,26,13,15,615.0,295.5,2.85,33.0,896.0,828.01,591.78
2017,6,26,13,30,817.0,158.0,2.9,33.0,951.0,850.34,609.2
2017,6,26,13,45,809.5,159.0,2.95,33.0,931.5,816.5,587.57
2017,6,26,14,0,802.0,160.0,3.0,33.0,912.0,780.61,564.84
2017,6,26,14,15,795.0,158.0,3.0,32.5,887.0,740.52,539.94
2017,6,26,14,30,788.0,156.0,3.0,32.0,862.0,698.77,512.16
2017,6,26,14,45,763.0,164.0,3.05,32.0,826.0,652.52,479.43
2017,6,26,15,0,738.0,172.0,3.1,32.0,790.0,606.54,446.21
2017,6,26,15,15,488.0,266.5,3.15,31.5,667.0,506.56,372.87
2017,6,26,15,30,238.0,361.0,3.2,31.0,544.0,435.19,320.0
2017,6,26,15,45,392.5,289.5,3.3,31.0,571.0,426.98,313.91
2017,6,26,16,0,547.0,218.0,3.4,31.0,598.0,402.18,293.08
2017,6,26,16,15,395.0,241.5,3.4,30.5,505.5,333.86,242.47
2017,6,26,16,30,243.0,265.0,3.4,30.0,413.0,285.75,208.36
2017,6,26,16,45,129.5,222.5,3.45,30.0,301.0,214.56,157.17
2017,6,26,17,0,16.0,180.0,3.5,30.0,189.0,162.56,121.66
2017,6,26,17,15,8.0,116.0,3.35,29.5,120.5,106.62,78.97
2017,6,26,17,30,0.0,52.0,3.2,29.0,52.0,48.33,33.34
2017,6,26,17,45,0.0,44.0,3.1,28.5,44.0,40.87,29.04
2017,6,26,18,0,0.0,36.0,3.0,28.0,36.0,33.42,22.84
2017,6,26,18,15,0.0,28.5,2.9,27.5,28.5,26.44,16.94
2017,6,26,18,30,0.0,21.0,2.8,27.0,21.0,19.46,10.94
2017,6,26,18,45,0.0,14.5,2.7,26.5,14.5,13.43,5.67
2017,6,26,19,0,0.0,8.0,2.6,26.0,8.0,7.4,0.38
2017,6,26,19,15,0.0,4.0,2.7,25.5,4.0,3.7,0.0
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.0,1.5,22.5,8.0,7.63,0.0
2017,6,27,6,0,0.0,16.0,1.8,23.0,16.0,14.84,4.75
2017,6,27,6,15,0.0,32.5,1.85,23.0,32.5,30.28,18.7
2017,6,27,6,30,0.0,49.0,1.9,23.0,49.0,46.29,32.33
2017,6,27,6,45,0.0,68.0,2.0,23.5,68.0,64.8,47.78
2017,6,27,7,0,0.0,87.0,2.1,24.0,87.0,83.22,62.86
2017,6,27,7,15,9.0,112.5,2.1,24.0,116.0,112.86,86.94
2017,6,27,7,30,18.0,138.0,2.1,24.0,145.0,143.37,111.36
2017,6,27,7,45,41.0,168.0,2.15,24.5,187.0,194.55,151.75
2017,6,27,8,0,64.0,198.0,2.2,25.0,229.0,242.27,188.59
2017,6,27,8,15,67.5,222.0,2.25,25.5,258.5,271.73,210.27
2017,6,27,8,30,71.0,246.0,2.3,26.0,288.0,301.24,231.66
2017,6,27,8,45,82.0,273.0,2.4,27.0,325.0,339.84,259.24
2017,6,27,9,0,93.0,300.0,2.5,28.0,362.0,378.92,286.57
2017,6,27,9,15,117.5,327.0,2.6,28.0,411.0,440.32,331.13
2017,6,27,9,30,142.0,354.0,2.7,28.0,460.0,492.45,368.33
2017,6,27,9,45,135.0,374.5,2.85,28.5,480.0,509.85,378.96
2017,6,27,10,0,128.0,395.0,3.0,29.0,500.0,526.21,388.95
2017,6,27,10,15,176.5,412.0,3.1,29.5,563.5,590.44,434.01
2017,6,27,10,30,225.0,429.0,3.2,30.0,627.0,655.47,478.52
2017,6,27,10,45,197.0,447.0,3.3,30.5,624.5,647.21,470.24
2017,6,27,11,0,169.0,465.0,3.4,31.0,622.0,637.28,461.3
2017,6,27,11,15,504.5,302.5,3.45,31.0,785.0,820.38,595.76
2017,6,27,11,30,840.0,140.0,3.5,31.0,948.0,973.94,698.7
2017,6,27,11,45,840.0,143.0,3.55,31.0,960.5,971.98,696.15
2017,6,27,12,0,840.0,146.0,3.6,31.0,973.0,966.65,692.74
2017,6,27,12,15,841.5,146.0,3.65,31.0,978.0,956.71,686.46
2017,6,27,12,30,843.0,146.0,3.7,31.0,983.0,943.69,678.31
2017,6,27,12,45,842.5,146.0,3.75,31.5,980.5,925.95,665.8
2017,6,27,13,0,842.0,146.0,3.8,32.0,978.0,905.48,651.62
2017,6,27,13,15,839.5,145.5,3.85,32.0,967.5,880.03,635.53
2017,6,27,13,30,837.0,145.0,3.9,32.0,957.0,851.91,617.66
2017,6,27,13,45,834.5,142.5,3.95,32.0,939.5,819.46,596.82
2017,6,27,14,0,832.0,140.0,4.0,32.0,922.0,784.56,574.21
2017,6,27,14,15,826.0,138.5,4.0,32.0,896.5,745.59,548.48
2017,6,27,14,30,820.0,137.0,4.0,32.0,871.0,704.72,520.54
2017,6,27,14,45,811.5,135.5,4.05,32.0,839.0,660.49,488.99
2017,6,27,15,0,803.0,134.0,4.1,32.0,807.0,613.56,454.84
2017,6,27,15,15,523.0,247.0,4.1,31.5,677.5,510.26,377.71
2017,6,27,15,30,243.0,360.0,4.1,31.0,548.0,432.93,319.63
2017,6,27,15,45,498.0,241.0,4.15,31.0,597.0,432.27,318.91
2017,6,27,16,0,753.0,122.0,4.2,31.0,646.0,408.9,297.51
2017,6,27,16,15,473.0,196.5,4.15,30.5,517.5,325.33,235.59
2017,6,27,16,30,193.0,271.0,4.1,30.0,389.0,281.4,206.75
2017,6,27,16,45,96.5,140.0,4.1,30.0,199.0,143.0,103.5
2017,6,27,17,0,0.0,9.0,4.1,30.0,9.0,8.35,1.03
2017,6,27,17,15,122.5,86.5,4.0,29.5,138.0,83.38,55.99
2017,6,27,17,30,245.0,164.0,3.9,29.0,267.0,136.8,96.25
2017,6,27,17,45,232.0,141.5,3.8,28.5,227.5,103.77,81.76
2017,6,27,18,0,219.0,119.0,3.7,28.0,188.0,89.24,69.94
2017,6,27,18,15,315.0,89.5,3.4,27.5,168.5,65.0,49.62
2017,6,27,18,30,411.0,60.0,3.1,27.0,149.0,44.8,32.42
2017,6,27,18,45,327.5,48.0,2.8,26.5,106.0,36.39,24.97
2017,6,27,19,0,244.0,36.0,2.5,26.0,63.0,27.88,17.07
2017,6,27,19,15,122.0,18.0,2.4,25.5,31.5,14.06,0.67
2017,6,27,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,82.0,14.0,1.95,21.5,20.0,26.97,0.0
2017,6,28,6,0,164.0,28.0,2.2,22.0,40.0,76.09,42.14
2017,6,28,6,15,266.5,41.0,2.25,22.5,80.5,129.26,90.29
2017,6,28,6,30,369.0,54.0,2.3,23.0,121.0,195.34,145.37
2017,6,28,6,45,184.5,30.5,2.35,23.5,64.0,112.08,84.65
2017,6,28,7,0,0.0,7.0,2.4,24.0,7.0,6.48,0.0
2017,6,28,7,15,299.5,47.5,2.35,24.5,164.0,213.98,170.12
2017,6,28,7,30,599.0,88.0,2.3,25.0,321.0,442.51,348.69
2017,6,28,7,45,305.5,127.0,2.3,25.5,246.5,333.69,262.42
2017,6,28,8,0,12.0,166.0,2.3,26.0,172.0,167.44,128.23
2017,6,28,8,15,369.0,136.5,2.3,26.5,350.5,416.15,326.1
2017,6,28,8,30,726.0,107.0,2.3,27.0,529.0,665.77,510.08
2017,6,28,8,45,420.5,205.5,2.35,27.5,455.5,560.76,426.4
2017,6,28,9,0,115.0,304.0,2.4,28.0,382.0,411.38,309.71
2017,6,28,9,15,160.5,327.5,2.45,28.5,443.5,477.32,357.91
2017,6,28,9,30,206.0,351.0,2.5,29.0,505.0,545.43,405.57
2017,6,28,9,45,516.5,236.0,2.6,29.5,651.5,730.78,541.17
2017,6,28,10,0,827.0,121.0,2.7,30.0,798.0,901.35,654.61
2017,6,28,10,15,449.0,264.5,2.75,30.5,634.5,716.48,524.21
2017,6,28,10,30,71.0,408.0,2.8,31.0,471.0,474.77,345.36
2017,6,28,10,45,146.5,434.0,2.9,31.5,569.0,584.72,424.06
2017,6,28,11,0,222.0,460.0,3.0,32.0,667.0,684.36,491.94
2017,6,28,11,15,119.5,382.5,3.0,32.0,494.5,503.15,365.13
2017,6,28,11,30,17.0,305.0,3.0,32.0,322.0,306.23,222.92
2017,6,28,11,45,14.5,271.5,3.05,32.5,286.5,271.13,197.53
2017,6,28,12,0,12.0,238.0,3.1,33.0,251.0,236.3,171.78
2017,6,28,12,15,169.5,355.5,3.1,33.0,524.5,513.12,374.01
2017,6,28,12,30,327.0,473.0,3.1,33.0,798.0,775.77,552.1
2017,6,28,12,45,293.0,483.0,3.15,33.5,774.0,742.33,526.42
2017,6,28,13,0,259.0,493.0,3.2,34.0,750.0,708.84,502.65
2017,6,28,13,15,574.0,304.5,3.2,34.0,864.5,800.73,573.26
2017,6,28,13,30,889.0,116.0,3.2,34.0,979.0,870.89,622.03
2017,6,28,13,45,481.5,281.0,3.2,34.0,747.5,661.91,478.58
2017,6,28,14,0,74.0,446.0,3.2,34.0,516.0,468.92,336.43
2017,6,28,14,15,143.5,444.0,3.2,34.0,574.5,511.78,368.8
2017,6,28,14,30,213.0,442.0,3.2,34.0,633.0,548.79,395.55
2017,6,28,14,45,480.5,307.5,3.2,34.0,717.0,591.93,430.32
2017,6,28,15,0,748.0,173.0,3.2,34.0,801.0,614.7,448.92
2017,6,28,15,15,735.5,170.0,3.2,34.0,763.0,563.76,411.54
2017,6,28,15,30,723.0,167.0,3.2,34.0,725.0,514.52,374.74
2017,6,28,15,45,370.0,203.5,3.2,34.0,488.5,342.53,249.88
2017,6,28,16,0,17.0,240.0,3.2,34.0,252.0,223.78,163.9
2017,6,28,16,15,333.5,194.0,3.15,33.5,398.5,274.74,197.7
2017,6,28,16,30,650.0,148.0,3.1,33.0,545.0,307.3,211.99
2017,6,28,16,45,624.5,141.5,3.1,33.0,495.0,255.75,169.74
2017,6,28,17,0,599.0,135.0,3.1,33.0,445.0,206.88,130.71
2017,6,28,17,15,564.5,127.0,3.0,32.5,393.5,158.6,95.45
2017,6,28,17,30,530.0,119.0,2.9,32.0,342.0,114.79,69.07
2017,6,28,17,45,482.5,110.0,2.8,31.5,290.5,75.97,57.77
2017,6,28,18,0,435.0,101.0,2.7,31.0,239.0,71.65,54.45
2017,6,28,18,15,374.0,88.0,2.45,30.0,191.0,63.99,48.25
2017,6,28,18,30,313.0,75.0,2.2,29.0,143.0,55.9,41.43
2017,6,28,18,45,235.5,58.0,2.0,28.5,101.0,44.16,31.19
2017,6,28,19,0,158.0,41.0,1.8,28.0,59.0,33.31,21.28
2017,6,28,19,15,79.0,20.5,1.95,27.5,29.5,17.14,2.09
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.5,14.5,1.75,23.5,19.0,23.32,0.0
2017,6,29,6,0,115.0,29.0,2.0,24.0,38.0,62.06,33.17
2017,6,29,6,15,210.0,45.0,2.15,24.5,77.5,117.98,82.13
2017,6,29,6,30,305.0,61.0,2.3,25.0,117.0,179.49,132.82
2017,6,29,6,45,388.5,71.0,2.45,25.5,166.0,240.33,183.57
2017,6,29,7,0,472.0,81.0,2.6,26.0,215.0,313.13,243.14
2017,6,29,7,15,522.5,89.0,2.7,26.5,267.0,373.29,291.75
2017,6,29,7,30,573.0,97.0,2.8,27.0,319.0,437.61,342.11
2017,6,29,7,45,620.0,100.0,2.9,28.0,373.0,498.13,387.45
2017,6,29,8,0,667.0,103.0,3.0,29.0,427.0,561.57,433.41
2017,6,29,8,15,693.5,108.0,3.05,29.5,479.0,615.54,471.63
2017,6,29,8,30,720.0,113.0,3.1,30.0,531.0,669.86,508.92
2017,6,29,8,45,746.5,114.0,3.2,30.5,581.0,717.48,539.71
2017,6,29,9,0,773.0,115.0,3.3,31.0,631.0,767.01,571.35
2017,6,29,9,15,498.0,232.0,3.35,31.5,573.5,683.05,507.27
2017,6,29,9,30,223.0,349.0,3.4,32.0,516.0,558.24,411.49
2017,6,29,9,45,240.5,367.0,3.45,32.5,556.5,597.36,438.12
2017,6,29,10,0,258.0,385.0,3.5,33.0,597.0,647.23,470.77
2017,6,29,10,15,299.5,393.0,3.55,33.0,648.5,697.96,505.39
2017,6,29,10,30,341.0,401.0,3.6,33.0,700.0,748.82,539.7
2017,6,29,10,45,605.0,263.0,3.65,33.5,814.5,879.03,632.2
2017,6,29,11,0,869.0,125.0,3.7,34.0,929.0,987.34,700.79
2017,6,29,11,15,629.0,273.0,3.75,34.0,862.5,915.51,652.43
2017,6,29,11,30,389.0,421.0,3.8,34.0,796.0,814.48,579.08
2017,6,29,11,45,639.5,272.0,3.85,34.5,897.0,916.88,653.08
2017,6,29,12,0,890.0,123.0,3.9,35.0,998.0,994.31,701.31
2017,6,29,12,15,890.5,123.0,3.9,35.0,1003.0,983.23,693.51
2017,6,29,12,30,891.0,123.0,3.9,35.0,1008.0,968.89,684.38
2017,6,29,12,45,891.0,123.0,3.95,35.5,1005.5,951.01,671.97
2017,6,29,13,0,891.0,123.0,4.0,36.0,1003.0,930.16,657.76
2017,6,29,13,15,888.5,122.5,4.0,36.0,992.0,903.65,641.05
2017,6,29,13,30,886.0,122.0,4.0,36.0,981.0,874.29,622.51
2017,6,29,13,45,882.0,121.0,4.0,36.5,962.5,840.5,599.79
2017,6,29,14,0,878.0,120.0,4.0,37.0,944.0,804.19,575.4
2017,6,29,14,15,872.0,119.0,4.0,37.0,918.5,764.02,549.55
2017,6,29,14,30,866.0,118.0,4.0,37.0,893.0,721.82,522.14
2017,6,29,14,45,859.0,116.0,4.0,37.0,861.0,676.25,490.31
2017,6,29,15,0,852.0,114.0,4.0,37.0,829.0,629.14,456.63
2017,6,29,15,15,597.0,225.5,4.0,36.5,715.0,533.74,386.91
2017,6,29,15,30,342.0,337.0,4.0,36.0,601.0,465.68,336.59
2017,6,29,15,45,572.0,221.0,4.0,36.0,632.5,450.3,324.99
2017,6,29,16,0,802.0,105.0,4.0,36.0,664.0,415.44,295.71
2017,6,29,16,15,785.0,102.0,3.95,35.5,616.0,360.3,251.44
2017,6,29,16,30,768.0,99.0,3.9,35.0,568.0,306.18,207.0
2017,6,29,16,45,743.5,96.0,3.9,35.0,517.0,251.53,161.76
2017,6,29,17,0,719.0,93.0,3.9,35.0,466.0,199.26,119.45
2017,6,29,17,15,688.5,88.5,3.8,34.5,413.0,142.94,77.72
2017,6,29,17,30,658.0,84.0,3.7,34.0,360.0,94.44,48.72
2017,6,29,17,45,612.5,78.5,3.6,33.5,307.0,51.43,37.08
2017,6,29,18,0,567.0,73.0,3.5,33.0,254.0,49.9,35.99
2017,6,29,18,15,505.5,65.5,3.3,32.0,203.5,46.57,33.36
2017,6,29,18,30,444.0,58.0,3.1,31.0,153.0,43.05,30.39
2017,6,29,18,45,344.5,47.5,2.9,30.5,108.5,36.55,24.63
2017,6,29,19,0,245.0,37.0,2.7,30.0,64.0,28.68,17.37
2017,6,29,19,15,122.5,18.5,2.95,29.5,32.0,14.46,0.88
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.5,4.15,25.5,19.0,24.01,0.0
2017,6,30,6,0,124.0,29.0,4.3,26.0,38.0,67.85,35.9
2017,6,30,6,15,227.0,44.0,4.45,26.0,78.0,121.45,83.9
2017,6,30,6,30,330.0,59.0,4.6,26.0,118.0,185.42,136.88
2017,6,30,6,45,214.5,83.0,4.85,26.5,127.0,179.11,136.91
2017,6,30,7,0,99.0,107.0,5.1,27.0,136.0,159.1,123.01
2017,6,30,7,15,95.5,130.5,5.1,27.5,162.5,187.17,145.68
2017,6,30,7,30,92.0,154.0,5.1,28.0,189.0,207.6,161.6
2017,6,30,7,45,389.0,125.5,5.2,28.5,309.5,382.02,300.81
2017,6,30,8,0,686.0,97.0,5.3,29.0,430.0,566.83,443.39
2017,6,30,8,15,712.0,101.0,5.35,29.5,481.5,620.16,481.73
2017,6,30,8,30,738.0,105.0,5.4,30.0,533.0,671.85,517.79
2017,6,30,8,45,424.0,203.5,5.45,30.5,454.5,561.13,429.66
2017,6,30,9,0,110.0,302.0,5.5,31.0,376.0,395.02,298.22
2017,6,30,9,15,81.5,311.0,5.5,31.5,368.0,382.32,287.05
2017,6,30,9,30,53.0,320.0,5.5,32.0,360.0,367.65,274.08
2017,6,30,9,45,150.0,353.5,5.5,32.5,474.5,501.37,372.85
2017,6,30,10,0,247.0,387.0,5.5,33.0,589.0,639.22,470.78
2017,6,30,10,15,283.5,396.0,5.45,33.5,637.5,686.05,501.8
2017,6,30,10,30,320.0,405.0,5.4,34.0,686.0,732.88,532.64
2017,6,30,10,45,292.5,428.0,5.4,34.5,691.0,731.28,528.53
2017,6,30,11,0,265.0,451.0,5.4,35.0,696.0,727.45,523.2
2017,6,30,11,15,140.0,367.5,5.35,35.0,497.5,508.42,369.49
2017,6,30,11,30,15.0,284.0,5.3,35.0,299.0,284.05,205.77
2017,6,30,11,45,429.0,218.0,5.3,35.5,640.0,656.45,482.76
2017,6,30,12,0,843.0,152.0,5.3,36.0,981.0,976.19,696.58
2017,6,30,12,15,843.5,152.0,5.3,36.0,986.0,965.29,687.46
2017,6,30,12,30,844.0,152.0,5.3,36.0,991.0,951.33,678.36
2017,6,30,12,45,840.0,154.0,5.3,36.5,987.0,932.13,664.52
2017,6,30,13,0,836.0,156.0,5.3,37.0,983.0,910.32,649.11
2017,6,30,13,15,833.0,155.5,5.3,37.0,972.0,884.59,632.57
2017,6,30,13,30,830.0,155.0,5.3,37.0,961.0,856.24,614.32
2017,6,30,13,45,820.5,157.5,5.3,37.0,941.0,826.31,594.98
2017,6,30,14,0,811.0,160.0,5.3,37.0,921.0,789.89,571.22
2017,6,30,14,15,447.5,293.5,5.3,36.5,711.5,605.02,439.97
2017,6,30,14,30,84.0,427.0,5.3,36.0,502.0,446.87,322.38
2017,6,30,14,45,204.5,404.0,5.35,36.0,578.0,497.35,360.96
2017,6,30,15,0,325.0,381.0,5.4,36.0,654.0,535.16,388.97
2017,6,30,15,15,499.5,286.0,5.4,35.5,683.0,531.24,388.48
2017,6,30,15,30,674.0,191.0,5.4,35.0,712.0,510.9,374.51
2017,6,30,15,45,651.0,189.0,5.4,35.0,668.0,460.06,335.18
2017,6,30,16,0,628.0,187.0,5.4,35.0,624.0,410.71,296.23
2017,6,30,16,15,605.0,181.0,5.4,34.5,577.5,359.74,255.99
2017,6,30,16,30,582.0,175.0,5.4,34.0,531.0,310.82,216.64
2017,6,30,16,45,553.5,167.0,5.45,34.0,481.5,261.18,176.46
2017,6,30,17,0,525.0,159.0,5.5,34.0,432.0,214.11,139.19
2017,6,30,17,15,487.0,150.0,5.4,33.5,381.0,168.28,105.91
2017,6,30,17,30,449.0,141.0,5.3,33.0,330.0,126.85,80.6
2017,6,30,17,45,406.5,127.5,5.2,32.5,280.5,88.27,67.73
2017,6,30,18,0,364.0,114.0,5.1,32.0,231.0,81.07,62.06
2017,6,30,18,15,299.0,99.5,4.85,31.5,183.5,76.34,58.23
2017,6,30,18,30,234.0,85.0,4.6,31.0,136.0,66.02,49.48
2017,6,30,18,45,165.5,64.5,4.4,30.5,95.5,51.01,36.54
2017,6,30,19,0,97.0,44.0,4.2,30.0,55.0,35.48,22.8
2017,6,30,19,15,48.5,22.0,4.05,29.5,27.5,19.13,3.03
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,8.5,13.0,3.05,24.5,14.0,13.78,0.0
2017,7,1,6,0,17.0,26.0,3.2,25.0,28.0,30.32,13.86
2017,7,1,6,15,76.0,51.5,3.25,25.5,64.5,79.73,55.32
2017,7,1,6,30,135.0,77.0,3.3,26.0,101.0,131.16,97.27
2017,7,1,6,45,210.0,95.0,3.35,26.5,147.0,191.27,146.26
2017,7,1,7,0,285.0,113.0,3.4,27.0,193.0,255.11,198.05
2017,7,1,7,15,339.0,127.0,3.4,27.0,242.5,311.7,243.93
2017,7,1,7,30,393.0,141.0,3.4,27.0,292.0,381.41,298.86
2017,7,1,7,45,196.5,127.5,3.45,27.5,203.0,258.95,202.84
2017,7,1,8,0,0.0,114.0,3.5,28.0,114.0,107.45,80.29
2017,7,1,8,15,148.5,176.0,3.55,28.5,262.0,286.9,222.85
2017,7,1,8,30,297.0,238.0,3.6,29.0,410.0,478.09,366.88
2017,7,1,8,45,307.5,259.5,3.65,29.5,452.0,520.26,395.42
2017,7,1,9,0,318.0,281.0,3.7,30.0,494.0,562.14,423.81
2017,7,1,9,15,253.0,316.0,3.75,30.5,493.0,554.08,414.31
2017,7,1,9,30,188.0,351.0,3.8,31.0,492.0,529.79,393.56
2017,7,1,9,45,354.5,322.0,3.9,31.5,605.5,663.82,490.91
2017,7,1,10,0,521.0,293.0,4.0,32.0,719.0,805.51,589.24
2017,7,1,10,15,494.5,319.0,4.1,32.0,737.5,816.04,593.92
2017,7,1,10,30,468.0,345.0,4.2,32.0,756.0,823.17,597.17
2017,7,1,10,45,449.5,365.0,4.3,32.5,770.0,828.9,598.65
2017,7,1,11,0,431.0,385.0,4.4,33.0,784.0,831.93,598.38
2017,7,1,11,15,449.0,398.0,4.45,33.0,821.5,861.57,617.74
2017,7,1,11,30,467.0,411.0,4.5,33.0,859.0,888.98,635.41
2017,7,1,11,45,447.0,420.5,4.6,33.5,854.5,873.1,622.98
2017,7,1,12,0,427.0,430.0,4.7,34.0,850.0,855.09,609.46
2017,7,1,12,15,457.0,430.0,4.7,34.0,881.5,874.56,622.73
2017,7,1,12,30,487.0,430.0,4.7,34.0,913.0,891.13,633.86
2017,7,1,12,45,476.0,432.5,4.75,34.5,903.5,868.66,617.62
2017,7,1,13,0,465.0,435.0,4.8,35.0,894.0,844.76,600.75
2017,7,1,13,15,374.0,454.5,4.75,35.0,821.5,763.83,544.93
2017,7,1,13,30,283.0,474.0,4.7,35.0,749.0,687.75,491.86
2017,7,1,13,45,502.0,350.0,4.7,35.5,826.5,742.49,534.29
2017,7,1,14,0,721.0,226.0,4.7,36.0,904.0,780.14,563.48
2017,7,1,14,15,713.5,223.5,4.7,36.0,878.5,741.17,536.56
2017,7,1,14,30,706.0,221.0,4.7,36.0,853.0,700.83,508.67
2017,7,1,14,45,697.5,216.5,4.7,36.0,822.0,656.9,477.83
2017,7,1,15,0,689.0,212.0,4.7,36.0,791.0,612.09,445.8
2017,7,1,15,15,675.5,208.0,4.65,35.5,753.0,564.21,411.59
2017,7,1,15,30,662.0,204.0,4.6,35.0,715.0,516.36,376.53
2017,7,1,15,45,648.5,196.5,4.6,35.0,673.0,465.79,337.94
2017,7,1,16,0,635.0,189.0,4.6,35.0,631.0,415.75,298.79
2017,7,1,16,15,526.5,207.5,4.55,34.5,556.5,354.63,252.66
2017,7,1,16,30,418.0,226.0,4.5,34.0,482.0,303.67,214.68
2017,7,1,16,45,482.0,190.5,4.5,34.0,460.5,262.97,179.72
2017,7,1,17,0,546.0,155.0,4.5,34.0,439.0,215.15,138.89
2017,7,1,17,15,507.5,146.5,4.3,33.5,387.5,168.41,104.99
2017,7,1,17,30,469.0,138.0,4.1,33.0,336.0,126.12,79.24
2017,7,1,17,45,429.5,124.5,3.95,32.5,286.0,86.17,65.95
2017,7,1,18,0,390.0,111.0,3.8,32.0,236.0,78.9,60.23
2017,7,1,18,15,323.5,97.0,3.55,31.0,187.5,70.7,53.64
2017,7,1,18,30,257.0,83.0,3.3,30.0,139.0,64.66,48.55
2017,7,1,18,45,182.5,64.0,3.05,29.5,98.0,50.67,36.43
2017,7,1,19,0,108.0,45.0,2.8,29.0,57.0,36.23,23.52
2017,7,1,19,15,54.0,22.5,2.85,28.5,28.5,18.69,2.87
2017,7,1,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
