Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.0,14.0,2.4,23.5,15.5,17.09,0.0
2017,7,2,6,0,46.0,28.0,2.5,24.0,31.0,42.04,20.37
2017,7,2,6,15,126.5,48.5,2.65,24.5,68.5,94.05,65.36
2017,7,2,6,30,207.0,69.0,2.8,25.0,106.0,150.13,111.31
2017,7,2,6,45,103.5,38.0,3.0,25.5,56.5,83.61,61.67
2017,7,2,7,0,0.0,7.0,3.2,26.0,7.0,6.48,0.0
2017,7,2,7,15,236.0,63.0,3.3,26.5,153.5,195.41,153.82
2017,7,2,7,30,472.0,119.0,3.4,27.0,300.0,400.93,315.02
2017,7,2,7,45,262.5,155.5,3.55,27.5,259.0,329.59,257.89
2017,7,2,8,0,53.0,192.0,3.7,28.0,218.0,228.75,176.15
2017,7,2,8,15,345.0,166.0,3.75,28.5,363.0,431.32,335.69
2017,7,2,8,30,637.0,140.0,3.8,29.0,508.0,637.81,489.88
2017,7,2,8,45,668.5,141.0,3.85,29.5,558.0,688.56,523.95
2017,7,2,9,0,700.0,142.0,3.9,30.0,608.0,739.48,557.2
2017,7,2,9,15,717.0,146.0,3.9,30.0,652.5,781.24,584.38
2017,7,2,9,30,734.0,150.0,3.9,30.0,697.0,821.54,610.33
2017,7,2,9,45,755.0,148.5,3.9,30.5,738.5,854.25,629.64
2017,7,2,10,0,776.0,147.0,3.9,31.0,780.0,888.77,650.01
2017,7,2,10,15,539.5,278.0,3.9,31.5,727.5,816.52,596.01
2017,7,2,10,30,303.0,409.0,3.9,32.0,675.0,720.95,522.45
2017,7,2,10,45,361.5,398.0,3.95,32.5,725.0,767.98,554.8
2017,7,2,11,0,420.0,387.0,4.0,33.0,775.0,823.31,591.21
2017,7,2,11,15,411.5,400.5,4.0,33.0,788.5,827.23,592.5
2017,7,2,11,30,403.0,414.0,4.0,33.0,802.0,828.92,592.7
2017,7,2,11,45,450.5,376.5,4.0,33.5,815.5,834.23,596.47
2017,7,2,12,0,498.0,339.0,4.0,34.0,829.0,837.01,598.58
2017,7,2,12,15,679.5,237.5,3.95,34.0,910.0,904.25,646.87
2017,7,2,12,30,861.0,136.0,3.9,34.0,991.0,953.75,678.07
2017,7,2,12,45,860.0,136.5,3.9,34.5,988.5,935.91,664.88
2017,7,2,13,0,859.0,137.0,3.9,35.0,986.0,915.25,650.45
2017,7,2,13,15,857.0,136.5,3.85,35.0,975.5,889.97,634.19
2017,7,2,13,30,855.0,136.0,3.8,35.0,965.0,861.93,616.16
2017,7,2,13,45,850.0,135.5,3.8,35.0,947.0,828.74,594.96
2017,7,2,14,0,845.0,135.0,3.8,35.0,929.0,793.18,572.12
2017,7,2,14,15,839.5,133.5,3.75,35.0,903.5,754.17,546.63
2017,7,2,14,30,834.0,132.0,3.7,35.0,878.0,713.17,519.24
2017,7,2,14,45,812.5,138.0,3.7,35.0,843.0,665.69,485.66
2017,7,2,15,0,791.0,144.0,3.7,35.0,808.0,617.95,451.25
2017,7,2,15,15,780.0,141.0,3.7,35.0,770.5,568.44,415.01
2017,7,2,15,30,769.0,138.0,3.7,35.0,733.0,518.42,377.45
2017,7,2,15,45,757.0,133.5,3.7,35.0,690.5,466.37,337.43
2017,7,2,16,0,745.0,129.0,3.7,35.0,648.0,414.4,296.36
2017,7,2,16,15,726.0,125.0,3.65,34.5,601.0,360.71,253.58
2017,7,2,16,30,707.0,121.0,3.6,34.0,554.0,303.87,207.62
2017,7,2,16,45,682.5,116.5,3.6,34.0,503.5,250.9,163.99
2017,7,2,17,0,658.0,112.0,3.6,34.0,453.0,200.36,123.18
2017,7,2,17,15,625.0,106.0,3.5,33.5,401.0,150.25,86.17
2017,7,2,17,30,592.0,100.0,3.4,33.0,349.0,104.02,58.12
2017,7,2,17,45,547.5,92.5,3.3,32.5,297.5,62.06,46.05
2017,7,2,18,0,503.0,85.0,3.2,32.0,246.0,59.51,44.16
2017,7,2,18,15,439.5,75.5,3.15,31.5,196.5,54.73,40.24
2017,7,2,18,30,376.0,66.0,3.1,31.0,147.0,49.03,35.36
2017,7,2,18,45,284.0,53.0,3.05,30.5,104.0,40.24,27.68
2017,7,2,19,0,192.0,40.0,3.0,30.0,61.0,31.06,19.27
2017,7,2,19,15,96.0,20.0,3.2,29.5,30.5,15.67,1.43
2017,7,2,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,5,45,49.5,14.0,3.5,24.5,17.5,21.36,0.0
2017,7,3,6,0,99.0,28.0,3.7,25.0,35.0,56.67,27.49
2017,7,3,6,15,200.0,44.0,3.8,25.0,74.0,113.65,78.51
2017,7,3,6,30,301.0,60.0,3.9,25.0,113.0,176.28,130.34
2017,7,3,6,45,395.0,68.0,4.05,25.5,163.0,238.49,182.44
2017,7,3,7,0,489.0,76.0,4.2,26.0,213.0,314.19,244.86
2017,7,3,7,15,540.5,83.5,4.25,26.5,265.5,375.08,294.68
2017,7,3,7,30,592.0,91.0,4.3,27.0,318.0,440.25,346.36
2017,7,3,7,45,392.5,146.0,4.35,27.5,306.0,406.0,318.36
2017,7,3,8,0,193.0,201.0,4.4,28.0,294.0,337.65,262.69
2017,7,3,8,15,470.0,151.5,4.4,28.5,413.5,502.08,391.04
2017,7,3,8,30,747.0,102.0,4.4,29.0,533.0,674.45,519.03
2017,7,3,8,45,774.0,102.0,4.45,30.0,584.0,724.78,550.4
2017,7,3,9,0,801.0,102.0,4.5,31.0,635.0,774.69,581.37
2017,7,3,9,15,815.5,104.5,4.45,31.5,680.5,816.08,606.68
2017,7,3,9,30,830.0,107.0,4.4,32.0,726.0,849.58,626.3
2017,7,3,9,45,844.5,107.5,4.4,32.5,767.5,884.58,646.94
2017,7,3,10,0,859.0,108.0,4.4,33.0,809.0,917.26,665.81
2017,7,3,10,15,867.0,109.5,4.4,33.0,843.5,942.29,680.89
2017,7,3,10,30,875.0,111.0,4.4,33.0,878.0,964.29,694.05
2017,7,3,10,45,882.5,111.5,4.4,33.5,906.0,981.6,702.78
2017,7,3,11,0,890.0,112.0,4.4,34.0,934.0,995.61,709.44
2017,7,3,11,15,893.5,112.5,4.35,34.5,954.5,1002.25,711.18
2017,7,3,11,30,897.0,113.0,4.3,35.0,975.0,1005.35,710.81
2017,7,3,11,45,881.0,126.5,4.3,35.5,982.5,998.37,704.45
2017,7,3,12,0,865.0,140.0,4.3,36.0,990.0,987.59,695.87
2017,7,3,12,15,865.5,140.0,4.25,36.0,994.5,976.72,688.56
2017,7,3,12,30,866.0,140.0,4.2,36.0,999.0,962.68,679.32
2017,7,3,12,45,864.5,140.0,4.2,36.5,995.5,943.81,665.97
2017,7,3,13,0,863.0,140.0,4.2,37.0,992.0,922.13,650.94
2017,7,3,13,15,860.0,139.5,4.15,37.0,981.0,895.86,634.15
2017,7,3,13,30,857.0,139.0,4.1,37.0,970.0,866.87,615.63
2017,7,3,13,45,850.5,139.0,4.05,37.0,951.0,832.81,593.77
2017,7,3,14,0,844.0,139.0,4.0,37.0,932.0,796.48,570.35
2017,7,3,14,15,837.5,137.5,3.95,37.0,906.0,756.73,544.55
2017,7,3,14,30,831.0,136.0,3.9,37.0,880.0,715.08,516.81
2017,7,3,14,45,821.0,135.0,3.9,37.0,847.5,669.82,485.18
2017,7,3,15,0,811.0,134.0,3.9,37.0,815.0,622.04,451.14
2017,7,3,15,15,799.5,131.5,3.9,36.5,776.5,571.75,415.41
2017,7,3,15,30,788.0,129.0,3.9,36.0,738.0,520.95,378.19
2017,7,3,15,45,770.0,127.5,3.95,36.0,694.0,467.73,337.42
2017,7,3,16,0,752.0,126.0,4.0,36.0,650.0,415.19,296.04
2017,7,3,16,15,733.0,122.5,4.0,35.5,603.0,361.51,253.37
2017,7,3,16,30,714.0,119.0,4.0,35.0,556.0,304.77,207.54
2017,7,3,16,45,685.5,115.5,4.05,35.0,505.0,251.22,163.66
2017,7,3,17,0,657.0,112.0,4.1,35.0,454.0,200.56,122.98
2017,7,3,17,15,624.0,106.5,4.1,34.5,402.0,150.87,86.37
2017,7,3,17,30,591.0,101.0,4.1,34.0,350.0,105.06,58.66
2017,7,3,17,45,543.0,94.0,4.1,33.5,297.5,63.25,46.84
2017,7,3,18,0,495.0,87.0,4.1,33.0,245.0,61.18,45.35
2017,7,3,18,15,431.5,77.0,4.05,32.5,196.0,55.83,40.97
2017,7,3,18,30,368.0,67.0,4.0,32.0,147.0,49.79,35.83
2017,7,3,18,45,276.5,53.5,3.95,31.5,104.0,40.63,27.87
2017,7,3,19,0,185.0,40.0,3.9,31.0,61.0,31.05,19.16
2017,7,3,19,15,92.5,20.0,3.95,30.5,30.5,15.67,1.34
2017,7,3,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,4,5,45,25.0,12.5,2.9,24.5,14.0,15.94,0.0
2017,7,4,6,0,50.0,25.0,3.1,25.0,28.0,38.98,17.13
2017,7,4,6,15,113.0,43.5,3.3,25.5,60.5,84.1,57.52
2017,7,4,6,30,176.0,62.0,3.5,26.0,93.0,131.31,96.51
2017,7,4,6,45,232.0,78.0,3.75,26.5,133.5,179.8,136.99
2017,7,4,7,0,288.0,94.0,4.0,27.0,174.0,241.38,187.54
2017,7,4,7,15,202.5,123.5,4.1,27.5,186.0,239.38,186.99
2017,7,4,7,30,117.0,153.0,4.2,28.0,198.0,227.36,177.02
2017,7,4,7,45,243.5,163.0,4.3,28.5,274.5,326.41,255.11
2017,7,4,8,0,370.0,173.0,4.4,29.0,351.0,429.96,334.76
2017,7,4,8,15,367.0,197.0,4.45,29.5,391.0,470.07,363.21
2017,7,4,8,30,364.0,221.0,4.5,30.0,431.0,508.78,390.09
2017,7,4,8,45,436.0,219.0,4.55,30.5,492.5,586.64,446.36
2017,7,4,9,0,508.0,217.0,4.6,31.0,554.0,658.79,497.31
2017,7,4,9,15,482.5,245.5,4.6,31.5,584.0,684.05,511.82
2017,7,4,9,30,457.0,274.0,4.6,32.0,614.0,705.59,523.72
2017,7,4,9,45,443.0,298.0,4.6,32.5,642.5,729.34,537.3
2017,7,4,10,0,429.0,322.0,4.6,33.0,671.0,750.33,548.82
2017,7,4,10,15,629.0,226.5,4.55,33.0,764.0,851.85,622.31
2017,7,4,10,30,829.0,131.0,4.5,33.0,857.0,940.8,679.79
2017,7,4,10,45,836.0,133.0,4.5,33.5,885.0,958.42,688.41
2017,7,4,11,0,843.0,135.0,4.5,34.0,913.0,972.86,695.46
2017,7,4,11,15,847.5,136.0,4.5,34.0,934.0,980.54,699.65
2017,7,4,11,30,852.0,137.0,4.5,34.0,955.0,984.84,701.81
2017,7,4,11,45,856.0,137.0,4.5,34.5,968.5,984.27,699.54
2017,7,4,12,0,860.0,137.0,4.5,35.0,982.0,980.28,695.23
2017,7,4,12,15,861.0,137.5,4.5,35.0,987.5,970.49,688.76
2017,7,4,12,30,862.0,138.0,4.5,35.0,993.0,957.52,680.38
2017,7,4,12,45,862.0,137.5,4.55,35.5,990.5,939.7,667.82
2017,7,4,13,0,862.0,137.0,4.6,36.0,988.0,919.03,653.52
2017,7,4,13,15,859.5,136.5,4.6,36.0,977.5,893.26,637.1
2017,7,4,13,30,857.0,136.0,4.6,36.0,967.0,864.75,618.9
2017,7,4,13,45,853.0,135.0,4.6,36.0,949.0,831.9,597.79
2017,7,4,14,0,849.0,134.0,4.6,36.0,931.0,796.6,574.97
2017,7,4,14,15,843.0,132.5,4.6,36.0,905.5,757.07,549.18
2017,7,4,14,30,837.0,131.0,4.6,36.0,880.0,715.58,521.57
2017,7,4,14,45,828.5,129.0,4.6,36.0,848.0,670.21,489.5
2017,7,4,15,0,820.0,127.0,4.6,36.0,816.0,623.5,455.8
2017,7,4,15,15,809.0,124.5,4.55,35.5,778.0,571.56,418.44
2017,7,4,15,30,798.0,122.0,4.5,35.0,740.0,520.57,380.6
2017,7,4,15,45,783.5,119.5,4.5,35.0,696.5,467.6,339.51
2017,7,4,16,0,769.0,117.0,4.5,35.0,653.0,414.91,297.53
2017,7,4,16,15,750.5,113.5,4.45,34.5,605.5,360.47,253.81
2017,7,4,16,30,732.0,110.0,4.4,34.0,558.0,307.25,210.08
2017,7,4,16,45,707.5,106.0,4.4,34.0,507.5,249.26,162.32
2017,7,4,17,0,683.0,102.0,4.4,34.0,457.0,197.65,120.36
2017,7,4,17,15,651.0,96.5,4.3,33.5,404.5,146.56,82.32
2017,7,4,17,30,619.0,91.0,4.2,33.0,352.0,99.18,53.37
2017,7,4,17,45,574.5,85.0,4.1,33.0,300.0,56.24,41.15
2017,7,4,18,0,530.0,79.0,4.0,33.0,248.0,54.61,39.9
2017,7,4,18,15,467.5,70.0,3.7,32.0,198.5,50.27,36.44
2017,7,4,18,30,405.0,61.0,3.4,31.0,149.0,45.64,32.55
2017,7,4,18,45,314.0,49.0,3.15,30.5,105.5,37.14,25.12
2017,7,4,19,0,223.0,37.0,2.9,30.0,62.0,28.66,17.35
2017,7,4,19,15,111.5,18.5,2.9,29.5,31.0,14.46,0.75
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,45,48.0,13.0,2.9,24.5,16.5,20.09,0.0
2017,7,5,6,0,96.0,26.0,3.0,25.0,33.0,53.17,23.78
2017,7,5,6,15,195.5,42.5,3.05,25.0,71.5,110.53,75.91
2017,7,5,6,30,295.0,59.0,3.1,25.0,110.0,172.83,127.43
2017,7,5,6,45,378.0,69.0,3.2,25.5,158.5,232.58,177.54
2017,7,5,7,0,461.0,79.0,3.3,26.0,207.0,304.28,236.6
2017,7,5,7,15,319.5,114.5,3.3,26.5,212.5,287.34,225.27
2017,7,5,7,30,178.0,150.0,3.3,27.0,218.0,257.52,201.55
2017,7,5,7,45,186.0,176.0,3.35,27.5,256.5,298.36,233.0
2017,7,5,8,0,194.0,202.0,3.4,28.0,295.0,339.44,263.65
2017,7,5,8,15,253.5,217.0,3.4,28.5,353.5,413.4,319.16
2017,7,5,8,30,313.0,232.0,3.4,29.0,412.0,483.27,370.31
2017,7,5,8,45,323.5,251.5,3.4,29.5,452.5,524.03,398.19
2017,7,5,9,0,334.0,271.0,3.4,30.0,493.0,564.46,425.4
2017,7,5,9,15,571.5,193.5,3.35,30.5,605.0,708.87,530.7
2017,7,5,9,30,809.0,116.0,3.3,31.0,717.0,847.12,622.88
2017,7,5,9,45,824.5,116.5,3.25,31.5,759.0,876.14,638.23
2017,7,5,10,0,840.0,117.0,3.2,32.0,801.0,909.32,656.91
2017,7,5,10,15,603.5,250.5,3.05,32.0,753.0,852.26,615.83
2017,7,5,10,30,367.0,384.0,2.9,32.0,705.0,757.16,544.45
2017,7,5,10,45,620.5,252.5,2.75,32.5,816.5,884.83,633.85
2017,7,5,11,0,874.0,121.0,2.6,33.0,928.0,989.56,696.95
2017,7,5,11,15,878.5,122.0,2.5,33.5,948.5,997.59,697.98
2017,7,5,11,30,883.0,123.0,2.4,34.0,969.0,1002.14,697.76
2017,7,5,11,45,868.0,135.5,2.3,34.5,977.5,995.06,690.5
2017,7,5,12,0,853.0,148.0,2.2,35.0,986.0,984.26,681.18
2017,7,5,12,15,854.0,148.5,2.2,35.0,991.5,974.44,675.05
2017,7,5,12,30,855.0,149.0,2.2,35.0,997.0,961.46,667.06
2017,7,5,12,45,857.0,147.0,2.2,35.5,995.0,944.2,655.16
2017,7,5,13,0,859.0,145.0,2.2,36.0,993.0,924.06,641.61
2017,7,5,13,15,856.5,144.5,2.25,36.0,982.5,898.32,626.41
2017,7,5,13,30,854.0,144.0,2.3,36.0,972.0,869.86,609.45
2017,7,5,13,45,851.0,142.0,2.4,36.5,954.0,837.01,588.74
2017,7,5,14,0,848.0,140.0,2.5,37.0,936.0,801.66,566.28
2017,7,5,14,15,842.0,138.5,2.55,37.0,910.5,762.13,541.78
2017,7,5,14,30,836.0,137.0,2.6,37.0,885.0,720.64,515.27
2017,7,5,14,45,826.0,136.0,2.65,37.0,852.5,675.13,484.35
2017,7,5,15,0,816.0,135.0,2.7,37.0,820.0,627.15,451.0
2017,7,5,15,15,804.5,132.5,2.75,36.5,781.5,576.58,415.83
2017,7,5,15,30,793.0,130.0,2.8,36.0,743.0,525.48,379.08
2017,7,5,15,45,778.5,127.0,2.85,36.0,699.5,472.27,338.83
2017,7,5,16,0,764.0,124.0,2.9,36.0,656.0,419.35,297.6
2017,7,5,16,15,745.0,120.0,2.95,35.5,608.0,364.52,254.47
2017,7,5,16,30,726.0,116.0,3.0,35.0,560.0,306.74,208.18
2017,7,5,16,45,699.5,112.5,3.05,35.0,509.0,252.93,164.16
2017,7,5,17,0,673.0,109.0,3.1,35.0,458.0,201.74,123.07
2017,7,5,17,15,640.0,103.0,3.0,34.5,405.5,150.63,85.38
2017,7,5,17,30,607.0,97.0,2.9,34.0,353.0,103.39,56.66
2017,7,5,17,45,558.5,91.0,2.85,34.0,300.5,60.91,44.79
2017,7,5,18,0,510.0,85.0,2.8,34.0,248.0,59.55,43.78
2017,7,5,18,15,447.0,75.0,2.6,33.0,198.0,54.57,39.83
2017,7,5,18,30,384.0,65.0,2.4,32.0,148.0,48.29,34.58
2017,7,5,18,45,292.5,52.0,2.2,31.5,104.5,39.48,26.92
2017,7,5,19,0,201.0,39.0,2.0,31.0,61.0,30.27,18.53
2017,7,5,19,15,100.5,19.5,2.2,30.5,30.5,15.27,0.96
2017,7,5,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,6,5,45,61.5,12.5,1.75,24.5,16.5,21.72,0.0
2017,7,6,6,0,123.0,25.0,2.0,25.0,33.0,61.25,26.81
2017,7,6,6,15,227.5,39.5,2.0,25.0,72.0,115.7,78.85
2017,7,6,6,30,332.0,54.0,2.0,25.0,111.0,179.22,131.42
2017,7,6,6,45,416.5,62.5,2.05,25.5,160.0,242.68,184.4
2017,7,6,7,0,501.0,71.0,2.1,26.0,209.0,313.3,242.35
2017,7,6,7,15,250.5,85.5,2.0,26.5,154.5,228.3,178.29
2017,7,6,7,30,0.0,100.0,1.9,27.0,100.0,94.71,70.91
2017,7,6,7,45,345.5,95.0,1.85,27.5,260.5,320.87,252.45
2017,7,6,8,0,691.0,90.0,1.8,28.0,421.0,560.45,432.03
2017,7,6,8,15,458.5,168.0,1.75,28.5,398.5,511.77,390.32
2017,7,6,8,30,226.0,246.0,1.7,29.0,376.0,424.98,321.71
2017,7,6,8,45,276.5,261.0,1.65,29.5,434.5,497.96,373.88
2017,7,6,9,0,327.0,276.0,1.6,30.0,493.0,564.23,419.04
2017,7,6,9,15,261.5,312.0,1.5,30.5,493.5,557.37,409.64
2017,7,6,9,30,196.0,348.0,1.4,31.0,494.0,534.08,389.57
2017,7,6,9,45,225.0,365.0,1.35,31.5,541.5,581.89,421.05
2017,7,6,10,0,254.0,382.0,1.3,32.0,589.0,641.26,458.76
2017,7,6,10,15,179.5,402.0,1.35,32.5,552.0,583.84,416.75
2017,7,6,10,30,105.0,422.0,1.4,33.0,515.0,522.86,372.75
2017,7,6,10,45,113.5,429.0,1.45,33.5,531.5,548.48,389.52
2017,7,6,11,0,122.0,436.0,1.5,34.0,548.0,562.72,398.08
2017,7,6,11,15,500.5,278.0,1.6,34.0,755.0,793.56,560.89
2017,7,6,11,30,879.0,120.0,1.7,34.0,962.0,995.59,688.07
2017,7,6,11,45,870.0,128.5,1.85,34.5,972.0,990.68,682.92
2017,7,6,12,0,861.0,137.0,2.0,35.0,982.0,982.16,677.81
2017,7,6,12,15,862.0,137.5,2.1,35.0,987.5,972.43,672.81
2017,7,6,12,30,863.0,138.0,2.2,35.0,993.0,959.5,665.87
2017,7,6,12,45,861.0,138.5,2.35,35.5,990.0,940.75,654.44
2017,7,6,13,0,859.0,139.0,2.5,36.0,987.0,919.2,641.21
2017,7,6,13,15,856.5,138.5,2.55,36.0,976.5,893.51,625.85
2017,7,6,13,30,854.0,138.0,2.6,36.0,966.0,865.09,608.71
2017,7,6,13,45,849.5,137.0,2.7,36.0,948.0,831.91,588.75
2017,7,6,14,0,845.0,136.0,2.8,36.0,930.0,796.34,567.02
2017,7,6,14,15,657.0,247.5,2.85,35.5,854.5,722.82,517.57
2017,7,6,14,30,469.0,359.0,2.9,35.0,779.0,657.25,470.61
2017,7,6,14,45,642.5,244.0,3.0,35.0,797.0,647.0,467.66
2017,7,6,15,0,816.0,129.0,3.1,35.0,815.0,623.82,454.16
2017,7,6,15,15,805.5,127.0,3.15,35.0,777.0,572.84,417.16
2017,7,6,15,30,795.0,125.0,3.2,35.0,739.0,522.66,379.77
2017,7,6,15,45,780.5,122.0,3.25,35.0,696.0,469.35,339.04
2017,7,6,16,0,766.0,119.0,3.3,35.0,653.0,416.32,297.34
2017,7,6,16,15,748.0,115.5,3.3,34.5,605.5,362.15,254.22
2017,7,6,16,30,730.0,112.0,3.3,34.0,558.0,309.15,210.99
2017,7,6,16,45,387.0,158.0,3.3,34.0,392.5,216.21,147.57
2017,7,6,17,0,44.0,204.0,3.3,34.0,227.0,180.45,132.07
2017,7,6,17,15,321.0,150.0,3.2,33.5,287.5,156.23,103.06
2017,7,6,17,30,598.0,96.0,3.1,33.0,348.0,102.26,56.27
2017,7,6,17,45,551.0,90.0,3.05,32.5,296.5,60.1,44.42
2017,7,6,18,0,504.0,84.0,3.0,32.0,245.0,58.7,43.48
2017,7,6,18,15,445.0,73.5,2.7,31.5,196.0,53.27,39.02
2017,7,6,18,30,386.0,63.0,2.4,31.0,147.0,46.76,33.47
2017,7,6,18,45,300.0,50.0,2.15,30.5,104.0,37.92,25.76
2017,7,6,19,0,214.0,37.0,1.9,30.0,61.0,28.67,17.34
2017,7,6,19,15,107.0,18.5,1.95,29.5,30.5,14.47,0.5
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,62.0,12.0,0.95,23.5,16.0,21.28,0.0
2017,7,7,6,0,124.0,24.0,1.1,24.0,32.0,60.01,24.99
2017,7,7,6,15,228.0,38.0,1.15,24.5,70.5,113.97,77.42
2017,7,7,6,30,332.0,52.0,1.2,25.0,109.0,176.74,129.07
2017,7,7,6,45,412.0,61.5,1.3,25.5,157.5,239.64,181.41
2017,7,7,7,0,492.0,71.0,1.4,26.0,206.0,309.04,238.11
2017,7,7,7,15,542.0,78.0,1.3,26.5,257.5,368.7,285.63
2017,7,7,7,30,592.0,85.0,1.2,27.0,309.0,432.53,334.4
2017,7,7,7,45,407.5,140.0,1.2,27.5,305.5,408.01,314.39
2017,7,7,8,0,223.0,195.0,1.2,28.0,302.0,359.12,275.04
2017,7,7,8,15,319.0,201.0,1.1,28.5,373.5,441.17,335.66
2017,7,7,8,30,415.0,207.0,1.0,29.0,445.0,541.1,405.61
2017,7,7,8,45,593.0,157.0,0.9,29.5,531.0,646.84,478.79
2017,7,7,9,0,771.0,107.0,0.8,30.0,617.0,755.56,547.73
2017,7,7,9,15,786.5,110.0,0.9,30.0,662.5,797.52,573.43
2017,7,7,9,30,802.0,113.0,1.0,30.0,708.0,837.75,598.64
2017,7,7,9,45,814.0,115.0,1.15,30.5,748.5,865.22,615.11
2017,7,7,10,0,826.0,117.0,1.3,31.0,789.0,896.59,634.09
2017,7,7,10,15,510.0,273.0,1.45,31.5,694.0,784.23,558.49
2017,7,7,10,30,194.0,429.0,1.6,32.0,599.0,627.0,446.25
2017,7,7,10,45,526.0,276.0,1.75,32.5,756.5,814.3,579.86
2017,7,7,11,0,858.0,123.0,1.9,33.0,914.0,976.45,682.54
2017,7,7,11,15,862.5,124.0,2.0,33.0,935.0,984.47,686.27
2017,7,7,11,30,867.0,125.0,2.1,33.0,956.0,989.06,689.57
2017,7,7,11,45,864.5,129.5,2.25,33.5,968.0,986.66,687.79
2017,7,7,12,0,862.0,134.0,2.4,34.0,980.0,980.76,683.91
2017,7,7,12,15,863.0,134.5,2.45,34.0,985.5,971.08,678.22
2017,7,7,12,30,864.0,135.0,2.5,34.0,991.0,958.2,670.63
2017,7,7,12,45,863.5,134.5,2.55,34.0,988.5,939.97,659.76
2017,7,7,13,0,863.0,134.0,2.6,34.0,986.0,918.87,647.13
2017,7,7,13,15,861.0,133.5,2.65,34.0,976.0,893.57,631.83
2017,7,7,13,30,859.0,133.0,2.7,34.0,966.0,865.48,614.7
2017,7,7,13,45,855.0,132.0,2.75,34.5,948.0,832.59,593.16
2017,7,7,14,0,851.0,131.0,2.8,35.0,930.0,797.24,569.96
2017,7,7,14,15,845.0,129.5,2.85,34.5,904.5,757.64,546.09
2017,7,7,14,30,839.0,128.0,2.9,34.0,879.0,716.06,520.39
2017,7,7,14,45,819.0,133.5,2.95,34.0,844.5,669.4,487.86
2017,7,7,15,0,799.0,139.0,3.0,34.0,810.0,621.24,453.58
2017,7,7,15,15,788.0,136.0,3.05,34.0,772.0,571.27,417.36
2017,7,7,15,30,777.0,133.0,3.1,34.0,734.0,520.78,379.72
2017,7,7,15,45,763.5,129.5,3.15,34.0,691.5,468.38,339.61
2017,7,7,16,0,750.0,126.0,3.2,34.0,649.0,416.19,298.48
2017,7,7,16,15,731.0,122.5,3.2,33.5,601.5,362.49,255.71
2017,7,7,16,30,712.0,119.0,3.2,33.0,554.0,305.76,209.75
2017,7,7,16,45,689.5,113.5,3.25,33.0,504.0,252.0,165.33
2017,7,7,17,0,667.0,108.0,3.3,33.0,454.0,200.44,123.45
2017,7,7,17,15,333.5,57.5,3.25,32.5,230.5,79.36,43.23
2017,7,7,17,30,0.0,7.0,3.2,32.0,7.0,6.49,0.0
2017,7,7,17,45,0.0,6.0,3.2,32.0,6.0,5.56,0.0
2017,7,7,18,0,0.0,5.0,3.2,32.0,5.0,4.63,0.0
2017,7,7,18,15,0.0,4.0,2.95,31.0,4.0,3.7,0.0
2017,7,7,18,30,0.0,3.0,2.7,30.0,3.0,2.78,0.0
2017,7,7,18,45,0.0,2.0,2.5,29.5,2.0,1.85,0.0
2017,7,7,19,0,0.0,1.0,2.3,29.0,1.0,0.92,0.0
2017,7,7,19,15,0.0,0.5,2.3,28.5,0.5,0.46,0.0
2017,7,7,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,67.0,11.5,1.75,23.5,16.0,21.55,0.0
2017,7,8,6,0,134.0,23.0,2.0,24.0,32.0,60.7,23.72
2017,7,8,6,15,239.0,36.5,2.1,24.5,70.5,115.09,77.93
2017,7,8,6,30,344.0,50.0,2.2,25.0,109.0,178.21,130.27
2017,7,8,6,45,420.5,59.5,2.35,26.0,157.0,240.57,182.39
2017,7,8,7,0,497.0,69.0,2.5,27.0,205.0,308.84,238.32
2017,7,8,7,15,547.0,76.0,2.5,27.5,256.5,368.72,286.82
2017,7,8,7,30,597.0,83.0,2.5,28.0,308.0,432.8,336.89
2017,7,8,7,45,636.5,87.5,2.5,28.5,361.0,491.57,381.34
2017,7,8,8,0,676.0,92.0,2.5,29.0,414.0,552.67,426.0
2017,7,8,8,15,702.0,96.0,2.5,29.5,465.5,605.78,463.39
2017,7,8,8,30,728.0,100.0,2.5,30.0,517.0,657.48,498.1
2017,7,8,8,45,749.5,103.0,2.5,30.5,566.0,706.31,529.15
2017,7,8,9,0,771.0,106.0,2.5,31.0,615.0,754.43,559.06
2017,7,8,9,15,786.0,109.0,2.45,31.5,660.0,796.01,583.69
2017,7,8,9,30,801.0,112.0,2.4,32.0,705.0,835.84,606.74
2017,7,8,9,45,812.0,114.5,2.35,32.5,745.0,862.99,621.15
2017,7,8,10,0,823.0,117.0,2.3,33.0,785.0,893.96,637.95
2017,7,8,10,15,832.0,119.0,2.3,33.0,819.5,919.9,653.07
2017,7,8,10,30,841.0,121.0,2.3,33.0,854.0,942.95,666.4
2017,7,8,10,45,846.5,123.0,2.3,33.5,882.0,959.56,674.33
2017,7,8,11,0,852.0,125.0,2.3,34.0,910.0,972.9,680.31
2017,7,8,11,15,856.5,126.0,2.3,34.0,931.0,980.91,684.48
2017,7,8,11,30,861.0,127.0,2.3,34.0,952.0,985.51,686.7
2017,7,8,11,45,865.5,126.5,2.3,34.5,965.5,985.19,684.61
2017,7,8,12,0,870.0,126.0,2.3,35.0,979.0,981.42,680.58
2017,7,8,12,15,871.0,126.0,2.3,35.0,984.5,971.33,674.18
2017,7,8,12,30,872.0,126.0,2.3,35.0,990.0,958.0,665.94
2017,7,8,12,45,870.0,127.0,2.3,35.5,987.5,939.71,653.37
2017,7,8,13,0,868.0,128.0,2.3,36.0,985.0,918.54,639.13
2017,7,8,13,15,865.5,127.5,2.25,36.0,974.5,892.71,622.95
2017,7,8,13,30,863.0,127.0,2.2,36.0,964.0,864.1,605.06
2017,7,8,13,45,858.0,127.0,2.2,36.0,946.0,831.18,584.81
2017,7,8,14,0,853.0,127.0,2.2,36.0,928.0,795.84,562.92
2017,7,8,14,15,847.0,126.0,2.15,36.0,903.0,756.62,538.02
2017,7,8,14,30,841.0,125.0,2.1,36.0,878.0,715.41,511.63
2017,7,8,14,45,836.5,121.0,2.05,36.0,847.0,670.78,481.03
2017,7,8,15,0,832.0,117.0,2.0,36.0,816.0,624.44,448.58
2017,7,8,15,15,821.5,115.0,2.0,35.5,778.0,574.87,414.11
2017,7,8,15,30,811.0,113.0,2.0,35.0,740.0,524.56,377.94
2017,7,8,15,45,797.5,110.5,2.0,35.0,697.0,468.24,335.65
2017,7,8,16,0,784.0,108.0,2.0,35.0,654.0,415.13,294.3
2017,7,8,16,15,766.5,104.5,2.0,34.5,607.0,360.12,250.98
2017,7,8,16,30,749.0,101.0,2.0,34.0,560.0,306.18,207.34
2017,7,8,16,45,727.5,97.0,2.0,34.0,509.5,252.19,162.92
2017,7,8,17,0,706.0,93.0,2.0,34.0,459.0,200.23,120.86
2017,7,8,17,15,675.5,88.0,1.9,33.5,407.0,143.98,78.98
2017,7,8,17,30,645.0,83.0,1.8,33.0,355.0,95.5,49.35
2017,7,8,17,45,605.0,77.0,1.75,33.0,303.0,50.28,36.2
2017,7,8,18,0,565.0,71.0,1.7,33.0,251.0,48.33,34.69
2017,7,8,18,15,505.0,63.0,1.5,32.0,201.0,44.53,31.66
2017,7,8,18,30,445.0,55.0,1.3,31.0,151.0,40.48,28.25
2017,7,8,18,45,357.5,44.5,1.15,30.5,107.0,33.89,22.44
2017,7,8,19,0,270.0,34.0,1.0,30.0,63.0,26.91,15.92
2017,7,8,19,15,135.0,17.0,1.05,29.5,31.5,13.28,0.0
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,59.0,11.0,2.65,24.5,15.0,19.76,0.0
2017,7,9,6,0,118.0,22.0,2.8,25.0,30.0,55.81,19.9
2017,7,9,6,15,219.5,37.0,2.8,25.5,68.0,110.35,74.36
2017,7,9,6,30,321.0,52.0,2.8,26.0,106.0,172.84,126.02
2017,7,9,6,45,393.5,62.5,2.8,26.5,153.0,230.41,174.55
2017,7,9,7,0,466.0,73.0,2.8,27.0,200.0,299.21,231.22
2017,7,9,7,15,516.5,81.0,2.65,27.5,251.0,358.88,279.44
2017,7,9,7,30,567.0,89.0,2.5,28.0,302.0,422.84,329.23
2017,7,9,7,45,606.5,94.5,2.45,28.5,354.5,481.35,373.38
2017,7,9,8,0,646.0,100.0,2.4,29.0,407.0,542.23,417.74
2017,7,9,8,15,673.0,105.0,2.3,29.5,458.0,595.9,455.13
2017,7,9,8,30,700.0,110.0,2.2,30.0,509.0,650.05,491.56
2017,7,9,8,45,724.0,112.5,2.1,30.5,558.5,696.97,520.58
2017,7,9,9,0,748.0,115.0,2.0,31.0,608.0,745.69,550.08
2017,7,9,9,15,763.5,118.0,2.0,31.5,653.0,786.96,574.59
2017,7,9,9,30,779.0,121.0,2.0,32.0,698.0,826.57,597.66
2017,7,9,9,45,793.5,122.5,2.0,32.5,738.5,861.72,617.51
2017,7,9,10,0,808.0,124.0,2.0,33.0,779.0,894.65,635.74
2017,7,9,10,15,817.0,126.0,2.05,33.0,813.5,913.2,646.52
2017,7,9,10,30,826.0,128.0,2.1,33.0,848.0,935.98,660.18
2017,7,9,10,45,833.0,129.5,2.15,33.5,876.5,953.32,669.05
2017,7,9,11,0,840.0,131.0,2.2,34.0,905.0,967.49,676.04
2017,7,9,11,15,845.0,132.0,2.2,34.0,926.0,975.9,680.45
2017,7,9,11,30,850.0,133.0,2.2,34.0,947.0,980.94,682.93
2017,7,9,11,45,853.5,133.5,2.25,34.5,961.0,980.6,681.34
2017,7,9,12,0,857.0,134.0,2.3,35.0,975.0,976.84,677.81
2017,7,9,12,15,858.5,134.5,2.3,35.0,980.5,967.76,672.03
2017,7,9,12,30,860.0,135.0,2.3,35.0,986.0,955.47,664.42
2017,7,9,12,45,858.0,135.5,2.3,35.0,983.5,936.85,652.97
2017,7,9,13,0,856.0,136.0,2.3,35.0,981.0,915.42,639.86
2017,7,9,13,15,854.0,135.5,2.25,35.0,971.0,890.29,624.04
2017,7,9,13,30,852.0,135.0,2.2,35.0,961.0,862.39,606.51
2017,7,9,13,45,847.5,134.5,2.15,35.0,943.5,829.74,585.94
2017,7,9,14,0,843.0,134.0,2.1,35.0,926.0,794.68,563.78
2017,7,9,14,15,837.0,133.0,2.05,35.0,901.0,755.78,539.03
2017,7,9,14,30,831.0,132.0,2.0,35.0,876.0,714.93,512.6
2017,7,9,14,45,821.0,131.0,1.95,35.0,843.5,669.61,481.39
2017,7,9,15,0,811.0,130.0,1.9,35.0,811.0,623.08,448.7
2017,7,9,15,15,800.5,127.5,1.8,35.0,773.5,571.91,411.88
2017,7,9,15,30,790.0,125.0,1.7,35.0,736.0,521.47,374.61
2017,7,9,15,45,773.5,123.5,1.65,35.0,692.5,468.7,334.88
2017,7,9,16,0,757.0,122.0,1.6,35.0,649.0,416.41,294.38
2017,7,9,16,15,738.5,118.0,1.55,34.5,601.5,362.01,251.9
2017,7,9,16,30,720.0,114.0,1.5,34.0,554.0,308.86,209.29
2017,7,9,16,45,692.5,111.0,1.45,34.0,503.5,251.27,162.87
2017,7,9,17,0,665.0,108.0,1.4,34.0,453.0,200.55,122.38
2017,7,9,17,15,633.0,102.0,1.25,33.5,401.0,149.88,85.04
2017,7,9,17,30,601.0,96.0,1.1,33.0,349.0,102.95,56.41
2017,7,9,17,45,555.0,89.5,0.95,33.0,297.0,59.78,44.0
2017,7,9,18,0,509.0,83.0,0.8,33.0,245.0,57.95,42.62
2017,7,9,18,15,447.5,73.0,0.8,32.0,195.5,52.91,38.62
2017,7,9,18,30,386.0,63.0,0.8,31.0,146.0,46.8,33.49
2017,7,9,18,45,298.5,50.0,0.8,30.5,103.0,37.95,25.78
2017,7,9,19,0,211.0,37.0,0.8,30.0,60.0,28.7,17.33
2017,7,9,19,15,105.5,18.5,0.85,29.5,30.0,14.49,0.0
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,10,5,45,68.5,11.0,2.55,23.5,15.0,21.21,0.0
2017,7,10,6,0,137.0,22.0,2.9,24.0,30.0,59.63,19.72
2017,7,10,6,15,243.5,35.5,3.15,24.5,68.5,114.99,77.43
2017,7,10,6,30,350.0,49.0,3.4,25.0,107.0,180.75,132.19
2017,7,10,6,45,427.0,58.0,3.7,26.0,155.5,241.02,183.1
2017,7,10,7,0,504.0,67.0,4.0,27.0,204.0,309.26,239.61
2017,7,10,7,15,554.0,74.0,4.05,27.5,255.5,369.51,289.05
2017,7,10,7,30,604.0,81.0,4.1,28.0,307.0,433.96,340.2
2017,7,10,7,45,643.5,85.5,4.2,28.5,360.5,493.11,385.85
2017,7,10,8,0,683.0,90.0,4.3,29.0,414.0,554.58,431.85
2017,7,10,8,15,709.5,94.5,4.3,29.5,466.0,607.28,469.85
2017,7,10,8,30,736.0,99.0,4.3,30.0,518.0,662.07,507.53
2017,7,10,8,45,758.0,101.5,4.3,31.0,567.5,711.15,538.46
2017,7,10,9,0,780.0,104.0,4.3,32.0,617.0,759.51,568.18
2017,7,10,9,15,795.0,106.5,4.25,32.5,662.5,800.95,593.49
2017,7,10,9,30,810.0,109.0,4.2,33.0,708.0,834.44,613.06
2017,7,10,9,45,823.0,111.0,4.2,33.5,749.0,869.48,633.68
2017,7,10,10,0,836.0,113.0,4.2,34.0,790.0,902.16,652.51
2017,7,10,10,15,844.5,114.5,4.2,34.5,825.0,927.49,666.37
2017,7,10,10,30,853.0,116.0,4.2,35.0,860.0,949.89,678.32
2017,7,10,10,45,860.5,117.0,4.2,35.5,888.5,967.71,687.31
2017,7,10,11,0,868.0,118.0,4.2,36.0,917.0,982.29,694.27
2017,7,10,11,15,872.5,119.0,4.15,36.0,938.0,990.54,698.46
2017,7,10,11,30,877.0,120.0,4.1,36.0,959.0,995.32,700.58
2017,7,10,11,45,875.0,124.0,4.1,36.5,971.5,993.08,697.23
2017,7,10,12,0,873.0,128.0,4.1,37.0,984.0,987.3,691.82
2017,7,10,12,15,874.0,128.5,4.1,37.0,989.5,977.68,685.57
2017,7,10,12,30,875.0,129.0,4.1,37.0,995.0,964.79,677.36
2017,7,10,12,45,874.5,129.0,4.1,37.5,993.0,946.91,664.7
2017,7,10,13,0,874.0,129.0,4.1,38.0,991.0,926.1,650.3
2017,7,10,13,15,872.0,128.5,4.1,38.0,981.0,900.55,634.3
2017,7,10,13,30,870.0,128.0,4.1,38.0,971.0,872.18,616.5
2017,7,10,13,45,866.5,127.0,4.1,38.0,953.0,839.36,595.77
2017,7,10,14,0,863.0,126.0,4.1,38.0,935.0,804.0,573.3
2017,7,10,14,15,857.0,124.5,4.05,38.0,910.0,763.93,547.4
2017,7,10,14,30,851.0,123.0,4.0,38.0,885.0,721.84,519.99
2017,7,10,14,45,843.5,121.0,4.0,38.0,853.0,676.49,488.57
2017,7,10,15,0,836.0,119.0,4.0,38.0,821.0,629.64,455.29
2017,7,10,15,15,826.0,117.0,3.95,37.5,783.0,580.09,420.07
2017,7,10,15,30,816.0,115.0,3.9,37.0,745.0,529.74,383.18
2017,7,10,15,45,802.0,112.5,3.85,37.0,701.5,472.9,339.87
2017,7,10,16,0,788.0,110.0,3.8,37.0,658.0,419.26,297.64
2017,7,10,16,15,770.5,106.5,3.75,36.5,610.5,363.92,253.69
2017,7,10,16,30,753.0,103.0,3.7,36.0,563.0,309.67,209.54
2017,7,10,16,45,729.0,99.5,3.7,36.0,512.0,255.16,164.66
2017,7,10,17,0,705.0,96.0,3.7,36.0,461.0,198.54,119.15
2017,7,10,17,15,674.0,91.0,3.6,35.5,408.5,146.44,80.49
2017,7,10,17,30,643.0,86.0,3.5,35.0,356.0,97.91,50.89
2017,7,10,17,45,597.5,80.5,3.45,34.5,303.0,52.95,38.16
2017,7,10,18,0,552.0,75.0,3.4,34.0,250.0,51.53,37.18
2017,7,10,18,15,491.0,66.5,3.1,33.0,200.0,47.47,33.95
2017,7,10,18,30,430.0,58.0,2.8,32.0,150.0,43.15,30.32
2017,7,10,18,45,337.0,46.5,2.5,31.5,106.0,35.76,23.84
2017,7,10,19,0,244.0,35.0,2.2,31.0,62.0,27.13,15.95
2017,7,10,19,15,122.0,17.5,2.35,30.5,31.0,13.69,0.0
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.0,3.2,24.5,14.0,18.27,0.0
2017,7,11,6,0,100.0,22.0,3.4,25.0,28.0,51.54,14.78
2017,7,11,6,15,202.5,37.5,3.5,25.0,66.0,106.32,71.53
2017,7,11,6,30,305.0,53.0,3.6,25.0,104.0,168.54,123.37
2017,7,11,6,45,398.0,61.5,3.7,25.5,153.0,233.34,177.67
2017,7,11,7,0,491.0,70.0,3.8,26.0,202.0,306.58,238.34
2017,7,11,7,15,542.0,77.5,3.85,26.5,254.0,367.26,288.21
2017,7,11,7,30,593.0,85.0,3.9,27.0,306.0,432.26,339.9
2017,7,11,7,45,639.5,88.0,3.95,28.0,360.5,493.42,386.4
2017,7,11,8,0,686.0,91.0,4.0,29.0,415.0,557.54,433.49
2017,7,11,8,15,712.0,95.5,4.0,29.5,467.0,610.01,471.16
2017,7,11,8,30,738.0,100.0,4.0,30.0,519.0,664.59,508.56
2017,7,11,8,45,761.5,101.5,4.05,30.5,569.0,713.85,540.72
2017,7,11,9,0,785.0,103.0,4.1,31.0,619.0,762.49,571.89
2017,7,11,9,15,800.0,106.0,4.1,31.5,664.5,804.7,597.92
2017,7,11,9,30,815.0,109.0,4.1,32.0,710.0,838.95,618.21
2017,7,11,9,45,826.5,111.0,4.15,32.5,750.5,872.81,638.28
2017,7,11,10,0,838.0,113.0,4.2,33.0,791.0,904.24,656.56
2017,7,11,10,15,846.5,114.5,4.2,33.0,826.0,929.65,671.91
2017,7,11,10,30,855.0,116.0,4.2,33.0,861.0,952.13,685.38
2017,7,11,10,45,860.5,118.0,4.25,33.5,888.5,969.1,694.15
2017,7,11,11,0,866.0,120.0,4.3,34.0,916.0,982.75,700.87
2017,7,11,11,15,870.0,121.0,4.3,34.0,937.0,990.51,705.07
2017,7,11,11,30,874.0,122.0,4.3,34.0,958.0,994.79,707.19
2017,7,11,11,45,883.5,117.5,4.3,34.5,973.0,995.61,705.78
2017,7,11,12,0,893.0,113.0,4.3,35.0,988.0,992.95,702.29
2017,7,11,12,15,893.5,113.5,4.3,35.0,993.5,982.85,695.64
2017,7,11,12,30,894.0,114.0,4.3,35.0,999.0,969.41,687.0
2017,7,11,12,45,892.0,114.5,4.3,35.5,996.0,950.42,673.5
2017,7,11,13,0,890.0,115.0,4.3,36.0,993.0,928.44,658.21
2017,7,11,13,15,888.0,114.5,4.3,36.0,982.5,902.58,641.84
2017,7,11,13,30,886.0,114.0,4.3,36.0,972.0,873.83,623.59
2017,7,11,13,45,880.0,114.5,4.35,36.0,953.5,839.85,602.07
2017,7,11,14,0,874.0,115.0,4.4,36.0,935.0,803.44,578.83
2017,7,11,14,15,868.5,113.5,4.4,36.0,909.5,763.37,552.78
2017,7,11,14,30,863.0,112.0,4.4,36.0,884.0,721.2,525.13
2017,7,11,14,45,845.5,116.5,4.45,36.0,850.0,674.38,492.56
2017,7,11,15,0,828.0,121.0,4.5,36.0,816.0,626.86,458.3
2017,7,11,15,15,817.5,118.5,4.5,35.5,778.0,576.94,422.46
2017,7,11,15,30,807.0,116.0,4.5,35.0,740.0,523.32,382.92
2017,7,11,15,45,790.0,115.0,4.55,35.0,696.0,469.83,341.51
2017,7,11,16,0,773.0,114.0,4.6,35.0,652.0,416.83,299.33
2017,7,11,16,15,755.0,110.5,4.6,35.0,604.5,362.1,254.86
2017,7,11,16,30,737.0,107.0,4.6,35.0,557.0,308.52,210.46
2017,7,11,16,45,710.0,104.0,4.6,35.0,506.0,250.33,162.69
2017,7,11,17,0,683.0,101.0,4.6,35.0,455.0,198.63,120.77
2017,7,11,17,15,651.0,95.5,4.55,34.5,402.5,147.24,82.47
2017,7,11,17,30,619.0,90.0,4.5,34.0,350.0,99.56,53.18
2017,7,11,17,45,573.5,84.0,4.5,33.5,298.0,55.59,40.53
2017,7,11,18,0,528.0,78.0,4.5,33.0,246.0,53.93,39.34
2017,7,11,18,15,465.5,69.0,4.35,32.5,196.0,49.57,35.77
2017,7,11,18,30,403.0,60.0,4.2,32.0,146.0,44.93,31.78
2017,7,11,18,45,310.5,48.0,4.05,31.5,103.0,36.43,24.38
2017,7,11,19,0,218.0,36.0,3.9,31.0,60.0,27.93,16.55
2017,7,11,19,15,109.0,18.0,3.8,30.5,30.0,14.1,0.0
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
