Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,8.0,2.85,24.5,8.0,7.63,0.0
2017,7,12,6,0,0.0,16.0,3.0,25.0,16.0,14.85,0.15
2017,7,12,6,15,17.5,36.0,3.15,25.5,39.0,41.65,26.33
2017,7,12,6,30,35.0,56.0,3.3,26.0,62.0,69.0,49.17
2017,7,12,6,45,56.0,78.5,3.5,26.5,92.0,102.22,76.61
2017,7,12,7,0,77.0,101.0,3.7,27.0,122.0,143.11,110.02
2017,7,12,7,15,89.0,124.0,3.75,27.5,153.5,177.23,137.51
2017,7,12,7,30,101.0,147.0,3.8,28.0,185.0,212.36,165.18
2017,7,12,7,45,390.0,119.0,3.85,28.5,298.0,374.16,293.71
2017,7,12,8,0,679.0,91.0,3.9,29.0,411.0,552.93,430.42
2017,7,12,8,15,464.0,165.5,3.95,29.5,396.0,512.72,395.57
2017,7,12,8,30,249.0,240.0,4.0,30.0,381.0,445.52,340.41
2017,7,12,8,45,279.0,259.0,4.05,30.5,431.0,498.32,378.44
2017,7,12,9,0,309.0,278.0,4.1,31.0,481.0,552.48,416.24
2017,7,12,9,15,559.0,193.5,4.1,31.0,593.5,698.91,525.25
2017,7,12,9,30,809.0,109.0,4.1,31.0,706.0,833.84,617.94
2017,7,12,9,45,539.5,242.5,4.1,31.5,650.5,759.88,561.56
2017,7,12,10,0,270.0,376.0,4.1,32.0,595.0,651.07,476.87
2017,7,12,10,15,560.5,246.0,4.1,32.5,725.5,808.74,592.06
2017,7,12,10,30,851.0,116.0,4.1,33.0,856.0,948.61,683.42
2017,7,12,10,45,857.5,117.5,4.1,33.5,884.5,966.02,691.4
2017,7,12,11,0,864.0,119.0,4.1,34.0,913.0,980.17,698.16
2017,7,12,11,15,616.5,273.0,4.05,34.0,846.5,907.6,648.95
2017,7,12,11,30,369.0,427.0,4.0,34.0,780.0,804.67,573.1
2017,7,12,11,45,389.0,426.5,4.0,34.5,803.5,819.5,582.39
2017,7,12,12,0,409.0,426.0,4.0,35.0,827.0,838.03,593.23
2017,7,12,12,15,637.5,279.0,3.95,35.0,908.5,908.56,646.09
2017,7,12,12,30,866.0,132.0,3.9,35.0,990.0,960.12,679.42
2017,7,12,12,45,867.0,131.0,3.85,35.0,988.0,942.89,667.75
2017,7,12,13,0,868.0,130.0,3.8,35.0,986.0,922.68,654.73
2017,7,12,13,15,866.0,129.5,3.75,35.0,976.0,897.27,638.42
2017,7,12,13,30,864.0,129.0,3.7,35.0,966.0,869.05,620.32
2017,7,12,13,45,861.5,127.0,3.65,35.5,948.5,836.33,598.03
2017,7,12,14,0,859.0,125.0,3.6,36.0,931.0,801.03,574.09
2017,7,12,14,15,613.0,260.0,3.5,35.5,827.0,703.78,506.89
2017,7,12,14,30,367.0,395.0,3.4,35.0,723.0,619.64,445.09
2017,7,12,14,45,582.5,267.5,3.35,35.0,766.0,630.19,456.75
2017,7,12,15,0,798.0,140.0,3.3,35.0,809.0,623.94,454.88
2017,7,12,15,15,547.5,244.0,3.25,35.0,693.5,527.86,383.58
2017,7,12,15,30,297.0,348.0,3.2,35.0,578.0,455.07,329.33
2017,7,12,15,45,253.0,333.5,3.2,35.0,521.5,402.25,291.39
2017,7,12,16,0,209.0,319.0,3.2,35.0,465.0,358.55,259.65
2017,7,12,16,15,168.5,295.5,3.2,34.5,407.5,309.4,224.44
2017,7,12,16,30,128.0,272.0,3.2,34.0,350.0,264.95,192.57
2017,7,12,16,45,109.5,245.0,3.2,34.0,308.0,233.55,169.51
2017,7,12,17,0,91.0,218.0,3.2,34.0,266.0,199.36,144.5
2017,7,12,17,15,67.5,189.5,3.15,33.5,222.5,166.06,120.86
2017,7,12,17,30,44.0,161.0,3.1,33.0,179.0,136.06,99.85
2017,7,12,17,45,36.5,138.0,3.1,32.5,152.0,113.14,88.03
2017,7,12,18,0,29.0,115.0,3.1,32.0,125.0,95.77,74.12
2017,7,12,18,15,19.0,93.5,3.0,31.5,99.5,81.91,62.78
2017,7,12,18,30,9.0,72.0,2.9,31.0,74.0,63.73,47.52
2017,7,12,18,45,4.5,50.5,2.85,31.0,51.5,45.38,31.78
2017,7,12,19,0,0.0,29.0,2.8,31.0,29.0,26.76,15.59
2017,7,12,19,15,0.0,14.5,2.85,30.5,14.5,13.45,0.0
2017,7,12,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,13,5,45,52.5,10.5,1.85,24.5,13.5,18.12,0.0
2017,7,13,6,0,105.0,21.0,2.1,25.0,27.0,50.96,10.02
2017,7,13,6,15,217.5,35.5,2.2,25.5,65.0,107.93,71.74
2017,7,13,6,30,330.0,50.0,2.3,26.0,103.0,173.03,125.46
2017,7,13,6,45,416.0,58.5,2.4,26.5,152.0,236.72,178.72
2017,7,13,7,0,502.0,67.0,2.5,27.0,201.0,307.77,237.24
2017,7,13,7,15,554.0,74.0,2.55,27.5,253.0,368.94,286.96
2017,7,13,7,30,606.0,81.0,2.6,28.0,305.0,434.55,338.45
2017,7,13,7,45,354.0,138.0,2.7,28.5,274.5,373.63,290.56
2017,7,13,8,0,102.0,195.0,2.8,29.0,244.0,264.57,203.53
2017,7,13,8,15,423.0,146.0,2.85,29.5,380.5,463.13,358.3
2017,7,13,8,30,744.0,97.0,2.9,30.0,517.0,665.62,506.68
2017,7,13,8,45,431.0,196.5,2.95,30.5,445.5,559.18,422.92
2017,7,13,9,0,118.0,296.0,3.0,31.0,374.0,406.67,304.12
2017,7,13,9,15,466.0,202.0,3.0,31.5,541.0,624.67,468.25
2017,7,13,9,30,814.0,108.0,3.0,32.0,708.0,837.31,613.08
2017,7,13,9,45,555.5,238.5,3.05,32.5,658.5,770.34,562.31
2017,7,13,10,0,297.0,369.0,3.1,33.0,609.0,668.99,484.81
2017,7,13,10,15,574.0,243.5,3.1,33.0,733.5,819.32,593.66
2017,7,13,10,30,851.0,118.0,3.1,33.0,858.0,951.04,678.95
2017,7,13,10,45,856.0,120.5,3.1,33.5,885.5,968.03,686.39
2017,7,13,11,0,861.0,123.0,3.1,34.0,913.0,981.71,692.68
2017,7,13,11,15,865.5,124.0,3.1,34.5,934.5,989.97,695.65
2017,7,13,11,30,870.0,125.0,3.1,35.0,956.0,994.77,696.59
2017,7,13,11,45,868.5,128.5,3.1,35.5,968.0,992.58,693.29
2017,7,13,12,0,867.0,132.0,3.1,36.0,980.0,986.86,687.98
2017,7,13,12,15,868.0,132.0,3.1,36.0,986.0,976.84,681.56
2017,7,13,12,30,869.0,132.0,3.1,36.0,992.0,963.58,673.24
2017,7,13,12,45,867.0,133.0,3.15,36.0,989.5,945.32,662.22
2017,7,13,13,0,865.0,134.0,3.2,36.0,987.0,924.17,649.43
2017,7,13,13,15,863.0,133.5,3.2,36.0,976.5,898.8,633.66
2017,7,13,13,30,861.0,133.0,3.2,36.0,966.0,870.63,616.1
2017,7,13,13,45,856.5,132.0,3.25,36.5,948.0,837.21,594.13
2017,7,13,14,0,852.0,131.0,3.3,37.0,930.0,801.34,570.54
2017,7,13,14,15,846.0,129.5,3.3,37.0,905.0,761.61,545.22
2017,7,13,14,30,840.0,128.0,3.3,37.0,880.0,719.88,518.36
2017,7,13,14,45,830.5,127.0,3.35,37.0,847.5,674.43,487.07
2017,7,13,15,0,821.0,126.0,3.4,37.0,815.0,627.68,454.14
2017,7,13,15,15,810.5,124.0,3.4,36.5,777.0,576.3,417.93
2017,7,13,15,30,800.0,122.0,3.4,36.0,739.0,525.68,381.05
2017,7,13,15,45,783.5,120.0,3.45,36.0,695.0,471.8,340.01
2017,7,13,16,0,767.0,118.0,3.5,36.0,651.0,418.39,298.15
2017,7,13,16,15,748.5,114.5,3.5,35.5,603.5,363.7,254.79
2017,7,13,16,30,730.0,111.0,3.5,35.0,556.0,310.24,211.32
2017,7,13,16,45,702.0,108.0,3.55,35.0,505.0,251.93,163.81
2017,7,13,17,0,674.0,105.0,3.6,35.0,454.0,200.4,122.28
2017,7,13,17,15,474.5,132.0,3.55,34.5,364.0,155.65,95.98
2017,7,13,17,30,275.0,159.0,3.5,34.0,274.0,137.07,93.04
2017,7,13,17,45,254.5,138.0,3.45,34.0,232.5,101.56,78.07
2017,7,13,18,0,234.0,117.0,3.4,34.0,191.0,87.95,67.11
2017,7,13,18,15,204.0,96.5,3.15,33.0,152.0,74.03,55.89
2017,7,13,18,30,174.0,76.0,2.9,32.0,113.0,59.5,43.82
2017,7,13,18,45,128.5,56.5,2.65,31.5,79.5,45.1,31.47
2017,7,13,19,0,83.0,37.0,2.4,31.0,46.0,30.18,18.27
2017,7,13,19,15,41.5,18.5,2.35,30.5,23.0,16.3,0.0
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,45,51.0,10.0,1.4,24.5,13.0,17.38,0.0
2017,7,14,6,0,102.0,20.0,1.6,25.0,26.0,48.92,6.74
2017,7,14,6,15,213.5,34.5,1.7,25.0,63.5,105.65,69.99
2017,7,14,6,30,325.0,49.0,1.8,25.0,101.0,170.14,123.56
2017,7,14,6,45,412.5,57.5,1.9,25.5,150.0,234.15,177.1
2017,7,14,7,0,500.0,66.0,2.0,26.0,199.0,305.62,235.98
2017,7,14,7,15,552.0,73.0,2.0,26.5,251.0,366.68,285.53
2017,7,14,7,30,604.0,80.0,2.0,27.0,303.0,432.2,336.76
2017,7,14,7,45,651.5,82.5,2.05,28.0,357.5,493.92,382.85
2017,7,14,8,0,699.0,85.0,2.1,29.0,412.0,557.16,428.36
2017,7,14,8,15,725.0,89.0,2.0,29.5,464.5,611.59,465.95
2017,7,14,8,30,751.0,93.0,1.9,30.0,517.0,666.28,501.36
2017,7,14,8,45,773.0,95.0,1.85,30.5,567.0,715.56,531.79
2017,7,14,9,0,795.0,97.0,1.8,31.0,617.0,764.11,560.99
2017,7,14,9,15,810.0,99.5,1.7,31.5,663.0,800.56,581.08
2017,7,14,9,30,825.0,102.0,1.6,32.0,709.0,840.64,603.13
2017,7,14,9,45,836.0,104.5,1.5,33.0,749.5,875.06,619.71
2017,7,14,10,0,847.0,107.0,1.4,34.0,790.0,906.99,634.26
2017,7,14,10,15,855.5,108.5,1.4,34.0,825.0,932.78,648.66
2017,7,14,10,30,864.0,110.0,1.4,34.0,860.0,955.59,661.29
2017,7,14,10,45,870.0,111.5,1.4,34.5,888.5,972.83,669.21
2017,7,14,11,0,876.0,113.0,1.4,35.0,917.0,986.75,675.2
2017,7,14,11,15,880.0,114.0,1.4,35.5,938.5,994.74,677.75
2017,7,14,11,30,884.0,115.0,1.4,36.0,960.0,999.22,678.37
2017,7,14,11,45,883.5,118.0,1.45,36.5,972.5,997.67,676.28
2017,7,14,12,0,883.0,121.0,1.5,37.0,985.0,992.54,672.24
2017,7,14,12,15,669.0,279.0,1.5,37.0,936.0,940.33,640.27
2017,7,14,12,30,455.0,437.0,1.5,37.0,887.0,873.27,592.82
2017,7,14,12,45,668.0,280.0,1.5,37.5,939.5,910.23,621.65
2017,7,14,13,0,881.0,123.0,1.5,38.0,992.0,929.35,632.46
2017,7,14,13,15,879.0,122.5,1.5,38.0,981.5,903.64,616.92
2017,7,14,13,30,877.0,122.0,1.5,38.0,971.0,875.06,600.06
2017,7,14,13,45,871.0,122.5,1.55,38.0,952.5,841.28,580.46
2017,7,14,14,0,865.0,123.0,1.6,38.0,934.0,805.08,559.18
2017,7,14,14,15,859.5,121.5,1.6,38.0,909.0,765.24,534.91
2017,7,14,14,30,854.0,120.0,1.6,38.0,884.0,723.33,509.08
2017,7,14,14,45,828.0,129.5,1.65,38.0,847.5,675.36,477.48
2017,7,14,15,0,802.0,139.0,1.7,38.0,811.0,626.41,444.18
2017,7,14,15,15,790.5,136.5,1.75,37.5,773.0,576.24,410.25
2017,7,14,15,30,779.0,134.0,1.8,37.0,735.0,525.55,374.71
2017,7,14,15,45,760.0,133.0,1.9,37.0,690.5,472.37,335.55
2017,7,14,16,0,741.0,132.0,2.0,37.0,646.0,419.97,295.66
2017,7,14,16,15,721.5,128.0,2.1,36.5,598.5,361.82,251.08
2017,7,14,16,30,702.0,124.0,2.2,36.0,551.0,308.61,208.84
2017,7,14,16,45,673.0,120.0,2.3,36.0,500.0,254.73,165.47
2017,7,14,17,0,644.0,116.0,2.4,36.0,449.0,203.82,125.13
2017,7,14,17,15,610.0,110.0,2.4,35.5,396.5,153.9,88.59
2017,7,14,17,30,576.0,104.0,2.4,35.0,344.0,108.01,60.76
2017,7,14,17,45,527.0,96.5,2.45,35.0,292.0,65.53,48.36
2017,7,14,18,0,478.0,89.0,2.5,35.0,240.0,63.13,46.52
2017,7,14,18,15,415.0,78.0,2.25,34.5,190.5,56.7,41.3
2017,7,14,18,30,352.0,67.0,2.0,34.0,141.0,49.92,35.57
2017,7,14,18,45,263.0,52.5,1.8,33.5,98.5,39.98,27.0
2017,7,14,19,0,174.0,38.0,1.6,33.0,56.0,29.57,17.57
2017,7,14,19,15,87.0,19.0,1.65,32.5,28.0,14.94,0.0
2017,7,14,19,30,0.0,0.0,1.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.0,9.5,2.3,25.5,12.0,16.41,0.0
2017,7,15,6,0,96.0,19.0,2.5,26.0,24.0,46.24,3.12
2017,7,15,6,15,202.0,34.5,2.5,26.5,61.0,102.6,67.36
2017,7,15,6,30,308.0,50.0,2.5,27.0,98.0,165.73,119.53
2017,7,15,6,45,386.0,60.5,2.5,28.0,145.5,224.45,168.39
2017,7,15,7,0,464.0,71.0,2.5,29.0,193.0,295.08,225.72
2017,7,15,7,15,516.5,79.0,2.2,29.5,244.5,355.69,274.11
2017,7,15,7,30,569.0,87.0,1.9,30.0,296.0,420.84,323.91
2017,7,15,7,45,607.5,93.0,1.6,31.0,348.5,479.58,365.94
2017,7,15,8,0,646.0,99.0,1.3,32.0,401.0,540.62,407.17
2017,7,15,8,15,673.5,104.0,1.0,32.5,452.5,594.86,441.88
2017,7,15,8,30,701.0,109.0,0.7,33.0,504.0,649.66,474.53
2017,7,15,8,45,721.0,113.5,0.45,33.5,553.0,695.91,498.64
2017,7,15,9,0,741.0,118.0,0.2,34.0,602.0,743.75,522.45
2017,7,15,9,15,757.0,121.5,0.45,34.5,647.0,786.04,549.56
2017,7,15,9,30,773.0,125.0,0.7,35.0,692.0,826.72,575.73
2017,7,15,9,45,782.0,129.5,0.95,35.5,731.5,860.27,597.23
2017,7,15,10,0,791.0,134.0,1.2,36.0,771.0,891.33,617.0
2017,7,15,10,15,800.0,136.0,1.3,36.0,806.0,917.03,632.6
2017,7,15,10,30,809.0,138.0,1.4,36.0,841.0,939.91,646.57
2017,7,15,10,45,812.0,142.5,1.5,36.5,868.0,956.58,655.49
2017,7,15,11,0,815.0,147.0,1.6,37.0,895.0,969.96,662.53
2017,7,15,11,15,482.5,314.5,1.65,37.0,760.0,816.31,563.8
2017,7,15,11,30,150.0,482.0,1.7,37.0,625.0,634.77,439.02
2017,7,15,11,45,195.0,486.0,1.8,37.5,675.0,679.81,469.99
2017,7,15,12,0,240.0,490.0,1.9,38.0,725.0,723.37,497.95
2017,7,15,12,15,537.0,320.5,1.95,38.0,850.0,853.17,588.77
2017,7,15,12,30,834.0,151.0,2.0,38.0,975.0,948.82,650.35
2017,7,15,12,45,827.5,155.0,2.05,38.0,971.0,929.48,638.14
2017,7,15,13,0,821.0,159.0,2.1,38.0,967.0,914.37,629.62
2017,7,15,13,15,818.5,158.0,2.15,38.0,957.0,888.07,614.15
2017,7,15,13,30,816.0,157.0,2.2,38.0,947.0,859.14,597.04
2017,7,15,13,45,806.0,160.0,2.25,38.0,927.5,825.13,576.6
2017,7,15,14,0,796.0,163.0,2.3,38.0,908.0,789.15,554.76
2017,7,15,14,15,789.0,161.0,2.35,37.5,883.0,749.17,531.2
2017,7,15,14,30,782.0,159.0,2.4,37.0,858.0,707.49,505.02
2017,7,15,14,45,419.5,265.5,2.5,37.0,639.0,521.33,374.51
2017,7,15,15,0,57.0,372.0,2.6,37.0,420.0,370.14,264.41
2017,7,15,15,15,55.0,352.5,2.65,36.5,397.5,346.44,249.16
2017,7,15,15,30,53.0,333.0,2.7,36.0,375.0,323.04,233.43
2017,7,15,15,45,26.5,213.0,2.75,35.5,234.0,204.03,148.0
2017,7,15,16,0,0.0,93.0,2.8,35.0,93.0,86.75,60.99
2017,7,15,16,15,0.0,53.5,2.85,34.5,53.5,49.82,33.02
2017,7,15,16,30,0.0,14.0,2.9,34.0,14.0,13.01,4.54
2017,7,15,16,45,0.0,57.5,2.95,34.0,57.5,53.51,36.26
2017,7,15,17,0,0.0,101.0,3.0,34.0,101.0,93.42,67.42
2017,7,15,17,15,0.0,59.0,2.95,33.5,59.0,54.87,37.67
2017,7,15,17,30,0.0,17.0,2.9,33.0,17.0,15.77,6.92
2017,7,15,17,45,0.0,14.0,2.9,32.5,14.0,12.98,5.22
2017,7,15,18,0,0.0,11.0,2.9,32.0,11.0,10.19,2.92
2017,7,15,18,15,0.0,8.5,2.8,31.5,8.5,7.87,0.97
2017,7,15,18,30,0.0,6.0,2.7,31.0,6.0,5.55,0.0
2017,7,15,18,45,0.0,4.0,2.65,30.5,4.0,3.7,0.0
2017,7,15,19,0,0.0,2.0,2.6,30.0,2.0,1.85,0.0
2017,7,15,19,15,0.0,1.0,2.55,29.5,1.0,0.92,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,45,42.5,9.0,0.55,25.0,11.5,15.06,0.0
2017,7,16,6,0,85.0,18.0,0.6,25.0,23.0,42.54,0.0
2017,7,16,6,15,185.0,34.0,0.7,25.0,59.0,97.5,64.01
2017,7,16,6,30,285.0,50.0,0.8,25.0,95.0,158.23,114.45
2017,7,16,6,45,360.5,61.5,0.9,25.0,141.5,215.81,162.8
2017,7,16,7,0,436.0,73.0,1.0,25.0,188.0,284.8,219.61
2017,7,16,7,15,489.0,82.0,1.1,25.5,238.5,345.3,268.38
2017,7,16,7,30,542.0,91.0,1.2,26.0,289.0,410.45,319.15
2017,7,16,7,45,579.0,98.0,1.3,26.5,341.0,468.13,362.74
2017,7,16,8,0,616.0,105.0,1.4,27.0,393.0,528.03,406.6
2017,7,16,8,15,645.0,110.5,1.5,27.0,444.0,582.58,446.17
2017,7,16,8,30,674.0,116.0,1.6,27.0,495.0,637.87,485.38
2017,7,16,8,45,693.0,122.0,1.7,27.5,543.5,686.38,517.27
2017,7,16,9,0,712.0,128.0,1.8,28.0,592.0,734.14,547.74
2017,7,16,9,15,729.0,132.0,1.9,28.5,637.5,773.91,572.34
2017,7,16,9,30,746.0,136.0,2.0,29.0,683.0,815.17,597.72
2017,7,16,9,45,757.5,140.0,2.1,29.5,723.0,849.71,618.38
2017,7,16,10,0,769.0,144.0,2.2,30.0,763.0,881.95,637.43
2017,7,16,10,15,779.5,146.5,2.25,30.0,798.0,909.16,654.01
2017,7,16,10,30,790.0,149.0,2.3,30.0,833.0,933.65,668.89
2017,7,16,10,45,797.0,151.0,2.4,30.5,861.5,951.31,678.56
2017,7,16,11,0,804.0,153.0,2.5,31.0,890.0,965.84,686.35
2017,7,16,11,15,809.5,154.5,2.55,31.0,911.5,975.15,691.86
2017,7,16,11,30,815.0,156.0,2.6,31.0,933.0,981.12,695.43
2017,7,16,11,45,815.5,159.0,2.65,31.5,946.0,980.26,693.42
2017,7,16,12,0,816.0,162.0,2.7,32.0,959.0,976.0,689.43
2017,7,16,12,15,817.0,162.5,2.7,32.0,965.0,966.4,683.19
2017,7,16,12,30,818.0,163.0,2.7,32.0,971.0,953.58,675.06
2017,7,16,12,45,816.0,164.0,2.75,32.0,968.5,935.34,663.98
2017,7,16,13,0,814.0,165.0,2.8,32.0,966.0,914.24,651.12
2017,7,16,13,15,811.5,164.5,2.8,32.0,956.0,888.52,634.95
2017,7,16,13,30,809.0,164.0,2.8,32.0,946.0,860.18,617.08
2017,7,16,13,45,802.5,164.5,2.8,32.5,928.0,826.91,594.72
2017,7,16,14,0,796.0,165.0,2.8,33.0,910.0,791.5,570.96
2017,7,16,14,15,789.0,163.0,2.8,33.0,885.0,751.47,545.17
2017,7,16,14,30,782.0,161.0,2.8,33.0,860.0,709.74,516.85
2017,7,16,14,45,758.5,168.0,2.85,33.0,825.0,663.43,484.54
2017,7,16,15,0,735.0,175.0,2.9,33.0,790.0,615.52,450.46
2017,7,16,15,15,722.0,171.5,2.9,32.5,752.5,565.97,415.35
2017,7,16,15,30,709.0,168.0,2.9,32.0,715.0,516.25,379.03
2017,7,16,15,45,690.0,165.0,2.9,32.0,671.5,464.19,339.2
2017,7,16,16,0,671.0,162.0,2.9,32.0,628.0,413.06,299.05
2017,7,16,16,15,479.5,209.0,2.85,32.0,529.5,343.2,246.7
2017,7,16,16,30,288.0,256.0,2.8,32.0,431.0,295.91,213.07
2017,7,16,16,45,429.0,198.0,2.75,32.0,432.5,259.22,179.67
2017,7,16,17,0,570.0,140.0,2.7,32.0,434.0,210.15,135.04
2017,7,16,17,15,535.0,131.5,2.45,31.5,382.5,162.7,100.0
2017,7,16,17,30,500.0,123.0,2.2,31.0,331.0,118.63,72.6
2017,7,16,17,45,450.0,113.0,2.0,30.5,280.0,78.23,59.88
2017,7,16,18,0,400.0,103.0,1.8,30.0,229.0,73.27,56.02
2017,7,16,18,15,340.0,89.0,1.65,29.5,181.0,64.92,49.1
2017,7,16,18,30,280.0,75.0,1.5,29.0,133.0,56.1,41.53
2017,7,16,18,45,202.5,56.0,1.4,28.5,91.5,44.83,31.64
2017,7,16,19,0,125.0,37.0,1.3,28.0,50.0,30.19,18.43
2017,7,16,19,15,62.5,18.5,1.3,27.5,25.0,15.5,0.0
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,45,18.0,8.0,0.75,24.5,8.5,10.36,0.0
2017,7,17,6,0,36.0,16.0,0.8,25.0,17.0,24.74,0.0
2017,7,17,6,15,106.5,37.0,0.85,25.0,51.5,75.37,49.18
2017,7,17,6,30,177.0,58.0,0.9,25.0,86.0,127.25,92.37
2017,7,17,6,45,250.5,75.0,1.0,25.5,131.0,183.17,138.38
2017,7,17,7,0,324.0,92.0,1.1,26.0,176.0,254.08,195.75
2017,7,17,7,15,377.0,105.0,1.05,26.5,225.5,312.12,241.86
2017,7,17,7,30,430.0,118.0,1.0,27.0,275.0,375.17,290.26
2017,7,17,7,45,479.5,125.5,1.0,27.5,327.0,434.66,334.58
2017,7,17,8,0,529.0,133.0,1.0,28.0,379.0,497.92,380.17
2017,7,17,8,15,560.0,140.5,1.0,28.5,429.5,556.62,420.68
2017,7,17,8,30,591.0,148.0,1.0,29.0,480.0,612.13,457.79
2017,7,17,8,45,621.5,151.5,1.0,29.5,529.5,663.67,491.22
2017,7,17,9,0,652.0,155.0,1.0,30.0,579.0,715.46,523.88
2017,7,17,9,15,670.5,160.0,1.15,30.0,624.0,758.63,552.02
2017,7,17,9,30,689.0,165.0,1.3,30.0,669.0,800.59,579.25
2017,7,17,9,45,710.0,164.5,1.45,30.5,710.5,837.32,601.73
2017,7,17,10,0,731.0,164.0,1.6,31.0,752.0,868.01,620.22
2017,7,17,10,15,742.0,167.0,1.7,31.5,787.0,895.42,636.04
2017,7,17,10,30,753.0,170.0,1.8,32.0,822.0,920.24,650.19
2017,7,17,10,45,768.5,167.0,1.95,32.5,852.0,940.51,662.03
2017,7,17,11,0,784.0,164.0,2.1,33.0,882.0,957.97,672.15
2017,7,17,11,15,789.5,165.5,2.2,33.0,903.5,967.11,678.02
2017,7,17,11,30,795.0,167.0,2.3,33.0,925.0,972.98,682.02
2017,7,17,11,45,784.5,178.0,2.4,33.5,935.5,969.14,678.69
2017,7,17,12,0,774.0,189.0,2.5,34.0,946.0,961.86,673.38
2017,7,17,12,15,775.5,189.5,2.6,34.0,951.5,952.9,668.48
2017,7,17,12,30,777.0,190.0,2.7,34.0,957.0,940.86,661.7
2017,7,17,12,45,780.0,187.5,2.8,34.0,956.0,924.46,652.19
2017,7,17,13,0,783.0,185.0,2.9,34.0,955.0,905.2,640.88
2017,7,17,13,15,780.5,184.0,2.95,34.0,945.5,879.61,625.15
2017,7,17,13,30,778.0,183.0,3.0,34.0,936.0,851.52,607.79
2017,7,17,13,45,774.0,181.5,3.1,34.0,918.5,819.32,587.92
2017,7,17,14,0,770.0,180.0,3.2,34.0,901.0,784.93,566.44
2017,7,17,14,15,521.0,304.5,3.25,34.0,786.5,677.37,489.39
2017,7,17,14,30,272.0,429.0,3.3,34.0,672.0,582.95,419.82
2017,7,17,14,45,510.5,296.0,3.35,34.0,731.5,609.77,443.68
2017,7,17,15,0,749.0,163.0,3.4,34.0,791.0,615.74,450.92
2017,7,17,15,15,737.0,160.0,3.4,34.0,753.5,567.18,415.22
2017,7,17,15,30,725.0,157.0,3.4,34.0,716.0,515.43,376.67
2017,7,17,15,45,708.5,153.5,3.45,34.0,673.0,463.31,336.89
2017,7,17,16,0,692.0,150.0,3.5,34.0,630.0,411.83,296.49
2017,7,17,16,15,671.5,145.0,3.5,33.5,583.0,358.52,254.31
2017,7,17,16,30,651.0,140.0,3.5,33.0,536.0,306.82,212.43
2017,7,17,16,45,625.5,133.5,3.5,33.0,486.0,254.49,169.54
2017,7,17,17,0,600.0,127.0,3.5,33.0,436.0,204.83,129.54
2017,7,17,17,15,543.5,123.5,3.35,32.5,379.0,156.74,94.82
2017,7,17,17,30,487.0,120.0,3.2,32.0,322.0,115.51,70.4
2017,7,17,17,45,439.5,110.0,3.05,31.5,272.5,76.09,57.89
2017,7,17,18,0,392.0,100.0,2.9,31.0,223.0,71.07,53.98
2017,7,17,18,15,335.5,86.0,2.7,30.5,176.5,62.67,47.02
2017,7,17,18,30,279.0,72.0,2.5,30.0,130.0,53.78,39.42
2017,7,17,18,45,206.0,54.0,2.35,29.5,90.0,41.19,28.48
2017,7,17,19,0,133.0,36.0,2.2,29.0,50.0,29.44,17.67
2017,7,17,19,15,66.5,18.0,2.3,28.5,25.0,15.1,0.0
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,5,45,51.5,9.0,1.25,23.5,11.5,16.38,0.0
2017,7,18,6,0,103.0,18.0,1.5,24.0,23.0,45.94,0.0
2017,7,18,6,15,219.0,31.5,1.6,24.5,60.0,103.54,67.25
2017,7,18,6,30,335.0,45.0,1.7,25.0,97.0,170.43,123.1
2017,7,18,6,45,420.0,54.0,1.8,26.0,145.0,232.68,175.14
2017,7,18,7,0,505.0,63.0,1.9,27.0,193.0,303.93,233.44
2017,7,18,7,15,557.5,69.5,1.95,27.5,245.0,364.97,283.0
2017,7,18,7,30,610.0,76.0,2.0,28.0,297.0,430.55,334.33
2017,7,18,7,45,652.0,80.0,2.1,28.5,351.0,491.1,380.34
2017,7,18,8,0,694.0,84.0,2.2,29.0,405.0,552.67,425.65
2017,7,18,8,15,720.0,88.0,2.25,29.5,457.0,607.06,464.07
2017,7,18,8,30,746.0,92.0,2.3,30.0,509.0,661.73,500.57
2017,7,18,8,45,765.0,95.5,2.4,30.5,558.5,710.37,531.82
2017,7,18,9,0,784.0,99.0,2.5,31.0,608.0,758.08,561.92
2017,7,18,9,15,799.0,102.0,2.6,31.5,654.0,800.61,588.08
2017,7,18,9,30,814.0,105.0,2.7,32.0,700.0,835.21,608.7
2017,7,18,9,45,824.5,107.5,2.8,32.5,740.5,869.03,628.68
2017,7,18,10,0,835.0,110.0,2.9,33.0,781.0,900.36,646.9
2017,7,18,10,15,844.0,111.5,2.95,33.5,816.0,926.52,661.34
2017,7,18,10,30,853.0,113.0,3.0,34.0,851.0,949.75,673.91
2017,7,18,10,45,858.0,115.0,3.15,34.5,879.0,966.49,683.1
2017,7,18,11,0,863.0,117.0,3.3,35.0,907.0,979.91,690.27
2017,7,18,11,15,867.5,118.0,3.35,35.0,928.5,988.4,695.17
2017,7,18,11,30,872.0,119.0,3.4,35.0,950.0,993.42,698.03
2017,7,18,11,45,873.5,120.5,3.5,35.5,963.0,992.43,696.16
2017,7,18,12,0,875.0,122.0,3.6,36.0,976.0,987.92,692.21
2017,7,18,12,15,538.5,312.5,3.65,36.0,839.0,848.31,599.78
2017,7,18,12,30,202.0,503.0,3.7,36.0,702.0,686.86,483.91
2017,7,18,12,45,537.0,314.5,3.8,36.0,842.5,823.12,585.6
2017,7,18,13,0,872.0,126.0,3.9,36.0,983.0,926.18,655.7
2017,7,18,13,15,869.5,125.5,3.95,36.0,973.0,900.17,638.71
2017,7,18,13,30,867.0,125.0,4.0,36.0,963.0,871.33,620.73
2017,7,18,13,45,861.0,125.5,4.05,36.0,944.5,837.75,599.56
2017,7,18,14,0,855.0,126.0,4.1,36.0,926.0,801.78,576.7
2017,7,18,14,15,849.0,125.0,4.1,36.0,901.0,762.26,551.11
2017,7,18,14,30,843.0,124.0,4.1,36.0,876.0,720.71,523.96
2017,7,18,14,45,820.5,131.0,4.1,36.0,840.5,673.19,490.57
2017,7,18,15,0,798.0,138.0,4.1,36.0,805.0,624.51,455.54
2017,7,18,15,15,786.5,135.5,4.05,35.5,767.0,574.36,419.68
2017,7,18,15,30,775.0,133.0,4.0,35.0,729.0,523.7,382.38
2017,7,18,15,45,760.5,129.5,3.95,35.0,686.0,470.49,341.39
2017,7,18,16,0,746.0,126.0,3.9,35.0,643.0,417.59,299.55
2017,7,18,16,15,726.5,122.5,3.8,34.5,595.5,363.45,256.35
2017,7,18,16,30,707.0,119.0,3.7,34.0,548.0,306.39,210.1
2017,7,18,16,45,682.0,114.0,3.65,34.0,497.5,252.21,165.43
2017,7,18,17,0,657.0,109.0,3.6,34.0,447.0,200.54,123.57
2017,7,18,17,15,623.5,103.0,3.4,33.5,394.5,149.75,85.81
2017,7,18,17,30,590.0,97.0,3.2,33.0,342.0,102.91,57.1
2017,7,18,17,45,542.0,90.0,3.05,33.0,289.5,60.58,44.74
2017,7,18,18,0,494.0,83.0,2.9,33.0,237.0,58.4,43.04
2017,7,18,18,15,428.5,73.0,2.6,32.0,187.5,53.11,38.78
2017,7,18,18,30,363.0,63.0,2.3,31.0,138.0,46.98,33.6
2017,7,18,18,45,267.0,49.5,2.0,30.5,95.5,37.72,25.48
2017,7,18,19,0,171.0,36.0,1.7,30.0,53.0,28.04,16.42
2017,7,18,19,15,85.5,18.0,1.85,29.5,26.5,14.19,0.0
2017,7,18,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,19,5,45,31.5,8.5,1.4,24.5,10.0,12.86,0.0
2017,7,19,6,0,63.0,17.0,1.6,25.0,20.0,33.55,0.0
2017,7,19,6,15,169.5,33.5,1.75,25.5,56.0,93.04,60.12
2017,7,19,6,30,276.0,50.0,1.9,26.0,92.0,155.31,111.95
2017,7,19,6,45,365.5,60.5,2.05,26.5,139.5,216.42,162.87
2017,7,19,7,0,455.0,71.0,2.2,27.0,187.0,290.66,223.73
2017,7,19,7,15,509.5,79.0,2.25,27.5,239.0,351.88,273.43
2017,7,19,7,30,564.0,87.0,2.3,28.0,291.0,417.87,325.2
2017,7,19,7,45,429.5,132.0,2.4,28.5,302.5,412.2,320.03
2017,7,19,8,0,295.0,177.0,2.5,29.0,314.0,386.52,298.66
2017,7,19,8,15,502.0,141.5,2.5,29.5,408.0,513.1,394.82
2017,7,19,8,30,709.0,106.0,2.5,30.0,502.0,652.52,495.72
2017,7,19,8,45,449.0,199.5,2.55,30.5,459.0,577.3,435.0
2017,7,19,9,0,189.0,293.0,2.6,31.0,416.0,462.14,345.38
2017,7,19,9,15,196.0,312.0,2.65,31.5,447.5,493.44,366.89
2017,7,19,9,30,203.0,331.0,2.7,32.0,479.0,524.44,387.18
2017,7,19,9,45,510.0,226.0,2.75,32.5,628.0,717.63,527.35
2017,7,19,10,0,817.0,121.0,2.8,33.0,777.0,895.68,644.44
2017,7,19,10,15,826.0,123.0,2.85,33.0,812.0,921.93,659.09
2017,7,19,10,30,835.0,125.0,2.9,33.0,847.0,945.3,673.15
2017,7,19,10,45,844.0,125.5,2.95,33.5,876.0,964.09,682.96
2017,7,19,11,0,853.0,126.0,3.0,34.0,905.0,979.71,690.84
2017,7,19,11,15,857.5,127.0,3.05,34.5,926.5,988.07,694.22
2017,7,19,11,30,862.0,128.0,3.1,35.0,948.0,992.98,695.6
2017,7,19,11,45,854.5,136.0,3.2,35.5,959.0,989.32,692.13
2017,7,19,12,0,847.0,144.0,3.3,36.0,970.0,982.08,686.57
2017,7,19,12,15,848.0,144.0,3.35,36.0,976.0,972.21,680.55
2017,7,19,12,30,849.0,144.0,3.4,36.0,982.0,959.14,672.62
2017,7,19,12,45,848.5,144.0,3.5,36.0,980.0,941.6,662.25
2017,7,19,13,0,848.0,144.0,3.6,36.0,978.0,921.16,650.05
2017,7,19,13,15,846.0,143.5,3.65,36.0,968.0,896.05,634.56
2017,7,19,13,30,844.0,143.0,3.7,36.0,958.0,868.18,617.29
2017,7,19,13,45,839.0,142.5,3.8,36.5,940.0,835.13,595.55
2017,7,19,14,0,834.0,142.0,3.9,37.0,922.0,799.7,572.18
2017,7,19,14,15,828.0,140.5,3.95,36.5,897.0,760.41,548.23
2017,7,19,14,30,822.0,139.0,4.0,36.0,872.0,719.16,522.31
2017,7,19,14,45,806.0,141.5,4.05,36.0,838.0,672.81,489.88
2017,7,19,15,0,790.0,144.0,4.1,36.0,804.0,625.16,455.85
2017,7,19,15,15,779.0,141.0,4.1,36.0,766.0,575.17,419.38
2017,7,19,15,30,768.0,138.0,4.1,36.0,728.0,524.64,381.58
2017,7,19,15,45,753.5,134.5,4.1,36.0,685.0,471.72,341.05
2017,7,19,16,0,739.0,131.0,4.1,36.0,642.0,419.13,299.67
2017,7,19,16,15,719.5,127.0,4.05,35.5,594.5,360.91,253.77
2017,7,19,16,30,700.0,123.0,4.0,35.0,547.0,307.58,210.45
2017,7,19,16,45,676.0,117.5,3.95,35.0,496.5,253.56,166.04
2017,7,19,17,0,652.0,112.0,3.9,35.0,446.0,201.95,124.38
2017,7,19,17,15,618.0,105.5,3.75,34.5,393.5,150.94,86.64
2017,7,19,17,30,584.0,99.0,3.6,34.0,341.0,103.97,57.95
2017,7,19,17,45,541.0,91.0,3.5,33.5,289.0,61.45,45.37
2017,7,19,18,0,498.0,83.0,3.4,33.0,237.0,58.49,43.12
2017,7,19,18,15,433.5,72.5,3.05,32.5,187.5,52.79,38.42
2017,7,19,18,30,369.0,62.0,2.7,32.0,138.0,46.26,32.83
2017,7,19,18,45,279.5,48.0,2.35,31.5,95.5,36.59,24.41
2017,7,19,19,0,190.0,34.0,2.0,31.0,53.0,26.46,15.02
2017,7,19,19,15,95.0,17.0,2.0,30.5,26.5,13.39,0.0
2017,7,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,20,5,45,28.0,8.0,1.75,24.5,9.5,11.84,0.0
2017,7,20,6,0,56.0,16.0,2.0,25.0,19.0,30.81,0.0
2017,7,20,6,15,159.5,33.0,2.15,25.5,54.0,89.89,57.7
2017,7,20,6,30,263.0,50.0,2.3,26.0,89.0,151.14,108.93
2017,7,20,6,45,351.5,61.0,2.5,26.5,136.5,211.67,159.46
2017,7,20,7,0,440.0,72.0,2.7,27.0,184.0,285.08,219.86
2017,7,20,7,15,495.5,80.0,2.65,27.5,235.5,346.04,269.47
2017,7,20,7,30,551.0,88.0,2.6,28.0,287.0,411.89,321.21
2017,7,20,7,45,596.5,93.0,2.6,28.5,340.5,472.96,367.76
2017,7,20,8,0,642.0,98.0,2.6,29.0,394.0,537.04,414.97
2017,7,20,8,15,671.0,103.0,2.55,29.5,446.0,592.35,454.02
2017,7,20,8,30,700.0,108.0,2.5,30.0,498.0,648.36,492.27
2017,7,20,8,45,724.5,110.5,2.5,31.0,548.0,696.06,521.56
2017,7,20,9,0,749.0,113.0,2.5,32.0,598.0,745.73,551.47
2017,7,20,9,15,765.5,116.5,2.4,32.5,644.0,788.96,576.84
2017,7,20,9,30,782.0,120.0,2.3,33.0,690.0,830.58,600.6
2017,7,20,9,45,796.5,121.5,2.25,33.5,731.5,866.32,620.43
2017,7,20,10,0,811.0,123.0,2.2,34.0,773.0,899.83,638.57
2017,7,20,10,15,820.5,125.0,2.2,34.0,808.5,919.22,649.36
2017,7,20,10,30,830.0,127.0,2.2,34.0,844.0,942.99,663.08
2017,7,20,10,45,838.5,127.5,2.2,34.5,873.0,961.24,671.93
2017,7,20,11,0,847.0,128.0,2.2,35.0,902.0,976.33,678.89
2017,7,20,11,15,852.0,129.0,2.25,35.5,924.0,985.15,682.58
2017,7,20,11,30,857.0,130.0,2.3,36.0,946.0,990.55,684.32
2017,7,20,11,45,873.0,122.0,2.35,36.5,963.5,994.56,685.35
2017,7,20,12,0,889.0,114.0,2.4,37.0,981.0,995.09,684.36
2017,7,20,12,15,890.0,114.0,2.45,37.0,987.0,985.16,678.54
2017,7,20,12,30,891.0,114.0,2.5,37.0,993.0,971.84,670.8
2017,7,20,12,45,891.5,113.5,2.6,37.5,991.5,954.32,659.6
2017,7,20,13,0,892.0,113.0,2.7,38.0,990.0,933.65,646.48
2017,7,20,13,15,890.5,112.5,2.75,38.0,980.0,908.07,631.27
2017,7,20,13,30,889.0,112.0,2.8,38.0,970.0,879.53,614.17
2017,7,20,13,45,885.5,111.0,2.9,38.0,952.5,845.98,594.1
2017,7,20,14,0,882.0,110.0,3.0,38.0,935.0,809.8,572.15
2017,7,20,14,15,876.5,109.0,3.05,38.0,909.5,769.63,547.1
2017,7,20,14,30,871.0,108.0,3.1,38.0,884.0,727.32,520.37
2017,7,20,14,45,863.0,106.5,3.15,38.0,852.0,680.92,489.51
2017,7,20,15,0,855.0,105.0,3.2,38.0,820.0,633.01,456.02
2017,7,20,15,15,845.0,103.5,3.2,38.0,781.5,582.65,419.77
2017,7,20,15,30,835.0,102.0,3.2,38.0,743.0,531.43,381.88
2017,7,20,15,45,821.0,100.0,3.25,38.0,699.5,477.26,340.9
2017,7,20,16,0,807.0,98.0,3.3,38.0,656.0,423.13,298.71
2017,7,20,16,15,790.0,95.0,3.35,37.5,608.0,362.71,251.41
2017,7,20,16,30,773.0,92.0,3.4,37.0,560.0,307.47,206.64
2017,7,20,16,45,749.0,89.0,3.45,37.0,508.5,251.76,160.86
2017,7,20,17,0,725.0,86.0,3.5,37.0,457.0,198.35,117.76
2017,7,20,17,15,694.0,81.5,3.45,36.5,404.0,145.38,78.61
2017,7,20,17,30,663.0,77.0,3.4,36.0,351.0,91.49,45.44
2017,7,20,17,45,618.5,72.0,3.35,35.5,297.5,47.05,33.17
2017,7,20,18,0,574.0,67.0,3.3,35.0,244.0,45.7,32.21
2017,7,20,18,15,510.0,59.5,3.0,34.0,193.5,42.18,29.4
2017,7,20,18,30,446.0,52.0,2.7,33.0,143.0,38.46,26.24
2017,7,20,18,45,345.0,41.5,2.45,32.5,99.0,31.77,20.35
2017,7,20,19,0,244.0,31.0,2.2,32.0,55.0,24.7,13.5
2017,7,20,19,15,122.0,15.5,2.4,31.5,27.5,12.19,0.0
2017,7,20,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,21,5,45,21.5,8.0,1.95,25.0,9.0,7.63,0.0
2017,7,21,6,0,43.0,16.0,2.2,25.0,18.0,28.09,0.0
2017,7,21,6,15,147.0,33.5,2.35,25.5,53.0,87.36,55.78
2017,7,21,6,30,251.0,51.0,2.5,26.0,88.0,148.49,107.02
2017,7,21,6,45,347.0,61.0,2.65,27.0,135.5,209.97,157.84
2017,7,21,7,0,443.0,71.0,2.8,28.0,183.0,285.27,219.15
2017,7,21,7,15,499.0,79.0,2.8,28.5,234.5,346.64,269.02
2017,7,21,7,30,555.0,87.0,2.8,29.0,286.0,412.96,321.11
2017,7,21,7,45,600.5,92.0,2.85,29.5,339.5,474.25,367.86
2017,7,21,8,0,646.0,97.0,2.9,30.0,393.0,538.56,415.34
2017,7,21,8,15,674.5,101.5,2.8,30.5,445.5,593.18,453.77
2017,7,21,8,30,703.0,106.0,2.7,31.0,498.0,648.45,491.24
2017,7,21,8,45,727.0,109.0,2.6,32.0,548.0,696.55,520.33
2017,7,21,9,0,751.0,112.0,2.5,33.0,598.0,746.5,549.8
2017,7,21,9,15,767.5,115.5,2.4,33.5,644.0,789.84,575.12
2017,7,21,9,30,784.0,119.0,2.3,34.0,690.0,831.58,598.83
2017,7,21,9,45,797.5,121.0,2.25,34.5,731.0,867.06,618.4
2017,7,21,10,0,811.0,123.0,2.2,35.0,772.0,900.25,636.24
2017,7,21,10,15,820.5,125.0,2.25,35.5,807.5,919.66,646.12
2017,7,21,10,30,830.0,127.0,2.3,36.0,843.0,943.47,658.89
2017,7,21,10,45,837.5,128.0,2.35,36.5,872.0,961.27,667.87
2017,7,21,11,0,845.0,129.0,2.4,37.0,901.0,975.89,674.98
2017,7,21,11,15,849.5,130.5,2.5,37.0,922.5,984.71,680.5
2017,7,21,11,30,854.0,132.0,2.6,37.0,944.0,990.1,684.06
2017,7,21,11,45,854.0,135.0,2.75,37.5,957.0,989.01,682.75
2017,7,21,12,0,854.0,138.0,2.9,38.0,970.0,984.42,679.4
2017,7,21,12,15,855.0,138.5,3.0,38.0,976.0,975.04,674.19
2017,7,21,12,30,856.0,139.0,3.1,38.0,982.0,962.4,667.05
2017,7,21,12,45,855.5,139.0,3.25,38.5,980.0,944.77,655.8
2017,7,21,13,0,855.0,139.0,3.4,39.0,978.0,924.18,642.7
2017,7,21,13,15,853.0,138.0,3.5,39.0,968.5,898.42,627.37
2017,7,21,13,30,851.0,137.0,3.6,39.0,959.0,869.87,610.21
2017,7,21,13,45,846.5,136.5,3.7,39.0,941.0,836.98,590.13
2017,7,21,14,0,842.0,136.0,3.8,39.0,923.0,801.65,568.31
2017,7,21,14,15,836.0,134.5,3.8,39.0,898.0,762.0,543.06
2017,7,21,14,30,830.0,133.0,3.8,39.0,873.0,720.37,516.23
2017,7,21,14,45,817.5,134.0,3.85,39.0,840.0,674.72,484.8
2017,7,21,15,0,805.0,135.0,3.9,39.0,807.0,627.08,451.32
2017,7,21,15,15,793.5,132.5,3.95,38.5,768.5,576.46,415.87
2017,7,21,15,30,782.0,130.0,4.0,38.0,730.0,525.3,378.89
2017,7,21,15,45,765.0,128.0,4.05,38.0,686.0,471.7,338.23
2017,7,21,16,0,748.0,126.0,4.1,38.0,642.0,418.66,296.85
2017,7,21,16,15,728.5,122.0,4.1,37.5,594.5,363.82,253.68
2017,7,21,16,30,709.0,118.0,4.1,37.0,547.0,306.1,207.48
2017,7,21,16,45,679.5,115.0,4.2,37.0,495.5,252.2,163.62
2017,7,21,17,0,650.0,112.0,4.3,37.0,444.0,201.32,123.01
2017,7,21,17,15,616.0,105.5,4.3,36.5,391.5,150.34,85.62
2017,7,21,17,30,582.0,99.0,4.3,36.0,339.0,103.41,57.28
2017,7,21,17,45,533.0,92.0,4.35,35.5,286.5,62.41,45.76
2017,7,21,18,0,484.0,85.0,4.4,35.0,234.0,60.34,44.26
2017,7,21,18,15,418.5,74.0,4.3,34.5,184.5,53.96,39.04
2017,7,21,18,30,353.0,63.0,4.2,34.0,135.0,47.08,33.19
2017,7,21,18,45,261.5,48.5,4.15,33.5,92.5,37.03,24.49
2017,7,21,19,0,170.0,34.0,4.1,33.0,50.0,26.51,14.71
2017,7,21,19,15,85.0,17.0,4.1,32.5,25.0,13.42,0.0
2017,7,21,19,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
