Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,21.5,7.5,2.7,24.5,8.5,7.15,0.0
2017,7,22,6,0,43.0,15.0,2.9,25.0,17.0,26.82,0.0
2017,7,22,6,15,142.0,33.0,3.05,25.5,51.5,85.58,54.2
2017,7,22,6,30,241.0,51.0,3.2,26.0,86.0,145.34,104.73
2017,7,22,6,45,333.5,62.5,3.35,26.5,134.0,206.62,155.82
2017,7,22,7,0,426.0,74.0,3.5,27.0,182.0,278.25,215.03
2017,7,22,7,15,483.0,83.5,3.5,27.5,233.5,343.58,268.35
2017,7,22,7,30,540.0,93.0,3.5,28.0,285.0,411.36,322.0
2017,7,22,7,45,589.5,97.0,3.55,29.0,339.5,473.34,369.05
2017,7,22,8,0,639.0,101.0,3.6,30.0,394.0,538.68,416.93
2017,7,22,8,15,668.5,106.5,3.55,30.5,446.5,594.88,457.0
2017,7,22,8,30,698.0,112.0,3.5,31.0,499.0,651.83,496.39
2017,7,22,8,45,725.0,114.0,3.45,32.0,550.0,703.23,528.55
2017,7,22,9,0,752.0,116.0,3.4,33.0,601.0,751.97,557.89
2017,7,22,9,15,768.5,119.5,3.3,33.5,647.5,795.41,583.85
2017,7,22,9,30,785.0,123.0,3.2,34.0,694.0,837.21,608.22
2017,7,22,9,45,800.0,124.5,3.1,34.5,735.5,873.57,628.55
2017,7,22,10,0,815.0,126.0,3.0,35.0,777.0,907.7,647.11
2017,7,22,10,15,824.5,128.0,2.95,35.5,813.0,927.05,656.33
2017,7,22,10,30,834.0,130.0,2.9,36.0,849.0,950.93,668.49
2017,7,22,10,45,842.5,130.5,2.9,36.5,878.0,969.25,677.45
2017,7,22,11,0,851.0,131.0,2.9,37.0,907.0,984.4,684.48
2017,7,22,11,15,855.5,132.5,2.95,37.0,929.0,993.25,689.53
2017,7,22,11,30,860.0,134.0,3.0,37.0,951.0,998.64,692.61
2017,7,22,11,45,870.5,129.0,3.05,37.5,967.0,1000.12,691.97
2017,7,22,12,0,881.0,124.0,3.1,38.0,983.0,998.14,689.33
2017,7,22,12,15,882.5,124.5,3.2,38.0,989.0,989.14,684.3
2017,7,22,12,30,884.0,125.0,3.3,38.0,995.0,976.76,677.29
2017,7,22,12,45,884.5,124.0,3.4,38.5,993.0,958.76,665.42
2017,7,22,13,0,885.0,123.0,3.5,39.0,991.0,937.64,651.67
2017,7,22,13,15,883.0,122.5,3.6,39.0,981.0,911.66,636.23
2017,7,22,13,30,881.0,122.0,3.7,39.0,971.0,882.77,618.88
2017,7,22,13,45,877.5,120.5,3.8,39.0,953.0,848.88,598.21
2017,7,22,14,0,874.0,119.0,3.9,39.0,935.0,812.4,575.68
2017,7,22,14,15,868.5,118.0,3.95,39.0,909.5,772.4,550.44
2017,7,22,14,30,863.0,117.0,4.0,39.0,884.0,730.27,523.54
2017,7,22,14,45,855.0,115.0,4.05,39.0,852.0,683.63,491.99
2017,7,22,15,0,847.0,113.0,4.1,39.0,820.0,635.49,458.13
2017,7,22,15,15,718.5,177.0,4.1,38.5,756.5,570.34,410.98
2017,7,22,15,30,590.0,241.0,4.1,38.0,693.0,518.16,372.47
2017,7,22,15,45,694.0,173.0,4.15,38.0,674.0,473.92,339.73
2017,7,22,16,0,798.0,105.0,4.2,38.0,655.0,421.25,298.53
2017,7,22,16,15,780.5,101.5,4.2,37.5,606.5,364.77,253.74
2017,7,22,16,30,763.0,98.0,4.2,37.0,558.0,309.35,208.67
2017,7,22,16,45,736.0,95.5,4.25,37.0,506.0,253.79,163.02
2017,7,22,17,0,709.0,93.0,4.3,37.0,454.0,200.91,120.44
2017,7,22,17,15,677.0,88.0,4.3,36.5,401.0,143.64,78.08
2017,7,22,17,30,645.0,83.0,4.3,36.0,348.0,94.35,48.45
2017,7,22,17,45,596.5,77.5,4.3,35.5,294.0,51.27,36.64
2017,7,22,18,0,548.0,72.0,4.3,35.0,240.0,49.77,35.56
2017,7,22,18,15,482.0,63.5,4.2,34.5,189.5,45.62,32.16
2017,7,22,18,30,416.0,55.0,4.1,34.0,139.0,41.23,28.37
2017,7,22,18,45,314.5,43.5,4.0,33.5,95.5,33.75,21.81
2017,7,22,19,0,213.0,32.0,3.9,33.0,52.0,24.95,13.42
2017,7,22,19,15,106.5,16.0,3.95,32.5,26.0,12.63,0.0
2017,7,22,19,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,30.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,5,45,12.5,7.0,2.95,25.0,7.5,6.67,0.0
2017,7,23,6,0,25.0,14.0,3.1,25.0,15.0,18.44,0.0
2017,7,23,6,15,117.5,33.0,3.2,25.0,49.0,74.12,46.09
2017,7,23,6,30,210.0,52.0,3.3,25.0,83.0,136.64,98.85
2017,7,23,6,45,295.0,66.0,3.45,25.5,129.0,196.13,148.57
2017,7,23,7,0,380.0,80.0,3.6,26.0,175.0,265.14,205.81
2017,7,23,7,15,438.5,90.0,3.65,26.5,225.5,325.62,255.55
2017,7,23,7,30,497.0,100.0,3.7,27.0,276.0,391.68,308.28
2017,7,23,7,45,542.5,106.5,3.75,27.5,329.0,455.85,357.95
2017,7,23,8,0,588.0,113.0,3.8,28.0,382.0,519.3,405.65
2017,7,23,8,15,619.5,119.5,3.75,28.5,434.0,575.78,446.52
2017,7,23,8,30,651.0,126.0,3.7,29.0,486.0,633.29,486.91
2017,7,23,8,45,675.5,130.5,3.65,29.5,535.5,683.79,520.95
2017,7,23,9,0,700.0,135.0,3.6,30.0,585.0,734.01,553.14
2017,7,23,9,15,718.0,138.5,3.5,30.5,631.0,776.99,579.46
2017,7,23,9,30,736.0,142.0,3.4,31.0,677.0,815.04,601.94
2017,7,23,9,45,749.5,146.0,3.35,31.5,718.0,851.4,623.19
2017,7,23,10,0,763.0,150.0,3.3,32.0,759.0,885.57,642.7
2017,7,23,10,15,774.0,152.5,3.15,32.5,794.5,913.38,657.18
2017,7,23,10,30,785.0,155.0,3.0,33.0,830.0,938.47,669.7
2017,7,23,10,45,793.0,156.5,2.95,33.5,859.5,956.69,678.43
2017,7,23,11,0,801.0,158.0,2.9,34.0,889.0,971.81,685.24
2017,7,23,11,15,807.0,159.5,2.85,34.5,910.5,981.71,688.82
2017,7,23,11,30,813.0,161.0,2.8,35.0,932.0,988.27,690.42
2017,7,23,11,45,807.0,168.5,2.75,35.5,944.0,985.53,686.36
2017,7,23,12,0,801.0,176.0,2.7,36.0,956.0,979.32,680.35
2017,7,23,12,15,803.0,176.5,2.75,36.0,962.5,970.74,675.28
2017,7,23,12,30,805.0,177.0,2.8,36.0,969.0,958.93,668.29
2017,7,23,12,45,805.5,176.5,2.85,36.5,967.5,941.63,656.58
2017,7,23,13,0,806.0,176.0,2.9,37.0,966.0,921.4,643.15
2017,7,23,13,15,803.5,175.5,2.95,37.0,956.5,895.61,627.58
2017,7,23,13,30,801.0,175.0,3.0,37.0,947.0,867.21,610.33
2017,7,23,13,45,796.5,174.0,3.1,37.0,929.5,834.16,590.28
2017,7,23,14,0,792.0,173.0,3.2,37.0,912.0,798.85,568.58
2017,7,23,14,15,404.0,229.0,3.2,37.0,605.5,522.41,378.25
2017,7,23,14,30,16.0,285.0,3.2,37.0,299.0,275.04,196.85
2017,7,23,14,45,17.0,284.5,3.2,37.0,299.5,273.65,196.72
2017,7,23,15,0,18.0,284.0,3.2,37.0,300.0,272.02,195.83
2017,7,23,15,15,24.0,292.0,3.15,36.5,311.5,280.51,202.68
2017,7,23,15,30,30.0,300.0,3.1,36.0,323.0,283.71,205.69
2017,7,23,15,45,53.0,302.5,3.1,36.0,340.5,292.22,212.16
2017,7,23,16,0,76.0,305.0,3.1,36.0,358.0,297.48,215.97
2017,7,23,16,15,121.5,287.0,3.05,35.5,363.5,286.65,207.87
2017,7,23,16,30,167.0,269.0,3.0,35.0,369.0,274.76,198.13
2017,7,23,16,45,239.5,233.5,2.95,35.0,363.0,245.65,173.6
2017,7,23,17,0,312.0,198.0,2.9,35.0,357.0,213.35,145.81
2017,7,23,17,15,293.5,178.0,2.8,34.5,314.0,173.19,116.66
2017,7,23,17,30,275.0,158.0,2.7,34.0,271.0,135.42,91.99
2017,7,23,17,45,249.5,137.5,2.6,34.0,228.0,101.35,77.88
2017,7,23,18,0,224.0,117.0,2.5,34.0,185.0,88.0,67.12
2017,7,23,18,15,185.5,96.0,2.2,33.0,145.0,73.66,55.51
2017,7,23,18,30,147.0,75.0,1.9,32.0,105.0,58.7,43.04
2017,7,23,18,45,95.5,54.0,1.6,31.5,71.0,44.95,31.13
2017,7,23,19,0,44.0,33.0,1.3,31.0,37.0,28.18,15.94
2017,7,23,19,15,22.0,16.5,1.35,30.5,18.5,14.46,0.0
2017,7,23,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,0.0,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.77,0.0
2017,7,24,6,15,20.5,31.5,3.2,25.0,34.5,38.8,22.38
2017,7,24,6,30,41.0,58.0,3.4,25.0,64.0,75.8,54.12
2017,7,24,6,45,102.5,85.0,3.6,25.5,108.5,134.98,102.25
2017,7,24,7,0,164.0,112.0,3.8,26.0,153.0,196.17,152.24
2017,7,24,7,15,184.0,123.5,3.95,26.5,180.5,224.92,176.19
2017,7,24,7,30,204.0,135.0,4.1,27.0,208.0,263.76,207.38
2017,7,24,7,45,252.5,154.0,4.35,27.5,259.5,323.12,254.05
2017,7,24,8,0,301.0,173.0,4.6,28.0,311.0,386.73,303.07
2017,7,24,8,15,391.0,182.5,4.6,28.5,384.5,482.22,375.24
2017,7,24,8,30,481.0,192.0,4.6,29.0,458.0,575.62,443.86
2017,7,24,8,45,520.5,195.5,4.65,29.5,508.5,629.56,481.79
2017,7,24,9,0,560.0,199.0,4.7,30.0,559.0,684.87,520.06
2017,7,24,9,15,581.5,205.5,4.5,30.5,604.5,733.4,551.35
2017,7,24,9,30,603.0,212.0,4.3,31.0,650.0,777.22,578.92
2017,7,24,9,45,625.0,214.5,4.15,32.0,691.5,816.21,601.67
2017,7,24,10,0,647.0,217.0,4.0,33.0,733.0,853.78,622.88
2017,7,24,10,15,660.0,220.5,3.95,33.0,768.0,882.1,640.07
2017,7,24,10,30,673.0,224.0,3.9,33.0,803.0,908.11,655.71
2017,7,24,10,45,688.0,223.5,3.85,33.5,833.0,929.43,666.91
2017,7,24,11,0,703.0,223.0,3.8,34.0,863.0,948.12,676.38
2017,7,24,11,15,710.0,225.0,3.8,34.5,885.0,958.57,680.88
2017,7,24,11,30,717.0,227.0,3.8,35.0,907.0,965.97,683.55
2017,7,24,11,45,721.0,228.5,3.8,35.5,921.0,966.71,682.11
2017,7,24,12,0,725.0,230.0,3.8,36.0,935.0,964.28,678.81
2017,7,24,12,15,727.0,230.5,3.75,36.0,941.0,955.72,672.87
2017,7,24,12,30,729.0,231.0,3.7,36.0,947.0,944.09,665.14
2017,7,24,12,45,731.0,228.5,3.7,36.5,946.0,926.59,652.69
2017,7,24,13,0,733.0,226.0,3.7,37.0,945.0,906.3,638.62
2017,7,24,13,15,730.0,225.5,3.65,37.0,935.0,880.74,622.3
2017,7,24,13,30,727.0,225.0,3.6,37.0,925.0,852.82,604.49
2017,7,24,13,45,724.0,221.5,3.6,37.0,908.0,819.88,583.51
2017,7,24,14,0,721.0,218.0,3.6,37.0,891.0,784.89,560.55
2017,7,24,14,15,562.0,296.0,3.55,37.0,811.5,703.58,502.74
2017,7,24,14,30,403.0,374.0,3.5,37.0,732.0,629.92,449.73
2017,7,24,14,45,212.5,339.0,3.45,37.0,527.5,449.48,323.66
2017,7,24,15,0,22.0,304.0,3.4,37.0,323.0,292.42,210.17
2017,7,24,15,15,15.5,257.5,3.4,37.0,270.5,245.02,176.69
2017,7,24,15,30,9.0,211.0,3.4,37.0,218.0,198.54,143.16
2017,7,24,15,45,18.0,235.5,3.45,37.0,248.0,223.05,161.52
2017,7,24,16,0,27.0,260.0,3.5,37.0,278.0,240.61,174.56
2017,7,24,16,15,16.0,218.5,3.55,36.5,229.0,203.02,147.69
2017,7,24,16,30,5.0,177.0,3.6,36.0,180.0,162.07,118.08
2017,7,24,16,45,2.5,127.0,3.7,36.0,128.5,117.19,84.62
2017,7,24,17,0,0.0,77.0,3.8,36.0,77.0,71.69,50.12
2017,7,24,17,15,0.0,67.5,3.75,35.5,67.5,62.8,43.55
2017,7,24,17,30,0.0,58.0,3.7,35.0,58.0,53.93,36.87
2017,7,24,17,45,0.0,48.5,3.65,34.5,48.5,45.06,31.71
2017,7,24,18,0,0.0,39.0,3.6,34.0,39.0,36.21,24.5
2017,7,24,18,15,0.0,30.0,3.5,33.0,30.0,27.83,17.59
2017,7,24,18,30,0.0,21.0,3.4,32.0,21.0,19.46,10.56
2017,7,24,18,45,0.0,14.0,3.35,31.5,14.0,12.97,4.98
2017,7,24,19,0,0.0,7.0,3.3,31.0,7.0,6.48,0.0
2017,7,24,19,15,0.0,3.5,3.45,30.5,3.5,3.34,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.5,3.1,24.0,4.5,0.0,0.0
2017,7,25,6,0,1.0,9.0,3.2,24.0,9.0,8.78,0.0
2017,7,25,6,15,52.5,33.5,3.4,24.5,41.0,54.05,32.4
2017,7,25,6,30,104.0,58.0,3.6,25.0,73.0,100.58,72.41
2017,7,25,6,45,190.5,76.5,3.85,25.5,118.0,163.17,123.65
2017,7,25,7,0,277.0,95.0,4.1,26.0,163.0,230.94,179.43
2017,7,25,7,15,338.0,108.5,4.1,26.5,213.0,297.27,233.46
2017,7,25,7,30,399.0,122.0,4.1,27.0,263.0,363.28,286.05
2017,7,25,7,45,233.5,152.5,4.2,28.0,238.5,310.32,243.12
2017,7,25,8,0,68.0,183.0,4.3,29.0,214.0,231.03,178.17
2017,7,25,8,15,119.5,211.5,4.3,29.5,274.0,308.12,237.63
2017,7,25,8,30,171.0,240.0,4.3,30.0,334.0,380.9,292.21
2017,7,25,8,45,411.5,197.5,4.3,30.5,454.0,547.61,419.01
2017,7,25,9,0,652.0,155.0,4.3,31.0,574.0,717.7,542.69
2017,7,25,9,15,389.0,246.5,4.2,31.5,501.5,610.27,457.56
2017,7,25,9,30,126.0,338.0,4.1,32.0,429.0,465.97,345.67
2017,7,25,9,45,165.5,359.5,4.1,32.5,487.0,526.57,388.88
2017,7,25,10,0,205.0,381.0,4.1,33.0,545.0,588.46,431.37
2017,7,25,10,15,210.0,400.0,4.1,33.5,574.5,615.61,448.19
2017,7,25,10,30,215.0,419.0,4.1,34.0,604.0,641.9,464.4
2017,7,25,10,45,227.5,433.0,4.1,34.5,635.0,669.36,481.54
2017,7,25,11,0,240.0,447.0,4.1,35.0,666.0,695.96,497.93
2017,7,25,11,15,206.5,463.0,4.1,35.0,655.0,677.65,483.84
2017,7,25,11,30,173.0,479.0,4.1,35.0,644.0,657.89,469.02
2017,7,25,11,45,489.5,324.0,4.1,35.5,798.5,831.1,593.38
2017,7,25,12,0,806.0,169.0,4.1,36.0,953.0,978.5,690.52
2017,7,25,12,15,510.0,334.0,4.1,36.0,831.0,845.32,599.06
2017,7,25,12,30,214.0,499.0,4.1,36.0,709.0,696.97,492.36
2017,7,25,12,45,511.0,334.5,4.1,36.5,834.5,821.42,583.62
2017,7,25,13,0,808.0,170.0,4.1,37.0,960.0,918.63,649.28
2017,7,25,13,15,805.0,169.0,4.1,37.0,950.0,891.86,631.61
2017,7,25,13,30,802.0,168.0,4.1,37.0,940.0,862.5,613.04
2017,7,25,13,45,798.0,166.5,4.1,37.5,922.5,829.34,590.72
2017,7,25,14,0,794.0,165.0,4.1,38.0,905.0,793.89,566.9
2017,7,25,14,15,787.5,163.0,4.1,38.0,879.5,753.95,541.19
2017,7,25,14,30,781.0,161.0,4.1,38.0,854.0,712.24,513.01
2017,7,25,14,45,735.0,181.0,4.15,38.0,814.0,661.99,477.61
2017,7,25,15,0,689.0,201.0,4.2,38.0,774.0,612.13,441.96
2017,7,25,15,15,675.0,197.0,4.2,37.5,736.0,563.18,407.6
2017,7,25,15,30,661.0,193.0,4.2,37.0,698.0,514.27,372.28
2017,7,25,15,45,639.5,190.0,4.25,37.0,654.5,462.98,333.61
2017,7,25,16,0,618.0,187.0,4.3,37.0,611.0,413.05,295.02
2017,7,25,16,15,594.0,180.5,4.3,36.5,563.5,360.85,254.57
2017,7,25,16,30,570.0,174.0,4.3,36.0,516.0,310.92,215.07
2017,7,25,16,45,533.5,168.5,4.3,36.0,465.0,260.64,175.13
2017,7,25,17,0,497.0,163.0,4.3,36.0,414.0,214.27,139.12
2017,7,25,17,15,457.0,152.5,4.3,35.5,363.0,167.74,105.77
2017,7,25,17,30,417.0,142.0,4.3,35.0,312.0,125.99,80.41
2017,7,25,17,45,358.5,130.5,4.3,34.5,260.5,91.28,69.63
2017,7,25,18,0,300.0,119.0,4.3,34.0,209.0,89.59,68.51
2017,7,25,18,15,234.5,100.5,4.2,33.5,162.0,76.89,58.08
2017,7,25,18,30,169.0,82.0,4.1,33.0,115.0,63.68,46.91
2017,7,25,18,45,101.5,57.5,4.05,32.5,75.5,47.26,32.79
2017,7,25,19,0,34.0,33.0,4.0,32.0,36.0,28.07,15.43
2017,7,25,19,15,17.0,16.5,4.1,31.5,18.0,15.73,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,6.0,2.6,24.5,6.0,0.0,0.0
2017,7,26,6,0,15.0,12.0,2.8,25.0,12.0,14.48,0.0
2017,7,26,6,15,105.0,31.5,3.0,25.5,45.0,69.55,41.52
2017,7,26,6,30,195.0,51.0,3.2,26.0,78.0,125.53,89.73
2017,7,26,6,45,304.5,61.5,3.4,26.5,126.0,194.73,146.58
2017,7,26,7,0,414.0,72.0,3.6,27.0,174.0,270.9,209.28
2017,7,26,7,15,473.5,81.0,3.7,27.5,225.5,336.35,262.93
2017,7,26,7,30,533.0,90.0,3.8,28.0,277.0,404.54,317.26
2017,7,26,7,45,590.0,92.5,3.95,28.5,332.0,469.05,367.42
2017,7,26,8,0,647.0,95.0,4.1,29.0,387.0,537.62,419.19
2017,7,26,8,15,676.5,99.5,4.2,29.5,440.0,593.19,459.61
2017,7,26,8,30,706.0,104.0,4.3,30.0,493.0,649.51,499.26
2017,7,26,8,45,734.0,105.5,4.4,30.5,544.0,699.4,532.27
2017,7,26,9,0,762.0,107.0,4.5,31.0,595.0,751.42,566.22
2017,7,26,9,15,778.5,110.0,4.55,31.5,641.5,794.81,593.45
2017,7,26,9,30,795.0,113.0,4.6,32.0,688.0,836.57,619.22
2017,7,26,9,45,810.5,114.0,4.65,33.0,730.5,873.27,639.96
2017,7,26,10,0,826.0,115.0,4.7,34.0,773.0,900.72,654.27
2017,7,26,10,15,835.0,117.0,4.7,34.0,808.5,927.44,670.53
2017,7,26,10,30,844.0,119.0,4.7,34.0,844.0,951.23,684.87
2017,7,26,10,45,852.5,120.0,4.7,34.5,873.5,970.4,694.81
2017,7,26,11,0,861.0,121.0,4.7,35.0,903.0,986.33,702.7
2017,7,26,11,15,865.5,122.0,4.65,35.5,925.0,994.9,705.68
2017,7,26,11,30,870.0,123.0,4.6,36.0,947.0,999.98,706.55
2017,7,26,11,45,858.5,134.0,4.6,36.5,957.0,995.42,701.68
2017,7,26,12,0,847.0,145.0,4.6,37.0,967.0,987.15,694.65
2017,7,26,12,15,848.5,145.0,4.55,37.0,973.5,977.76,688.25
2017,7,26,12,30,850.0,145.0,4.5,37.0,980.0,965.12,679.89
2017,7,26,12,45,849.0,145.5,4.5,37.0,978.0,947.43,668.65
2017,7,26,13,0,848.0,146.0,4.5,37.0,976.0,926.78,655.6
2017,7,26,13,15,845.5,145.5,4.45,37.0,965.5,900.98,639.05
2017,7,26,13,30,843.0,145.0,4.4,37.0,955.0,872.42,620.75
2017,7,26,13,45,838.5,144.0,4.4,37.5,937.0,839.07,598.25
2017,7,26,14,0,834.0,143.0,4.4,38.0,919.0,803.3,574.17
2017,7,26,14,15,828.0,141.5,4.4,38.0,893.5,763.68,548.64
2017,7,26,14,30,822.0,140.0,4.4,38.0,868.0,722.07,521.32
2017,7,26,14,45,835.0,125.0,4.4,38.0,841.0,679.73,492.18
2017,7,26,15,0,848.0,110.0,4.4,38.0,814.0,634.01,459.94
2017,7,26,15,15,838.0,108.0,4.4,37.5,775.5,583.17,423.77
2017,7,26,15,30,828.0,106.0,4.4,37.0,737.0,531.48,385.84
2017,7,26,15,45,816.0,102.5,4.45,37.0,693.5,476.94,343.97
2017,7,26,16,0,804.0,99.0,4.5,37.0,650.0,418.17,297.86
2017,7,26,16,15,786.5,96.0,4.5,36.5,601.5,361.57,252.61
2017,7,26,16,30,769.0,93.0,4.5,36.0,553.0,306.03,207.05
2017,7,26,16,45,746.5,89.0,4.5,36.0,501.5,249.73,160.34
2017,7,26,17,0,724.0,85.0,4.5,36.0,450.0,195.59,116.33
2017,7,26,17,15,692.5,80.5,4.45,35.5,396.5,142.34,76.94
2017,7,26,17,30,661.0,76.0,4.4,35.0,343.0,88.29,44.06
2017,7,26,17,45,616.5,70.5,4.4,34.5,290.0,46.35,32.76
2017,7,26,18,0,572.0,65.0,4.4,34.0,237.0,44.57,31.43
2017,7,26,18,15,505.5,57.5,4.15,33.5,186.0,40.99,28.46
2017,7,26,18,30,439.0,50.0,3.9,33.0,135.0,37.22,25.15
2017,7,26,18,45,332.5,39.0,3.7,32.5,91.5,30.01,18.78
2017,7,26,19,0,226.0,28.0,3.5,32.0,48.0,22.37,10.99
2017,7,26,19,15,113.0,14.0,3.45,31.5,24.0,13.34,0.0
2017,7,26,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,27,5,45,19.5,6.0,1.8,23.5,6.5,0.0,0.0
2017,7,27,6,0,39.0,12.0,2.0,24.0,13.0,19.33,0.0
2017,7,27,6,15,153.0,28.5,2.15,24.5,47.0,83.31,49.55
2017,7,27,6,30,267.0,45.0,2.3,25.0,81.0,147.01,105.2
2017,7,27,6,45,364.5,54.5,2.5,25.5,128.5,209.18,157.46
2017,7,27,7,0,462.0,64.0,2.7,26.0,176.0,285.96,221.06
2017,7,27,7,15,519.0,72.0,2.8,27.0,228.0,348.87,272.37
2017,7,27,7,30,576.0,80.0,2.9,28.0,280.0,416.9,325.81
2017,7,27,7,45,618.0,85.0,3.05,29.0,334.0,477.32,371.72
2017,7,27,8,0,660.0,90.0,3.2,30.0,388.0,540.42,417.99
2017,7,27,8,15,688.5,94.5,3.2,30.5,440.5,595.93,457.59
2017,7,27,8,30,717.0,99.0,3.2,31.0,493.0,650.0,494.47
2017,7,27,8,45,738.0,103.0,3.25,31.5,543.0,700.03,526.87
2017,7,27,9,0,759.0,107.0,3.3,32.0,593.0,749.33,558.17
2017,7,27,9,15,775.5,110.0,3.25,32.5,639.0,792.67,584.38
2017,7,27,9,30,792.0,113.0,3.2,33.0,685.0,834.37,609.05
2017,7,27,9,45,805.0,115.5,3.2,34.0,726.5,870.42,628.59
2017,7,27,10,0,818.0,118.0,3.2,35.0,768.0,896.94,641.65
2017,7,27,10,15,827.5,120.0,3.2,35.0,804.0,923.97,657.66
2017,7,27,10,30,837.0,122.0,3.2,35.0,840.0,948.11,671.8
2017,7,27,10,45,845.5,122.5,3.2,35.5,869.5,966.65,681.01
2017,7,27,11,0,854.0,123.0,3.2,36.0,899.0,982.0,688.27
2017,7,27,11,15,859.0,124.0,3.2,36.5,920.5,991.02,691.64
2017,7,27,11,30,864.0,125.0,3.2,37.0,942.0,996.56,692.99
2017,7,27,11,45,879.5,117.0,3.25,37.5,959.5,1000.12,693.61
2017,7,27,12,0,895.0,109.0,3.3,38.0,977.0,1000.15,692.16
2017,7,27,12,15,896.0,109.0,3.35,38.0,983.5,990.19,686.11
2017,7,27,12,30,897.0,109.0,3.4,38.0,990.0,976.79,678.08
2017,7,27,12,45,897.0,108.5,3.5,38.5,988.0,958.6,666.06
2017,7,27,13,0,897.0,108.0,3.6,39.0,986.0,937.2,652.09
2017,7,27,13,15,895.0,107.5,3.65,39.0,976.0,910.84,636.1
2017,7,27,13,30,893.0,107.0,3.7,39.0,966.0,881.5,618.18
2017,7,27,13,45,890.0,106.0,3.8,39.0,948.0,847.96,597.73
2017,7,27,14,0,887.0,105.0,3.9,39.0,930.0,811.74,575.36
2017,7,27,14,15,881.5,104.0,3.95,39.0,904.5,771.06,549.66
2017,7,27,14,30,876.0,103.0,4.0,39.0,879.0,728.2,522.28
2017,7,27,14,45,861.5,105.5,4.05,39.0,845.0,680.43,490.26
2017,7,27,15,0,847.0,108.0,4.1,39.0,811.0,631.66,455.79
2017,7,27,15,15,837.0,106.0,4.1,38.5,772.5,580.83,419.87
2017,7,27,15,30,827.0,104.0,4.1,38.0,734.0,529.14,382.18
2017,7,27,15,45,812.5,102.0,4.2,38.0,690.0,474.72,340.69
2017,7,27,16,0,798.0,100.0,4.3,38.0,646.0,416.35,295.19
2017,7,27,16,15,780.0,97.0,4.3,37.5,597.5,359.85,250.26
2017,7,27,16,30,762.0,94.0,4.3,37.0,549.0,304.46,205.09
2017,7,27,16,45,737.5,90.5,4.35,37.0,497.5,248.47,158.94
2017,7,27,17,0,713.0,87.0,4.4,37.0,446.0,194.86,115.69
2017,7,27,17,15,680.5,82.5,4.35,36.5,392.5,137.85,73.68
2017,7,27,17,30,648.0,78.0,4.3,36.0,339.0,88.54,44.63
2017,7,27,17,45,603.0,72.0,4.25,35.5,286.0,47.51,33.57
2017,7,27,18,0,558.0,66.0,4.2,35.0,233.0,45.42,31.98
2017,7,27,18,15,491.0,58.0,4.0,34.5,182.5,41.47,28.71
2017,7,27,18,30,424.0,50.0,3.8,34.0,132.0,37.29,25.08
2017,7,27,18,45,319.0,39.0,3.6,33.5,89.0,30.1,18.73
2017,7,27,19,0,214.0,28.0,3.4,33.0,46.0,21.88,10.37
2017,7,27,19,15,107.0,14.0,3.4,32.5,23.0,13.34,0.0
2017,7,27,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,24.5,6.0,2.15,23.5,6.5,0.0,0.0
2017,7,28,6,0,49.0,12.0,2.4,24.0,13.0,21.33,0.0
2017,7,28,6,15,173.0,27.5,2.65,24.5,48.0,86.97,50.74
2017,7,28,6,30,297.0,43.0,2.9,25.0,83.0,154.26,110.18
2017,7,28,6,45,397.5,52.0,3.15,26.0,132.0,221.49,166.49
2017,7,28,7,0,498.0,61.0,3.4,27.0,181.0,298.32,229.98
2017,7,28,7,15,555.0,68.0,3.5,28.0,234.5,362.04,282.08
2017,7,28,7,30,612.0,75.0,3.6,29.0,288.0,430.85,336.21
2017,7,28,7,45,659.0,78.5,3.75,30.0,343.5,494.3,384.47
2017,7,28,8,0,706.0,82.0,3.9,31.0,399.0,559.14,432.07
2017,7,28,8,15,733.5,86.0,3.9,31.5,452.5,615.6,472.39
2017,7,28,8,30,761.0,90.0,3.9,32.0,506.0,672.46,510.58
2017,7,28,8,45,786.0,91.5,3.95,32.5,558.0,724.58,544.31
2017,7,28,9,0,811.0,93.0,4.0,33.0,610.0,776.16,577.02
2017,7,28,9,15,826.0,95.5,3.95,33.5,657.5,813.67,599.21
2017,7,28,9,30,841.0,98.0,3.9,34.0,705.0,854.91,623.62
2017,7,28,9,45,855.5,98.5,3.85,35.0,747.5,891.39,643.15
2017,7,28,10,0,870.0,99.0,3.8,36.0,790.0,925.49,660.79
2017,7,28,10,15,878.5,101.0,3.75,36.5,826.5,952.86,675.24
2017,7,28,10,30,887.0,103.0,3.7,37.0,863.0,977.13,687.63
2017,7,28,10,45,895.0,103.0,3.7,37.5,892.5,995.52,696.61
2017,7,28,11,0,903.0,103.0,3.7,38.0,922.0,1010.52,703.53
2017,7,28,11,15,907.5,104.0,3.65,38.0,944.0,1019.55,707.97
2017,7,28,11,30,912.0,105.0,3.6,38.0,966.0,1024.92,710.28
2017,7,28,11,45,900.5,115.0,3.55,38.5,976.5,1019.64,704.68
2017,7,28,12,0,889.0,125.0,3.5,39.0,987.0,1010.54,696.93
2017,7,28,12,15,890.0,125.0,3.45,39.0,993.0,1000.43,690.19
2017,7,28,12,30,891.0,125.0,3.4,39.0,999.0,986.9,681.45
2017,7,28,12,45,891.0,124.5,3.4,39.5,996.5,968.64,668.81
2017,7,28,13,0,891.0,124.0,3.4,40.0,994.0,947.18,654.32
2017,7,28,13,15,888.5,123.5,3.35,40.0,983.5,920.36,637.64
2017,7,28,13,30,886.0,123.0,3.3,40.0,973.0,890.6,619.15
2017,7,28,13,45,881.5,122.5,3.25,40.0,955.0,856.33,597.78
2017,7,28,14,0,877.0,122.0,3.2,40.0,937.0,819.5,574.72
2017,7,28,14,15,871.5,120.5,3.15,40.0,911.0,778.59,548.91
2017,7,28,14,30,866.0,119.0,3.1,40.0,885.0,735.53,521.52
2017,7,28,14,45,857.0,118.0,3.1,40.0,852.0,688.6,490.17
2017,7,28,15,0,848.0,117.0,3.1,40.0,819.0,640.23,456.59
2017,7,28,15,15,837.0,114.5,3.05,40.0,780.0,588.19,419.51
2017,7,28,15,30,826.0,112.0,3.0,40.0,741.0,535.41,380.9
2017,7,28,15,45,812.5,109.0,3.0,40.0,696.5,477.14,337.54
2017,7,28,16,0,799.0,106.0,3.0,40.0,652.0,421.73,294.84
2017,7,28,16,15,780.5,103.0,2.95,39.5,603.0,364.88,250.46
2017,7,28,16,30,762.0,100.0,2.9,39.0,554.0,309.22,205.86
2017,7,28,16,45,738.0,96.0,2.9,38.5,502.0,252.83,160.5
2017,7,28,17,0,714.0,92.0,2.9,38.0,450.0,198.8,117.74
2017,7,28,17,15,681.0,87.0,2.75,37.5,396.0,140.87,75.52
2017,7,28,17,30,648.0,82.0,2.6,37.0,342.0,91.05,46.5
2017,7,28,17,45,601.0,75.5,2.5,37.0,288.0,50.27,35.57
2017,7,28,18,0,554.0,69.0,2.4,37.0,234.0,47.92,33.71
2017,7,28,18,15,484.5,60.5,2.15,36.0,182.5,43.67,30.3
2017,7,28,18,30,415.0,52.0,1.9,35.0,131.0,39.17,26.48
2017,7,28,18,45,307.0,40.0,1.65,34.0,87.5,31.12,19.49
2017,7,28,19,0,199.0,28.0,1.4,33.0,44.0,21.9,10.18
2017,7,28,19,15,99.5,14.0,1.55,32.5,22.0,13.34,0.0
2017,7,28,19,30,0.0,0.0,1.7,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,5,45,16.0,5.5,2.65,24.5,6.0,0.0,0.0
2017,7,29,6,0,32.0,11.0,2.9,25.0,12.0,16.93,0.0
2017,7,29,6,15,148.5,28.0,3.05,25.5,46.0,81.01,46.11
2017,7,29,6,30,265.0,45.0,3.2,26.0,80.0,146.63,104.36
2017,7,29,6,45,364.5,55.0,3.35,26.5,128.5,209.97,157.54
2017,7,29,7,0,464.0,65.0,3.5,27.0,177.0,287.98,222.14
2017,7,29,7,15,523.0,73.0,3.4,28.0,229.5,352.09,274.32
2017,7,29,7,30,582.0,81.0,3.3,29.0,282.0,421.54,328.62
2017,7,29,7,45,629.5,85.5,3.25,30.0,337.5,485.07,376.47
2017,7,29,8,0,677.0,90.0,3.2,31.0,393.0,551.8,424.77
2017,7,29,8,15,706.0,94.5,3.0,32.0,446.5,608.54,463.41
2017,7,29,8,30,735.0,99.0,2.8,33.0,500.0,663.79,498.72
2017,7,29,8,45,759.0,101.5,2.65,34.0,551.5,715.31,529.48
2017,7,29,9,0,783.0,104.0,2.5,35.0,603.0,766.27,558.79
2017,7,29,9,15,799.0,107.0,2.25,35.5,650.0,810.1,582.89
2017,7,29,9,30,815.0,110.0,2.0,36.0,697.0,852.19,604.94
2017,7,29,9,45,828.0,112.5,1.75,36.5,739.5,882.11,618.4
2017,7,29,10,0,841.0,115.0,1.5,37.0,782.0,916.21,633.8
2017,7,29,10,15,850.5,116.5,1.4,37.5,818.0,943.26,646.06
2017,7,29,10,30,860.0,118.0,1.3,38.0,854.0,967.34,656.35
2017,7,29,10,45,866.5,119.5,1.2,38.5,883.5,985.33,662.85
2017,7,29,11,0,873.0,121.0,1.1,39.0,913.0,999.96,667.32
2017,7,29,11,15,877.5,122.5,1.1,39.0,935.0,1009.13,671.76
2017,7,29,11,30,882.0,124.0,1.1,39.0,957.0,1014.72,674.3
2017,7,29,11,45,884.5,124.5,1.15,39.5,971.0,1013.71,672.64
2017,7,29,12,0,887.0,125.0,1.2,40.0,985.0,1009.12,669.07
2017,7,29,12,15,888.0,125.5,1.3,40.0,991.0,999.5,664.93
2017,7,29,12,30,889.0,126.0,1.4,40.0,997.0,986.45,658.8
2017,7,29,12,45,887.5,126.5,1.55,40.5,994.5,967.7,648.58
2017,7,29,13,0,886.0,127.0,1.7,41.0,992.0,945.81,636.37
2017,7,29,13,15,883.5,126.5,1.8,41.0,981.5,919.04,621.86
2017,7,29,13,30,881.0,126.0,1.9,41.0,971.0,889.36,605.44
2017,7,29,13,45,875.0,126.0,2.05,41.5,952.0,854.38,584.74
2017,7,29,14,0,869.0,126.0,2.2,42.0,933.0,816.94,562.22
2017,7,29,14,15,674.5,239.0,2.3,42.0,854.5,738.53,511.58
2017,7,29,14,30,480.0,352.0,2.4,42.0,776.0,667.49,462.17
2017,7,29,14,45,658.0,237.0,2.5,42.0,795.0,659.66,461.24
2017,7,29,15,0,836.0,122.0,2.6,42.0,814.0,637.06,448.87
2017,7,29,15,15,825.0,120.0,2.65,41.5,775.0,585.96,414.03
2017,7,29,15,30,814.0,118.0,2.7,41.0,736.0,531.52,375.87
2017,7,29,15,45,797.0,116.0,2.8,41.0,691.0,475.78,334.78
2017,7,29,16,0,780.0,114.0,2.9,41.0,646.0,420.55,292.72
2017,7,29,16,15,760.5,110.5,2.95,40.5,596.5,363.89,248.95
2017,7,29,16,30,741.0,107.0,3.0,40.0,547.0,308.58,205.04
2017,7,29,16,45,712.5,103.5,3.05,40.0,494.5,248.49,157.15
2017,7,29,17,0,684.0,100.0,3.1,40.0,442.0,195.1,115.17
2017,7,29,17,15,648.5,94.5,2.95,39.5,388.0,142.44,77.4
2017,7,29,17,30,613.0,89.0,2.8,39.0,334.0,94.0,49.55
2017,7,29,17,45,561.0,82.5,2.65,38.5,280.0,55.73,39.74
2017,7,29,18,0,509.0,76.0,2.5,38.0,226.0,53.7,38.25
2017,7,29,18,15,437.5,66.0,2.2,37.0,175.5,48.45,34.04
2017,7,29,18,30,366.0,56.0,1.9,36.0,125.0,42.08,28.69
2017,7,29,18,45,259.5,42.5,1.6,35.0,83.0,32.61,20.54
2017,7,29,19,0,153.0,29.0,1.3,34.0,41.0,22.73,10.43
2017,7,29,19,15,76.5,14.5,1.3,33.5,20.5,13.82,0.0
2017,7,29,19,30,0.0,0.0,1.3,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.5,0.95,26.5,4.5,0.0,0.0
2017,7,30,6,0,15.0,9.0,1.0,27.0,9.0,11.6,0.0
2017,7,30,6,15,101.5,28.5,1.05,27.5,40.5,64.27,34.74
2017,7,30,6,30,188.0,48.0,1.1,28.0,72.0,125.87,88.66
2017,7,30,6,45,272.0,63.0,1.15,28.5,117.0,184.71,136.89
2017,7,30,7,0,356.0,78.0,1.2,29.0,162.0,253.12,192.26
2017,7,30,7,15,416.0,89.0,1.2,29.5,212.5,314.24,241.0
2017,7,30,7,30,476.0,100.0,1.2,30.0,263.0,381.22,292.57
2017,7,30,7,45,522.5,107.5,1.25,30.5,316.0,446.02,340.81
2017,7,30,8,0,569.0,115.0,1.3,31.0,369.0,510.58,387.32
2017,7,30,8,15,601.0,121.5,1.2,31.5,420.5,566.89,425.5
2017,7,30,8,30,633.0,128.0,1.1,32.0,472.0,624.29,462.93
2017,7,30,8,45,656.5,133.5,1.0,33.0,521.5,674.73,493.11
2017,7,30,9,0,680.0,139.0,0.9,34.0,571.0,724.84,520.92
2017,7,30,9,15,698.5,143.5,0.85,34.5,617.0,768.95,545.52
2017,7,30,9,30,717.0,148.0,0.8,35.0,663.0,811.77,568.73
2017,7,30,9,45,727.5,153.0,0.8,36.0,703.0,846.28,585.85
2017,7,30,10,0,738.0,158.0,0.8,37.0,743.0,874.17,598.71
2017,7,30,10,15,749.0,161.0,0.9,37.0,778.5,902.15,615.72
2017,7,30,10,30,760.0,164.0,1.0,37.0,814.0,927.47,631.15
2017,7,30,10,45,766.0,167.5,1.1,37.5,842.0,945.56,640.98
2017,7,30,11,0,772.0,171.0,1.2,38.0,870.0,960.53,649.06
2017,7,30,11,15,778.0,172.5,1.3,38.0,891.5,970.24,655.47
2017,7,30,11,30,784.0,174.0,1.4,38.0,913.0,976.68,660.06
2017,7,30,11,45,795.0,169.5,1.55,38.5,929.0,978.72,661.43
2017,7,30,12,0,806.0,165.0,1.7,39.0,945.0,977.41,660.82
2017,7,30,12,15,807.5,165.0,1.8,39.0,951.0,967.84,656.1
2017,7,30,12,30,809.0,165.0,1.9,39.0,957.0,955.02,649.51
2017,7,30,12,45,805.0,167.5,2.0,39.5,954.0,936.26,637.97
2017,7,30,13,0,801.0,170.0,2.1,40.0,951.0,914.62,624.71
2017,7,30,13,15,798.5,169.5,2.2,40.0,941.0,888.75,610.12
2017,7,30,13,30,796.0,169.0,2.3,40.0,931.0,860.24,593.77
2017,7,30,13,45,552.0,305.0,2.45,40.0,829.0,756.04,525.41
2017,7,30,14,0,308.0,441.0,2.6,40.0,727.0,658.42,457.31
2017,7,30,14,15,534.5,305.5,2.7,39.5,784.5,692.88,487.55
2017,7,30,14,30,761.0,170.0,2.8,39.0,842.0,706.92,502.71
2017,7,30,14,45,700.5,198.0,2.95,39.0,798.5,653.76,465.96
2017,7,30,15,0,640.0,226.0,3.1,39.0,755.0,603.99,431.16
2017,7,30,15,15,422.0,292.0,3.25,38.5,634.0,500.21,358.17
2017,7,30,15,30,204.0,358.0,3.4,38.0,513.0,420.57,301.42
2017,7,30,15,45,382.0,284.5,3.55,38.0,552.0,424.63,304.51
2017,7,30,16,0,560.0,211.0,3.7,38.0,591.0,408.91,290.67
2017,7,30,16,15,539.5,197.0,3.85,37.5,541.0,354.41,249.26
2017,7,30,16,30,519.0,183.0,4.0,37.0,491.0,301.83,208.48
2017,7,30,16,45,421.5,187.0,4.15,37.0,422.0,247.39,168.05
2017,7,30,17,0,324.0,191.0,4.3,37.0,353.0,208.89,141.2
2017,7,30,17,15,285.5,178.0,4.35,36.5,308.0,170.65,114.55
2017,7,30,17,30,247.0,165.0,4.4,36.0,263.0,136.83,93.87
2017,7,30,17,45,262.0,140.5,4.45,35.5,230.0,103.51,79.28
2017,7,30,18,0,277.0,116.0,4.5,35.0,197.0,87.54,66.52
2017,7,30,18,15,221.5,95.0,4.4,34.5,151.0,73.04,54.63
2017,7,30,18,30,166.0,74.0,4.3,34.0,105.0,57.96,41.92
2017,7,30,18,45,109.0,49.5,4.25,33.5,67.0,39.74,26.38
2017,7,30,19,0,52.0,25.0,4.2,33.0,29.0,21.81,9.51
2017,7,30,19,15,26.0,12.5,4.05,32.5,14.5,11.91,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,3.0,2.85,25.0,3.0,0.0,0.0
2017,7,31,6,0,0.0,6.0,2.9,25.0,6.0,5.72,0.0
2017,7,31,6,15,61.0,27.5,2.9,25.5,35.5,48.42,24.71
2017,7,31,6,30,122.0,49.0,2.9,26.0,65.0,100.85,71.36
2017,7,31,6,45,194.0,69.5,2.95,26.5,109.0,157.09,117.84
2017,7,31,7,0,266.0,90.0,3.0,27.0,153.0,221.29,170.67
2017,7,31,7,15,150.0,108.0,2.9,27.5,145.5,191.38,148.65
2017,7,31,7,30,34.0,126.0,2.8,28.0,138.0,147.71,113.45
2017,7,31,7,45,17.5,133.0,2.7,28.5,139.5,139.2,106.15
2017,7,31,8,0,1.0,140.0,2.6,29.0,141.0,135.28,102.17
2017,7,31,8,15,58.0,187.5,2.5,29.5,219.5,230.96,176.94
2017,7,31,8,30,115.0,235.0,2.4,30.0,298.0,335.74,255.83
2017,7,31,8,45,300.0,224.0,2.3,31.0,409.5,480.7,363.81
2017,7,31,9,0,485.0,213.0,2.2,32.0,521.0,641.63,476.96
2017,7,31,9,15,380.5,267.5,2.25,32.5,520.5,616.48,454.11
2017,7,31,9,30,276.0,322.0,2.3,33.0,520.0,594.34,434.19
2017,7,31,9,45,390.5,303.0,2.4,33.5,602.0,684.18,497.03
2017,7,31,10,0,505.0,284.0,2.5,34.0,684.0,791.11,568.4
2017,7,31,10,15,487.5,307.5,2.6,34.5,708.5,808.2,576.44
2017,7,31,10,30,470.0,331.0,2.7,35.0,733.0,822.21,583.15
2017,7,31,10,45,394.5,377.5,2.85,35.5,722.5,789.64,558.56
2017,7,31,11,0,319.0,424.0,3.0,36.0,712.0,764.17,538.57
2017,7,31,11,15,354.0,403.0,3.1,36.0,730.0,776.23,547.85
2017,7,31,11,30,389.0,382.0,3.2,36.0,748.0,796.29,561.93
2017,7,31,11,45,599.5,274.0,3.35,36.5,848.5,895.11,631.15
2017,7,31,12,0,810.0,166.0,3.5,37.0,949.0,982.94,686.61
2017,7,31,12,15,811.5,166.5,3.6,37.0,955.5,973.8,680.62
2017,7,31,12,30,813.0,167.0,3.7,37.0,962.0,961.37,673.35
2017,7,31,12,45,819.5,162.0,3.8,37.5,962.0,945.14,662.36
2017,7,31,13,0,826.0,157.0,3.9,38.0,962.0,925.7,649.4
2017,7,31,13,15,824.0,156.5,3.95,38.0,952.0,899.71,633.41
2017,7,31,13,30,822.0,156.0,4.0,38.0,942.0,870.96,615.62
2017,7,31,13,45,824.0,150.5,4.05,38.0,926.0,834.25,592.59
2017,7,31,14,0,826.0,145.0,4.1,38.0,910.0,799.9,570.99
2017,7,31,14,15,820.0,143.5,4.15,38.0,884.5,760.27,545.7
2017,7,31,14,30,814.0,142.0,4.2,38.0,859.0,719.69,519.15
2017,7,31,14,45,810.5,137.0,4.3,38.0,828.0,674.0,487.76
2017,7,31,15,0,807.0,132.0,4.4,38.0,797.0,626.58,454.37
2017,7,31,15,15,688.0,188.0,4.4,37.5,736.0,562.95,408.06
2017,7,31,15,30,569.0,244.0,4.4,37.0,675.0,510.22,369.03
2017,7,31,15,45,667.0,180.0,4.4,37.0,654.5,466.76,336.51
2017,7,31,16,0,765.0,116.0,4.4,37.0,634.0,415.45,295.99
2017,7,31,16,15,745.5,112.0,4.35,36.5,585.5,359.1,251.13
2017,7,31,16,30,726.0,108.0,4.3,36.0,537.0,304.11,206.33
2017,7,31,16,45,704.5,102.0,4.3,36.0,486.5,244.4,157.43
2017,7,31,17,0,683.0,96.0,4.3,36.0,436.0,190.64,114.04
2017,7,31,17,15,649.5,90.5,4.2,35.5,382.5,138.24,75.74
2017,7,31,17,30,616.0,85.0,4.1,35.0,329.0,89.8,47.62
2017,7,31,17,45,571.0,77.5,4.0,34.5,276.0,52.06,37.48
2017,7,31,18,0,526.0,70.0,3.9,34.0,223.0,49.01,35.09
2017,7,31,18,15,457.0,61.0,3.5,33.0,173.0,44.4,31.32
2017,7,31,18,30,388.0,52.0,3.1,32.0,123.0,39.52,27.09
2017,7,31,18,45,287.0,38.5,2.75,31.5,81.0,30.08,18.77
2017,7,31,19,0,186.0,25.0,2.4,31.0,39.0,19.57,7.72
2017,7,31,19,15,93.0,12.5,2.35,30.5,19.5,11.91,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
