Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,15.5,4.0,0.85,24.5,4.5,0.0,0.0
2017,8,1,6,0,31.0,8.0,1.0,25.0,9.0,13.85,0.0
2017,8,1,6,15,135.0,25.5,1.05,25.5,41.0,73.61,38.11
2017,8,1,6,30,239.0,43.0,1.1,26.0,73.0,136.44,96.22
2017,8,1,6,45,321.5,56.0,1.15,27.0,118.5,195.4,145.26
2017,8,1,7,0,404.0,69.0,1.2,28.0,164.0,263.78,200.92
2017,8,1,7,15,303.5,99.5,1.2,28.5,181.5,271.52,209.19
2017,8,1,7,30,203.0,130.0,1.2,29.0,199.0,259.1,199.99
2017,8,1,7,45,401.0,118.0,1.2,29.5,285.5,381.77,294.57
2017,8,1,8,0,599.0,106.0,1.2,30.0,372.0,520.56,396.58
2017,8,1,8,15,630.0,112.0,1.2,30.5,424.0,577.01,434.86
2017,8,1,8,30,661.0,118.0,1.2,31.0,476.0,634.43,473.14
2017,8,1,8,45,684.0,123.0,1.3,31.5,525.5,685.11,505.89
2017,8,1,9,0,707.0,128.0,1.4,32.0,575.0,735.37,537.29
2017,8,1,9,15,724.5,132.0,1.5,32.5,621.5,779.07,563.85
2017,8,1,9,30,742.0,136.0,1.6,33.0,668.0,817.9,586.96
2017,8,1,9,45,757.0,138.5,1.7,33.5,709.5,854.5,608.45
2017,8,1,10,0,772.0,141.0,1.8,34.0,751.0,888.95,628.41
2017,8,1,10,15,782.5,143.5,1.9,34.0,786.5,916.72,645.38
2017,8,1,10,30,793.0,146.0,2.0,34.0,822.0,941.71,660.69
2017,8,1,10,45,800.5,148.0,2.15,34.5,851.0,960.26,671.2
2017,8,1,11,0,808.0,150.0,2.3,35.0,880.0,975.64,679.82
2017,8,1,11,15,813.5,151.5,2.4,35.5,902.0,985.2,684.42
2017,8,1,11,30,819.0,153.0,2.5,36.0,924.0,991.36,687.06
2017,8,1,11,45,799.0,170.0,2.6,36.5,932.0,984.36,681.71
2017,8,1,12,0,779.0,187.0,2.7,37.0,940.0,973.64,674.26
2017,8,1,12,15,780.5,187.5,2.8,37.0,946.0,964.59,669.34
2017,8,1,12,30,782.0,188.0,2.9,37.0,952.0,952.36,662.47
2017,8,1,12,45,782.0,187.5,3.0,37.5,950.5,934.67,650.86
2017,8,1,13,0,782.0,187.0,3.1,38.0,949.0,914.09,637.5
2017,8,1,13,15,779.5,186.5,3.1,38.0,939.0,888.45,621.67
2017,8,1,13,30,777.0,186.0,3.1,38.0,929.0,860.24,604.21
2017,8,1,13,45,773.0,184.0,3.15,38.0,911.0,826.93,583.71
2017,8,1,14,0,769.0,182.0,3.2,38.0,893.0,791.4,561.64
2017,8,1,14,15,762.0,180.0,3.2,38.0,868.0,751.53,535.9
2017,8,1,14,30,755.0,178.0,3.2,38.0,843.0,710.01,507.98
2017,8,1,14,45,455.5,289.5,3.25,38.0,687.0,570.48,408.76
2017,8,1,15,0,156.0,401.0,3.3,38.0,531.0,456.54,325.73
2017,8,1,15,15,399.5,302.0,3.25,37.5,609.5,495.85,357.05
2017,8,1,15,30,643.0,203.0,3.2,37.0,688.0,513.25,369.98
2017,8,1,15,45,375.5,255.5,3.2,37.0,535.0,394.35,283.88
2017,8,1,16,0,108.0,308.0,3.2,37.0,382.0,313.01,225.95
2017,8,1,16,15,273.5,260.0,3.2,36.5,426.0,314.56,225.16
2017,8,1,16,30,439.0,212.0,3.2,36.0,470.0,300.94,210.13
2017,8,1,16,45,410.0,195.0,3.2,36.0,418.0,250.45,170.97
2017,8,1,17,0,381.0,178.0,3.2,36.0,366.0,203.37,135.14
2017,8,1,17,15,343.5,165.5,3.15,35.5,320.0,167.56,110.26
2017,8,1,17,30,306.0,153.0,3.1,35.0,274.0,130.96,88.22
2017,8,1,17,45,267.5,134.0,3.1,34.5,227.5,99.26,76.11
2017,8,1,18,0,229.0,115.0,3.1,34.0,181.0,86.74,66.11
2017,8,1,18,15,184.5,93.0,2.9,33.5,138.5,71.56,53.6
2017,8,1,18,30,140.0,71.0,2.7,33.0,96.0,55.75,40.23
2017,8,1,18,45,83.5,47.5,2.5,33.0,61.0,39.74,26.33
2017,8,1,19,0,27.0,24.0,2.3,33.0,26.0,20.93,8.07
2017,8,1,19,15,13.5,12.0,2.35,32.5,13.0,11.44,0.0
2017,8,1,19,30,0.0,0.0,2.4,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,3.0,1.2,26.0,3.0,2.77,0.0
2017,8,2,6,30,0.0,6.0,1.2,26.0,6.0,5.55,0.0
2017,8,2,6,45,0.0,10.5,1.3,26.5,10.5,9.72,2.24
2017,8,2,7,0,0.0,15.0,1.4,27.0,15.0,13.89,5.72
2017,8,2,7,15,0.0,20.0,1.3,27.5,20.0,18.54,9.54
2017,8,2,7,30,0.0,25.0,1.2,28.0,25.0,23.19,13.3
2017,8,2,7,45,0.0,67.0,1.2,28.5,67.0,62.33,44.8
2017,8,2,8,0,0.0,109.0,1.2,29.0,109.0,103.15,76.85
2017,8,2,8,15,0.0,113.0,1.15,29.5,113.0,106.61,79.01
2017,8,2,8,30,0.0,117.0,1.1,30.0,117.0,110.19,81.31
2017,8,2,8,45,2.5,150.5,1.1,30.5,152.5,144.89,107.58
2017,8,2,9,0,5.0,184.0,1.1,31.0,188.0,179.94,133.5
2017,8,2,9,15,17.5,230.5,1.2,31.0,243.5,236.89,175.92
2017,8,2,9,30,30.0,277.0,1.3,31.0,299.0,305.95,226.21
2017,8,2,9,45,18.0,232.0,1.4,31.5,245.5,238.45,175.6
2017,8,2,10,0,6.0,187.0,1.5,32.0,192.0,182.93,133.8
2017,8,2,10,15,8.0,207.5,1.6,32.0,214.5,204.77,149.99
2017,8,2,10,30,10.0,228.0,1.7,32.0,237.0,226.63,165.88
2017,8,2,10,45,13.5,262.0,1.85,32.0,274.5,263.19,192.46
2017,8,2,11,0,17.0,296.0,2.0,32.0,312.0,299.73,218.74
2017,8,2,11,15,27.5,347.0,2.0,32.0,373.0,370.75,269.28
2017,8,2,11,30,38.0,398.0,2.0,32.0,434.0,431.74,311.67
2017,8,2,11,45,81.5,442.5,2.05,32.5,521.0,518.41,371.64
2017,8,2,12,0,125.0,487.0,2.1,33.0,608.0,612.81,434.86
2017,8,2,12,15,110.0,485.0,2.1,33.0,592.0,582.67,413.55
2017,8,2,12,30,95.0,483.0,2.1,33.0,576.0,561.53,398.96
2017,8,2,12,45,53.5,361.5,2.1,33.0,414.0,398.71,286.97
2017,8,2,13,0,12.0,240.0,2.1,33.0,252.0,236.7,171.22
2017,8,2,13,15,15.5,284.0,2.05,33.0,299.5,280.5,203.39
2017,8,2,13,30,19.0,328.0,2.0,33.0,347.0,323.62,234.11
2017,8,2,13,45,12.5,246.5,1.95,33.5,259.0,240.72,174.08
2017,8,2,14,0,6.0,165.0,1.9,34.0,171.0,158.84,114.11
2017,8,2,14,15,18.0,257.5,1.85,34.0,274.0,253.01,183.47
2017,8,2,14,30,30.0,350.0,1.8,34.0,377.0,343.61,248.08
2017,8,2,14,45,85.0,375.0,1.75,34.0,446.0,398.94,287.79
2017,8,2,15,0,140.0,400.0,1.7,34.0,515.0,445.76,320.79
2017,8,2,15,15,90.5,356.0,1.65,33.5,429.5,371.06,268.51
2017,8,2,15,30,41.0,312.0,1.6,33.0,344.0,299.99,218.51
2017,8,2,15,45,78.5,310.5,1.6,33.0,365.5,310.93,226.99
2017,8,2,16,0,116.0,309.0,1.6,33.0,387.0,313.04,228.23
2017,8,2,16,15,58.0,215.5,1.55,32.5,254.5,210.96,154.49
2017,8,2,16,30,0.0,122.0,1.5,32.0,122.0,112.6,82.05
2017,8,2,16,45,0.0,75.5,1.5,31.5,75.5,70.3,49.83
2017,8,2,17,0,0.0,29.0,1.5,31.0,29.0,26.94,15.86
2017,8,2,17,15,0.0,25.0,1.45,30.5,25.0,23.21,13.01
2017,8,2,17,30,0.0,21.0,1.4,30.0,21.0,19.48,10.11
2017,8,2,17,45,0.0,17.5,1.4,30.0,17.5,16.22,8.11
2017,8,2,18,0,0.0,14.0,1.4,30.0,14.0,12.97,5.36
2017,8,2,18,15,0.0,10.5,1.3,29.5,10.5,9.72,2.59
2017,8,2,18,30,0.0,7.0,1.2,29.0,7.0,6.48,0.0
2017,8,2,18,45,0.0,4.0,1.2,28.5,4.0,3.7,0.0
2017,8,2,19,0,0.0,1.0,1.2,28.0,1.0,0.92,0.0
2017,8,2,19,15,0.0,0.5,1.2,27.5,0.5,0.48,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,3,6,15,66.5,23.5,1.45,24.0,31.5,48.14,21.66
2017,8,3,6,30,133.0,47.0,1.5,24.0,63.0,102.57,72.64
2017,8,3,6,45,218.0,65.0,1.6,24.5,108.0,161.19,121.28
2017,8,3,7,0,303.0,83.0,1.7,25.0,153.0,236.55,183.09
2017,8,3,7,15,151.5,81.0,1.7,25.5,116.0,167.94,130.89
2017,8,3,7,30,0.0,79.0,1.7,26.0,79.0,74.34,54.99
2017,8,3,7,45,0.0,89.0,1.7,26.5,89.0,83.74,62.41
2017,8,3,8,0,0.0,99.0,1.7,27.0,99.0,93.18,69.59
2017,8,3,8,15,5.0,138.5,1.7,27.5,141.5,135.69,102.82
2017,8,3,8,30,10.0,178.0,1.7,28.0,184.0,178.95,135.82
2017,8,3,8,45,5.0,168.0,1.7,28.5,171.5,164.39,123.63
2017,8,3,9,0,0.0,158.0,1.7,29.0,159.0,149.98,111.78
2017,8,3,9,15,116.0,243.0,1.65,29.5,326.5,354.43,267.81
2017,8,3,9,30,232.0,328.0,1.6,30.0,494.0,551.41,407.61
2017,8,3,9,45,169.5,350.5,1.55,30.5,475.5,523.46,383.03
2017,8,3,10,0,107.0,373.0,1.5,31.0,457.0,479.2,348.86
2017,8,3,10,15,60.0,314.5,1.5,31.5,362.0,372.46,272.06
2017,8,3,10,30,13.0,256.0,1.5,32.0,267.0,257.09,187.42
2017,8,3,10,45,42.0,339.0,1.55,32.5,377.0,379.32,275.39
2017,8,3,11,0,71.0,422.0,1.6,33.0,487.0,493.24,353.25
2017,8,3,11,15,58.0,417.0,1.6,33.0,470.5,473.34,338.16
2017,8,3,11,30,45.0,412.0,1.6,33.0,454.0,453.25,323.79
2017,8,3,11,45,113.0,451.5,1.65,33.5,560.0,569.44,403.77
2017,8,3,12,0,181.0,491.0,1.7,34.0,666.0,672.82,471.79
2017,8,3,12,15,297.0,458.0,1.7,34.0,746.5,755.97,527.87
2017,8,3,12,30,413.0,425.0,1.7,34.0,827.0,831.95,578.2
2017,8,3,12,45,241.0,443.5,1.75,34.5,678.5,669.13,468.59
2017,8,3,13,0,69.0,462.0,1.8,35.0,530.0,506.95,356.83
2017,8,3,13,15,136.0,472.5,1.85,35.0,603.5,576.63,406.56
2017,8,3,13,30,203.0,483.0,1.9,35.0,677.0,636.27,447.42
2017,8,3,13,45,257.5,460.0,1.95,35.0,701.5,651.01,458.55
2017,8,3,14,0,312.0,437.0,2.0,35.0,726.0,659.06,465.45
2017,8,3,14,15,282.0,431.5,2.1,34.5,686.5,613.78,436.29
2017,8,3,14,30,252.0,426.0,2.2,34.0,647.0,570.2,408.04
2017,8,3,14,45,497.5,297.0,2.3,34.0,712.5,605.51,437.6
2017,8,3,15,0,743.0,168.0,2.4,34.0,778.0,618.48,449.72
2017,8,3,15,15,510.5,255.0,2.45,34.0,665.0,519.37,377.32
2017,8,3,15,30,278.0,342.0,2.5,34.0,552.0,442.86,321.17
2017,8,3,15,45,485.5,245.0,2.65,34.0,583.5,436.76,316.9
2017,8,3,16,0,693.0,148.0,2.8,34.0,615.0,408.78,293.42
2017,8,3,16,15,671.5,143.0,2.85,33.5,566.5,354.16,250.29
2017,8,3,16,30,650.0,138.0,2.9,33.0,518.0,301.3,207.6
2017,8,3,16,45,624.5,130.5,2.95,33.0,467.5,247.41,163.62
2017,8,3,17,0,599.0,123.0,3.0,33.0,417.0,196.27,122.76
2017,8,3,17,15,562.0,115.0,2.95,32.5,364.5,146.39,86.64
2017,8,3,17,30,525.0,107.0,2.9,32.0,312.0,101.11,60.42
2017,8,3,17,45,475.0,97.0,2.9,31.5,260.0,68.07,51.32
2017,8,3,18,0,425.0,87.0,2.9,31.0,208.0,62.7,47.0
2017,8,3,18,15,355.5,73.5,2.75,30.5,159.5,54.28,39.91
2017,8,3,18,30,286.0,60.0,2.6,30.0,111.0,45.41,32.17
2017,8,3,18,45,194.5,42.0,2.5,30.0,71.0,32.42,20.67
2017,8,3,19,0,103.0,24.0,2.4,30.0,31.0,18.82,5.71
2017,8,3,19,15,51.5,12.0,2.35,29.5,15.5,11.44,0.0
2017,8,3,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,6,15,107.0,21.0,1.3,25.5,34.0,59.89,25.97
2017,8,4,6,30,214.0,42.0,1.3,26.0,68.0,127.91,89.74
2017,8,4,6,45,301.0,56.0,1.3,26.5,113.5,188.24,140.13
2017,8,4,7,0,388.0,70.0,1.3,27.0,159.0,258.59,197.84
2017,8,4,7,15,447.5,80.5,1.25,27.5,210.0,320.79,248.09
2017,8,4,7,30,507.0,91.0,1.2,28.0,261.0,392.94,303.95
2017,8,4,7,45,550.0,99.0,1.15,29.0,314.5,454.37,349.02
2017,8,4,8,0,593.0,107.0,1.1,30.0,368.0,518.71,394.18
2017,8,4,8,15,625.0,113.5,1.2,30.5,420.5,576.29,434.45
2017,8,4,8,30,657.0,120.0,1.3,31.0,473.0,634.93,474.33
2017,8,4,8,45,682.5,124.0,1.4,31.5,523.5,686.39,507.73
2017,8,4,9,0,708.0,128.0,1.5,32.0,574.0,737.61,539.8
2017,8,4,9,15,478.5,226.5,1.55,32.5,538.0,669.01,487.75
2017,8,4,9,30,249.0,325.0,1.6,33.0,502.0,575.44,417.13
2017,8,4,9,45,263.0,336.5,1.7,33.5,534.0,606.01,437.54
2017,8,4,10,0,277.0,348.0,1.8,34.0,566.0,636.2,456.59
2017,8,4,10,15,156.5,349.0,1.8,34.0,473.5,513.62,369.87
2017,8,4,10,30,36.0,350.0,1.8,34.0,381.0,386.05,277.78
2017,8,4,10,45,79.5,398.0,1.85,34.5,469.0,478.12,342.51
2017,8,4,11,0,123.0,446.0,1.9,35.0,557.0,582.2,412.1
2017,8,4,11,15,473.0,299.0,1.9,35.0,741.0,800.74,564.98
2017,8,4,11,30,823.0,152.0,1.9,35.0,925.0,996.01,688.48
2017,8,4,11,45,804.0,168.5,1.95,35.5,933.0,989.47,681.17
2017,8,4,12,0,785.0,185.0,2.0,36.0,941.0,979.2,673.81
2017,8,4,12,15,786.5,185.5,2.0,36.0,947.5,970.03,668.1
2017,8,4,12,30,788.0,186.0,2.0,36.0,954.0,957.64,660.51
2017,8,4,12,45,785.0,187.5,2.0,36.5,951.0,938.82,647.73
2017,8,4,13,0,782.0,189.0,2.0,37.0,948.0,917.14,633.36
2017,8,4,13,15,779.5,188.5,2.0,37.0,938.0,891.33,617.79
2017,8,4,13,30,777.0,188.0,2.0,37.0,928.0,862.93,600.63
2017,8,4,13,45,602.5,286.5,2.0,37.0,854.0,781.61,546.71
2017,8,4,14,0,428.0,385.0,2.0,37.0,780.0,705.84,493.94
2017,8,4,14,15,590.0,283.0,2.05,37.0,810.0,714.76,504.63
2017,8,4,14,30,752.0,181.0,2.1,37.0,840.0,710.59,505.39
2017,8,4,14,45,717.5,193.0,2.15,37.0,802.0,660.77,471.37
2017,8,4,15,0,683.0,205.0,2.2,37.0,764.0,612.2,437.77
2017,8,4,15,15,668.5,200.5,2.25,37.0,725.5,562.19,402.79
2017,8,4,15,30,654.0,196.0,2.3,37.0,687.0,512.31,366.91
2017,8,4,15,45,636.5,190.0,2.35,37.0,643.5,460.12,328.4
2017,8,4,16,0,619.0,184.0,2.4,37.0,600.0,408.9,289.51
2017,8,4,16,15,596.0,177.0,2.45,36.5,552.0,356.11,249.13
2017,8,4,16,30,573.0,170.0,2.5,36.0,504.0,305.31,209.37
2017,8,4,16,45,539.5,162.5,2.55,35.5,453.0,253.67,169.05
2017,8,4,17,0,506.0,155.0,2.6,35.0,402.0,205.69,132.32
2017,8,4,17,15,467.5,143.5,2.55,34.5,350.0,157.91,98.47
2017,8,4,17,30,429.0,132.0,2.5,34.0,298.0,114.81,73.29
2017,8,4,17,45,371.0,119.5,2.5,34.0,246.5,84.34,64.08
2017,8,4,18,0,313.0,107.0,2.5,34.0,195.0,81.53,61.82
2017,8,4,18,15,252.0,87.5,2.3,33.5,148.0,67.85,50.49
2017,8,4,18,30,191.0,68.0,2.1,33.0,101.0,53.64,38.41
2017,8,4,18,45,121.0,44.5,1.9,32.5,62.5,35.95,23.16
2017,8,4,19,0,51.0,21.0,1.7,32.0,24.0,17.55,4.13
2017,8,4,19,15,25.5,10.5,1.8,31.5,12.0,10.01,0.0
2017,8,4,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,6,15,67.5,22.0,1.6,25.5,30.5,46.3,17.72
2017,8,5,6,30,135.0,44.0,1.7,26.0,61.0,99.79,69.58
2017,8,5,6,45,218.5,62.5,1.85,26.5,105.5,158.74,118.32
2017,8,5,7,0,302.0,81.0,2.0,27.0,150.0,234.27,180.02
2017,8,5,7,15,360.5,95.5,2.05,27.5,200.0,295.74,229.97
2017,8,5,7,30,419.0,110.0,2.1,28.0,250.0,363.03,283.0
2017,8,5,7,45,471.0,118.5,2.15,29.0,303.0,425.04,329.85
2017,8,5,8,0,523.0,127.0,2.2,30.0,356.0,491.24,378.13
2017,8,5,8,15,556.0,135.0,2.25,30.5,407.5,552.33,421.56
2017,8,5,8,30,589.0,143.0,2.3,31.0,459.0,610.52,461.78
2017,8,5,8,45,615.5,149.5,2.4,32.0,509.0,662.93,496.11
2017,8,5,9,0,642.0,156.0,2.5,33.0,559.0,715.32,529.5
2017,8,5,9,15,661.5,161.0,2.6,33.5,605.0,759.76,557.1
2017,8,5,9,30,681.0,166.0,2.7,34.0,651.0,803.03,583.56
2017,8,5,9,45,694.0,171.5,2.85,34.5,692.0,839.45,605.52
2017,8,5,10,0,707.0,177.0,3.0,35.0,733.0,873.8,625.99
2017,8,5,10,15,718.5,180.0,3.1,35.0,768.0,901.68,643.2
2017,8,5,10,30,730.0,183.0,3.2,35.0,803.0,927.01,658.82
2017,8,5,10,45,739.0,185.5,3.35,35.5,832.0,940.86,666.11
2017,8,5,11,0,748.0,188.0,3.5,36.0,861.0,957.44,675.28
2017,8,5,11,15,754.0,190.0,3.6,36.0,882.5,967.4,681.39
2017,8,5,11,30,760.0,192.0,3.7,36.0,904.0,974.12,685.6
2017,8,5,11,45,763.5,193.0,3.8,36.5,918.0,974.05,684.22
2017,8,5,12,0,767.0,194.0,3.9,37.0,932.0,970.68,680.91
2017,8,5,12,15,768.5,194.5,4.0,37.0,938.0,961.59,675.51
2017,8,5,12,30,770.0,195.0,4.1,37.0,944.0,949.35,668.2
2017,8,5,12,45,772.0,193.0,4.2,37.0,942.5,932.13,657.79
2017,8,5,13,0,774.0,191.0,4.3,37.0,941.0,911.96,645.53
2017,8,5,13,15,771.5,190.0,4.35,37.0,930.5,885.81,629.17
2017,8,5,13,30,769.0,189.0,4.4,37.0,920.0,857.11,611.14
2017,8,5,13,45,766.0,186.0,4.5,37.0,902.5,823.7,590.13
2017,8,5,14,0,763.0,183.0,4.6,37.0,885.0,788.04,567.49
2017,8,5,14,15,465.5,309.0,4.6,36.5,733.5,644.51,465.64
2017,8,5,14,30,168.0,435.0,4.6,36.0,582.0,518.68,373.35
2017,8,5,14,45,452.5,301.5,4.65,36.0,676.0,579.24,421.86
2017,8,5,15,0,737.0,168.0,4.7,36.0,770.0,614.36,449.71
2017,8,5,15,15,724.0,164.5,4.65,36.0,731.5,562.11,411.08
2017,8,5,15,30,711.0,161.0,4.6,36.0,693.0,511.19,372.8
2017,8,5,15,45,699.0,154.0,4.6,36.0,650.0,457.77,331.85
2017,8,5,16,0,687.0,147.0,4.6,36.0,607.0,404.58,289.96
2017,8,5,16,15,665.0,142.0,4.55,35.5,559.0,350.03,246.68
2017,8,5,16,30,643.0,137.0,4.5,35.0,511.0,297.31,203.95
2017,8,5,16,45,620.5,128.5,4.45,35.0,460.5,243.63,160.02
2017,8,5,17,0,598.0,120.0,4.4,35.0,410.0,192.34,119.06
2017,8,5,17,15,559.5,112.5,4.3,34.5,357.5,142.75,83.51
2017,8,5,17,30,521.0,105.0,4.2,34.0,305.0,97.96,58.18
2017,8,5,17,45,476.0,93.5,4.1,33.5,254.0,65.73,48.97
2017,8,5,18,0,431.0,82.0,4.0,33.0,203.0,59.17,43.67
2017,8,5,18,15,358.0,69.5,3.8,32.5,154.5,51.39,37.13
2017,8,5,18,30,285.0,57.0,3.6,32.0,106.0,43.2,30.0
2017,8,5,18,45,190.0,40.0,3.4,32.0,67.5,30.93,19.12
2017,8,5,19,0,95.0,23.0,3.2,32.0,29.0,19.12,4.01
2017,8,5,19,15,47.5,11.5,3.3,31.5,14.5,10.96,0.0
2017,8,5,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,14.0,3.85,26.0,14.0,12.98,0.77
2017,8,6,6,30,0.0,28.0,4.0,26.0,28.0,26.01,14.76
2017,8,6,6,45,0.0,48.0,4.2,26.5,48.0,45.87,31.34
2017,8,6,7,0,0.0,68.0,4.4,27.0,68.0,65.61,47.67
2017,8,6,7,15,2.5,90.0,4.45,27.5,91.0,88.56,66.31
2017,8,6,7,30,5.0,112.0,4.5,28.0,114.0,111.64,84.71
2017,8,6,7,45,2.5,115.0,4.6,28.5,116.0,111.89,84.49
2017,8,6,8,0,0.0,118.0,4.7,29.0,118.0,112.39,84.38
2017,8,6,8,15,0.0,106.0,4.75,29.5,106.0,99.76,73.92
2017,8,6,8,30,0.0,94.0,4.8,30.0,94.0,87.77,64.06
2017,8,6,8,45,1.5,132.5,4.85,30.5,133.5,126.38,93.88
2017,8,6,9,0,3.0,171.0,4.9,31.0,173.0,165.47,123.49
2017,8,6,9,15,34.5,241.5,4.85,31.5,266.0,272.96,205.21
2017,8,6,9,30,66.0,312.0,4.8,32.0,359.0,376.36,281.25
2017,8,6,9,45,50.0,314.0,4.8,32.5,351.0,363.79,270.04
2017,8,6,10,0,34.0,316.0,4.8,33.0,343.0,350.45,258.64
2017,8,6,10,15,42.0,344.0,4.8,33.5,379.0,386.9,284.18
2017,8,6,10,30,50.0,372.0,4.8,34.0,415.0,423.28,309.21
2017,8,6,10,45,58.5,395.0,4.8,34.5,446.5,454.69,330.46
2017,8,6,11,0,67.0,418.0,4.8,35.0,478.0,485.8,351.27
2017,8,6,11,15,244.5,408.0,4.75,35.0,635.5,674.34,486.41
2017,8,6,11,30,422.0,398.0,4.7,35.0,793.0,848.34,605.61
2017,8,6,11,45,317.0,442.5,4.7,35.5,742.5,775.29,551.63
2017,8,6,12,0,212.0,487.0,4.7,36.0,692.0,700.68,497.52
2017,8,6,12,15,245.0,483.5,4.65,36.0,721.5,723.54,513.78
2017,8,6,12,30,278.0,480.0,4.6,36.0,751.0,751.31,532.65
2017,8,6,12,45,167.0,463.0,4.6,36.5,626.0,612.95,436.07
2017,8,6,13,0,56.0,446.0,4.6,37.0,501.0,479.96,341.54
2017,8,6,13,15,210.5,438.0,4.55,37.0,639.0,611.78,436.93
2017,8,6,13,30,365.0,430.0,4.5,37.0,777.0,731.43,520.21
2017,8,6,13,45,299.0,443.0,4.45,37.0,724.0,670.95,477.47
2017,8,6,14,0,233.0,456.0,4.4,37.0,671.0,612.69,436.75
2017,8,6,14,15,284.0,428.5,4.35,37.0,682.5,613.19,438.62
2017,8,6,14,30,335.0,401.0,4.3,37.0,694.0,608.17,436.23
2017,8,6,14,45,533.0,284.5,4.25,37.0,729.5,618.41,447.07
2017,8,6,15,0,731.0,168.0,4.2,37.0,765.0,608.88,442.89
2017,8,6,15,15,718.0,164.5,4.15,36.5,726.5,558.38,406.75
2017,8,6,15,30,705.0,161.0,4.1,36.0,688.0,507.71,369.61
2017,8,6,15,45,685.5,157.5,4.05,36.0,643.5,454.09,328.58
2017,8,6,16,0,666.0,154.0,4.0,36.0,599.0,401.5,287.32
2017,8,6,16,15,643.5,149.0,3.9,35.5,551.0,347.9,244.96
2017,8,6,16,30,621.0,144.0,3.8,35.0,503.0,296.24,203.28
2017,8,6,16,45,591.0,137.0,3.75,35.0,452.5,243.34,160.5
2017,8,6,17,0,561.0,130.0,3.7,35.0,402.0,193.81,121.48
2017,8,6,17,15,521.5,121.5,3.5,34.5,349.5,145.72,87.31
2017,8,6,17,30,482.0,113.0,3.3,34.0,297.0,101.83,62.45
2017,8,6,17,45,431.0,101.5,3.15,33.5,246.0,71.52,53.72
2017,8,6,18,0,380.0,90.0,3.0,33.0,195.0,65.14,48.59
2017,8,6,18,15,307.0,75.5,2.8,32.5,147.5,56.0,40.92
2017,8,6,18,30,234.0,61.0,2.6,32.0,100.0,46.39,32.58
2017,8,6,18,45,145.0,41.0,2.45,31.5,62.5,33.32,21.0
2017,8,6,19,0,56.0,21.0,2.3,31.0,25.0,17.52,2.09
2017,8,6,19,15,28.0,10.5,2.4,30.5,12.5,10.01,0.0
2017,8,6,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.0,2.9,25.0,1.0,0.92,0.0
2017,8,7,6,30,0.0,2.0,3.0,25.0,2.0,1.85,0.0
2017,8,7,6,45,0.0,4.5,3.15,25.5,4.5,4.16,0.0
2017,8,7,7,0,0.0,7.0,3.3,26.0,7.0,6.48,0.0
2017,8,7,7,15,0.0,9.5,3.3,26.0,9.5,8.8,1.59
2017,8,7,7,30,0.0,12.0,3.3,26.0,12.0,11.12,3.5
2017,8,7,7,45,0.0,19.5,3.35,26.0,19.5,18.09,9.2
2017,8,7,8,0,0.0,27.0,3.4,26.0,27.0,25.06,14.85
2017,8,7,8,15,0.0,31.5,3.3,26.0,31.5,29.26,18.19
2017,8,7,8,30,0.0,36.0,3.2,26.0,36.0,33.46,21.51
2017,8,7,8,45,0.0,41.0,3.1,26.0,41.0,38.13,25.17
2017,8,7,9,0,0.0,46.0,3.0,26.0,46.0,42.81,28.82
2017,8,7,9,15,0.0,46.0,2.9,26.0,46.0,42.83,28.74
2017,8,7,9,30,0.0,46.0,2.8,26.0,46.0,42.85,28.66
2017,8,7,9,45,0.0,74.0,2.75,26.0,74.0,69.03,49.32
2017,8,7,10,0,0.0,102.0,2.7,26.0,102.0,95.41,69.91
2017,8,7,10,15,4.0,153.0,2.6,26.0,156.5,148.12,110.84
2017,8,7,10,30,8.0,204.0,2.5,26.0,211.0,201.41,151.46
2017,8,7,10,45,5.5,176.0,2.4,26.0,181.0,171.77,128.43
2017,8,7,11,0,3.0,148.0,2.3,26.0,151.0,142.4,105.71
2017,8,7,11,15,6.5,178.0,2.25,26.0,184.0,174.63,130.42
2017,8,7,11,30,10.0,208.0,2.2,26.0,217.0,206.86,154.77
2017,8,7,11,45,12.5,248.0,2.15,26.5,260.0,247.64,184.82
2017,8,7,12,0,15.0,288.0,2.1,27.0,303.0,288.26,214.22
2017,8,7,12,15,29.0,356.5,2.0,27.0,385.0,375.86,277.9
2017,8,7,12,30,43.0,425.0,1.9,27.0,467.0,454.76,333.53
2017,8,7,12,45,37.5,410.0,1.85,27.0,446.5,431.49,316.38
2017,8,7,13,0,32.0,395.0,1.8,27.0,426.0,408.5,299.98
2017,8,7,13,15,67.0,432.5,1.7,27.0,496.5,472.64,346.17
2017,8,7,13,30,102.0,470.0,1.6,27.0,567.0,533.66,388.67
2017,8,7,13,45,139.5,466.0,1.5,27.0,595.5,556.82,404.87
2017,8,7,14,0,177.0,462.0,1.4,27.0,624.0,573.45,416.61
2017,8,7,14,15,158.0,446.5,1.3,27.0,588.5,533.33,388.27
2017,8,7,14,30,139.0,431.0,1.2,27.0,553.0,494.57,361.12
2017,8,7,14,45,198.0,408.5,1.1,27.0,574.0,503.68,368.55
2017,8,7,15,0,257.0,386.0,1.0,27.0,595.0,505.29,369.92
2017,8,7,15,15,335.0,341.5,0.9,27.0,600.0,494.17,362.26
2017,8,7,15,30,413.0,297.0,0.8,27.0,605.0,472.81,346.57
2017,8,7,15,45,394.5,283.0,0.7,27.0,562.0,428.03,313.11
2017,8,7,16,0,376.0,269.0,0.6,27.0,519.0,382.58,278.84
2017,8,7,16,15,407.5,237.0,0.5,27.0,489.0,338.23,244.11
2017,8,7,16,30,439.0,205.0,0.4,27.0,459.0,293.21,207.6
2017,8,7,16,45,533.0,156.5,0.35,27.0,434.0,245.7,166.34
2017,8,7,17,0,627.0,108.0,0.3,27.0,409.0,185.89,114.85
2017,8,7,17,15,589.5,101.0,0.4,27.0,356.5,135.03,78.2
2017,8,7,17,30,552.0,94.0,0.5,27.0,304.0,88.78,52.2
2017,8,7,17,45,505.0,84.5,0.65,27.0,252.5,58.55,44.25
2017,8,7,18,0,458.0,75.0,0.8,27.0,201.0,54.15,40.57
2017,8,7,18,15,383.0,63.5,0.75,26.5,152.5,47.01,34.41
2017,8,7,18,30,308.0,52.0,0.7,26.0,104.0,39.44,27.65
2017,8,7,18,45,209.0,36.0,0.65,25.5,65.5,27.85,17.11
2017,8,7,19,0,110.0,20.0,0.6,25.0,27.0,15.72,0.17
2017,8,7,19,15,55.0,10.0,0.6,25.0,13.5,9.53,0.0
2017,8,7,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,6,15,119.5,18.5,3.05,23.5,32.0,59.23,16.5
2017,8,8,6,30,239.0,37.0,3.3,24.0,64.0,130.58,91.42
2017,8,8,6,45,329.0,49.5,3.6,24.5,109.5,191.75,144.11
2017,8,8,7,0,419.0,62.0,3.9,25.0,155.0,266.49,207.07
2017,8,8,7,15,479.5,71.0,4.0,25.5,206.5,330.35,260.61
2017,8,8,7,30,540.0,80.0,4.1,26.0,258.0,399.85,316.99
2017,8,8,7,45,587.0,85.5,4.25,26.5,312.0,462.53,366.47
2017,8,8,8,0,634.0,91.0,4.4,27.0,366.0,528.48,416.9
2017,8,8,8,15,332.5,146.5,4.4,27.5,292.5,406.74,319.38
2017,8,8,8,30,31.0,202.0,4.4,28.0,219.0,228.97,175.47
2017,8,8,8,45,34.0,222.5,4.45,28.5,242.5,253.14,193.49
2017,8,8,9,0,37.0,243.0,4.5,29.0,266.0,277.41,210.97
2017,8,8,9,15,94.0,287.0,4.5,29.0,352.0,373.49,284.08
2017,8,8,9,30,151.0,331.0,4.5,29.0,438.0,484.92,366.29
2017,8,8,9,45,224.0,343.5,4.55,29.5,513.5,567.44,425.92
2017,8,8,10,0,297.0,356.0,4.6,30.0,589.0,665.4,494.82
2017,8,8,10,15,279.0,380.0,4.6,30.0,607.0,678.07,501.5
2017,8,8,10,30,261.0,404.0,4.6,30.0,625.0,688.53,507.07
2017,8,8,10,45,270.0,417.5,4.7,30.5,653.5,712.59,522.34
2017,8,8,11,0,279.0,431.0,4.8,31.0,682.0,735.4,536.62
2017,8,8,11,15,204.5,450.5,4.8,31.0,637.0,668.01,487.49
2017,8,8,11,30,130.0,470.0,4.8,31.0,592.0,610.52,444.94
2017,8,8,11,45,121.0,475.5,4.8,31.5,590.5,603.49,438.73
2017,8,8,12,0,112.0,481.0,4.8,32.0,589.0,586.21,425.39
2017,8,8,12,15,456.0,327.0,4.75,32.0,769.0,791.87,577.59
2017,8,8,12,30,800.0,173.0,4.7,32.0,949.0,958.14,692.03
2017,8,8,12,45,579.0,307.5,4.7,32.0,868.5,865.1,626.61
2017,8,8,13,0,358.0,442.0,4.7,32.0,788.0,767.53,554.53
2017,8,8,13,15,583.0,302.0,4.65,32.0,858.0,826.09,601.36
2017,8,8,13,30,808.0,162.0,4.6,32.0,928.0,866.17,631.15
2017,8,8,13,45,808.5,157.0,4.55,32.0,910.5,832.49,608.54
2017,8,8,14,0,809.0,152.0,4.5,32.0,893.0,796.2,584.52
2017,8,8,14,15,580.5,273.0,4.45,32.0,796.5,698.93,513.88
2017,8,8,14,30,352.0,394.0,4.4,32.0,700.0,614.32,449.78
2017,8,8,14,45,539.5,284.0,4.4,32.0,732.5,622.19,459.38
2017,8,8,15,0,727.0,174.0,4.4,32.0,765.0,611.2,453.97
2017,8,8,15,15,387.5,244.5,4.35,32.0,557.5,439.21,326.46
2017,8,8,15,30,48.0,315.0,4.3,32.0,350.0,306.23,226.35
2017,8,8,15,45,359.5,235.0,4.3,32.0,475.0,368.72,273.03
2017,8,8,16,0,671.0,155.0,4.3,32.0,600.0,403.34,293.79
2017,8,8,16,15,648.0,149.5,4.2,31.5,552.0,348.74,249.62
2017,8,8,16,30,625.0,144.0,4.1,31.0,504.0,296.15,206.48
2017,8,8,16,45,604.0,134.0,4.05,31.0,453.5,242.47,162.03
2017,8,8,17,0,583.0,124.0,4.0,31.0,403.0,191.06,120.53
2017,8,8,17,15,544.0,115.5,3.7,30.5,350.5,141.5,84.8
2017,8,8,17,30,505.0,107.0,3.4,30.0,298.0,96.87,59.71
2017,8,8,17,45,462.0,94.5,3.15,29.5,247.0,66.72,50.66
2017,8,8,18,0,419.0,82.0,2.9,29.0,196.0,59.43,44.64
2017,8,8,18,15,346.5,68.5,2.6,28.5,148.0,50.86,37.31
2017,8,8,18,30,274.0,55.0,2.3,28.0,100.0,41.84,29.33
2017,8,8,18,45,182.0,37.0,2.0,27.5,62.0,28.69,17.49
2017,8,8,19,0,90.0,19.0,1.7,27.0,24.0,14.93,0.0
2017,8,8,19,15,45.0,9.5,1.65,26.5,12.0,9.05,0.0
2017,8,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,9,6,15,88.5,20.0,2.4,23.5,29.5,53.12,11.53
2017,8,9,6,30,177.0,40.0,2.4,24.0,59.0,115.02,80.38
2017,8,9,6,45,256.0,57.0,2.45,24.5,103.5,173.68,130.42
2017,8,9,7,0,335.0,74.0,2.5,25.0,148.0,241.49,187.11
2017,8,9,7,15,396.0,87.0,2.5,25.5,198.5,304.45,239.11
2017,8,9,7,30,457.0,100.0,2.5,26.0,249.0,373.5,294.29
2017,8,9,7,45,261.0,136.0,2.55,26.5,224.5,311.5,245.09
2017,8,9,8,0,65.0,172.0,2.6,27.0,200.0,219.65,170.36
2017,8,9,8,15,195.5,190.0,2.6,27.5,290.5,340.25,265.17
2017,8,9,8,30,326.0,208.0,2.6,28.0,381.0,474.05,365.73
2017,8,9,8,45,502.5,174.0,2.65,28.5,472.0,598.22,457.34
2017,8,9,9,0,679.0,140.0,2.7,29.0,563.0,729.98,550.03
2017,8,9,9,15,698.5,145.0,2.7,29.5,610.0,775.78,577.79
2017,8,9,9,30,718.0,150.0,2.7,30.0,657.0,820.31,604.8
2017,8,9,9,45,734.5,152.5,2.75,30.5,699.5,857.73,627.0
2017,8,9,10,0,751.0,155.0,2.8,31.0,742.0,888.69,644.79
2017,8,9,10,15,762.5,158.0,2.8,31.0,778.0,917.55,662.1
2017,8,9,10,30,774.0,161.0,2.8,31.0,814.0,943.68,677.62
2017,8,9,10,45,784.5,161.5,2.85,31.5,844.0,963.28,687.98
2017,8,9,11,0,795.0,162.0,2.9,32.0,874.0,979.79,696.45
2017,8,9,11,15,800.5,163.5,2.9,32.0,896.0,989.08,701.46
2017,8,9,11,30,806.0,165.0,2.9,32.0,918.0,994.97,704.49
2017,8,9,11,45,809.0,166.5,2.9,32.5,932.0,994.89,702.48
2017,8,9,12,0,812.0,168.0,2.9,33.0,946.0,991.35,698.47
2017,8,9,12,15,813.5,168.5,2.85,33.0,952.0,981.88,691.9
2017,8,9,12,30,815.0,169.0,2.8,33.0,958.0,969.07,683.4
2017,8,9,12,45,818.0,166.5,2.75,33.5,956.5,951.49,670.64
2017,8,9,13,0,821.0,164.0,2.7,34.0,955.0,930.74,656.04
2017,8,9,13,15,575.0,306.5,2.65,34.0,858.0,823.29,583.98
2017,8,9,13,30,329.0,449.0,2.6,34.0,761.0,718.64,508.84
2017,8,9,13,45,322.0,441.0,2.55,34.0,740.5,689.05,489.79
2017,8,9,14,0,315.0,433.0,2.5,34.0,720.0,659.05,469.8
2017,8,9,14,15,558.0,292.0,2.45,34.0,783.5,699.75,503.08
2017,8,9,14,30,801.0,151.0,2.4,34.0,847.0,717.79,519.53
2017,8,9,14,45,455.0,269.5,2.4,34.0,662.0,552.55,401.1
2017,8,9,15,0,109.0,388.0,2.4,34.0,477.0,418.25,302.31
2017,8,9,15,15,439.5,260.5,2.35,33.5,591.0,482.6,352.82
2017,8,9,15,30,770.0,133.0,2.3,33.0,705.0,517.92,378.2
2017,8,9,15,45,757.0,128.5,2.3,33.0,660.5,463.4,336.05
2017,8,9,16,0,744.0,124.0,2.3,33.0,616.0,409.07,293.25
2017,8,9,16,15,723.0,119.5,2.25,33.0,566.5,348.68,244.93
2017,8,9,16,30,702.0,115.0,2.2,33.0,517.0,293.19,199.33
2017,8,9,16,45,676.5,109.0,2.15,33.0,465.5,237.31,153.49
2017,8,9,17,0,651.0,103.0,2.1,33.0,414.0,184.11,111.02
2017,8,9,17,15,614.0,96.5,1.9,32.5,360.0,132.21,74.01
2017,8,9,17,30,577.0,90.0,1.7,32.0,306.0,84.86,48.35
2017,8,9,17,45,528.0,81.0,1.55,31.5,253.0,56.1,41.37
2017,8,9,18,0,479.0,72.0,1.4,31.0,200.0,51.99,38.03
2017,8,9,18,15,404.0,60.5,1.3,30.0,151.0,45.29,32.4
2017,8,9,18,30,329.0,49.0,1.2,29.0,102.0,37.26,25.37
2017,8,9,18,45,222.5,33.5,1.1,28.5,63.0,25.97,15.12
2017,8,9,19,0,116.0,18.0,1.0,28.0,24.0,14.17,0.0
2017,8,9,19,15,58.0,9.0,1.0,27.5,12.0,8.58,0.0
2017,8,9,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,6,15,95.5,19.0,1.9,24.5,29.5,53.48,8.01
2017,8,10,6,30,191.0,38.0,2.1,25.0,59.0,117.23,81.2
2017,8,10,6,45,290.5,51.5,2.35,25.5,105.0,180.26,134.54
2017,8,10,7,0,390.0,65.0,2.6,26.0,151.0,254.98,196.71
2017,8,10,7,15,453.0,75.0,2.65,26.5,202.5,322.2,252.15
2017,8,10,7,30,516.0,85.0,2.7,27.0,254.0,392.92,308.66
2017,8,10,7,45,565.5,91.0,2.75,28.0,308.0,456.64,357.35
2017,8,10,8,0,615.0,97.0,2.8,29.0,362.0,523.88,406.8
2017,8,10,8,15,646.5,103.0,2.75,29.5,415.0,581.75,448.06
2017,8,10,8,30,678.0,109.0,2.7,30.0,468.0,640.6,488.67
2017,8,10,8,45,703.5,113.0,2.7,30.5,519.0,693.07,522.57
2017,8,10,9,0,729.0,117.0,2.7,31.0,570.0,742.27,553.46
2017,8,10,9,15,746.5,120.5,2.65,31.5,616.5,786.43,580.04
2017,8,10,9,30,764.0,124.0,2.6,32.0,663.0,829.04,605.08
2017,8,10,9,45,777.0,127.0,2.55,32.5,705.0,865.15,625.41
2017,8,10,10,0,790.0,130.0,2.5,33.0,747.0,898.91,643.96
2017,8,10,10,15,800.5,132.5,2.45,33.0,782.5,927.16,660.1
2017,8,10,10,30,811.0,135.0,2.4,33.0,818.0,952.55,674.38
2017,8,10,10,45,818.0,137.0,2.4,33.5,847.5,962.17,677.82
2017,8,10,11,0,825.0,139.0,2.4,34.0,877.0,977.09,684.81
2017,8,10,11,15,830.5,140.5,2.4,34.0,898.5,986.66,689.89
2017,8,10,11,30,836.0,142.0,2.4,34.0,920.0,992.79,693.0
2017,8,10,11,45,833.0,147.0,2.4,34.5,932.5,990.36,689.55
2017,8,10,12,0,830.0,152.0,2.4,35.0,945.0,984.42,684.14
2017,8,10,12,15,831.0,152.0,2.4,35.0,951.0,974.26,677.69
2017,8,10,12,30,832.0,152.0,2.4,35.0,957.0,960.84,669.36
2017,8,10,12,45,835.0,149.5,2.45,35.5,955.5,943.81,657.97
2017,8,10,13,0,838.0,147.0,2.5,36.0,954.0,923.62,644.71
2017,8,10,13,15,835.5,146.5,2.5,36.0,943.5,897.21,628.51
2017,8,10,13,30,833.0,146.0,2.5,36.0,933.0,868.01,610.57
2017,8,10,13,45,831.5,143.0,2.55,36.0,915.0,834.7,590.29
2017,8,10,14,0,830.0,140.0,2.6,36.0,897.0,798.78,568.17
2017,8,10,14,15,823.5,138.0,2.65,36.0,871.0,757.46,542.31
2017,8,10,14,30,817.0,136.0,2.7,36.0,845.0,714.21,514.57
2017,8,10,14,45,804.5,136.0,2.75,36.0,811.0,667.13,482.31
2017,8,10,15,0,792.0,136.0,2.8,36.0,777.0,618.17,447.96
2017,8,10,15,15,779.5,133.0,2.85,35.5,737.5,565.83,411.23
2017,8,10,15,30,767.0,130.0,2.9,35.0,698.0,513.11,372.94
2017,8,10,15,45,749.0,127.5,2.95,35.0,652.5,458.16,331.03
2017,8,10,16,0,731.0,125.0,3.0,35.0,607.0,403.97,288.43
2017,8,10,16,15,709.5,120.5,3.0,34.5,558.0,344.07,241.12
2017,8,10,16,30,688.0,116.0,3.0,34.0,509.0,289.18,196.48
2017,8,10,16,45,655.5,112.0,3.0,34.0,456.5,234.18,151.58
2017,8,10,17,0,623.0,108.0,3.0,34.0,404.0,182.72,110.85
2017,8,10,17,15,583.5,101.5,2.8,33.5,350.5,132.28,75.2
2017,8,10,17,30,544.0,95.0,2.6,33.0,297.0,86.75,50.86
2017,8,10,17,45,484.5,86.5,2.4,32.5,244.0,60.77,45.07
2017,8,10,18,0,425.0,78.0,2.2,32.0,191.0,56.64,41.73
2017,8,10,18,15,346.5,65.5,2.05,31.0,143.0,48.73,35.08
2017,8,10,18,30,268.0,53.0,1.9,30.0,95.0,40.42,27.81
2017,8,10,18,45,163.5,35.5,1.75,29.5,58.0,27.59,16.18
2017,8,10,19,0,59.0,18.0,1.6,29.0,21.0,15.08,0.0
2017,8,10,19,15,29.5,9.0,1.65,28.5,10.5,8.58,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
