Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,11,6,15,105.0,18.5,2.25,25.5,29.5,55.15,4.15
2017,8,11,6,30,210.0,37.0,2.5,26.0,59.0,122.28,84.08
2017,8,11,6,45,317.0,48.5,2.75,26.5,105.5,186.78,138.78
2017,8,11,7,0,424.0,60.0,3.0,27.0,152.0,267.11,205.36
2017,8,11,7,15,488.0,68.5,3.05,27.5,204.0,332.5,259.52
2017,8,11,7,30,552.0,77.0,3.1,28.0,256.0,403.91,316.63
2017,8,11,7,45,603.5,81.5,3.2,28.5,311.0,468.81,367.07
2017,8,11,8,0,655.0,86.0,3.3,29.0,366.0,537.41,418.6
2017,8,11,8,15,685.5,90.5,3.35,29.5,419.5,594.67,459.94
2017,8,11,8,30,716.0,95.0,3.4,30.0,473.0,650.53,498.27
2017,8,11,8,45,740.0,98.0,3.45,30.5,524.0,702.3,532.12
2017,8,11,9,0,764.0,101.0,3.5,31.0,575.0,753.55,564.94
2017,8,11,9,15,781.0,104.0,3.45,31.5,622.0,797.95,592.01
2017,8,11,9,30,798.0,107.0,3.4,32.0,669.0,840.69,617.49
2017,8,11,9,45,811.0,109.0,3.4,32.5,711.0,869.6,633.67
2017,8,11,10,0,824.0,111.0,3.4,33.0,753.0,902.95,652.73
2017,8,11,10,15,833.5,113.0,3.35,33.0,789.0,930.32,668.73
2017,8,11,10,30,843.0,115.0,3.3,33.0,825.0,954.72,682.81
2017,8,11,10,45,852.0,115.5,3.25,33.5,855.0,973.9,692.13
2017,8,11,11,0,861.0,116.0,3.2,34.0,885.0,989.79,699.39
2017,8,11,11,15,866.0,117.0,3.15,34.0,906.5,998.76,703.8
2017,8,11,11,30,871.0,118.0,3.1,34.0,928.0,1004.18,706.13
2017,8,11,11,45,862.0,127.0,3.05,34.5,939.0,999.98,701.14
2017,8,11,12,0,853.0,136.0,3.0,35.0,950.0,992.09,694.06
2017,8,11,12,15,854.0,136.0,2.95,35.0,956.0,981.81,687.08
2017,8,11,12,30,855.0,136.0,2.9,35.0,962.0,968.16,678.12
2017,8,11,12,45,855.5,135.5,2.9,35.5,959.5,950.29,665.64
2017,8,11,13,0,856.0,135.0,2.9,36.0,957.0,929.24,651.3
2017,8,11,13,15,853.5,134.0,2.85,36.0,946.5,901.91,634.05
2017,8,11,13,30,851.0,133.0,2.8,36.0,936.0,871.73,615.04
2017,8,11,13,45,848.5,131.0,2.75,36.0,918.0,837.88,593.66
2017,8,11,14,0,846.0,129.0,2.7,36.0,900.0,801.43,570.52
2017,8,11,14,15,839.5,127.5,2.65,36.0,873.5,759.91,543.95
2017,8,11,14,30,833.0,126.0,2.6,36.0,847.0,716.4,515.89
2017,8,11,14,45,821.0,126.5,2.6,36.0,813.0,669.19,483.38
2017,8,11,15,0,809.0,127.0,2.6,36.0,779.0,620.06,448.78
2017,8,11,15,15,797.0,124.5,2.6,36.0,740.0,567.58,411.0
2017,8,11,15,30,785.0,122.0,2.6,36.0,701.0,514.62,371.79
2017,8,11,15,45,771.5,117.5,2.65,36.0,656.5,458.97,329.61
2017,8,11,16,0,758.0,113.0,2.7,36.0,612.0,403.53,286.24
2017,8,11,16,15,738.0,109.5,2.65,35.5,562.5,347.2,241.47
2017,8,11,16,30,718.0,106.0,2.6,35.0,513.0,288.54,194.04
2017,8,11,16,45,693.0,100.5,2.6,35.0,461.5,232.22,147.95
2017,8,11,17,0,668.0,95.0,2.6,35.0,410.0,178.49,105.26
2017,8,11,17,15,631.0,89.0,2.35,34.5,356.0,125.98,68.25
2017,8,11,17,30,594.0,83.0,2.1,34.0,302.0,77.98,43.11
2017,8,11,17,45,544.5,74.5,1.85,33.5,249.5,51.21,36.97
2017,8,11,18,0,495.0,66.0,1.6,33.0,197.0,47.26,33.76
2017,8,11,18,15,416.5,56.0,1.45,32.0,147.5,41.66,29.06
2017,8,11,18,30,338.0,46.0,1.3,31.0,98.0,35.75,23.82
2017,8,11,18,45,169.0,33.5,1.15,30.5,59.5,26.04,14.73
2017,8,11,19,0,0.0,21.0,1.0,30.0,21.0,18.71,0.0
2017,8,11,19,15,0.0,10.5,1.0,29.5,10.5,10.01,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,95.5,18.5,2.6,24.5,28.5,52.59,0.0
2017,8,12,6,30,191.0,37.0,2.9,25.0,57.0,116.58,80.19
2017,8,12,6,45,300.0,49.5,3.25,26.0,103.5,181.92,135.49
2017,8,12,7,0,409.0,62.0,3.6,27.0,150.0,262.93,202.42
2017,8,12,7,15,474.0,71.0,3.6,27.5,202.0,328.67,256.97
2017,8,12,7,30,539.0,80.0,3.6,28.0,254.0,400.53,314.61
2017,8,12,7,45,595.5,83.5,3.6,28.5,309.5,466.73,366.13
2017,8,12,8,0,652.0,87.0,3.6,29.0,365.0,537.07,419.01
2017,8,12,8,15,683.0,92.0,3.5,29.5,418.5,595.17,460.71
2017,8,12,8,30,714.0,97.0,3.4,30.0,472.0,651.76,499.21
2017,8,12,8,45,742.5,98.5,3.3,31.0,524.5,705.32,532.66
2017,8,12,9,0,771.0,100.0,3.2,32.0,577.0,758.67,564.92
2017,8,12,9,15,788.0,103.0,3.15,32.0,624.0,803.33,593.02
2017,8,12,9,30,805.0,106.0,3.1,32.0,671.0,846.31,619.63
2017,8,12,9,45,820.0,107.0,3.1,32.5,714.0,876.17,636.28
2017,8,12,10,0,835.0,108.0,3.1,33.0,757.0,910.55,655.82
2017,8,12,10,15,844.5,109.5,3.1,33.5,793.0,937.63,670.42
2017,8,12,10,30,854.0,111.0,3.1,34.0,829.0,961.71,683.08
2017,8,12,10,45,863.0,111.5,3.15,34.5,859.0,981.05,693.09
2017,8,12,11,0,872.0,112.0,3.2,35.0,889.0,997.06,701.08
2017,8,12,11,15,877.0,113.0,3.25,35.0,911.0,1006.11,706.25
2017,8,12,11,30,882.0,114.0,3.3,35.0,933.0,1011.54,709.34
2017,8,12,11,45,889.5,111.0,3.35,35.5,948.5,1011.76,707.85
2017,8,12,12,0,897.0,108.0,3.4,36.0,964.0,1008.34,704.25
2017,8,12,12,15,898.0,108.0,3.4,36.0,969.5,997.84,697.49
2017,8,12,12,30,899.0,108.0,3.4,36.0,975.0,983.79,688.65
2017,8,12,12,45,899.0,107.5,3.45,36.5,972.5,964.82,675.76
2017,8,12,13,0,899.0,107.0,3.5,37.0,970.0,942.51,660.86
2017,8,12,13,15,897.0,106.5,3.45,37.0,959.0,915.12,643.57
2017,8,12,13,30,895.0,106.0,3.4,37.0,948.0,884.66,624.36
2017,8,12,13,45,891.0,105.0,3.4,37.5,929.5,849.11,600.85
2017,8,12,14,0,887.0,104.0,3.4,38.0,911.0,810.89,575.6
2017,8,12,14,15,881.5,103.0,3.35,37.5,884.5,769.03,549.98
2017,8,12,14,30,876.0,102.0,3.3,37.0,858.0,724.97,522.58
2017,8,12,14,45,862.0,104.0,3.3,37.0,823.5,675.94,489.38
2017,8,12,15,0,848.0,106.0,3.3,37.0,789.0,625.89,453.81
2017,8,12,15,15,837.5,104.0,3.25,37.0,749.0,573.52,415.64
2017,8,12,15,30,827.0,102.0,3.2,37.0,709.0,520.36,375.84
2017,8,12,15,45,812.0,99.5,3.2,37.0,664.0,464.14,332.8
2017,8,12,16,0,797.0,97.0,3.2,37.0,619.0,404.32,285.94
2017,8,12,16,15,778.0,94.0,3.15,36.5,569.5,346.53,239.77
2017,8,12,16,30,759.0,91.0,3.1,36.0,520.0,290.02,193.53
2017,8,12,16,45,732.0,87.0,3.1,36.0,467.0,232.44,146.28
2017,8,12,17,0,705.0,83.0,3.1,36.0,414.0,177.64,102.79
2017,8,12,17,15,669.5,78.0,2.75,35.0,360.0,120.03,62.23
2017,8,12,17,30,634.0,73.0,2.4,34.0,306.0,70.54,36.98
2017,8,12,17,45,581.0,67.0,2.1,33.5,252.0,45.51,32.27
2017,8,12,18,0,528.0,61.0,1.8,33.0,198.0,43.32,30.49
2017,8,12,18,15,447.5,52.0,1.8,32.0,148.0,38.38,26.32
2017,8,12,18,30,367.0,43.0,1.8,31.0,98.0,33.19,21.67
2017,8,12,18,45,237.0,29.5,1.8,30.5,59.0,23.37,12.47
2017,8,12,19,0,107.0,16.0,1.8,30.0,20.0,12.64,0.0
2017,8,12,19,15,53.5,8.0,2.1,29.5,10.0,7.63,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,100.5,18.0,3.4,25.0,28.5,53.12,0.0
2017,8,13,6,30,201.0,36.0,3.6,25.0,57.0,118.8,81.38
2017,8,13,6,45,325.0,46.0,3.8,25.5,104.5,189.6,141.49
2017,8,13,7,0,449.0,56.0,4.0,26.0,152.0,274.07,211.89
2017,8,13,7,15,514.0,64.0,4.05,26.5,205.0,340.74,267.76
2017,8,13,7,30,579.0,72.0,4.1,27.0,258.0,413.55,326.67
2017,8,13,7,45,636.5,74.0,4.2,28.0,314.5,480.44,378.58
2017,8,13,8,0,694.0,76.0,4.3,29.0,371.0,549.72,430.42
2017,8,13,8,15,723.5,80.5,4.3,29.5,425.5,608.25,472.93
2017,8,13,8,30,753.0,85.0,4.3,30.0,480.0,667.39,513.06
2017,8,13,8,45,780.0,86.0,4.3,30.5,533.0,720.72,547.99
2017,8,13,9,0,807.0,87.0,4.3,31.0,586.0,767.84,577.87
2017,8,13,9,15,823.0,89.5,4.25,31.5,633.5,812.11,605.09
2017,8,13,9,30,839.0,92.0,4.2,32.0,681.0,854.56,630.61
2017,8,13,9,45,853.0,93.0,4.2,32.5,724.0,891.39,652.22
2017,8,13,10,0,867.0,94.0,4.2,33.0,767.0,925.76,671.98
2017,8,13,10,15,876.0,96.0,4.15,33.5,803.5,953.71,687.11
2017,8,13,10,30,885.0,98.0,4.1,34.0,840.0,978.5,700.12
2017,8,13,10,45,893.0,98.0,4.05,34.5,870.5,996.83,708.94
2017,8,13,11,0,901.0,98.0,4.0,35.0,901.0,1011.7,715.62
2017,8,13,11,15,905.5,99.0,3.95,35.0,923.0,1020.52,720.03
2017,8,13,11,30,910.0,100.0,3.9,35.0,945.0,1025.61,722.24
2017,8,13,11,45,903.0,107.5,3.9,35.5,956.5,1022.06,717.98
2017,8,13,12,0,896.0,115.0,3.9,36.0,968.0,1014.67,711.52
2017,8,13,12,15,897.0,115.0,3.85,36.0,973.5,1004.05,704.35
2017,8,13,12,30,898.0,115.0,3.8,36.0,979.0,989.87,695.07
2017,8,13,12,45,898.5,114.0,3.8,36.5,977.0,970.78,681.68
2017,8,13,13,0,899.0,113.0,3.8,37.0,975.0,948.32,666.31
2017,8,13,13,15,896.5,112.5,3.75,37.0,963.5,920.34,648.61
2017,8,13,13,30,894.0,112.0,3.7,37.0,952.0,889.33,628.99
2017,8,13,13,45,890.0,111.0,3.7,37.5,933.0,853.68,605.33
2017,8,13,14,0,886.0,110.0,3.7,38.0,914.0,815.37,579.92
2017,8,13,14,15,880.0,108.5,3.65,38.0,887.0,772.58,552.46
2017,8,13,14,30,874.0,107.0,3.6,38.0,860.0,727.63,523.37
2017,8,13,14,45,862.5,107.0,3.6,38.0,825.5,678.43,489.96
2017,8,13,15,0,851.0,107.0,3.6,38.0,791.0,628.0,454.2
2017,8,13,15,15,839.5,105.0,3.55,37.5,750.5,574.81,416.37
2017,8,13,15,30,828.0,103.0,3.5,37.0,710.0,520.94,376.8
2017,8,13,15,45,812.0,101.0,3.45,37.0,664.0,464.55,333.42
2017,8,13,16,0,796.0,99.0,3.4,37.0,618.0,404.73,286.4
2017,8,13,16,15,776.0,95.5,3.3,36.5,568.0,346.15,239.55
2017,8,13,16,30,756.0,92.0,3.2,36.0,518.0,288.99,192.79
2017,8,13,16,45,726.5,89.0,3.15,36.0,464.0,231.85,145.95
2017,8,13,17,0,697.0,86.0,3.1,36.0,410.0,173.77,100.15
2017,8,13,17,15,659.5,80.5,2.75,35.0,355.5,119.88,62.67
2017,8,13,17,30,622.0,75.0,2.4,34.0,301.0,70.53,37.79
2017,8,13,17,45,564.0,69.0,2.05,33.5,247.0,47.2,33.66
2017,8,13,18,0,506.0,63.0,1.7,33.0,193.0,45.11,31.97
2017,8,13,18,15,424.5,53.0,1.7,32.0,143.5,39.39,27.13
2017,8,13,18,30,343.0,43.0,1.7,31.0,94.0,33.34,21.76
2017,8,13,18,45,214.5,28.5,1.7,30.5,56.0,22.16,11.34
2017,8,13,19,0,86.0,14.0,1.7,30.0,18.0,13.34,0.0
2017,8,13,19,15,43.0,7.0,1.95,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,6,15,17.0,17.5,4.05,25.0,19.5,22.12,0.0
2017,8,14,6,30,34.0,35.0,4.2,25.0,39.0,48.47,30.88
2017,8,14,6,45,84.0,57.0,4.4,25.5,73.0,97.99,72.0
2017,8,14,7,0,134.0,79.0,4.6,26.0,107.0,147.97,113.66
2017,8,14,7,15,167.5,99.5,4.65,26.5,146.0,200.57,157.13
2017,8,14,7,30,201.0,120.0,4.7,27.0,185.0,250.0,197.27
2017,8,14,7,45,373.5,116.0,4.8,27.5,264.0,367.15,291.01
2017,8,14,8,0,546.0,112.0,4.9,28.0,343.0,497.55,392.43
2017,8,14,8,15,631.0,105.5,5.0,28.5,408.5,575.66,451.22
2017,8,14,8,30,716.0,99.0,5.1,29.0,474.0,659.01,511.86
2017,8,14,8,45,749.0,99.0,5.2,29.5,527.5,711.97,547.44
2017,8,14,9,0,782.0,99.0,5.3,30.0,581.0,767.6,584.43
2017,8,14,9,15,799.0,102.0,5.25,30.5,628.5,812.69,612.66
2017,8,14,9,30,816.0,105.0,5.2,31.0,676.0,856.03,639.25
2017,8,14,9,45,832.5,105.0,5.2,31.5,719.5,886.47,656.92
2017,8,14,10,0,849.0,105.0,5.2,32.0,763.0,921.48,677.6
2017,8,14,10,15,858.0,107.0,5.15,32.5,799.0,948.91,692.68
2017,8,14,10,30,867.0,109.0,5.1,33.0,835.0,973.26,705.64
2017,8,14,10,45,875.0,109.5,5.05,33.5,865.0,991.75,714.71
2017,8,14,11,0,883.0,110.0,5.0,34.0,895.0,1006.83,721.61
2017,8,14,11,15,887.0,111.0,4.9,34.0,916.5,1014.88,725.16
2017,8,14,11,30,891.0,112.0,4.8,34.0,938.0,1019.27,726.48
2017,8,14,11,45,890.5,114.5,4.7,34.5,951.0,1016.96,722.39
2017,8,14,12,0,890.0,117.0,4.6,35.0,964.0,1010.96,716.21
2017,8,14,12,15,890.5,117.5,4.5,35.0,969.0,1000.32,708.7
2017,8,14,12,30,891.0,118.0,4.4,35.0,974.0,986.16,699.07
2017,8,14,12,45,890.5,117.5,4.3,35.5,971.0,966.64,684.72
2017,8,14,13,0,890.0,117.0,4.2,36.0,968.0,943.81,668.42
2017,8,14,13,15,887.5,116.5,4.1,36.0,957.0,915.96,650.38
2017,8,14,13,30,885.0,116.0,4.0,36.0,946.0,885.11,630.44
2017,8,14,13,45,880.0,115.0,3.95,36.5,926.5,848.81,605.91
2017,8,14,14,0,875.0,114.0,3.9,37.0,907.0,809.96,579.72
2017,8,14,14,15,869.0,112.5,3.8,37.0,880.0,767.49,552.07
2017,8,14,14,30,863.0,111.0,3.7,37.0,853.0,722.91,522.83
2017,8,14,14,45,855.0,109.0,3.65,37.0,819.5,674.63,489.54
2017,8,14,15,0,847.0,107.0,3.6,37.0,786.0,624.83,453.94
2017,8,14,15,15,836.0,105.0,3.55,36.5,746.0,572.06,416.19
2017,8,14,15,30,825.0,103.0,3.5,36.0,706.0,518.54,376.67
2017,8,14,15,45,811.0,100.0,3.45,36.0,660.5,462.3,333.18
2017,8,14,16,0,797.0,97.0,3.4,36.0,615.0,402.4,285.84
2017,8,14,16,15,777.5,93.5,3.3,35.5,565.0,343.89,238.78
2017,8,14,16,30,758.0,90.0,3.2,35.0,515.0,286.74,191.77
2017,8,14,16,45,731.0,86.5,3.15,35.0,462.0,229.57,144.6
2017,8,14,17,0,704.0,83.0,3.1,35.0,409.0,175.21,101.38
2017,8,14,17,15,667.0,78.0,2.75,34.5,354.5,117.46,60.83
2017,8,14,17,30,630.0,73.0,2.4,34.0,300.0,68.07,36.31
2017,8,14,17,45,573.0,67.0,2.05,33.5,245.5,45.8,32.51
2017,8,14,18,0,516.0,61.0,1.7,33.0,191.0,43.62,30.73
2017,8,14,18,15,432.0,51.5,1.7,32.0,141.5,38.26,26.18
2017,8,14,18,30,348.0,42.0,1.7,31.0,92.0,32.61,21.11
2017,8,14,18,45,212.0,28.0,1.75,30.0,54.0,21.81,10.87
2017,8,14,19,0,76.0,14.0,1.8,29.0,16.0,13.34,0.0
2017,8,14,19,15,38.0,7.0,2.2,29.0,8.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,75.5,19.0,3.6,24.5,26.5,44.32,0.0
2017,8,15,6,30,151.0,38.0,3.8,25.0,53.0,100.21,67.62
2017,8,15,6,45,270.5,51.5,4.05,25.5,99.5,174.19,129.9
2017,8,15,7,0,390.0,65.0,4.3,26.0,146.0,256.48,198.38
2017,8,15,7,15,459.0,75.0,4.35,26.5,199.0,326.43,256.66
2017,8,15,7,30,528.0,85.0,4.4,27.0,252.0,401.05,316.99
2017,8,15,7,45,596.5,86.0,4.5,27.5,310.0,471.38,372.48
2017,8,15,8,0,665.0,87.0,4.6,28.0,368.0,546.81,430.16
2017,8,15,8,15,499.0,145.0,4.6,28.5,372.5,523.38,408.72
2017,8,15,8,30,333.0,203.0,4.6,29.0,377.0,476.01,368.82
2017,8,15,8,45,564.5,149.5,4.7,29.5,481.0,627.86,484.16
2017,8,15,9,0,796.0,96.0,4.8,30.0,585.0,776.18,588.7
2017,8,15,9,15,812.5,99.0,4.8,30.5,633.0,821.34,616.37
2017,8,15,9,30,829.0,102.0,4.8,31.0,681.0,857.93,638.28
2017,8,15,9,45,844.5,102.5,4.85,31.5,724.5,895.22,660.77
2017,8,15,10,0,860.0,103.0,4.9,32.0,768.0,930.14,681.46
2017,8,15,10,15,869.0,104.5,4.85,32.5,804.5,957.27,696.13
2017,8,15,10,30,878.0,106.0,4.8,33.0,841.0,981.27,708.68
2017,8,15,10,45,885.5,107.0,4.8,33.5,870.5,999.94,718.12
2017,8,15,11,0,893.0,108.0,4.8,34.0,900.0,1015.14,725.39
2017,8,15,11,15,897.0,109.0,4.75,34.5,922.0,1023.22,727.87
2017,8,15,11,30,901.0,110.0,4.7,35.0,944.0,1027.6,728.22
2017,8,15,11,45,896.5,115.0,4.7,35.5,955.5,1023.77,723.75
2017,8,15,12,0,892.0,120.0,4.7,36.0,967.0,1016.19,717.1
2017,8,15,12,15,892.5,120.0,4.65,36.0,972.5,1004.94,709.5
2017,8,15,12,30,893.0,120.0,4.6,36.0,978.0,990.17,699.79
2017,8,15,12,45,892.0,120.5,4.6,36.0,974.5,971.01,687.63
2017,8,15,13,0,891.0,121.0,4.6,36.0,971.0,948.53,673.43
2017,8,15,13,15,888.0,120.0,4.6,36.0,959.5,919.62,655.09
2017,8,15,13,30,885.0,119.0,4.6,36.0,948.0,887.73,634.83
2017,8,15,13,45,879.5,119.0,4.6,36.5,928.5,851.84,610.61
2017,8,15,14,0,874.0,119.0,4.6,37.0,909.0,813.41,584.69
2017,8,15,14,15,867.5,117.5,4.6,37.0,881.5,770.48,556.88
2017,8,15,14,30,861.0,116.0,4.6,37.0,854.0,725.48,527.44
2017,8,15,14,45,845.0,118.0,4.6,37.0,818.0,675.43,492.44
2017,8,15,15,0,829.0,120.0,4.6,37.0,782.0,624.58,455.8
2017,8,15,15,15,816.5,117.5,4.6,37.0,741.5,569.55,415.45
2017,8,15,15,30,804.0,115.0,4.6,37.0,701.0,515.04,374.34
2017,8,15,15,45,781.5,115.0,4.6,37.0,653.5,457.99,330.23
2017,8,15,16,0,759.0,115.0,4.6,37.0,606.0,402.12,285.84
2017,8,15,16,15,515.0,174.5,4.6,36.5,495.5,319.82,225.5
2017,8,15,16,30,271.0,234.0,4.6,36.0,385.0,268.87,191.07
2017,8,15,16,45,449.5,170.0,4.65,35.5,390.0,232.42,156.6
2017,8,15,17,0,628.0,106.0,4.7,35.0,395.0,176.99,106.03
2017,8,15,17,15,586.5,99.0,4.55,34.5,341.0,125.67,70.56
2017,8,15,17,30,545.0,92.0,4.4,34.0,287.0,79.56,47.55
2017,8,15,17,45,469.5,85.5,4.3,33.5,232.5,60.96,45.06
2017,8,15,18,0,394.0,79.0,4.2,33.0,178.0,57.87,42.52
2017,8,15,18,15,308.0,65.0,4.2,32.0,130.0,48.77,34.84
2017,8,15,18,30,222.0,51.0,4.2,31.0,82.0,39.22,26.44
2017,8,15,18,45,120.5,31.5,4.25,30.5,47.0,25.87,13.53
2017,8,15,19,0,19.0,12.0,4.3,30.0,12.0,11.44,0.0
2017,8,15,19,15,9.5,6.0,4.3,29.5,6.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,16,6,15,27.5,18.0,3.85,26.0,20.5,27.98,0.0
2017,8,16,6,30,55.0,36.0,4.1,26.0,41.0,61.94,40.12
2017,8,16,6,45,118.5,57.5,4.4,26.5,79.0,118.17,87.13
2017,8,16,7,0,182.0,79.0,4.7,27.0,117.0,176.02,135.22
2017,8,16,7,15,245.0,93.5,4.85,27.5,161.0,231.92,181.62
2017,8,16,7,30,308.0,108.0,5.0,28.0,205.0,294.7,232.69
2017,8,16,7,45,389.5,117.5,5.2,28.5,265.0,379.16,299.61
2017,8,16,8,0,471.0,127.0,5.4,29.0,325.0,461.92,363.77
2017,8,16,8,15,396.0,165.5,5.35,29.5,348.5,475.02,370.92
2017,8,16,8,30,321.0,204.0,5.3,30.0,372.0,468.68,363.1
2017,8,16,8,45,392.5,209.0,5.3,30.5,435.5,553.89,425.85
2017,8,16,9,0,464.0,214.0,5.3,31.0,499.0,632.95,482.47
2017,8,16,9,15,599.0,176.5,5.25,31.5,575.0,728.88,551.53
2017,8,16,9,30,734.0,139.0,5.2,32.0,651.0,826.03,616.52
2017,8,16,9,45,577.0,224.0,5.2,32.5,642.0,794.07,589.76
2017,8,16,10,0,420.0,309.0,5.2,33.0,633.0,745.82,549.51
2017,8,16,10,15,299.5,359.5,5.15,33.0,596.5,679.43,499.19
2017,8,16,10,30,179.0,410.0,5.1,33.0,560.0,605.68,443.26
2017,8,16,10,45,256.0,410.5,5.1,33.5,633.0,694.93,505.8
2017,8,16,11,0,333.0,411.0,5.1,34.0,706.0,772.06,558.19
2017,8,16,11,15,585.5,276.5,5.05,34.0,811.5,898.56,649.8
2017,8,16,11,30,838.0,142.0,5.0,34.0,917.0,997.06,714.58
2017,8,16,11,45,843.5,141.5,5.0,34.5,931.5,997.47,712.23
2017,8,16,12,0,849.0,141.0,5.0,35.0,946.0,994.38,708.37
2017,8,16,12,15,850.0,141.0,5.0,35.0,951.5,983.83,701.35
2017,8,16,12,30,851.0,141.0,5.0,35.0,957.0,969.9,692.3
2017,8,16,12,45,852.5,139.5,5.0,35.5,955.0,951.73,679.16
2017,8,16,13,0,854.0,138.0,5.0,36.0,953.0,930.33,664.06
2017,8,16,13,15,851.5,137.5,4.95,36.0,941.5,903.11,646.33
2017,8,16,13,30,849.0,137.0,4.9,36.0,930.0,873.01,626.76
2017,8,16,13,45,846.0,135.0,4.9,36.0,911.5,838.36,604.45
2017,8,16,14,0,843.0,133.0,4.9,36.0,893.0,801.13,580.32
2017,8,16,14,15,836.0,131.5,4.85,36.0,866.0,758.9,552.43
2017,8,16,14,30,829.0,130.0,4.8,36.0,839.0,714.73,522.79
2017,8,16,14,45,821.0,127.0,4.8,36.0,805.5,666.82,488.88
2017,8,16,15,0,813.0,124.0,4.8,36.0,772.0,616.67,452.63
2017,8,16,15,15,800.5,121.5,4.75,36.0,731.5,563.34,413.05
2017,8,16,15,30,788.0,119.0,4.7,36.0,691.0,509.58,372.13
2017,8,16,15,45,769.0,117.0,4.7,36.0,645.0,453.15,328.28
2017,8,16,16,0,750.0,115.0,4.7,36.0,599.0,397.55,283.87
2017,8,16,16,15,728.0,111.0,4.6,35.5,549.0,340.3,237.7
2017,8,16,16,30,706.0,107.0,4.5,35.0,499.0,280.93,189.21
2017,8,16,16,45,672.0,103.5,4.45,35.0,445.5,224.85,143.29
2017,8,16,17,0,638.0,100.0,4.4,35.0,392.0,172.5,102.15
2017,8,16,17,15,596.5,93.5,4.2,34.0,338.0,121.01,66.88
2017,8,16,17,30,555.0,87.0,4.0,33.0,284.0,74.68,44.33
2017,8,16,17,45,493.5,79.0,3.85,32.5,230.5,55.77,40.95
2017,8,16,18,0,432.0,71.0,3.7,32.0,177.0,52.0,37.83
2017,8,16,18,15,343.5,58.5,3.7,31.5,129.0,43.87,30.83
2017,8,16,18,30,255.0,46.0,3.7,31.0,81.0,35.34,23.22
2017,8,16,18,45,141.5,28.5,3.75,30.5,46.5,22.28,10.49
2017,8,16,19,0,28.0,11.0,3.8,30.0,12.0,10.48,0.0
2017,8,16,19,15,14.0,5.5,3.9,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,17,6,15,46.5,18.5,2.5,25.0,23.0,36.2,0.0
2017,8,17,6,30,93.0,37.0,2.7,25.0,46.0,81.23,53.74
2017,8,17,6,45,202.5,54.0,2.95,25.5,90.5,145.49,107.88
2017,8,17,7,0,312.0,71.0,3.2,26.0,135.0,230.39,177.8
2017,8,17,7,15,371.0,81.0,3.35,26.5,180.5,287.74,225.83
2017,8,17,7,30,430.0,91.0,3.5,27.0,226.0,351.13,277.34
2017,8,17,7,45,435.0,111.5,3.65,27.5,271.5,399.89,315.5
2017,8,17,8,0,440.0,132.0,3.8,28.0,317.0,447.92,351.74
2017,8,17,8,15,550.0,123.0,3.85,28.0,386.5,540.19,422.26
2017,8,17,8,30,660.0,114.0,3.9,28.0,456.0,636.49,493.87
2017,8,17,8,45,696.0,114.5,3.95,28.5,509.0,692.59,531.57
2017,8,17,9,0,732.0,115.0,4.0,29.0,562.0,746.11,566.57
2017,8,17,9,15,751.0,118.5,4.0,29.5,609.5,791.76,595.25
2017,8,17,9,30,770.0,122.0,4.0,30.0,657.0,835.92,622.48
2017,8,17,9,45,790.0,121.5,4.05,30.5,701.0,874.74,645.93
2017,8,17,10,0,810.0,121.0,4.1,31.0,745.0,911.51,667.79
2017,8,17,10,15,820.5,123.0,4.05,31.5,781.5,931.5,677.87
2017,8,17,10,30,831.0,125.0,4.0,32.0,818.0,956.44,691.28
2017,8,17,10,45,841.5,125.0,4.0,32.5,848.5,976.18,701.5
2017,8,17,11,0,852.0,125.0,4.0,33.0,879.0,992.69,709.67
2017,8,17,11,15,857.0,126.0,3.95,33.0,901.0,1001.3,714.02
2017,8,17,11,30,862.0,127.0,3.9,33.0,923.0,1006.35,716.26
2017,8,17,11,45,855.0,134.5,3.9,33.5,934.0,1002.28,711.68
2017,8,17,12,0,848.0,142.0,3.9,34.0,945.0,994.56,704.98
2017,8,17,12,15,849.5,142.5,3.85,34.0,950.5,984.93,698.36
2017,8,17,12,30,851.0,143.0,3.8,34.0,956.0,971.9,689.7
2017,8,17,12,45,851.5,142.0,3.75,34.5,954.0,953.16,676.12
2017,8,17,13,0,852.0,141.0,3.7,35.0,952.0,931.23,660.66
2017,8,17,13,15,849.5,140.5,3.65,35.0,940.5,903.95,643.21
2017,8,17,13,30,847.0,140.0,3.6,35.0,929.0,873.81,623.94
2017,8,17,13,45,843.5,138.0,3.55,35.5,910.5,838.7,600.16
2017,8,17,14,0,840.0,136.0,3.5,36.0,892.0,801.05,574.75
2017,8,17,14,15,833.5,134.0,3.45,36.0,865.0,758.76,547.35
2017,8,17,14,30,827.0,132.0,3.4,36.0,838.0,714.5,518.09
2017,8,17,14,45,810.0,134.5,3.35,36.0,802.5,665.72,483.78
2017,8,17,15,0,793.0,137.0,3.3,36.0,767.0,615.48,447.75
2017,8,17,15,15,780.0,134.0,3.25,36.0,726.5,562.27,408.91
2017,8,17,15,30,767.0,131.0,3.2,36.0,686.0,508.75,368.81
2017,8,17,15,45,751.0,127.0,3.15,36.0,640.5,452.94,325.96
2017,8,17,16,0,735.0,123.0,3.1,36.0,595.0,397.69,282.32
2017,8,17,16,15,712.0,119.0,2.95,35.5,545.0,337.17,234.34
2017,8,17,16,30,689.0,115.0,2.8,35.0,495.0,281.83,189.32
2017,8,17,16,45,535.5,137.5,2.7,35.0,414.5,223.35,146.33
2017,8,17,17,0,382.0,160.0,2.6,35.0,334.0,181.15,118.75
2017,8,17,17,15,358.5,141.5,2.25,34.0,287.5,136.96,88.1
2017,8,17,17,30,335.0,123.0,1.9,33.0,241.0,95.87,64.96
2017,8,17,17,45,378.5,97.5,1.6,32.5,208.0,69.85,52.56
2017,8,17,18,0,422.0,72.0,1.3,32.0,175.0,52.85,38.49
2017,8,17,18,15,332.0,59.5,1.3,31.0,127.0,44.73,31.58
2017,8,17,18,30,242.0,47.0,1.3,30.0,79.0,36.22,24.0
2017,8,17,18,45,130.5,28.5,1.3,29.5,44.5,22.34,10.12
2017,8,17,19,0,19.0,10.0,1.3,29.0,10.0,9.53,0.0
2017,8,17,19,15,9.5,5.0,1.45,29.0,5.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,86.0,17.0,2.6,24.5,25.5,38.4,0.0
2017,8,18,6,30,172.0,34.0,2.8,25.0,51.0,108.81,72.26
2017,8,18,6,45,284.0,48.0,3.05,25.5,96.5,175.91,130.62
2017,8,18,7,0,396.0,62.0,3.3,26.0,142.0,256.47,197.83
2017,8,18,7,15,466.0,71.5,3.35,26.5,195.0,327.02,256.49
2017,8,18,7,30,536.0,81.0,3.4,27.0,248.0,402.1,316.95
2017,8,18,7,45,596.5,84.5,3.5,27.5,305.0,470.9,370.83
2017,8,18,8,0,657.0,88.0,3.6,28.0,362.0,544.18,426.31
2017,8,18,8,15,689.0,93.0,3.6,28.5,416.5,603.42,469.21
2017,8,18,8,30,721.0,98.0,3.6,29.0,471.0,663.6,510.67
2017,8,18,8,45,753.0,98.5,3.6,29.5,524.5,716.56,545.22
2017,8,18,9,0,785.0,99.0,3.6,30.0,578.0,772.17,580.89
2017,8,18,9,15,802.0,102.0,3.55,30.5,626.0,817.4,608.44
2017,8,18,9,30,819.0,105.0,3.5,31.0,674.0,860.85,634.34
2017,8,18,9,45,835.0,106.0,3.45,32.0,717.5,891.87,650.25
2017,8,18,10,0,851.0,107.0,3.4,33.0,761.0,927.51,668.98
2017,8,18,10,15,860.5,108.5,3.3,33.5,798.0,954.83,683.03
2017,8,18,10,30,870.0,110.0,3.2,34.0,835.0,979.06,695.01
2017,8,18,10,45,878.5,110.5,3.15,34.5,865.0,997.95,703.92
2017,8,18,11,0,887.0,111.0,3.1,35.0,895.0,1013.4,710.71
2017,8,18,11,15,891.5,112.0,3.05,35.0,916.5,1021.79,714.65
2017,8,18,11,30,896.0,113.0,3.0,35.0,938.0,1026.49,716.45
2017,8,18,11,45,893.0,117.5,2.95,35.5,950.5,1023.48,712.16
2017,8,18,12,0,890.0,122.0,2.9,36.0,963.0,1016.71,705.77
2017,8,18,12,15,891.0,122.5,2.85,36.0,968.5,1006.27,698.73
2017,8,18,12,30,892.0,123.0,2.8,36.0,974.0,992.27,689.64
2017,8,18,12,45,890.5,123.0,2.75,36.5,971.0,971.91,675.33
2017,8,18,13,0,889.0,123.0,2.7,37.0,968.0,948.27,659.16
2017,8,18,13,15,886.5,122.5,2.65,37.0,956.5,920.06,641.59
2017,8,18,13,30,884.0,122.0,2.6,37.0,945.0,888.84,622.17
2017,8,18,13,45,878.5,121.5,2.6,37.0,925.0,852.23,599.64
2017,8,18,14,0,873.0,121.0,2.6,37.0,905.0,813.08,575.36
2017,8,18,14,15,866.5,119.5,2.55,37.0,877.5,769.91,547.98
2017,8,18,14,30,860.0,118.0,2.5,37.0,850.0,724.67,519.03
2017,8,18,14,45,849.5,117.0,2.45,37.0,815.5,675.36,485.22
2017,8,18,15,0,839.0,116.0,2.4,37.0,781.0,624.78,449.6
2017,8,18,15,15,827.0,113.5,2.4,37.0,740.0,571.0,411.05
2017,8,18,15,30,815.0,111.0,2.4,37.0,699.0,514.24,369.29
2017,8,18,15,45,798.5,108.5,2.4,37.0,652.5,456.92,325.79
2017,8,18,16,0,782.0,106.0,2.4,37.0,606.0,400.1,281.31
2017,8,18,16,15,760.5,102.0,2.4,36.5,555.5,341.08,234.61
2017,8,18,16,30,739.0,98.0,2.4,36.0,505.0,283.72,188.15
2017,8,18,16,45,711.0,93.5,2.45,36.0,451.0,222.58,138.76
2017,8,18,17,0,683.0,89.0,2.5,36.0,397.0,167.95,96.11
2017,8,18,17,15,643.0,83.5,2.2,35.0,342.0,114.67,60.26
2017,8,18,17,30,603.0,78.0,1.9,34.0,287.0,66.32,38.13
2017,8,18,17,45,546.5,70.0,1.6,33.5,233.0,48.85,35.03
2017,8,18,18,0,490.0,62.0,1.3,33.0,179.0,45.18,31.97
2017,8,18,18,15,400.0,51.0,1.3,32.0,130.0,38.54,26.3
2017,8,18,18,30,310.0,40.0,1.3,31.0,81.0,31.51,20.0
2017,8,18,18,45,178.0,25.0,1.3,30.5,46.0,19.58,7.56
2017,8,18,19,0,46.0,10.0,1.3,30.0,11.0,9.53,0.0
2017,8,18,19,15,23.0,5.0,1.4,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,16.5,2.2,24.5,25.0,40.27,0.0
2017,8,19,6,30,190.0,33.0,2.4,25.0,50.0,113.6,74.83
2017,8,19,6,45,313.5,44.5,2.6,25.5,97.5,182.93,135.54
2017,8,19,7,0,437.0,56.0,2.8,26.0,145.0,270.43,208.2
2017,8,19,7,15,504.5,65.0,2.8,26.5,198.0,339.14,265.41
2017,8,19,7,30,572.0,74.0,2.8,27.0,251.0,414.28,325.67
2017,8,19,7,45,631.5,76.5,2.85,28.0,308.5,482.96,378.35
2017,8,19,8,0,691.0,79.0,2.9,29.0,366.0,556.02,432.16
2017,8,19,8,15,722.0,83.5,2.85,29.5,421.0,613.43,472.98
2017,8,19,8,30,753.0,88.0,2.8,30.0,476.0,673.81,513.01
2017,8,19,8,45,779.0,90.0,2.75,31.0,529.0,727.68,546.11
2017,8,19,9,0,805.0,92.0,2.7,32.0,582.0,781.04,577.89
2017,8,19,9,15,821.0,95.0,2.6,32.5,630.0,826.12,604.12
2017,8,19,9,30,837.0,98.0,2.5,33.0,678.0,862.58,624.15
2017,8,19,9,45,851.0,99.0,2.4,33.5,721.5,899.26,643.99
2017,8,19,10,0,865.0,100.0,2.3,34.0,765.0,933.45,661.83
2017,8,19,10,15,874.5,102.0,2.2,34.5,801.5,961.65,675.6
2017,8,19,10,30,884.0,104.0,2.1,35.0,838.0,986.69,687.24
2017,8,19,10,45,891.0,105.0,2.05,35.5,868.0,1004.83,695.1
2017,8,19,11,0,898.0,106.0,2.0,36.0,898.0,1019.44,700.87
2017,8,19,11,15,902.5,106.5,2.0,36.0,920.0,1027.37,704.75
2017,8,19,11,30,907.0,107.0,2.0,36.0,942.0,1031.56,706.57
2017,8,19,11,45,914.5,104.5,2.05,36.5,957.0,1031.89,705.38
2017,8,19,12,0,922.0,102.0,2.1,37.0,972.0,1028.44,702.07
2017,8,19,12,15,922.5,102.0,2.15,37.0,977.0,1016.8,695.44
2017,8,19,12,30,923.0,102.0,2.2,37.0,982.0,1001.48,686.74
2017,8,19,12,45,922.5,102.0,2.3,37.5,979.0,981.62,674.43
2017,8,19,13,0,922.0,102.0,2.4,38.0,976.0,958.28,660.01
2017,8,19,13,15,919.5,101.5,2.45,38.0,964.5,929.27,643.01
2017,8,19,13,30,917.0,101.0,2.5,38.0,953.0,897.12,624.0
2017,8,19,13,45,913.0,100.0,2.6,38.0,933.0,860.22,602.21
2017,8,19,14,0,909.0,99.0,2.7,38.0,913.0,820.58,578.41
2017,8,19,14,15,903.0,98.0,2.75,38.0,885.5,776.84,551.35
2017,8,19,14,30,897.0,97.0,2.8,38.0,858.0,730.88,522.5
2017,8,19,14,45,879.0,100.5,2.85,38.0,821.0,679.09,487.97
2017,8,19,15,0,861.0,104.0,2.9,38.0,784.0,626.6,451.17
2017,8,19,15,15,849.5,102.0,2.95,37.5,743.0,572.42,413.12
2017,8,19,15,30,838.0,100.0,3.0,37.0,702.0,517.56,373.16
2017,8,19,15,45,823.5,97.0,3.05,37.0,655.5,460.01,329.12
2017,8,19,16,0,809.0,94.0,3.1,37.0,609.0,398.92,281.17
2017,8,19,16,15,788.5,91.0,3.1,36.5,558.0,339.55,233.63
2017,8,19,16,30,768.0,88.0,3.1,36.0,507.0,281.66,186.2
2017,8,19,16,45,740.5,84.0,3.1,36.0,453.0,223.2,138.32
2017,8,19,17,0,713.0,80.0,3.1,36.0,399.0,167.63,94.78
2017,8,19,17,15,674.5,75.0,2.8,35.0,344.0,109.32,55.28
2017,8,19,17,30,636.0,70.0,2.5,34.0,289.0,59.48,33.1
2017,8,19,17,45,578.5,63.0,2.2,33.5,234.0,43.47,30.58
2017,8,19,18,0,521.0,56.0,1.9,33.0,179.0,40.32,27.94
2017,8,19,18,15,431.5,46.5,1.85,32.0,129.5,34.77,23.17
2017,8,19,18,30,342.0,37.0,1.8,31.0,80.0,28.92,17.83
2017,8,19,18,45,171.0,18.5,1.75,30.5,40.0,14.17,3.38
2017,8,19,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,6,15,112.0,15.5,2.0,24.5,25.5,43.74,0.0
2017,8,20,6,30,224.0,31.0,2.2,25.0,51.0,122.11,79.68
2017,8,20,6,45,341.0,42.0,2.4,25.5,98.0,192.86,142.73
2017,8,20,7,0,458.0,53.0,2.6,26.0,145.0,276.59,212.68
2017,8,20,7,15,525.0,61.0,2.65,26.5,198.5,345.01,269.81
2017,8,20,7,30,592.0,69.0,2.7,27.0,252.0,419.81,329.89
2017,8,20,7,45,646.0,72.5,2.75,28.0,309.0,487.32,381.59
2017,8,20,8,0,700.0,76.0,2.8,29.0,366.0,556.63,432.57
2017,8,20,8,15,730.5,80.5,2.75,29.5,421.0,616.38,474.92
2017,8,20,8,30,761.0,85.0,2.7,30.0,476.0,676.77,514.71
2017,8,20,8,45,786.0,87.0,2.7,30.5,529.0,730.18,548.73
2017,8,20,9,0,811.0,89.0,2.7,31.0,582.0,782.98,581.59
2017,8,20,9,15,827.0,92.0,2.65,31.5,630.0,821.9,604.13
2017,8,20,9,30,843.0,95.0,2.6,32.0,678.0,865.01,629.12
2017,8,20,9,45,856.0,96.5,2.6,33.0,721.0,901.52,648.39
2017,8,20,10,0,869.0,98.0,2.6,34.0,764.0,935.44,665.71
2017,8,20,10,15,878.0,99.5,2.65,34.0,800.5,962.69,681.8
2017,8,20,10,30,887.0,101.0,2.7,34.0,837.0,986.74,695.96
2017,8,20,10,45,894.0,102.0,2.75,34.5,867.0,1004.91,705.07
2017,8,20,11,0,901.0,103.0,2.8,35.0,897.0,1019.54,712.07
2017,8,20,11,15,905.5,104.0,2.85,35.5,919.0,1027.99,715.37
2017,8,20,11,30,910.0,105.0,2.9,36.0,941.0,1032.68,716.51
2017,8,20,11,45,903.0,112.0,3.0,36.5,952.0,1028.19,712.59
2017,8,20,12,0,896.0,119.0,3.1,37.0,963.0,1019.86,706.48
2017,8,20,12,15,897.0,119.5,3.15,37.0,968.5,1009.25,700.16
2017,8,20,12,30,898.0,120.0,3.2,37.0,974.0,995.04,691.72
2017,8,20,12,45,898.0,119.5,3.3,37.0,971.0,975.38,680.31
2017,8,20,13,0,898.0,119.0,3.4,37.0,968.0,952.34,666.8
2017,8,20,13,15,895.5,118.0,3.45,37.0,956.5,923.27,649.13
2017,8,20,13,30,893.0,117.0,3.5,37.0,945.0,891.15,629.47
2017,8,20,13,45,889.5,116.0,3.55,37.5,925.5,855.28,606.02
2017,8,20,14,0,886.0,115.0,3.6,38.0,906.0,816.7,580.75
2017,8,20,14,15,879.5,113.5,3.6,38.0,878.5,772.85,552.85
2017,8,20,14,30,873.0,112.0,3.6,38.0,851.0,726.9,523.31
2017,8,20,14,45,862.5,111.0,3.6,38.0,816.0,676.86,488.9
2017,8,20,15,0,852.0,110.0,3.6,38.0,781.0,625.52,452.44
2017,8,20,15,15,840.0,108.0,3.6,37.5,739.5,571.41,413.94
2017,8,20,15,30,828.0,106.0,3.6,37.0,698.0,516.66,373.66
2017,8,20,15,45,812.0,103.0,3.6,37.0,651.5,455.82,327.0
2017,8,20,16,0,796.0,100.0,3.6,37.0,605.0,397.9,281.03
2017,8,20,16,15,774.5,96.5,3.55,36.5,553.5,338.42,233.3
2017,8,20,16,30,753.0,93.0,3.5,36.0,502.0,280.6,185.9
2017,8,20,16,45,723.5,89.0,3.5,36.0,448.0,222.6,138.49
2017,8,20,17,0,694.0,85.0,3.5,36.0,394.0,163.68,92.6
2017,8,20,17,15,654.0,79.5,3.15,35.5,338.5,109.77,56.56
2017,8,20,17,30,614.0,74.0,2.8,35.0,283.0,60.79,35.17
2017,8,20,17,45,553.0,66.5,2.5,34.5,228.5,46.4,32.85
2017,8,20,18,0,492.0,59.0,2.2,34.0,174.0,43.0,30.01
2017,8,20,18,15,400.5,48.5,2.05,33.0,125.0,36.7,24.6
2017,8,20,18,30,309.0,38.0,1.9,32.0,76.0,30.04,18.57
2017,8,20,18,45,154.5,19.0,1.8,31.0,38.0,14.74,2.99
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
