Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,90.0,15.5,1.85,24.5,23.5,38.07,0.0
2017,8,21,6,30,180.0,31.0,2.0,25.0,47.0,108.54,69.93
2017,8,21,6,45,292.0,44.0,2.15,26.0,92.0,174.89,128.95
2017,8,21,7,0,404.0,57.0,2.3,27.0,137.0,257.67,197.25
2017,8,21,7,15,472.5,66.0,2.3,27.5,189.5,325.18,253.1
2017,8,21,7,30,541.0,75.0,2.3,28.0,242.0,399.24,312.13
2017,8,21,7,45,595.0,80.0,2.3,28.5,297.5,466.07,363.6
2017,8,21,8,0,649.0,85.0,2.3,29.0,353.0,536.85,416.05
2017,8,21,8,15,681.0,90.0,2.3,29.5,406.5,595.76,457.87
2017,8,21,8,30,713.0,95.0,2.3,30.0,460.0,655.63,498.12
2017,8,21,8,45,468.0,181.5,2.3,30.5,431.5,585.17,441.93
2017,8,21,9,0,223.0,268.0,2.3,31.0,403.0,473.13,354.84
2017,8,21,9,15,227.0,292.0,2.3,31.5,439.5,509.11,379.26
2017,8,21,9,30,231.0,316.0,2.3,32.0,476.0,544.4,401.96
2017,8,21,9,45,529.0,213.5,2.3,32.5,610.0,736.54,539.72
2017,8,21,10,0,827.0,111.0,2.3,33.0,744.0,910.58,651.56
2017,8,21,10,15,837.0,113.0,2.25,33.5,780.5,938.31,664.5
2017,8,21,10,30,847.0,115.0,2.2,34.0,817.0,963.02,676.74
2017,8,21,10,45,853.5,117.0,2.2,34.5,846.0,981.05,685.3
2017,8,21,11,0,860.0,119.0,2.2,35.0,875.0,995.67,691.84
2017,8,21,11,15,865.0,120.0,2.2,35.0,897.0,1004.19,696.18
2017,8,21,11,30,870.0,121.0,2.2,35.0,919.0,1009.12,698.51
2017,8,21,11,45,869.0,124.5,2.2,35.5,931.5,1006.9,695.19
2017,8,21,12,0,868.0,128.0,2.2,36.0,944.0,1001.04,689.86
2017,8,21,12,15,869.0,128.5,2.25,36.0,949.5,990.59,683.84
2017,8,21,12,30,870.0,129.0,2.3,36.0,955.0,976.65,675.8
2017,8,21,12,45,869.0,129.0,2.35,36.5,952.0,956.91,662.88
2017,8,21,13,0,868.0,129.0,2.4,37.0,949.0,933.93,648.06
2017,8,21,13,15,865.5,128.5,2.45,37.0,937.5,905.99,631.5
2017,8,21,13,30,863.0,128.0,2.5,37.0,926.0,875.1,613.04
2017,8,21,13,45,858.5,127.0,2.6,37.0,906.5,839.25,591.64
2017,8,21,14,0,854.0,126.0,2.7,37.0,887.0,800.88,568.37
2017,8,21,14,15,847.5,124.5,2.7,37.0,860.0,758.18,541.43
2017,8,21,14,30,841.0,123.0,2.7,37.0,833.0,713.46,512.7
2017,8,21,14,45,832.0,121.0,2.75,37.0,798.5,664.84,479.45
2017,8,21,15,0,823.0,119.0,2.8,37.0,764.0,614.87,444.36
2017,8,21,15,15,811.0,116.5,2.85,37.0,723.5,560.06,404.92
2017,8,21,15,30,799.0,114.0,2.9,37.0,683.0,505.67,364.51
2017,8,21,15,45,782.0,111.0,2.95,37.0,636.5,448.36,320.74
2017,8,21,16,0,765.0,108.0,3.0,37.0,590.0,391.67,276.09
2017,8,21,16,15,743.0,104.0,3.0,36.5,539.5,333.34,229.6
2017,8,21,16,30,721.0,100.0,3.0,36.0,489.0,276.79,183.56
2017,8,21,16,45,688.5,96.0,3.05,35.5,435.5,216.04,134.87
2017,8,21,17,0,656.0,92.0,3.1,35.0,382.0,162.5,93.6
2017,8,21,17,15,614.5,85.5,2.95,34.5,327.5,110.02,58.7
2017,8,21,17,30,573.0,79.0,2.8,34.0,273.0,62.73,38.23
2017,8,21,17,45,506.5,71.5,2.65,34.0,219.0,50.62,36.41
2017,8,21,18,0,440.0,64.0,2.5,34.0,165.0,47.5,33.7
2017,8,21,18,15,347.0,51.5,2.35,33.0,117.5,38.89,26.36
2017,8,21,18,30,254.0,39.0,2.2,32.0,70.0,30.15,18.56
2017,8,21,18,45,127.0,19.5,2.1,31.5,35.0,15.24,2.27
2017,8,21,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,6,15,85.5,15.5,2.1,25.5,22.5,36.93,0.0
2017,8,22,6,30,171.0,31.0,2.2,26.0,45.0,106.12,67.27
2017,8,22,6,45,291.0,43.5,2.35,26.5,91.0,174.24,128.12
2017,8,22,7,0,411.0,56.0,2.5,27.0,137.0,259.94,199.04
2017,8,22,7,15,480.5,65.0,2.45,27.5,189.5,328.34,255.7
2017,8,22,7,30,550.0,74.0,2.4,28.0,242.0,403.42,315.54
2017,8,22,7,45,609.0,77.5,2.35,28.5,298.5,471.97,368.29
2017,8,22,8,0,668.0,81.0,2.3,29.0,355.0,544.91,422.22
2017,8,22,8,15,700.0,85.5,2.15,29.5,409.5,604.12,463.53
2017,8,22,8,30,732.0,90.0,2.0,30.0,464.0,661.97,501.0
2017,8,22,8,45,759.0,92.5,1.9,31.0,516.5,716.38,533.68
2017,8,22,9,0,786.0,95.0,1.8,32.0,569.0,770.41,564.91
2017,8,22,9,15,803.0,98.0,1.65,32.5,617.0,815.66,589.98
2017,8,22,9,30,820.0,101.0,1.5,33.0,665.0,852.2,608.69
2017,8,22,9,45,833.5,103.0,1.4,33.5,708.0,888.98,627.62
2017,8,22,10,0,847.0,105.0,1.3,34.0,751.0,923.26,644.5
2017,8,22,10,15,856.5,106.5,1.3,34.5,787.5,950.4,658.12
2017,8,22,10,30,866.0,108.0,1.3,35.0,824.0,974.44,669.85
2017,8,22,10,45,873.5,109.0,1.35,35.5,854.0,992.67,678.87
2017,8,22,11,0,881.0,110.0,1.4,36.0,884.0,1007.45,685.95
2017,8,22,11,15,886.0,111.0,1.5,36.0,906.0,1016.12,691.68
2017,8,22,11,30,891.0,112.0,1.6,36.0,928.0,1021.1,695.38
2017,8,22,11,45,891.5,114.5,1.7,36.5,941.0,1019.36,693.76
2017,8,22,12,0,892.0,117.0,1.8,37.0,954.0,1013.89,690.03
2017,8,22,12,15,893.5,117.0,1.9,37.0,959.5,1003.2,684.71
2017,8,22,12,30,895.0,117.0,2.0,37.0,965.0,988.92,677.27
2017,8,22,12,45,895.5,116.5,2.15,37.5,962.5,969.66,665.94
2017,8,22,13,0,896.0,116.0,2.3,38.0,960.0,946.99,652.46
2017,8,22,13,15,893.5,115.5,2.35,38.0,948.5,918.31,635.66
2017,8,22,13,30,891.0,115.0,2.4,38.0,937.0,886.56,616.89
2017,8,22,13,45,888.5,113.0,2.5,38.0,918.0,850.47,595.61
2017,8,22,14,0,886.0,111.0,2.6,38.0,899.0,811.62,572.3
2017,8,22,14,15,879.5,109.5,2.65,38.0,871.5,767.62,545.06
2017,8,22,14,30,873.0,108.0,2.7,38.0,844.0,721.51,516.1
2017,8,22,14,45,857.5,110.5,2.75,38.0,807.5,671.23,482.05
2017,8,22,15,0,842.0,113.0,2.8,38.0,771.0,620.07,446.18
2017,8,22,15,15,830.0,110.5,2.8,37.5,730.0,565.85,407.94
2017,8,22,15,30,818.0,108.0,2.8,37.0,689.0,508.64,366.31
2017,8,22,15,45,801.5,105.0,2.8,37.0,642.0,450.48,321.8
2017,8,22,16,0,785.0,102.0,2.8,37.0,595.0,392.83,276.32
2017,8,22,16,15,763.5,98.5,2.75,36.5,544.0,333.91,229.24
2017,8,22,16,30,742.0,95.0,2.7,36.0,493.0,276.67,182.54
2017,8,22,16,45,711.0,91.0,2.65,36.0,439.0,215.17,132.86
2017,8,22,17,0,680.0,87.0,2.6,36.0,385.0,160.48,90.62
2017,8,22,17,15,638.5,81.0,2.3,35.5,329.5,106.96,55.48
2017,8,22,17,30,597.0,75.0,2.0,35.0,274.0,58.59,35.49
2017,8,22,17,45,532.5,67.5,1.7,34.5,220.0,47.57,33.81
2017,8,22,18,0,468.0,60.0,1.4,34.0,166.0,44.25,31.0
2017,8,22,18,15,373.0,48.5,1.25,33.0,117.5,37.09,24.86
2017,8,22,18,30,278.0,37.0,1.1,32.0,69.0,28.65,17.27
2017,8,22,18,45,139.0,18.5,1.0,31.5,34.5,14.48,0.61
2017,8,22,19,0,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,23,6,15,90.5,14.5,1.2,24.5,22.0,37.3,0.0
2017,8,23,6,30,181.0,29.0,1.3,25.0,44.0,106.67,66.8
2017,8,23,6,45,290.5,42.5,1.45,26.0,89.0,173.12,127.12
2017,8,23,7,0,400.0,56.0,1.6,27.0,134.0,255.41,194.86
2017,8,23,7,15,469.0,65.5,1.4,27.5,186.5,323.57,250.54
2017,8,23,7,30,538.0,75.0,1.2,28.0,239.0,398.38,308.86
2017,8,23,7,45,587.5,81.5,1.0,29.0,293.5,464.18,356.88
2017,8,23,8,0,637.0,88.0,0.8,30.0,348.0,533.51,404.5
2017,8,23,8,15,670.0,93.0,0.8,30.5,402.5,592.62,444.73
2017,8,23,8,30,703.0,98.0,0.8,31.0,457.0,652.78,483.55
2017,8,23,8,45,725.0,103.5,0.8,32.0,508.0,702.68,512.57
2017,8,23,9,0,747.0,109.0,0.8,33.0,559.0,754.73,542.18
2017,8,23,9,15,765.0,112.5,0.9,33.5,606.5,800.05,569.18
2017,8,23,9,30,783.0,116.0,1.0,34.0,654.0,843.73,594.85
2017,8,23,9,45,794.0,120.0,1.1,34.5,695.5,879.6,615.38
2017,8,23,10,0,805.0,124.0,1.2,35.0,737.0,912.9,634.26
2017,8,23,10,15,815.0,126.0,1.15,35.0,773.0,940.22,648.52
2017,8,23,10,30,825.0,128.0,1.1,35.0,809.0,955.99,655.79
2017,8,23,10,45,833.5,129.5,1.1,35.5,838.5,974.98,664.61
2017,8,23,11,0,842.0,131.0,1.1,36.0,868.0,990.66,671.45
2017,8,23,11,15,480.5,293.5,1.15,36.0,716.5,810.32,558.36
2017,8,23,11,30,119.0,456.0,1.2,36.0,565.0,589.79,408.64
2017,8,23,11,45,130.0,452.5,1.25,36.5,573.5,593.44,412.38
2017,8,23,12,0,141.0,449.0,1.3,37.0,582.0,596.35,413.89
2017,8,23,12,15,225.0,453.0,1.35,37.0,666.0,677.81,468.8
2017,8,23,12,30,309.0,457.0,1.4,37.0,750.0,763.84,524.55
2017,8,23,12,45,582.0,296.5,1.5,37.5,845.0,860.49,591.95
2017,8,23,13,0,855.0,136.0,1.6,38.0,940.0,928.0,634.73
2017,8,23,13,15,652.0,261.0,1.65,38.0,869.5,850.76,586.33
2017,8,23,13,30,449.0,386.0,1.7,38.0,799.0,768.18,529.99
2017,8,23,13,45,248.0,388.0,1.75,38.0,616.0,579.44,405.67
2017,8,23,14,0,47.0,390.0,1.8,38.0,433.0,403.14,283.86
2017,8,23,14,15,130.0,400.5,1.85,37.5,511.5,471.94,334.57
2017,8,23,14,30,213.0,411.0,1.9,37.0,590.0,529.9,375.84
2017,8,23,14,45,167.5,392.5,1.95,37.0,529.5,469.09,333.83
2017,8,23,15,0,122.0,374.0,2.0,37.0,469.0,412.55,294.88
2017,8,23,15,15,218.0,342.5,2.05,36.5,501.0,428.09,307.74
2017,8,23,15,30,314.0,311.0,2.1,36.0,533.0,431.29,310.58
2017,8,23,15,45,255.5,297.0,2.15,36.0,469.5,371.35,267.49
2017,8,23,16,0,197.0,283.0,2.2,36.0,406.0,320.78,231.13
2017,8,23,16,15,167.5,258.0,2.2,35.5,356.5,275.0,198.19
2017,8,23,16,30,138.0,233.0,2.2,35.0,307.0,232.92,167.76
2017,8,23,16,45,137.5,207.0,2.2,35.0,274.0,199.79,142.69
2017,8,23,17,0,137.0,181.0,2.2,35.0,241.0,167.02,118.05
2017,8,23,17,15,125.5,156.5,2.1,34.5,205.5,134.88,95.4
2017,8,23,17,30,114.0,132.0,2.0,34.0,170.0,104.54,75.93
2017,8,23,17,45,93.0,108.0,1.9,33.5,135.0,85.69,65.3
2017,8,23,18,0,72.0,84.0,1.8,33.0,100.0,68.0,50.66
2017,8,23,18,15,46.0,60.5,1.75,32.5,69.5,51.94,37.0
2017,8,23,18,30,20.0,37.0,1.7,32.0,39.0,32.74,20.39
2017,8,23,18,45,10.0,18.5,1.65,31.5,19.5,16.89,0.0
2017,8,23,19,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,5.5,0.35,25.0,5.5,5.24,0.0
2017,8,24,6,30,0.0,11.0,0.4,25.0,11.0,10.19,1.56
2017,8,24,6,45,0.0,23.5,0.45,25.5,23.5,21.8,11.83
2017,8,24,7,0,0.0,36.0,0.5,26.0,36.0,33.43,21.61
2017,8,24,7,15,0.0,51.0,0.5,26.5,51.0,47.41,33.15
2017,8,24,7,30,0.0,66.0,0.5,27.0,66.0,61.75,44.75
2017,8,24,7,45,0.0,93.0,0.5,27.5,93.0,88.59,66.06
2017,8,24,8,0,0.0,120.0,0.5,28.0,120.0,115.5,86.89
2017,8,24,8,15,9.5,151.0,0.65,28.5,156.0,153.25,116.0
2017,8,24,8,30,19.0,182.0,0.8,29.0,192.0,191.83,145.12
2017,8,24,8,45,56.5,224.0,1.0,29.5,257.0,275.89,208.57
2017,8,24,9,0,94.0,266.0,1.2,30.0,322.0,353.81,265.56
2017,8,24,9,15,131.5,293.0,1.3,30.5,379.0,429.25,319.07
2017,8,24,9,30,169.0,320.0,1.4,31.0,436.0,494.75,364.37
2017,8,24,9,45,109.0,323.0,1.55,31.5,400.0,445.21,326.57
2017,8,24,10,0,49.0,326.0,1.7,32.0,364.0,379.23,277.4
2017,8,24,10,15,131.0,363.5,1.8,32.0,470.5,511.29,372.45
2017,8,24,10,30,213.0,401.0,1.9,32.0,577.0,632.33,455.82
2017,8,24,10,45,121.5,375.5,2.0,32.5,477.0,514.0,371.21
2017,8,24,11,0,30.0,350.0,2.1,33.0,377.0,381.35,275.66
2017,8,24,11,15,96.0,405.5,2.15,33.0,493.0,504.36,363.85
2017,8,24,11,30,162.0,461.0,2.2,33.0,609.0,638.66,455.3
2017,8,24,11,45,214.0,462.0,2.3,33.0,660.5,687.88,488.74
2017,8,24,12,0,266.0,463.0,2.4,33.0,712.0,745.45,527.72
2017,8,24,12,15,508.0,333.5,2.45,33.0,812.0,853.72,605.48
2017,8,24,12,30,750.0,204.0,2.5,33.0,912.0,942.12,665.81
2017,8,24,12,45,746.0,205.5,2.65,33.5,908.0,926.78,655.23
2017,8,24,13,0,742.0,207.0,2.8,34.0,904.0,903.18,640.27
2017,8,24,13,15,739.0,206.0,2.85,34.0,892.5,875.34,623.18
2017,8,24,13,30,736.0,205.0,2.9,34.0,881.0,845.0,604.41
2017,8,24,13,45,429.0,322.0,2.95,34.0,714.0,671.11,483.46
2017,8,24,14,0,122.0,439.0,3.0,34.0,547.0,510.6,367.06
2017,8,24,14,15,253.0,400.5,3.05,33.5,615.0,565.45,409.94
2017,8,24,14,30,384.0,362.0,3.1,33.0,683.0,606.76,441.61
2017,8,24,14,45,194.5,268.0,3.2,33.0,430.5,375.54,277.05
2017,8,24,15,0,5.0,174.0,3.3,33.0,178.0,164.45,119.81
2017,8,24,15,15,210.0,226.5,3.3,33.0,375.0,321.12,238.73
2017,8,24,15,30,415.0,279.0,3.3,33.0,572.0,452.61,332.67
2017,8,24,15,45,283.0,281.0,3.35,33.0,474.5,369.82,271.22
2017,8,24,16,0,151.0,283.0,3.4,33.0,377.0,302.8,222.48
2017,8,24,16,15,175.5,256.0,3.4,32.5,356.5,275.65,201.88
2017,8,24,16,30,200.0,229.0,3.4,32.0,336.0,245.73,178.29
2017,8,24,16,45,186.5,206.0,3.4,31.5,297.0,208.42,149.93
2017,8,24,17,0,173.0,183.0,3.4,31.0,258.0,172.9,123.39
2017,8,24,17,15,156.0,158.5,3.15,30.5,219.0,137.97,98.63
2017,8,24,17,30,139.0,134.0,2.9,30.0,180.0,105.52,82.77
2017,8,24,17,45,112.0,109.5,2.65,30.0,142.0,86.59,67.08
2017,8,24,18,0,85.0,85.0,2.4,30.0,104.0,68.58,51.8
2017,8,24,18,15,53.5,60.5,2.2,29.5,71.0,51.77,37.32
2017,8,24,18,30,22.0,36.0,2.0,29.0,38.0,31.86,19.84
2017,8,24,18,45,11.0,18.0,1.8,28.5,19.0,16.4,0.0
2017,8,24,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,9.5,3.4,23.5,9.5,9.05,0.0
2017,8,25,6,30,0.0,19.0,3.6,24.0,19.0,17.63,6.62
2017,8,25,6,45,0.0,40.5,3.85,24.5,40.5,39.42,25.9
2017,8,25,7,0,0.0,62.0,4.1,25.0,62.0,61.15,44.14
2017,8,25,7,15,10.0,84.5,4.25,25.5,87.5,88.56,66.79
2017,8,25,7,30,20.0,107.0,4.4,26.0,113.0,116.82,89.84
2017,8,25,7,45,22.5,128.0,4.6,26.5,136.5,139.8,108.12
2017,8,25,8,0,25.0,149.0,4.8,27.0,160.0,162.96,126.14
2017,8,25,8,15,80.0,184.0,4.85,27.5,223.5,247.85,193.49
2017,8,25,8,30,135.0,219.0,4.9,28.0,287.0,340.31,264.86
2017,8,25,8,45,130.5,244.0,4.95,28.5,316.0,368.5,284.55
2017,8,25,9,0,126.0,269.0,5.0,29.0,345.0,395.78,303.35
2017,8,25,9,15,148.0,294.0,5.05,29.0,390.5,444.95,339.55
2017,8,25,9,30,170.0,319.0,5.1,29.0,436.0,494.9,375.81
2017,8,25,9,45,158.5,341.5,5.2,29.5,456.0,511.69,385.89
2017,8,25,10,0,147.0,364.0,5.3,30.0,476.0,527.09,394.98
2017,8,25,10,15,134.5,382.0,5.35,30.0,488.5,535.24,399.58
2017,8,25,10,30,122.0,400.0,5.4,30.0,501.0,542.19,403.37
2017,8,25,10,45,152.0,418.0,5.5,30.5,548.0,590.32,437.24
2017,8,25,11,0,182.0,436.0,5.6,31.0,595.0,638.13,470.34
2017,8,25,11,15,218.5,443.0,5.65,31.0,638.5,680.12,500.23
2017,8,25,11,30,255.0,450.0,5.7,31.0,682.0,732.73,537.08
2017,8,25,11,45,176.5,456.0,5.8,31.5,618.0,644.27,472.06
2017,8,25,12,0,98.0,462.0,5.9,32.0,554.0,556.78,407.4
2017,8,25,12,15,114.0,470.0,6.05,32.0,577.0,586.25,428.95
2017,8,25,12,30,130.0,478.0,6.2,32.0,600.0,603.87,441.91
2017,8,25,12,45,87.5,446.0,6.35,32.0,528.5,517.2,379.71
2017,8,25,13,0,45.0,414.0,6.5,32.0,457.0,441.49,324.57
2017,8,25,13,15,58.5,424.5,6.55,31.5,479.5,459.78,339.14
2017,8,25,13,30,72.0,435.0,6.6,31.0,502.0,476.72,352.58
2017,8,25,13,45,50.5,393.0,6.65,31.0,439.5,413.54,306.48
2017,8,25,14,0,29.0,351.0,6.7,31.0,377.0,352.67,261.74
2017,8,25,14,15,20.0,290.5,6.6,31.0,308.5,285.19,211.95
2017,8,25,14,30,11.0,230.0,6.5,31.0,240.0,221.44,164.34
2017,8,25,14,45,79.5,302.0,6.45,31.0,364.5,330.34,247.47
2017,8,25,15,0,148.0,374.0,6.4,31.0,489.0,428.13,320.23
2017,8,25,15,15,111.0,344.0,6.3,30.5,427.5,371.18,278.24
2017,8,25,15,30,74.0,314.0,6.2,30.0,366.0,317.69,238.81
2017,8,25,15,45,54.0,278.5,6.1,30.0,315.0,271.56,204.29
2017,8,25,16,0,34.0,243.0,6.0,30.0,264.0,228.26,171.77
2017,8,25,16,15,71.5,235.5,5.85,29.5,275.0,228.98,172.17
2017,8,25,16,30,109.0,228.0,5.7,29.0,286.0,224.57,167.87
2017,8,25,16,45,191.0,197.0,5.6,28.5,284.5,202.1,147.31
2017,8,25,17,0,273.0,166.0,5.5,28.0,283.0,168.92,118.0
2017,8,25,17,15,263.0,142.0,5.4,27.5,241.0,128.7,89.12
2017,8,25,17,30,253.0,118.0,5.3,27.0,199.0,90.15,71.03
2017,8,25,17,45,227.0,96.5,5.2,27.0,158.5,74.07,57.43
2017,8,25,18,0,201.0,75.0,5.1,27.0,118.0,58.84,44.28
2017,8,25,18,15,154.5,55.0,5.1,26.5,82.0,44.04,31.3
2017,8,25,18,30,108.0,35.0,5.1,26.0,46.0,28.66,17.37
2017,8,25,18,45,54.0,17.5,5.2,26.0,23.0,14.68,0.0
2017,8,25,19,0,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,23.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,22.5,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,0.5,10.0,22.0,0.5,0.48,0.0
2017,8,26,6,30,0.0,1.0,10.0,22.0,1.0,0.92,0.0
2017,8,26,6,45,0.0,2.5,10.05,22.5,2.5,2.31,0.0
2017,8,26,7,0,0.0,4.0,10.1,23.0,4.0,3.7,0.0
2017,8,26,7,15,0.0,6.0,10.1,23.0,6.0,5.55,0.0
2017,8,26,7,30,0.0,8.0,10.1,23.0,8.0,7.41,0.5
2017,8,26,7,45,0.0,29.5,10.15,23.0,29.5,27.37,17.07
2017,8,26,8,0,0.0,51.0,10.2,23.0,51.0,47.4,33.54
2017,8,26,8,15,2.0,104.5,10.25,23.0,105.5,100.13,76.63
2017,8,26,8,30,4.0,158.0,10.3,23.0,160.0,155.62,121.32
2017,8,26,8,45,9.0,182.0,10.4,23.5,187.5,183.39,143.06
2017,8,26,9,0,14.0,206.0,10.5,24.0,215.0,211.51,164.81
2017,8,26,9,15,13.5,215.5,10.55,24.0,224.5,220.17,171.12
2017,8,26,9,30,13.0,225.0,10.6,24.0,234.0,228.86,177.45
2017,8,26,9,45,12.5,229.5,10.65,24.5,239.0,232.48,179.47
2017,8,26,10,0,12.0,234.0,10.7,25.0,244.0,236.14,181.55
2017,8,26,10,15,20.5,279.0,10.7,25.0,296.0,289.26,222.69
2017,8,26,10,30,29.0,324.0,10.7,25.0,348.0,355.93,273.76
2017,8,26,10,45,14.5,215.5,10.75,25.0,227.5,219.56,167.81
2017,8,26,11,0,0.0,107.0,10.8,25.0,107.0,100.33,73.84
2017,8,26,11,15,5.0,162.5,10.85,25.0,167.5,158.42,119.56
2017,8,26,11,30,10.0,218.0,10.9,25.0,228.0,216.9,165.1
2017,8,26,11,45,10.0,214.5,10.95,25.0,224.5,213.24,162.13
2017,8,26,12,0,10.0,211.0,11.0,25.0,221.0,209.55,159.19
2017,8,26,12,15,7.5,184.5,11.1,25.0,192.0,181.37,137.19
2017,8,26,12,30,5.0,158.0,11.2,25.0,163.0,153.45,115.35
2017,8,26,12,45,4.5,154.5,11.3,25.0,159.0,149.42,112.2
2017,8,26,13,0,4.0,151.0,11.4,25.0,155.0,145.4,109.06
2017,8,26,13,15,2.0,138.0,11.45,25.0,140.0,131.11,97.85
2017,8,26,13,30,0.0,125.0,11.5,25.0,125.0,117.0,86.78
2017,8,26,13,45,1.0,133.5,11.55,25.0,134.5,125.68,93.71
2017,8,26,14,0,2.0,142.0,11.6,25.0,144.0,134.25,100.55
2017,8,26,14,15,1.5,141.5,11.55,25.0,143.5,133.18,99.82
2017,8,26,14,30,1.0,141.0,11.5,25.0,143.0,132.16,99.14
2017,8,26,14,45,0.5,112.5,11.5,25.0,113.5,105.25,78.08
2017,8,26,15,0,0.0,84.0,11.5,25.0,84.0,78.4,56.93
2017,8,26,15,15,0.0,79.5,11.45,24.5,79.5,74.16,53.81
2017,8,26,15,30,0.0,75.0,11.4,24.0,75.0,69.92,50.67
2017,8,26,15,45,0.0,71.0,11.35,24.0,71.0,66.16,47.79
2017,8,26,16,0,0.0,67.0,11.3,24.0,67.0,62.4,44.92
2017,8,26,16,15,0.0,58.0,11.35,24.0,58.0,53.98,38.26
2017,8,26,16,30,0.0,49.0,11.4,24.0,49.0,45.57,31.56
2017,8,26,16,45,0.0,52.5,11.45,24.0,52.5,48.81,34.35
2017,8,26,17,0,0.0,56.0,11.5,24.0,56.0,52.06,37.16
2017,8,26,17,15,0.0,47.5,11.6,24.0,47.5,44.13,30.76
2017,8,26,17,30,0.0,39.0,11.7,24.0,39.0,36.21,25.66
2017,8,26,17,45,0.0,31.0,11.85,24.0,31.0,28.76,19.21
2017,8,26,18,0,0.0,23.0,12.0,24.0,23.0,21.32,12.68
2017,8,26,18,15,0.0,15.5,12.1,24.0,15.5,14.36,6.5
2017,8,26,18,30,0.0,8.0,12.2,24.0,8.0,7.4,0.27
2017,8,26,18,45,0.0,4.0,12.3,24.0,4.0,3.7,0.0
2017,8,26,19,0,0.0,0.0,12.4,24.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,24.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,24.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,24.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,24.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,24.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,4.5,8.25,23.0,4.5,4.29,0.0
2017,8,27,6,30,0.0,9.0,8.3,23.0,9.0,8.33,0.0
2017,8,27,6,45,0.0,19.5,8.45,23.0,19.5,18.08,8.86
2017,8,27,7,0,0.0,30.0,8.6,23.0,30.0,27.84,17.21
2017,8,27,7,15,0.0,42.0,8.7,23.0,42.0,39.01,26.66
2017,8,27,7,30,0.0,54.0,8.8,23.0,54.0,50.19,36.0
2017,8,27,7,45,0.0,64.0,8.9,23.0,64.0,59.53,43.66
2017,8,27,8,0,0.0,74.0,9.0,23.0,74.0,68.87,51.21
2017,8,27,8,15,0.0,56.5,9.1,23.0,56.5,52.54,37.62
2017,8,27,8,30,0.0,39.0,9.2,23.0,39.0,36.24,24.13
2017,8,27,8,45,0.0,96.0,9.35,23.0,96.0,89.7,67.54
2017,8,27,9,0,0.0,153.0,9.5,23.0,153.0,145.8,112.43
2017,8,27,9,15,8.0,194.5,9.6,23.0,200.0,194.0,150.77
2017,8,27,9,30,16.0,236.0,9.7,23.0,247.0,242.91,189.26
2017,8,27,9,45,8.0,175.0,9.8,23.5,180.5,173.81,133.7
2017,8,27,10,0,0.0,114.0,9.9,24.0,114.0,106.88,79.87
2017,8,27,10,15,0.0,106.0,9.95,24.0,106.0,99.25,73.67
2017,8,27,10,30,0.0,98.0,10.0,24.0,98.0,91.68,67.53
2017,8,27,10,45,5.0,156.0,10.1,24.0,160.0,152.23,115.45
2017,8,27,11,0,10.0,214.0,10.2,24.0,222.0,213.46,163.36
2017,8,27,11,15,11.0,228.0,10.25,24.0,238.0,227.91,174.42
2017,8,27,11,30,12.0,242.0,10.3,24.0,254.0,242.26,185.41
2017,8,27,11,45,14.0,268.0,10.4,24.5,281.5,269.17,205.74
2017,8,27,12,0,16.0,294.0,10.5,25.0,309.0,295.87,225.75
2017,8,27,12,15,18.5,315.5,10.55,24.5,333.5,318.41,243.44
2017,8,27,12,30,21.0,337.0,10.6,24.0,358.0,340.61,260.91
2017,8,27,12,45,21.5,340.0,10.65,24.0,361.5,342.67,262.49
2017,8,27,13,0,22.0,343.0,10.7,24.0,365.0,344.55,263.99
2017,8,27,13,15,16.0,277.5,10.75,24.0,293.0,275.37,210.84
2017,8,27,13,30,10.0,212.0,10.8,24.0,221.0,207.35,158.13
2017,8,27,13,45,5.5,175.5,10.9,24.0,180.5,168.72,127.98
2017,8,27,14,0,1.0,139.0,11.0,24.0,140.0,130.66,98.08
2017,8,27,14,15,0.5,137.0,10.95,24.0,137.5,128.25,96.29
2017,8,27,14,30,0.0,135.0,10.9,24.0,135.0,125.89,94.56
2017,8,27,14,45,0.0,124.0,10.85,24.0,124.0,115.58,86.57
2017,8,27,15,0,0.0,113.0,10.8,24.0,113.0,105.32,78.6
2017,8,27,15,15,0.0,122.0,10.7,24.0,122.0,113.52,85.31
2017,8,27,15,30,0.0,131.0,10.6,24.0,131.0,121.61,91.97
2017,8,27,15,45,0.0,97.0,10.5,24.0,97.0,90.41,67.27
2017,8,27,16,0,0.0,63.0,10.4,24.0,63.0,58.66,41.91
2017,8,27,16,15,0.0,85.0,10.3,23.5,85.0,79.19,58.8
2017,8,27,16,30,0.0,107.0,10.2,23.0,107.0,98.94,75.2
2017,8,27,16,45,0.0,67.0,10.15,23.0,67.0,62.34,45.59
2017,8,27,17,0,0.0,27.0,10.1,23.0,27.0,25.06,15.07
2017,8,27,17,15,0.0,22.5,9.95,22.5,22.5,20.87,11.69
2017,8,27,17,30,0.0,18.0,9.8,22.0,18.0,16.69,8.9
2017,8,27,17,45,0.0,14.0,9.75,22.0,14.0,12.97,5.65
2017,8,27,18,0,0.0,10.0,9.7,22.0,10.0,9.26,2.36
2017,8,27,18,15,0.0,6.5,9.6,22.0,6.5,6.01,0.0
2017,8,27,18,30,0.0,3.0,9.5,22.0,3.0,2.77,0.0
2017,8,27,18,45,0.0,1.5,9.4,22.0,1.5,1.39,0.0
2017,8,27,19,0,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.5,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.5,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,6.0,8.2,21.0,6.0,5.72,0.0
2017,8,28,6,30,0.0,12.0,8.3,21.0,12.0,11.12,1.64
2017,8,28,6,45,0.0,26.0,8.4,21.0,26.0,24.13,13.84
2017,8,28,7,0,0.0,40.0,8.5,21.0,40.0,37.16,25.07
2017,8,28,7,15,0.0,57.0,8.65,21.0,57.0,53.6,39.02
2017,8,28,7,30,0.0,74.0,8.8,21.0,74.0,70.19,52.94
2017,8,28,7,45,4.5,105.5,9.0,21.5,107.5,104.79,81.46
2017,8,28,8,0,9.0,137.0,9.2,22.0,141.0,139.87,109.93
2017,8,28,8,15,68.0,176.5,9.2,22.0,210.5,231.51,185.49
2017,8,28,8,30,127.0,216.0,9.2,22.0,280.0,331.91,266.76
2017,8,28,8,45,101.5,237.0,9.25,22.5,291.5,327.27,260.99
2017,8,28,9,0,76.0,258.0,9.3,23.0,303.0,331.01,261.79
2017,8,28,9,15,96.0,286.0,9.15,23.0,348.5,379.74,299.65
2017,8,28,9,30,116.0,314.0,9.0,23.0,394.0,442.14,347.47
2017,8,28,9,45,116.5,336.0,8.9,23.5,420.5,467.95,365.47
2017,8,28,10,0,117.0,358.0,8.8,24.0,447.0,493.14,382.87
2017,8,28,10,15,107.5,374.5,8.7,24.0,459.5,488.55,378.19
2017,8,28,10,30,98.0,391.0,8.6,24.0,472.0,496.43,382.94
2017,8,28,10,45,60.5,356.5,8.55,24.5,407.5,420.88,323.45
2017,8,28,11,0,23.0,322.0,8.5,25.0,343.0,333.47,254.8
2017,8,28,11,15,18.5,293.5,8.5,25.0,310.5,299.89,228.9
2017,8,28,11,30,14.0,265.0,8.5,25.0,278.0,266.77,203.24
2017,8,28,11,45,15.0,279.0,8.55,25.5,293.0,280.94,213.59
2017,8,28,12,0,16.0,293.0,8.6,26.0,308.0,294.93,223.72
2017,8,28,12,15,17.5,309.0,8.55,26.0,325.5,311.15,235.95
2017,8,28,12,30,19.0,325.0,8.5,26.0,343.0,327.09,247.97
2017,8,28,12,45,31.0,365.5,8.5,26.5,394.5,384.31,290.85
2017,8,28,13,0,43.0,406.0,8.5,27.0,446.0,432.17,326.22
2017,8,28,13,15,54.5,416.0,8.35,26.5,466.5,448.3,339.15
2017,8,28,13,30,66.0,426.0,8.2,26.0,487.0,463.22,351.25
2017,8,28,13,45,83.0,426.5,8.1,26.0,500.5,472.31,358.61
2017,8,28,14,0,100.0,427.0,8.0,26.0,514.0,479.72,364.69
2017,8,28,14,15,173.5,413.0,7.85,26.0,558.5,515.73,393.42
2017,8,28,14,30,247.0,399.0,7.7,26.0,603.0,543.15,415.17
2017,8,28,14,45,252.5,378.5,7.55,26.0,579.5,511.61,391.6
2017,8,28,15,0,258.0,358.0,7.4,26.0,556.0,479.26,367.25
2017,8,28,15,15,273.5,333.0,7.2,25.5,532.5,447.68,343.85
2017,8,28,15,30,289.0,308.0,7.0,25.0,509.0,414.28,318.41
2017,8,28,15,45,518.0,207.0,6.85,25.0,535.0,405.61,309.84
2017,8,28,16,0,747.0,106.0,6.7,25.0,561.0,373.57,279.1
2017,8,28,16,15,724.0,102.0,6.4,25.0,510.5,315.78,228.75
2017,8,28,16,30,701.0,98.0,6.1,25.0,460.0,256.31,176.91
2017,8,28,16,45,673.5,91.5,5.85,25.0,407.5,199.36,128.16
2017,8,28,17,0,646.0,85.0,5.6,25.0,355.0,145.46,84.98
2017,8,28,17,15,602.5,78.5,5.35,24.5,300.5,93.79,51.29
2017,8,28,17,30,559.0,72.0,5.1,24.0,246.0,49.51,37.12
2017,8,28,17,45,498.5,63.0,4.95,24.0,194.0,45.04,33.24
2017,8,28,18,0,438.0,54.0,4.8,24.0,142.0,40.29,28.92
2017,8,28,18,15,335.0,41.5,4.75,23.5,96.5,31.97,21.38
2017,8,28,18,30,232.0,29.0,4.7,23.0,51.0,23.14,12.48
2017,8,28,18,45,116.0,14.5,4.7,23.0,25.5,13.82,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,8,29,6,15,99.0,12.0,5.5,20.5,19.0,37.35,0.0
2017,8,29,6,30,198.0,24.0,5.6,21.0,38.0,105.76,58.27
2017,8,29,6,45,312.0,36.5,5.75,21.5,82.5,178.31,133.21
2017,8,29,7,0,426.0,49.0,5.9,22.0,127.0,261.01,204.87
2017,8,29,7,15,497.0,57.5,6.1,22.5,180.0,330.47,265.31
2017,8,29,7,30,568.0,66.0,6.3,23.0,233.0,406.85,329.65
2017,8,29,7,45,615.5,72.5,6.5,23.5,288.0,473.02,383.95
2017,8,29,8,0,663.0,79.0,6.7,24.0,343.0,542.52,439.14
2017,8,29,8,15,695.5,83.5,6.8,24.5,397.5,601.91,484.71
2017,8,29,8,30,728.0,88.0,6.9,25.0,452.0,659.88,526.55
2017,8,29,8,45,751.5,92.0,7.0,25.5,504.0,713.1,563.8
2017,8,29,9,0,775.0,96.0,7.1,26.0,556.0,765.66,599.91
2017,8,29,9,15,792.5,99.5,7.1,26.0,603.5,811.43,631.45
2017,8,29,9,30,810.0,103.0,7.1,26.0,651.0,855.43,661.44
2017,8,29,9,45,577.0,216.5,7.15,26.5,620.0,787.38,608.09
2017,8,29,10,0,344.0,330.0,7.2,27.0,589.0,690.71,528.55
2017,8,29,10,15,599.0,221.5,7.1,27.0,698.5,842.53,645.03
2017,8,29,10,30,854.0,113.0,7.0,27.0,808.0,969.73,733.36
2017,8,29,10,45,859.5,115.5,6.95,27.5,837.0,987.01,741.97
2017,8,29,11,0,865.0,118.0,6.9,28.0,866.0,1000.78,748.68
2017,8,29,11,15,577.5,277.5,6.8,28.0,782.5,895.17,672.01
2017,8,29,11,30,290.0,437.0,6.7,28.0,699.0,755.54,563.53
2017,8,29,11,45,174.5,432.5,6.65,28.5,591.0,618.78,462.09
2017,8,29,12,0,59.0,428.0,6.6,29.0,483.0,483.75,359.93
2017,8,29,12,15,64.0,425.5,6.55,29.0,485.5,482.81,359.59
2017,8,29,12,30,69.0,423.0,6.5,29.0,488.0,481.45,358.67
2017,8,29,12,45,63.5,426.0,6.45,29.0,485.5,475.16,353.79
2017,8,29,13,0,58.0,429.0,6.4,29.0,483.0,468.71,348.86
2017,8,29,13,15,45.0,399.0,6.3,29.0,440.5,423.42,315.54
2017,8,29,13,30,32.0,369.0,6.2,29.0,398.0,379.39,283.03
2017,8,29,13,45,67.0,397.5,6.15,29.0,456.5,431.71,322.67
2017,8,29,14,0,102.0,426.0,6.1,29.0,515.0,480.37,358.99
2017,8,29,14,15,131.0,415.5,6.0,29.0,526.0,486.4,364.09
2017,8,29,14,30,160.0,405.0,5.9,29.0,537.0,486.81,365.05
2017,8,29,14,45,234.0,375.0,5.85,29.0,558.5,496.1,373.29
2017,8,29,15,0,308.0,345.0,5.8,29.0,580.0,497.5,375.06
2017,8,29,15,15,533.5,237.0,5.65,28.5,615.5,504.88,382.65
2017,8,29,15,30,759.0,129.0,5.5,28.0,651.0,489.45,370.48
2017,8,29,15,45,744.0,123.0,5.35,28.0,604.5,432.05,323.42
2017,8,29,16,0,729.0,117.0,5.2,28.0,558.0,372.03,273.4
2017,8,29,16,15,704.0,112.5,4.95,27.5,507.0,313.74,224.3
2017,8,29,16,30,679.0,108.0,4.7,27.0,456.0,257.69,176.54
2017,8,29,16,45,649.0,101.0,4.45,27.0,403.0,201.11,129.04
2017,8,29,17,0,619.0,94.0,4.2,27.0,350.0,147.95,87.33
2017,8,29,17,15,572.0,87.0,3.85,26.5,295.5,97.38,55.16
2017,8,29,17,30,525.0,80.0,3.5,26.0,241.0,56.23,42.53
2017,8,29,17,45,454.5,70.0,3.15,26.0,188.5,51.22,38.21
2017,8,29,18,0,384.0,60.0,2.8,26.0,136.0,44.94,32.57
2017,8,29,18,15,281.0,45.5,2.7,25.5,91.0,34.84,23.52
2017,8,29,18,30,178.0,31.0,2.6,25.0,46.0,24.26,12.86
2017,8,29,18,45,89.0,15.5,2.55,24.5,23.0,14.77,0.0
2017,8,29,19,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,30,6,15,79.5,12.5,3.85,20.0,18.0,32.76,0.0
2017,8,30,6,30,159.0,25.0,4.0,20.0,36.0,93.16,49.1
2017,8,30,6,45,277.0,39.5,4.15,20.5,81.0,166.84,124.64
2017,8,30,7,0,395.0,54.0,4.3,21.0,126.0,253.09,198.69
2017,8,30,7,15,468.0,64.0,4.4,21.5,178.5,323.84,259.66
2017,8,30,7,30,541.0,74.0,4.5,22.0,231.0,401.66,324.52
2017,8,30,7,45,594.5,80.0,4.65,23.0,287.0,469.67,378.98
2017,8,30,8,0,648.0,86.0,4.8,24.0,343.0,541.55,434.4
2017,8,30,8,15,682.0,91.5,4.85,24.5,398.0,602.56,480.19
2017,8,30,8,30,716.0,97.0,4.9,25.0,453.0,664.64,524.49
2017,8,30,8,45,743.0,100.5,4.95,25.5,506.0,716.57,559.7
2017,8,30,9,0,770.0,104.0,5.0,26.0,559.0,771.13,596.17
2017,8,30,9,15,788.5,107.5,4.95,26.5,607.5,817.58,625.67
2017,8,30,9,30,807.0,111.0,4.9,27.0,656.0,862.3,653.46
2017,8,30,9,45,822.0,113.0,4.85,27.5,699.5,900.07,675.99
2017,8,30,10,0,837.0,115.0,4.8,28.0,743.0,927.38,691.14
2017,8,30,10,15,847.5,117.0,4.7,28.0,780.0,955.38,707.76
2017,8,30,10,30,858.0,119.0,4.6,28.0,817.0,980.29,722.21
2017,8,30,10,45,867.0,119.5,4.6,28.5,847.0,998.83,731.84
2017,8,30,11,0,876.0,120.0,4.6,29.0,877.0,1013.93,739.26
2017,8,30,11,15,881.5,121.0,4.5,29.0,899.0,1022.46,743.4
2017,8,30,11,30,887.0,122.0,4.4,29.0,921.0,1027.28,745.28
2017,8,30,11,45,891.0,122.0,4.3,29.5,935.0,1025.81,741.71
2017,8,30,12,0,895.0,122.0,4.2,30.0,949.0,1020.59,735.9
2017,8,30,12,15,567.0,295.0,4.1,30.0,820.0,873.85,635.97
2017,8,30,12,30,239.0,468.0,4.0,30.0,691.0,699.87,508.37
2017,8,30,12,45,568.5,294.5,3.95,30.0,821.5,845.06,617.86
2017,8,30,13,0,898.0,121.0,3.9,30.0,952.0,949.59,689.12
2017,8,30,13,15,895.5,120.5,3.8,30.0,939.5,920.05,668.67
2017,8,30,13,30,893.0,120.0,3.7,30.0,927.0,887.43,647.16
2017,8,30,13,45,888.5,119.0,3.6,30.5,906.5,849.74,621.01
2017,8,30,14,0,884.0,118.0,3.5,31.0,886.0,809.42,593.13
2017,8,30,14,15,877.5,116.5,3.45,30.5,857.5,764.7,564.74
2017,8,30,14,30,871.0,115.0,3.4,30.0,829.0,717.88,534.19
2017,8,30,14,45,862.5,112.5,3.35,30.0,793.5,666.99,497.48
2017,8,30,15,0,854.0,110.0,3.3,30.0,758.0,614.65,458.84
2017,8,30,15,15,841.5,107.5,3.15,30.0,715.5,558.94,416.44
2017,8,30,15,30,829.0,105.0,3.0,30.0,673.0,500.4,370.89
2017,8,30,15,45,814.5,101.0,2.95,30.0,625.5,441.13,323.68
2017,8,30,16,0,800.0,97.0,2.9,30.0,578.0,382.19,275.3
2017,8,30,16,15,777.5,93.0,2.7,29.5,526.0,321.36,224.81
2017,8,30,16,30,755.0,89.0,2.5,29.0,474.0,262.37,175.1
2017,8,30,16,45,727.0,84.0,2.35,28.5,419.5,203.61,126.48
2017,8,30,17,0,699.0,79.0,2.2,28.0,365.0,143.97,80.34
2017,8,30,17,15,655.0,73.0,2.0,27.0,308.5,89.46,46.5
2017,8,30,17,30,611.0,67.0,1.8,26.0,252.0,46.1,33.89
2017,8,30,17,45,547.5,58.5,1.6,25.5,198.0,41.83,30.27
2017,8,30,18,0,484.0,50.0,1.4,25.0,144.0,37.3,26.21
2017,8,30,18,15,373.5,38.0,1.3,24.5,96.0,29.26,18.92
2017,8,30,18,30,263.0,26.0,1.2,24.0,48.0,20.72,9.82
2017,8,30,18,45,131.5,13.0,1.2,23.5,24.0,12.39,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
