Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,92.0,12.0,2.2,18.5,18.0,35.61,0.0
2017,8,31,6,30,184.0,24.0,2.5,19.0,36.0,99.68,50.38
2017,8,31,6,45,294.0,38.5,2.85,20.0,80.5,174.07,129.99
2017,8,31,7,0,404.0,53.0,3.2,21.0,125.0,256.29,200.66
2017,8,31,7,15,477.0,63.0,3.15,21.5,178.5,327.54,261.67
2017,8,31,7,30,550.0,73.0,3.1,22.0,232.0,405.88,326.22
2017,8,31,7,45,594.5,81.5,3.05,22.5,287.5,471.83,378.69
2017,8,31,8,0,639.0,90.0,3.0,23.0,343.0,540.81,431.35
2017,8,31,8,15,673.5,96.0,2.95,24.0,398.0,602.37,475.56
2017,8,31,8,30,708.0,102.0,2.9,25.0,453.0,665.07,518.17
2017,8,31,8,45,729.5,108.0,2.85,26.0,505.0,718.2,551.71
2017,8,31,9,0,751.0,114.0,2.8,27.0,557.0,767.05,581.3
2017,8,31,9,15,770.0,118.0,2.75,27.0,605.0,813.84,611.1
2017,8,31,9,30,789.0,122.0,2.7,27.0,653.0,858.97,639.3
2017,8,31,9,45,800.0,126.5,2.65,27.5,695.5,895.31,659.95
2017,8,31,10,0,811.0,131.0,2.6,28.0,738.0,928.99,678.61
2017,8,31,10,15,563.0,252.0,2.55,28.0,683.5,836.38,613.46
2017,8,31,10,30,315.0,373.0,2.5,28.0,629.0,717.85,525.52
2017,8,31,10,45,580.0,257.0,2.5,28.5,749.0,874.78,637.43
2017,8,31,11,0,845.0,141.0,2.5,29.0,869.0,1014.22,725.44
2017,8,31,11,15,850.0,142.5,2.4,29.0,890.5,1013.01,721.52
2017,8,31,11,30,855.0,144.0,2.3,29.0,912.0,1017.53,722.69
2017,8,31,11,45,832.5,161.5,2.25,29.5,918.5,1016.73,719.67
2017,8,31,12,0,810.0,179.0,2.2,30.0,925.0,1002.79,708.64
2017,8,31,12,15,811.0,179.5,2.15,30.0,930.0,991.37,700.89
2017,8,31,12,30,812.0,180.0,2.1,30.0,935.0,976.54,691.09
2017,8,31,12,45,814.5,177.5,2.05,30.0,931.5,956.84,678.36
2017,8,31,13,0,817.0,175.0,2.0,30.0,928.0,933.86,663.69
2017,8,31,13,15,813.5,174.0,1.9,30.0,915.5,903.83,644.09
2017,8,31,13,30,810.0,173.0,1.8,30.0,903.0,871.06,622.82
2017,8,31,13,45,807.0,169.5,1.75,30.0,882.5,833.74,599.09
2017,8,31,14,0,804.0,166.0,1.7,30.0,862.0,793.99,573.7
2017,8,31,14,15,795.5,163.5,1.65,30.0,833.0,748.86,544.05
2017,8,31,14,30,787.0,161.0,1.6,30.0,804.0,702.12,512.04
2017,8,31,14,45,776.5,157.5,1.6,30.0,768.5,651.79,477.24
2017,8,31,15,0,766.0,154.0,1.6,30.0,733.0,600.53,440.85
2017,8,31,15,15,750.5,150.5,1.55,30.0,690.5,543.88,399.39
2017,8,31,15,30,735.0,147.0,1.5,30.0,648.0,488.75,357.8
2017,8,31,15,45,720.0,140.0,1.5,30.0,601.5,431.12,313.36
2017,8,31,16,0,705.0,133.0,1.5,30.0,555.0,374.13,268.0
2017,8,31,16,15,679.0,127.0,1.4,30.0,503.0,315.51,220.29
2017,8,31,16,30,653.0,121.0,1.3,30.0,451.0,259.35,174.05
2017,8,31,16,45,620.5,113.0,1.25,30.0,397.0,203.02,128.72
2017,8,31,17,0,588.0,105.0,1.2,30.0,343.0,150.52,89.19
2017,8,31,17,15,539.5,96.0,1.1,29.0,288.5,100.33,58.68
2017,8,31,17,30,491.0,87.0,1.0,28.0,234.0,62.77,47.61
2017,8,31,17,45,423.0,74.5,0.95,27.5,181.5,54.69,40.85
2017,8,31,18,0,355.0,62.0,0.9,27.0,129.0,46.69,33.83
2017,8,31,18,15,255.0,45.0,0.9,26.5,84.5,34.61,23.1
2017,8,31,18,30,155.0,28.0,0.9,26.0,40.0,21.96,10.02
2017,8,31,18,45,77.5,14.0,0.95,25.5,20.0,13.34,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,53.0,11.5,1.35,19.5,15.0,24.91,0.0
2017,9,1,6,30,106.0,23.0,1.6,20.0,30.0,73.07,33.65
2017,9,1,6,45,201.0,43.0,1.9,20.5,72.5,143.39,106.37
2017,9,1,7,0,296.0,63.0,2.2,21.0,115.0,219.29,171.24
2017,9,1,7,15,366.5,78.0,2.05,21.5,166.5,287.64,228.97
2017,9,1,7,30,437.0,93.0,1.9,22.0,218.0,363.37,290.57
2017,9,1,7,45,489.0,103.5,1.8,23.0,272.5,429.32,341.67
2017,9,1,8,0,541.0,114.0,1.7,24.0,327.0,499.5,393.59
2017,9,1,8,15,578.5,122.5,1.4,24.5,381.5,566.03,439.95
2017,9,1,8,30,616.0,131.0,1.1,25.0,436.0,629.81,481.68
2017,9,1,8,45,644.5,137.5,0.8,26.0,488.0,685.4,513.94
2017,9,1,9,0,673.0,144.0,0.5,27.0,540.0,740.92,542.7
2017,9,1,9,15,694.0,149.5,0.45,27.5,588.0,788.42,569.28
2017,9,1,9,30,715.0,155.0,0.4,28.0,636.0,834.62,594.39
2017,9,1,9,45,730.0,160.0,0.4,28.5,678.5,873.1,615.04
2017,9,1,10,0,745.0,165.0,0.4,29.0,721.0,909.34,634.11
2017,9,1,10,15,757.0,168.5,0.45,29.0,757.5,938.52,651.02
2017,9,1,10,30,769.0,172.0,0.5,29.0,794.0,959.02,662.84
2017,9,1,10,45,778.5,174.0,0.55,29.5,824.0,978.29,672.81
2017,9,1,11,0,788.0,176.0,0.6,30.0,854.0,994.31,680.91
2017,9,1,11,15,633.0,270.5,0.6,30.0,823.5,944.25,649.07
2017,9,1,11,30,478.0,365.0,0.6,30.0,793.0,880.29,605.62
2017,9,1,11,45,434.0,385.0,0.65,30.5,778.0,850.55,586.32
2017,9,1,12,0,390.0,405.0,0.7,31.0,763.0,810.5,560.26
2017,9,1,12,15,329.5,431.5,0.7,31.0,735.0,769.21,532.97
2017,9,1,12,30,269.0,458.0,0.7,31.0,707.0,727.5,505.18
2017,9,1,12,45,542.5,318.0,0.75,31.0,817.5,842.8,586.72
2017,9,1,13,0,816.0,178.0,0.8,31.0,928.0,935.25,646.69
2017,9,1,13,15,589.0,293.0,0.85,31.0,831.0,821.98,573.87
2017,9,1,13,30,362.0,408.0,0.9,31.0,734.0,709.31,498.3
2017,9,1,13,45,583.5,288.0,1.0,31.0,798.5,763.66,541.42
2017,9,1,14,0,805.0,168.0,1.1,31.0,863.0,795.68,566.99
2017,9,1,14,15,549.5,274.5,1.2,31.0,741.5,669.7,480.77
2017,9,1,14,30,294.0,381.0,1.3,31.0,620.0,558.74,402.72
2017,9,1,14,45,530.5,269.0,1.4,31.0,676.5,592.51,431.11
2017,9,1,15,0,767.0,157.0,1.5,31.0,733.0,602.58,440.28
2017,9,1,15,15,751.5,153.0,1.55,31.0,691.0,545.34,398.7
2017,9,1,15,30,736.0,149.0,1.6,31.0,649.0,489.64,357.27
2017,9,1,15,45,541.5,194.5,1.65,31.0,548.0,401.01,291.81
2017,9,1,16,0,347.0,240.0,1.7,31.0,447.0,334.38,243.09
2017,9,1,16,15,497.5,182.5,1.65,30.5,448.5,305.38,216.79
2017,9,1,16,30,648.0,125.0,1.6,30.0,450.0,260.09,174.98
2017,9,1,16,45,614.5,116.5,1.6,30.0,396.0,203.48,129.45
2017,9,1,17,0,581.0,108.0,1.6,30.0,342.0,150.85,89.98
2017,9,1,17,15,531.5,98.5,1.5,29.0,286.5,100.73,59.8
2017,9,1,17,30,482.0,89.0,1.4,28.0,231.0,63.9,48.58
2017,9,1,17,45,414.0,75.5,1.35,27.0,178.5,55.58,41.67
2017,9,1,18,0,346.0,62.0,1.3,26.0,126.0,46.8,34.04
2017,9,1,18,15,246.0,44.0,1.3,25.5,81.5,33.91,22.54
2017,9,1,18,30,146.0,26.0,1.3,25.0,37.0,20.39,8.21
2017,9,1,18,45,73.0,13.0,1.3,24.5,18.5,12.39,0.0
2017,9,1,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,55.5,11.5,1.55,19.5,15.0,25.6,0.0
2017,9,2,6,30,111.0,23.0,1.8,20.0,30.0,74.57,31.89
2017,9,2,6,45,211.5,42.0,2.1,21.0,73.0,146.49,108.31
2017,9,2,7,0,312.0,61.0,2.4,22.0,116.0,224.27,174.46
2017,9,2,7,15,384.0,74.5,2.35,22.5,167.5,292.51,232.22
2017,9,2,7,30,456.0,88.0,2.3,23.0,219.0,368.3,294.13
2017,9,2,7,45,508.5,98.0,2.25,24.0,273.5,434.99,346.07
2017,9,2,8,0,561.0,108.0,2.2,25.0,328.0,510.81,402.47
2017,9,2,8,15,598.0,115.5,2.2,25.5,382.0,572.46,447.14
2017,9,2,8,30,635.0,123.0,2.2,26.0,436.0,635.55,491.37
2017,9,2,8,45,660.5,130.0,2.2,27.0,487.5,690.02,526.62
2017,9,2,9,0,686.0,137.0,2.2,28.0,539.0,744.19,559.99
2017,9,2,9,15,706.5,142.0,2.15,28.5,586.5,791.09,588.32
2017,9,2,9,30,727.0,147.0,2.1,29.0,634.0,836.63,615.15
2017,9,2,9,45,740.0,152.0,2.05,29.5,676.0,873.56,635.8
2017,9,2,10,0,753.0,157.0,2.0,30.0,718.0,908.13,654.65
2017,9,2,10,15,764.5,160.5,2.0,30.0,754.0,931.61,668.04
2017,9,2,10,30,776.0,164.0,2.0,30.0,790.0,957.56,683.12
2017,9,2,10,45,782.0,167.5,2.0,30.5,818.5,974.98,691.41
2017,9,2,11,0,788.0,171.0,2.0,31.0,847.0,989.05,697.75
2017,9,2,11,15,793.5,173.0,2.0,31.0,868.0,997.63,702.18
2017,9,2,11,30,799.0,175.0,2.0,31.0,889.0,1002.7,704.64
2017,9,2,11,45,793.0,182.0,2.0,31.0,899.5,997.84,701.1
2017,9,2,12,0,787.0,189.0,2.0,31.0,910.0,989.46,695.62
2017,9,2,12,15,788.0,189.5,2.0,31.0,914.5,978.1,688.43
2017,9,2,12,30,789.0,190.0,2.0,31.0,919.0,963.4,679.31
2017,9,2,12,45,787.0,190.5,2.05,31.5,914.5,942.63,665.66
2017,9,2,13,0,785.0,191.0,2.1,32.0,910.0,918.85,650.21
2017,9,2,13,15,781.0,189.5,2.1,32.0,897.5,888.5,631.45
2017,9,2,13,30,777.0,188.0,2.1,32.0,885.0,855.56,611.01
2017,9,2,13,45,771.0,186.5,2.15,32.0,864.0,818.57,588.24
2017,9,2,14,0,765.0,185.0,2.2,32.0,843.0,779.47,563.68
2017,9,2,14,15,756.0,182.0,2.2,31.5,814.0,735.54,535.33
2017,9,2,14,30,747.0,179.0,2.2,31.0,785.0,688.83,504.42
2017,9,2,14,45,717.5,185.0,2.25,31.0,746.0,636.06,467.45
2017,9,2,15,0,688.0,191.0,2.3,31.0,707.0,584.2,430.22
2017,9,2,15,15,484.0,246.0,2.25,31.0,598.5,482.66,355.61
2017,9,2,15,30,280.0,301.0,2.2,31.0,490.0,401.64,295.79
2017,9,2,15,45,446.5,234.0,2.15,31.0,509.5,393.51,288.27
2017,9,2,16,0,613.0,167.0,2.1,31.0,529.0,367.51,264.36
2017,9,2,16,15,484.5,177.5,2.0,30.5,447.0,296.17,210.5
2017,9,2,16,30,356.0,188.0,1.9,30.0,365.0,243.1,171.69
2017,9,2,16,45,419.0,158.5,1.8,30.0,343.0,201.13,135.45
2017,9,2,17,0,482.0,129.0,1.7,30.0,321.0,154.55,97.05
2017,9,2,17,15,432.0,116.0,1.55,29.0,267.5,107.34,68.36
2017,9,2,17,30,382.0,103.0,1.4,28.0,214.0,74.29,57.3
2017,9,2,17,45,316.5,85.5,1.3,27.5,163.5,63.23,47.99
2017,9,2,18,0,251.0,68.0,1.2,27.0,113.0,51.55,37.81
2017,9,2,18,15,168.0,46.0,1.2,26.5,71.5,37.17,25.01
2017,9,2,18,30,85.0,24.0,1.2,26.0,30.0,19.94,6.87
2017,9,2,18,45,42.5,12.0,1.2,25.5,15.0,11.44,0.0
2017,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,27.0,10.0,1.0,20.5,11.5,16.66,0.0
2017,9,3,6,30,54.0,20.0,1.2,21.0,23.0,45.9,15.81
2017,9,3,6,45,128.5,44.0,1.45,21.5,63.5,110.65,80.76
2017,9,3,7,0,203.0,68.0,1.7,22.0,104.0,178.13,138.0
2017,9,3,7,15,267.0,88.0,1.55,22.5,153.0,242.89,192.17
2017,9,3,7,30,331.0,108.0,1.4,23.0,202.0,323.12,256.68
2017,9,3,7,45,383.0,123.0,1.25,24.0,254.5,388.69,306.87
2017,9,3,8,0,435.0,138.0,1.1,25.0,307.0,458.67,357.96
2017,9,3,8,15,483.5,140.0,1.15,25.5,355.5,515.23,399.05
2017,9,3,8,30,532.0,142.0,1.2,26.0,404.0,574.74,441.12
2017,9,3,8,45,550.0,161.5,1.3,27.0,458.5,632.82,479.45
2017,9,3,9,0,568.0,181.0,1.4,28.0,513.0,690.28,516.19
2017,9,3,9,15,554.0,197.5,1.4,28.0,544.0,715.83,531.34
2017,9,3,9,30,540.0,214.0,1.4,28.0,575.0,738.21,544.42
2017,9,3,9,45,477.0,257.5,1.45,28.5,591.5,741.79,542.67
2017,9,3,10,0,414.0,301.0,1.5,29.0,608.0,739.02,536.91
2017,9,3,10,15,461.0,299.0,1.55,29.0,657.0,789.13,570.49
2017,9,3,10,30,508.0,297.0,1.6,29.0,706.0,838.76,602.85
2017,9,3,10,45,492.5,316.5,1.65,29.5,725.0,847.95,605.99
2017,9,3,11,0,477.0,336.0,1.7,30.0,744.0,854.2,607.74
2017,9,3,11,15,533.0,327.5,1.75,30.0,794.0,900.58,638.38
2017,9,3,11,30,589.0,319.0,1.8,30.0,844.0,944.63,666.86
2017,9,3,11,45,644.5,280.5,1.85,30.5,863.0,956.35,674.43
2017,9,3,12,0,700.0,242.0,1.9,31.0,882.0,963.46,678.79
2017,9,3,12,15,701.5,242.5,1.95,31.0,886.5,952.78,672.41
2017,9,3,12,30,703.0,243.0,2.0,31.0,891.0,939.0,664.33
2017,9,3,12,45,702.0,242.0,2.05,31.0,887.0,918.37,652.0
2017,9,3,13,0,701.0,241.0,2.1,31.0,883.0,894.97,637.95
2017,9,3,13,15,697.5,239.5,2.15,31.0,870.5,866.22,620.11
2017,9,3,13,30,694.0,238.0,2.2,31.0,858.0,835.13,600.5
2017,9,3,13,45,630.5,273.5,2.25,31.0,826.5,787.5,568.07
2017,9,3,14,0,567.0,309.0,2.3,31.0,795.0,741.79,536.61
2017,9,3,14,15,510.0,312.5,2.3,31.0,738.5,674.28,490.51
2017,9,3,14,30,453.0,316.0,2.3,31.0,682.0,610.14,446.03
2017,9,3,14,45,478.5,290.0,2.3,31.0,661.0,576.49,423.25
2017,9,3,15,0,504.0,264.0,2.3,31.0,640.0,539.51,397.21
2017,9,3,15,15,563.5,225.5,2.3,30.5,622.5,506.29,373.92
2017,9,3,15,30,623.0,187.0,2.3,30.0,605.0,466.58,344.42
2017,9,3,15,45,591.0,186.0,2.3,30.0,559.0,413.14,302.84
2017,9,3,16,0,559.0,185.0,2.3,30.0,513.0,361.36,261.75
2017,9,3,16,15,535.0,174.0,2.15,29.5,464.5,307.35,218.57
2017,9,3,16,30,511.0,163.0,2.0,29.0,416.0,255.77,176.9
2017,9,3,16,45,475.5,150.5,1.95,29.0,363.5,203.58,135.64
2017,9,3,17,0,440.0,138.0,1.9,29.0,311.0,155.66,100.21
2017,9,3,17,15,391.0,123.0,1.75,28.0,258.5,109.56,72.01
2017,9,3,17,30,342.0,108.0,1.6,27.0,206.0,78.2,60.84
2017,9,3,17,45,281.5,88.0,1.45,26.5,156.5,68.27,52.43
2017,9,3,18,0,221.0,68.0,1.3,26.0,107.0,53.71,39.73
2017,9,3,18,15,145.0,44.5,1.3,25.5,66.0,35.99,24.04
2017,9,3,18,30,69.0,21.0,1.3,25.0,25.0,17.56,4.22
2017,9,3,18,45,34.5,10.5,1.3,24.5,12.5,10.01,0.0
2017,9,3,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,6,15,29.0,9.5,1.05,20.5,11.0,16.73,0.0
2017,9,4,6,30,58.0,19.0,1.2,21.0,22.0,45.72,13.61
2017,9,4,6,45,132.5,43.0,1.4,21.5,62.0,111.17,80.95
2017,9,4,7,0,207.0,67.0,1.6,22.0,102.0,178.98,138.56
2017,9,4,7,15,271.0,87.0,1.5,22.5,151.5,244.01,193.0
2017,9,4,7,30,335.0,107.0,1.4,23.0,201.0,324.57,257.84
2017,9,4,7,45,388.0,121.5,1.3,24.0,254.0,390.39,308.41
2017,9,4,8,0,441.0,136.0,1.2,25.0,307.0,460.72,360.08
2017,9,4,8,15,479.5,147.5,1.15,25.5,360.0,521.4,403.3
2017,9,4,8,30,518.0,159.0,1.1,26.0,413.0,584.18,446.43
2017,9,4,8,45,553.5,166.0,1.05,26.5,464.5,641.1,483.97
2017,9,4,9,0,589.0,173.0,1.0,27.0,516.0,703.85,524.08
2017,9,4,9,15,611.5,180.0,1.1,27.5,563.0,751.51,554.47
2017,9,4,9,30,634.0,187.0,1.2,28.0,610.0,798.13,583.7
2017,9,4,9,45,653.0,192.0,1.3,28.5,652.5,838.03,607.76
2017,9,4,10,0,672.0,197.0,1.4,29.0,695.0,876.08,630.46
2017,9,4,10,15,685.0,201.0,1.45,29.0,731.0,905.14,647.93
2017,9,4,10,30,698.0,205.0,1.5,29.0,767.0,931.6,663.86
2017,9,4,10,45,710.5,207.0,1.55,29.5,796.0,952.62,675.08
2017,9,4,11,0,723.0,209.0,1.6,30.0,825.0,970.66,684.52
2017,9,4,11,15,729.5,211.0,1.65,30.0,846.5,979.52,689.75
2017,9,4,11,30,736.0,213.0,1.7,30.0,868.0,985.07,693.15
2017,9,4,11,45,777.0,190.0,1.8,30.0,890.0,989.37,696.58
2017,9,4,12,0,818.0,167.0,1.9,30.0,912.0,997.02,702.19
2017,9,4,12,15,819.0,167.0,1.95,30.0,916.5,984.78,694.9
2017,9,4,12,30,820.0,167.0,2.0,30.0,921.0,969.1,685.73
2017,9,4,12,45,822.5,164.5,2.1,30.5,918.0,948.97,672.99
2017,9,4,13,0,825.0,162.0,2.2,31.0,915.0,925.54,658.18
2017,9,4,13,15,822.0,161.5,2.25,31.0,902.0,896.0,640.28
2017,9,4,13,30,819.0,161.0,2.3,31.0,889.0,863.64,620.5
2017,9,4,13,45,816.5,157.5,2.35,31.0,869.0,826.14,597.21
2017,9,4,14,0,814.0,154.0,2.4,31.0,849.0,786.14,572.07
2017,9,4,14,15,806.0,151.5,2.4,31.0,820.0,740.74,542.35
2017,9,4,14,30,798.0,149.0,2.4,31.0,791.0,693.66,509.87
2017,9,4,14,45,781.0,149.5,2.4,31.0,754.0,642.18,473.45
2017,9,4,15,0,764.0,150.0,2.4,31.0,717.0,590.34,435.86
2017,9,4,15,15,749.0,146.0,2.35,30.5,674.5,533.46,394.42
2017,9,4,15,30,734.0,142.0,2.3,30.0,632.0,478.07,352.65
2017,9,4,15,45,719.0,135.0,2.3,30.0,585.5,420.37,307.29
2017,9,4,16,0,704.0,128.0,2.3,30.0,539.0,363.34,261.1
2017,9,4,16,15,677.0,122.5,2.15,29.5,487.0,304.93,213.34
2017,9,4,16,30,650.0,117.0,2.0,29.0,435.0,249.14,167.2
2017,9,4,16,45,619.0,108.5,1.95,29.0,381.5,192.96,121.67
2017,9,4,17,0,588.0,100.0,1.9,29.0,328.0,140.45,82.42
2017,9,4,17,15,537.5,90.5,1.75,28.0,273.5,90.09,53.12
2017,9,4,17,30,487.0,81.0,1.6,27.0,219.0,58.81,44.5
2017,9,4,17,45,419.0,68.0,1.45,26.5,167.5,50.28,37.22
2017,9,4,18,0,351.0,55.0,1.3,26.0,116.0,41.69,29.6
2017,9,4,18,15,242.5,38.0,1.3,25.0,72.5,29.38,18.55
2017,9,4,18,30,134.0,21.0,1.3,24.0,29.0,16.5,2.09
2017,9,4,18,45,67.0,10.5,1.3,23.5,14.5,10.01,0.0
2017,9,4,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,52.5,10.5,1.1,20.5,13.5,23.93,0.0
2017,9,5,6,30,105.0,21.0,1.3,21.0,27.0,69.46,19.72
2017,9,5,6,45,213.0,39.0,1.5,22.0,69.0,144.33,105.42
2017,9,5,7,0,321.0,57.0,1.7,23.0,111.0,224.44,173.27
2017,9,5,7,15,396.0,69.5,1.7,23.5,162.5,293.54,231.4
2017,9,5,7,30,471.0,82.0,1.7,24.0,214.0,370.55,293.84
2017,9,5,7,45,526.0,90.5,1.75,25.0,268.5,442.46,349.39
2017,9,5,8,0,581.0,99.0,1.8,26.0,323.0,515.1,403.21
2017,9,5,8,15,617.5,106.0,1.65,26.5,377.0,576.63,446.54
2017,9,5,8,30,654.0,113.0,1.5,27.0,431.0,639.53,488.93
2017,9,5,8,45,680.0,118.5,1.4,27.5,482.5,693.35,522.57
2017,9,5,9,0,706.0,124.0,1.3,28.0,534.0,746.85,554.74
2017,9,5,9,15,726.0,128.5,1.15,28.5,582.0,793.3,580.56
2017,9,5,9,30,746.0,133.0,1.0,29.0,630.0,838.31,604.47
2017,9,5,9,45,758.0,138.5,0.85,29.5,671.5,870.87,619.54
2017,9,5,10,0,770.0,144.0,0.7,30.0,713.0,905.29,635.27
2017,9,5,10,15,530.0,259.5,0.75,30.0,660.5,813.74,574.71
2017,9,5,10,30,290.0,375.0,0.8,30.0,608.0,696.96,493.68
2017,9,5,10,45,323.0,381.5,0.85,30.5,649.5,737.42,520.62
2017,9,5,11,0,356.0,388.0,0.9,31.0,691.0,776.97,544.92
2017,9,5,11,15,585.5,274.0,1.05,31.0,787.0,899.91,629.82
2017,9,5,11,30,815.0,160.0,1.2,31.0,883.0,1002.33,694.58
2017,9,5,11,45,810.0,166.0,1.35,31.5,893.5,997.36,690.86
2017,9,5,12,0,805.0,172.0,1.5,32.0,904.0,988.83,686.27
2017,9,5,12,15,652.5,274.5,1.55,32.0,869.5,936.11,653.52
2017,9,5,12,30,500.0,377.0,1.6,32.0,835.0,875.26,611.55
2017,9,5,12,45,652.0,275.0,1.7,32.0,869.0,902.75,635.38
2017,9,5,13,0,804.0,173.0,1.8,32.0,903.0,916.46,646.28
2017,9,5,13,15,653.5,263.5,1.85,32.0,852.0,849.1,602.66
2017,9,5,13,30,503.0,354.0,1.9,32.0,801.0,781.07,555.44
2017,9,5,13,45,641.0,262.5,1.95,32.0,817.0,784.38,562.51
2017,9,5,14,0,779.0,171.0,2.0,32.0,833.0,774.04,559.42
2017,9,5,14,15,770.0,168.5,2.0,32.0,804.0,729.19,529.34
2017,9,5,14,30,761.0,166.0,2.0,32.0,775.0,682.87,497.74
2017,9,5,14,45,736.0,169.5,2.0,32.0,736.5,629.92,460.64
2017,9,5,15,0,711.0,173.0,2.0,32.0,698.0,577.62,423.12
2017,9,5,15,15,694.5,168.5,1.9,31.5,656.0,523.45,383.86
2017,9,5,15,30,678.0,164.0,1.8,31.0,614.0,469.69,343.69
2017,9,5,15,45,596.0,174.0,1.75,31.0,548.5,402.17,292.36
2017,9,5,16,0,514.0,184.0,1.7,31.0,483.0,341.96,246.06
2017,9,5,16,15,474.5,179.5,1.65,30.5,435.0,291.54,206.62
2017,9,5,16,30,435.0,175.0,1.6,30.0,387.0,245.36,170.32
2017,9,5,16,45,447.5,151.5,1.6,30.0,346.0,197.19,131.06
2017,9,5,17,0,460.0,128.0,1.6,30.0,305.0,147.56,92.87
2017,9,5,17,15,408.5,114.0,1.5,29.0,252.0,101.18,65.51
2017,9,5,17,30,357.0,100.0,1.4,28.0,199.0,72.57,55.85
2017,9,5,17,45,282.0,82.0,1.3,27.5,148.5,60.98,46.02
2017,9,5,18,0,207.0,64.0,1.2,27.0,98.0,50.74,36.97
2017,9,5,18,15,131.0,40.5,1.2,26.5,59.0,32.91,21.14
2017,9,5,18,30,55.0,17.0,1.2,26.0,20.0,14.33,0.0
2017,9,5,18,45,27.5,8.5,1.25,25.5,10.0,8.1,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,13.5,6.0,3.7,18.0,7.0,9.31,0.0
2017,9,6,6,30,27.0,12.0,3.8,18.0,14.0,22.14,1.27
2017,9,6,6,45,79.5,39.0,3.95,18.5,51.0,79.33,57.0
2017,9,6,7,0,132.0,66.0,4.1,19.0,88.0,145.45,113.68
2017,9,6,7,15,183.5,92.5,4.3,19.5,136.5,208.55,167.57
2017,9,6,7,30,235.0,119.0,4.5,20.0,185.0,276.55,224.56
2017,9,6,7,45,164.5,137.5,4.7,20.5,188.5,256.26,207.84
2017,9,6,8,0,94.0,156.0,4.9,21.0,192.0,227.33,182.98
2017,9,6,8,15,65.5,172.0,5.0,21.5,199.0,226.84,181.23
2017,9,6,8,30,37.0,188.0,5.1,22.0,206.0,223.77,177.08
2017,9,6,8,45,265.0,200.5,5.25,22.5,352.0,440.4,352.28
2017,9,6,9,0,493.0,213.0,5.4,23.0,498.0,664.93,524.59
2017,9,6,9,15,517.5,223.0,5.4,23.5,545.0,713.63,557.61
2017,9,6,9,30,542.0,233.0,5.4,24.0,592.0,761.88,590.41
2017,9,6,9,45,573.0,234.5,5.4,24.5,637.0,805.97,620.03
2017,9,6,10,0,604.0,236.0,5.4,25.0,682.0,849.22,648.62
2017,9,6,10,15,619.0,241.5,5.35,25.0,718.0,884.14,671.55
2017,9,6,10,30,634.0,247.0,5.3,25.0,754.0,912.98,690.22
2017,9,6,10,45,654.5,245.5,5.25,25.5,785.5,937.5,704.73
2017,9,6,11,0,675.0,244.0,5.2,26.0,817.0,959.3,717.08
2017,9,6,11,15,683.0,246.5,5.15,26.0,838.5,969.73,722.92
2017,9,6,11,30,691.0,249.0,5.1,26.0,860.0,976.97,726.78
2017,9,6,11,45,745.0,219.0,5.05,26.5,887.0,993.29,735.41
2017,9,6,12,0,799.0,189.0,5.0,27.0,914.0,999.68,737.36
2017,9,6,12,15,801.0,189.5,4.9,27.0,918.5,988.81,729.08
2017,9,6,12,30,803.0,190.0,4.8,27.0,923.0,974.52,718.75
2017,9,6,12,45,811.5,184.0,4.75,27.5,921.5,956.57,705.07
2017,9,6,13,0,820.0,178.0,4.7,28.0,920.0,935.11,689.21
2017,9,6,13,15,817.0,176.5,4.6,28.0,907.5,904.4,668.28
2017,9,6,13,30,814.0,175.0,4.5,28.0,895.0,870.92,645.76
2017,9,6,13,45,817.5,168.0,4.4,28.0,876.0,834.83,621.47
2017,9,6,14,0,821.0,161.0,4.3,28.0,857.0,795.84,595.12
2017,9,6,14,15,813.0,158.5,4.2,28.0,827.5,749.92,563.14
2017,9,6,14,30,805.0,156.0,4.1,28.0,798.0,702.31,528.69
2017,9,6,14,45,804.0,148.0,4.05,28.0,764.0,652.57,492.32
2017,9,6,15,0,803.0,140.0,4.0,28.0,730.0,600.95,453.64
2017,9,6,15,15,788.5,136.0,3.85,27.5,686.5,544.16,410.63
2017,9,6,15,30,774.0,132.0,3.7,27.0,643.0,487.33,366.26
2017,9,6,15,45,766.0,123.0,3.6,27.0,597.0,428.87,318.7
2017,9,6,16,0,758.0,114.0,3.5,27.0,551.0,367.03,267.23
2017,9,6,16,15,731.5,109.0,3.2,26.5,497.5,306.05,215.95
2017,9,6,16,30,705.0,104.0,2.9,26.0,444.0,247.54,166.33
2017,9,6,16,45,682.0,94.5,2.65,26.0,390.0,188.55,117.24
2017,9,6,17,0,659.0,85.0,2.4,26.0,336.0,132.18,74.42
2017,9,6,17,15,608.0,77.0,2.15,25.0,279.0,78.72,44.24
2017,9,6,17,30,557.0,69.0,1.9,24.0,222.0,49.24,36.88
2017,9,6,17,45,492.0,57.5,1.65,23.0,169.0,42.48,31.06
2017,9,6,18,0,427.0,46.0,1.4,22.0,116.0,35.28,24.58
2017,9,6,18,15,301.5,32.0,1.35,21.5,71.5,25.17,15.13
2017,9,6,18,30,176.0,18.0,1.3,21.0,27.0,14.41,0.0
2017,9,6,18,45,88.0,9.0,1.3,20.5,13.5,8.58,0.0
2017,9,6,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,7,6,15,102.5,9.5,1.55,13.5,15.0,36.37,0.0
2017,9,7,6,30,205.0,19.0,1.8,14.0,30.0,100.26,18.44
2017,9,7,6,45,327.0,32.5,2.1,15.0,75.0,182.28,136.49
2017,9,7,7,0,449.0,46.0,2.4,16.0,120.0,270.72,214.75
2017,9,7,7,15,524.5,55.0,2.3,16.5,175.0,344.55,279.18
2017,9,7,7,30,600.0,64.0,2.2,17.0,230.0,425.74,346.93
2017,9,7,7,45,645.0,71.5,2.1,18.0,286.5,493.38,400.33
2017,9,7,8,0,690.0,79.0,2.0,19.0,343.0,564.0,453.24
2017,9,7,8,15,724.0,84.5,2.2,20.0,399.5,626.91,499.36
2017,9,7,8,30,758.0,90.0,2.4,21.0,456.0,687.9,540.96
2017,9,7,8,45,779.0,95.0,2.6,22.0,509.0,741.41,576.09
2017,9,7,9,0,800.0,100.0,2.8,23.0,562.0,793.89,609.76
2017,9,7,9,15,818.5,103.5,2.85,23.5,611.0,841.1,639.41
2017,9,7,9,30,837.0,107.0,2.9,24.0,660.0,886.43,667.35
2017,9,7,9,45,847.0,111.5,2.95,24.5,703.0,922.9,688.95
2017,9,7,10,0,857.0,116.0,3.0,25.0,746.0,956.46,708.49
2017,9,7,10,15,867.5,118.0,3.0,25.0,783.0,976.18,719.82
2017,9,7,10,30,878.0,120.0,3.0,25.0,820.0,1000.87,734.59
2017,9,7,10,45,883.0,123.0,3.0,25.5,849.0,1017.78,742.83
2017,9,7,11,0,888.0,126.0,3.0,26.0,878.0,1031.01,748.81
2017,9,7,11,15,893.0,127.0,3.0,26.0,899.0,1038.37,752.64
2017,9,7,11,30,898.0,128.0,3.0,26.0,920.0,1041.95,754.22
2017,9,7,11,45,897.5,130.5,3.0,26.5,932.0,1037.76,749.52
2017,9,7,12,0,897.0,133.0,3.0,27.0,944.0,1029.78,742.62
2017,9,7,12,15,898.0,133.5,3.0,27.0,948.5,1017.52,734.62
2017,9,7,12,30,899.0,134.0,3.0,27.0,953.0,1001.58,724.41
2017,9,7,12,45,898.0,133.5,3.0,27.0,948.0,979.2,710.14
2017,9,7,13,0,897.0,133.0,3.0,27.0,943.0,953.41,693.74
2017,9,7,13,15,893.5,132.5,3.0,27.0,929.0,922.13,673.77
2017,9,7,13,30,890.0,132.0,3.0,27.0,915.0,887.84,651.77
2017,9,7,13,45,884.5,130.5,3.05,27.0,893.0,848.11,626.35
2017,9,7,14,0,879.0,129.0,3.1,27.0,871.0,805.86,599.0
2017,9,7,14,15,871.0,127.0,3.05,27.0,841.0,758.98,567.67
2017,9,7,14,30,863.0,125.0,3.0,27.0,811.0,710.19,533.4
2017,9,7,14,45,848.5,124.5,3.0,27.0,772.5,657.2,494.89
2017,9,7,15,0,834.0,124.0,3.0,27.0,734.0,602.51,454.17
2017,9,7,15,15,819.0,121.0,3.0,27.0,690.0,544.78,410.12
2017,9,7,15,30,804.0,118.0,3.0,27.0,646.0,486.97,364.64
2017,9,7,15,45,785.5,113.5,3.0,27.0,596.5,426.56,315.87
2017,9,7,16,0,767.0,109.0,3.0,27.0,547.0,367.07,266.4
2017,9,7,16,15,740.5,104.0,2.85,26.5,493.5,302.58,212.61
2017,9,7,16,30,714.0,99.0,2.7,26.0,440.0,243.56,162.67
2017,9,7,16,45,678.5,92.5,2.55,25.5,384.5,184.53,114.35
2017,9,7,17,0,643.0,86.0,2.4,25.0,329.0,129.63,73.56
2017,9,7,17,15,591.0,78.0,2.15,24.0,272.5,77.26,44.44
2017,9,7,17,30,539.0,70.0,1.9,23.0,216.0,50.32,37.97
2017,9,7,17,45,463.0,59.0,1.65,22.5,162.5,44.02,32.43
2017,9,7,18,0,387.0,48.0,1.4,22.0,109.0,37.35,26.29
2017,9,7,18,15,265.0,32.0,1.4,21.0,66.0,25.38,15.16
2017,9,7,18,30,143.0,16.0,1.4,20.0,23.0,12.67,0.0
2017,9,7,18,45,71.5,8.0,1.4,19.5,11.5,7.63,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,6,15,79.5,9.5,1.35,14.5,13.5,30.29,0.0
2017,9,8,6,30,159.0,19.0,1.6,15.0,27.0,85.05,7.79
2017,9,8,6,45,278.0,34.5,1.9,15.5,71.0,165.83,123.47
2017,9,8,7,0,397.0,50.0,2.2,16.0,115.0,252.28,200.01
2017,9,8,7,15,474.0,60.5,2.2,16.5,169.0,325.94,264.14
2017,9,8,7,30,551.0,71.0,2.2,17.0,223.0,407.11,332.04
2017,9,8,7,45,605.0,78.0,2.2,18.0,279.5,477.23,387.88
2017,9,8,8,0,659.0,85.0,2.2,19.0,336.0,551.22,444.14
2017,9,8,8,15,694.5,91.0,2.4,20.0,392.0,614.35,490.64
2017,9,8,8,30,730.0,97.0,2.6,21.0,448.0,678.61,535.35
2017,9,8,8,45,755.5,101.0,2.8,22.0,501.5,729.94,569.08
2017,9,8,9,0,781.0,105.0,3.0,23.0,555.0,784.09,604.15
2017,9,8,9,15,800.0,109.0,2.95,23.5,603.5,831.61,633.63
2017,9,8,9,30,819.0,113.0,2.9,24.0,652.0,877.33,661.31
2017,9,8,9,45,833.0,115.5,2.85,24.5,695.5,914.63,682.81
2017,9,8,10,0,847.0,118.0,2.8,25.0,739.0,949.27,702.3
2017,9,8,10,15,857.0,120.5,2.75,25.0,775.5,968.69,712.96
2017,9,8,10,30,867.0,123.0,2.7,25.0,812.0,993.16,727.1
2017,9,8,10,45,875.0,124.0,2.65,25.5,841.5,1010.65,735.2
2017,9,8,11,0,883.0,125.0,2.6,26.0,871.0,1024.6,741.12
2017,9,8,11,15,888.0,126.5,2.55,26.0,892.5,1032.4,744.67
2017,9,8,11,30,893.0,128.0,2.5,26.0,914.0,1036.43,745.99
2017,9,8,11,45,901.0,125.5,2.45,26.5,928.0,1035.49,742.87
2017,9,8,12,0,909.0,123.0,2.4,27.0,942.0,1030.72,737.52
2017,9,8,12,15,909.5,123.0,2.35,27.0,946.0,1017.32,728.36
2017,9,8,12,30,910.0,123.0,2.3,27.0,950.0,1000.23,717.07
2017,9,8,12,45,909.0,123.0,2.3,27.5,945.0,978.12,701.84
2017,9,8,13,0,908.0,123.0,2.3,28.0,940.0,952.55,684.55
2017,9,8,13,15,905.0,122.5,2.25,28.0,926.5,921.39,664.6
2017,9,8,13,30,902.0,122.0,2.2,28.0,913.0,887.14,642.67
2017,9,8,13,45,896.0,121.0,2.2,28.0,890.5,847.04,617.28
2017,9,8,14,0,890.0,120.0,2.2,28.0,868.0,804.41,590.03
2017,9,8,14,15,882.0,118.5,2.15,27.5,838.0,757.52,560.41
2017,9,8,14,30,874.0,117.0,2.1,27.0,808.0,708.68,527.9
2017,9,8,14,45,862.5,115.5,2.1,27.0,770.5,655.92,490.17
2017,9,8,15,0,851.0,114.0,2.1,27.0,733.0,601.3,450.07
2017,9,8,15,15,836.5,111.0,2.05,27.0,689.0,542.97,405.88
2017,9,8,15,30,822.0,108.0,2.0,27.0,645.0,484.45,360.19
2017,9,8,15,45,801.5,105.5,2.0,27.0,595.5,424.04,311.82
2017,9,8,16,0,781.0,103.0,2.0,27.0,546.0,364.72,262.84
2017,9,8,16,15,653.0,121.0,1.9,26.5,467.0,290.25,204.38
2017,9,8,16,30,525.0,139.0,1.8,26.0,388.0,232.87,160.28
2017,9,8,16,45,487.5,130.0,1.75,25.5,338.0,182.85,120.63
2017,9,8,17,0,450.0,121.0,1.7,25.0,288.0,137.28,87.56
2017,9,8,17,15,417.5,103.5,1.55,24.5,238.5,89.91,59.1
2017,9,8,17,30,385.0,86.0,1.4,24.0,189.0,62.58,48.27
2017,9,8,17,45,329.0,69.0,1.3,23.5,141.5,51.44,38.59
2017,9,8,18,0,273.0,52.0,1.2,23.0,94.0,39.69,28.09
2017,9,8,18,15,136.5,35.5,1.2,22.5,56.5,29.03,17.76
2017,9,8,18,30,0.0,19.0,1.2,22.0,19.0,17.1,0.0
2017,9,8,18,45,0.0,9.5,1.3,21.5,9.5,9.05,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,6,15,46.0,8.5,1.65,15.5,10.5,20.41,0.0
2017,9,9,6,30,92.0,17.0,1.9,16.0,21.0,59.08,0.0
2017,9,9,6,45,196.5,36.5,2.2,16.5,63.0,136.34,100.55
2017,9,9,7,0,301.0,56.0,2.5,17.0,105.0,215.95,170.63
2017,9,9,7,15,375.0,71.0,2.4,17.5,157.0,286.48,231.68
2017,9,9,7,30,449.0,86.0,2.3,18.0,209.0,364.8,297.06
2017,9,9,7,45,510.0,95.0,2.25,19.0,265.0,438.86,356.02
2017,9,9,8,0,571.0,104.0,2.2,20.0,321.0,515.39,414.34
2017,9,9,8,15,609.0,112.0,2.3,21.0,375.5,578.73,460.7
2017,9,9,8,30,647.0,120.0,2.4,22.0,430.0,643.54,506.54
2017,9,9,8,45,679.0,124.5,2.55,23.0,483.5,700.65,544.91
2017,9,9,9,0,711.0,129.0,2.7,24.0,537.0,757.83,581.95
2017,9,9,9,15,732.0,133.5,2.7,24.0,585.0,805.18,612.8
2017,9,9,9,30,753.0,138.0,2.7,24.0,633.0,851.08,642.29
2017,9,9,9,45,774.5,139.0,2.75,24.5,677.5,886.96,663.72
2017,9,9,10,0,796.0,140.0,2.8,25.0,722.0,925.61,686.89
2017,9,9,10,15,807.5,142.5,2.8,25.5,758.0,953.82,702.5
2017,9,9,10,30,819.0,145.0,2.8,26.0,794.0,978.97,716.12
2017,9,9,10,45,832.5,144.0,2.85,26.5,825.0,999.05,726.87
2017,9,9,11,0,846.0,143.0,2.9,27.0,856.0,1015.77,735.54
2017,9,9,11,15,851.5,144.0,2.95,27.0,877.0,1023.11,739.76
2017,9,9,11,30,857.0,145.0,3.0,27.0,898.0,1017.43,735.84
2017,9,9,11,45,862.5,144.5,3.05,27.5,911.0,1016.01,733.46
2017,9,9,12,0,868.0,144.0,3.1,28.0,924.0,1010.9,728.81
2017,9,9,12,15,868.5,144.5,3.1,28.0,928.0,998.24,720.52
2017,9,9,12,30,869.0,145.0,3.1,28.0,932.0,982.05,710.11
2017,9,9,12,45,869.5,143.5,3.15,28.5,927.5,960.45,695.28
2017,9,9,13,0,870.0,142.0,3.2,29.0,923.0,935.5,678.39
2017,9,9,13,15,866.5,141.5,3.25,29.0,909.0,904.74,659.05
2017,9,9,13,30,863.0,141.0,3.3,29.0,895.0,871.07,637.71
2017,9,9,13,45,857.0,139.5,3.35,29.0,873.0,831.67,612.4
2017,9,9,14,0,851.0,138.0,3.4,29.0,851.0,792.82,587.27
2017,9,9,14,15,842.5,136.5,3.4,29.0,821.0,746.19,556.24
2017,9,9,14,30,834.0,135.0,3.4,29.0,791.0,697.81,521.88
2017,9,9,14,45,818.5,134.0,3.45,29.0,752.5,643.99,482.96
2017,9,9,15,0,803.0,133.0,3.5,29.0,714.0,589.62,442.61
2017,9,9,15,15,787.0,129.5,3.5,28.5,670.5,532.42,399.75
2017,9,9,15,30,771.0,126.0,3.5,28.0,627.0,475.35,355.52
2017,9,9,15,45,749.0,122.5,3.5,28.0,578.0,413.44,305.66
2017,9,9,16,0,727.0,119.0,3.5,28.0,529.0,355.24,257.31
2017,9,9,16,15,699.0,113.0,3.3,27.5,476.0,294.83,206.86
2017,9,9,16,30,671.0,107.0,3.1,27.0,423.0,237.16,158.4
2017,9,9,16,45,630.5,100.5,2.95,26.5,367.0,180.08,112.38
2017,9,9,17,0,590.0,94.0,2.8,26.0,311.0,127.87,74.5
2017,9,9,17,15,535.5,84.5,2.5,25.0,256.0,77.79,47.48
2017,9,9,17,30,481.0,75.0,2.2,24.0,201.0,55.16,41.93
2017,9,9,17,45,399.5,62.0,1.95,23.5,149.0,46.29,34.16
2017,9,9,18,0,318.0,49.0,1.7,23.0,97.0,37.48,26.16
2017,9,9,18,15,203.5,31.0,1.7,22.0,56.5,24.14,13.59
2017,9,9,18,30,89.0,13.0,1.7,21.0,16.0,12.39,0.0
2017,9,9,18,45,44.5,6.5,1.7,20.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
