Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,6,15,36.5,7.5,2.45,15.5,9.5,16.94,0.0
2017,9,10,6,30,73.0,15.0,2.7,16.0,19.0,49.83,0.0
2017,9,10,6,45,168.5,36.0,3.0,16.5,59.5,125.34,91.95
2017,9,10,7,0,264.0,57.0,3.3,17.0,100.0,201.24,159.06
2017,9,10,7,15,337.0,73.5,3.25,18.0,150.5,270.96,219.21
2017,9,10,7,30,410.0,90.0,3.2,19.0,201.0,348.38,283.75
2017,9,10,7,45,468.5,101.0,3.15,20.0,256.0,417.45,339.32
2017,9,10,8,0,527.0,112.0,3.1,21.0,311.0,491.44,396.46
2017,9,10,8,15,565.5,121.0,3.2,21.5,365.0,558.22,446.81
2017,9,10,8,30,604.0,130.0,3.3,22.0,419.0,622.69,494.02
2017,9,10,8,45,637.0,135.5,3.4,23.0,471.5,680.1,533.78
2017,9,10,9,0,670.0,141.0,3.5,24.0,524.0,737.72,571.67
2017,9,10,9,15,691.5,146.5,3.5,24.5,571.5,785.24,602.15
2017,9,10,9,30,713.0,152.0,3.5,25.0,619.0,831.44,631.23
2017,9,10,9,45,731.0,155.5,3.55,25.5,662.0,870.5,655.22
2017,9,10,10,0,749.0,159.0,3.6,26.0,705.0,907.43,677.56
2017,9,10,10,15,761.5,162.0,3.6,26.0,741.0,936.07,695.21
2017,9,10,10,30,774.0,165.0,3.6,26.0,777.0,956.18,707.21
2017,9,10,10,45,785.0,166.5,3.6,26.5,806.5,975.87,717.65
2017,9,10,11,0,796.0,168.0,3.6,27.0,836.0,992.29,725.96
2017,9,10,11,15,802.5,169.5,3.6,27.0,857.5,1000.78,730.62
2017,9,10,11,30,809.0,171.0,3.6,27.0,879.0,1005.72,733.16
2017,9,10,11,45,814.0,171.0,3.65,27.5,892.5,1004.01,730.42
2017,9,10,12,0,819.0,171.0,3.7,28.0,906.0,998.7,725.52
2017,9,10,12,15,820.5,171.5,3.7,28.0,910.0,986.9,717.67
2017,9,10,12,30,822.0,172.0,3.7,28.0,914.0,971.61,707.69
2017,9,10,12,45,824.5,169.5,3.75,28.5,910.5,950.85,693.16
2017,9,10,13,0,827.0,167.0,3.8,29.0,907.0,926.77,676.54
2017,9,10,13,15,824.0,166.0,3.8,29.0,893.5,896.11,656.67
2017,9,10,13,30,821.0,165.0,3.8,29.0,880.0,862.64,634.91
2017,9,10,13,45,819.5,161.0,3.8,29.0,859.5,824.82,610.13
2017,9,10,14,0,818.0,157.0,3.8,29.0,839.0,784.45,583.46
2017,9,10,14,15,809.5,154.5,3.85,29.0,809.5,738.04,551.72
2017,9,10,14,30,801.0,152.0,3.9,29.0,780.0,690.01,517.56
2017,9,10,14,45,788.0,149.5,3.95,29.0,742.5,637.77,479.54
2017,9,10,15,0,775.0,147.0,4.0,29.0,705.0,584.85,440.02
2017,9,10,15,15,758.5,143.0,3.95,28.5,661.5,526.38,396.01
2017,9,10,15,30,742.0,139.0,3.9,28.0,618.0,469.57,351.81
2017,9,10,15,45,724.0,133.0,3.9,28.0,570.0,410.91,304.28
2017,9,10,16,0,706.0,127.0,3.9,28.0,522.0,353.28,256.31
2017,9,10,16,15,676.5,120.5,3.65,27.5,469.0,293.24,206.23
2017,9,10,16,30,647.0,114.0,3.4,27.0,416.0,236.19,158.44
2017,9,10,16,45,611.0,105.5,3.2,27.0,361.0,179.65,112.64
2017,9,10,17,0,575.0,97.0,3.0,27.0,306.0,127.48,74.75
2017,9,10,17,15,518.5,87.0,2.7,26.0,251.0,78.02,48.61
2017,9,10,17,30,462.0,77.0,2.4,25.0,196.0,56.29,42.7
2017,9,10,17,45,383.5,63.0,2.15,24.0,144.5,47.17,34.8
2017,9,10,18,0,305.0,49.0,1.9,23.0,93.0,37.59,26.17
2017,9,10,18,15,187.5,30.5,1.9,22.5,54.0,23.81,12.95
2017,9,10,18,30,70.0,12.0,1.9,22.0,15.0,11.44,0.0
2017,9,10,18,45,35.0,6.0,1.9,21.5,7.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,6,15,50.0,8.0,1.65,16.5,10.5,7.63,0.0
2017,9,11,6,30,100.0,16.0,2.0,17.0,21.0,60.04,0.0
2017,9,11,6,45,210.0,34.5,2.4,18.0,62.0,139.62,101.59
2017,9,11,7,0,320.0,53.0,2.8,19.0,103.0,221.3,173.43
2017,9,11,7,15,398.0,66.0,2.85,19.5,155.0,292.47,235.02
2017,9,11,7,30,476.0,79.0,2.9,20.0,207.0,375.16,303.97
2017,9,11,7,45,527.0,89.5,3.0,21.0,262.0,443.81,358.91
2017,9,11,8,0,578.0,100.0,3.1,22.0,317.0,516.15,414.45
2017,9,11,8,15,616.0,107.5,3.2,22.5,371.5,579.16,461.69
2017,9,11,8,30,654.0,115.0,3.3,23.0,426.0,643.62,508.57
2017,9,11,8,45,678.5,122.5,3.45,23.5,478.0,698.42,546.32
2017,9,11,9,0,703.0,130.0,3.6,24.0,530.0,752.73,582.81
2017,9,11,9,15,724.0,134.5,3.65,24.5,578.0,799.72,613.04
2017,9,11,9,30,745.0,139.0,3.7,25.0,626.0,845.26,641.83
2017,9,11,9,45,758.5,144.5,3.8,25.5,668.0,883.28,665.31
2017,9,11,10,0,772.0,150.0,3.9,26.0,710.0,913.63,683.44
2017,9,11,10,15,443.0,265.0,3.9,26.0,590.0,736.44,555.07
2017,9,11,10,30,114.0,380.0,3.9,26.0,470.0,517.68,388.89
2017,9,11,10,45,464.0,269.5,3.9,26.5,655.5,769.99,578.55
2017,9,11,11,0,814.0,159.0,3.9,27.0,841.0,1000.32,734.9
2017,9,11,11,15,598.0,273.0,3.85,27.0,780.5,910.39,670.5
2017,9,11,11,30,382.0,387.0,3.8,27.0,720.0,796.48,586.53
2017,9,11,11,45,600.5,280.0,3.8,27.5,812.5,909.74,668.8
2017,9,11,12,0,819.0,173.0,3.8,28.0,905.0,1000.04,727.89
2017,9,11,12,15,570.0,301.0,3.75,28.0,811.5,878.25,643.1
2017,9,11,12,30,321.0,429.0,3.7,28.0,718.0,747.78,547.52
2017,9,11,12,45,573.5,298.5,3.65,28.5,811.0,848.09,622.67
2017,9,11,13,0,826.0,168.0,3.6,29.0,904.0,925.79,675.62
2017,9,11,13,15,822.0,167.0,3.55,29.0,890.5,894.19,654.14
2017,9,11,13,30,818.0,166.0,3.5,29.0,877.0,859.85,631.63
2017,9,11,13,45,814.0,163.0,3.5,29.0,855.5,821.01,606.26
2017,9,11,14,0,810.0,160.0,3.5,29.0,834.0,779.8,579.13
2017,9,11,14,15,801.0,158.0,3.45,29.0,804.0,733.76,547.13
2017,9,11,14,30,792.0,156.0,3.4,29.0,774.0,686.17,513.06
2017,9,11,14,45,762.5,161.5,3.4,29.0,733.0,630.67,472.57
2017,9,11,15,0,733.0,167.0,3.4,29.0,692.0,576.27,431.97
2017,9,11,15,15,715.5,162.5,3.35,29.0,648.5,520.25,389.28
2017,9,11,15,30,698.0,158.0,3.3,29.0,605.0,464.73,345.82
2017,9,11,15,45,682.5,149.0,3.25,29.0,558.0,406.78,299.41
2017,9,11,16,0,667.0,140.0,3.2,29.0,511.0,349.7,252.47
2017,9,11,16,15,637.0,133.0,3.0,28.5,458.5,291.42,204.47
2017,9,11,16,30,607.0,126.0,2.8,28.0,406.0,236.29,158.9
2017,9,11,16,45,573.0,115.5,2.6,27.5,352.0,180.9,114.81
2017,9,11,17,0,539.0,105.0,2.4,27.0,298.0,129.7,78.13
2017,9,11,17,15,482.5,93.5,2.1,26.0,243.5,80.28,51.84
2017,9,11,17,30,426.0,82.0,1.8,25.0,189.0,60.16,45.98
2017,9,11,17,45,350.5,66.0,1.5,24.0,138.5,49.59,36.82
2017,9,11,18,0,275.0,50.0,1.2,23.0,88.0,38.47,26.85
2017,9,11,18,15,164.0,30.0,1.2,22.5,50.0,23.47,12.25
2017,9,11,18,30,53.0,10.0,1.2,22.0,12.0,9.53,0.0
2017,9,11,18,45,26.5,5.0,1.2,21.5,6.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,62.5,8.0,1.55,16.0,11.0,7.63,0.0
2017,9,12,6,30,125.0,16.0,1.8,17.0,22.0,68.11,0.0
2017,9,12,6,45,252.0,32.5,2.05,18.0,65.5,154.72,112.22
2017,9,12,7,0,379.0,49.0,2.3,19.0,109.0,244.19,190.99
2017,9,12,7,15,460.0,60.5,2.35,19.5,163.0,320.06,256.44
2017,9,12,7,30,541.0,72.0,2.4,20.0,217.0,403.9,326.07
2017,9,12,7,45,594.0,80.5,2.5,21.0,274.0,474.71,382.31
2017,9,12,8,0,647.0,89.0,2.6,22.0,331.0,549.27,438.99
2017,9,12,8,15,684.0,95.5,2.6,23.0,387.0,613.47,485.22
2017,9,12,8,30,721.0,102.0,2.6,24.0,443.0,678.89,529.7
2017,9,12,8,45,745.0,107.5,2.6,25.0,496.0,733.62,564.39
2017,9,12,9,0,769.0,113.0,2.6,26.0,549.0,787.64,597.63
2017,9,12,9,15,788.5,117.0,2.6,26.5,598.0,831.09,623.97
2017,9,12,9,30,808.0,121.0,2.6,27.0,647.0,876.68,651.38
2017,9,12,9,45,819.5,125.5,2.65,27.5,689.5,913.38,672.82
2017,9,12,10,0,831.0,130.0,2.7,28.0,732.0,947.29,692.31
2017,9,12,10,15,841.5,132.5,2.7,28.0,768.5,975.01,708.65
2017,9,12,10,30,852.0,135.0,2.7,28.0,805.0,999.51,722.95
2017,9,12,10,45,856.5,138.5,2.7,28.5,833.0,1015.77,730.59
2017,9,12,11,0,861.0,142.0,2.7,29.0,861.0,1028.36,736.04
2017,9,12,11,15,866.0,143.0,2.7,29.0,881.5,1034.99,739.33
2017,9,12,11,30,871.0,144.0,2.7,29.0,902.0,1028.59,734.59
2017,9,12,11,45,872.0,146.0,2.7,29.5,913.5,1024.9,730.37
2017,9,12,12,0,873.0,148.0,2.7,30.0,925.0,1017.5,723.95
2017,9,12,12,15,873.5,148.0,2.65,30.0,928.5,1003.97,714.82
2017,9,12,12,30,874.0,148.0,2.6,30.0,932.0,986.88,703.61
2017,9,12,12,45,872.5,147.5,2.6,30.5,926.5,963.97,687.89
2017,9,12,13,0,871.0,147.0,2.6,31.0,921.0,937.79,670.22
2017,9,12,13,15,867.5,146.0,2.55,31.0,906.5,906.21,650.08
2017,9,12,13,30,864.0,145.0,2.5,31.0,892.0,876.53,631.19
2017,9,12,13,45,857.5,143.5,2.45,31.5,869.5,835.56,603.65
2017,9,12,14,0,851.0,142.0,2.4,32.0,847.0,792.24,574.58
2017,9,12,14,15,842.5,140.0,2.3,32.0,816.0,744.88,543.09
2017,9,12,14,30,834.0,138.0,2.2,32.0,785.0,695.79,508.72
2017,9,12,14,45,812.5,139.5,2.15,32.0,745.0,640.42,469.43
2017,9,12,15,0,791.0,141.0,2.1,32.0,705.0,585.09,429.21
2017,9,12,15,15,774.0,137.0,2.0,31.5,660.5,527.41,386.94
2017,9,12,15,30,757.0,133.0,1.9,31.0,616.0,467.6,341.81
2017,9,12,15,45,728.0,131.0,1.85,31.0,565.0,407.27,294.41
2017,9,12,16,0,699.0,129.0,1.8,31.0,514.0,349.2,247.55
2017,9,12,16,15,668.5,122.0,1.65,30.5,460.5,288.92,198.68
2017,9,12,16,30,638.0,115.0,1.5,30.0,407.0,231.78,152.14
2017,9,12,16,45,578.0,110.5,1.35,29.5,348.5,175.78,109.24
2017,9,12,17,0,518.0,106.0,1.2,29.0,290.0,126.32,75.66
2017,9,12,17,15,460.5,93.5,1.15,28.0,235.5,78.32,50.9
2017,9,12,17,30,403.0,81.0,1.1,27.0,181.0,59.52,45.01
2017,9,12,17,45,305.5,65.0,1.05,26.0,129.0,48.88,35.85
2017,9,12,18,0,208.0,49.0,1.0,25.0,77.0,37.71,25.89
2017,9,12,18,15,104.0,28.0,1.05,24.5,42.0,23.13,11.26
2017,9,12,18,30,0.0,7.0,1.1,24.0,7.0,6.67,0.0
2017,9,12,18,45,0.0,3.5,1.15,23.5,3.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,7.0,1.4,17.5,7.0,0.0,0.0
2017,9,13,6,30,0.0,14.0,1.6,18.0,14.0,13.0,0.0
2017,9,13,6,45,110.0,35.5,1.85,19.0,52.5,95.45,67.41
2017,9,13,7,0,220.0,57.0,2.1,20.0,91.0,182.88,142.13
2017,9,13,7,15,290.0,76.0,2.05,20.5,140.5,251.58,200.64
2017,9,13,7,30,360.0,95.0,2.0,21.0,190.0,327.64,263.47
2017,9,13,7,45,416.0,109.0,2.0,21.5,244.0,396.05,318.25
2017,9,13,8,0,472.0,123.0,2.0,22.0,298.0,469.21,374.64
2017,9,13,8,15,542.5,118.5,2.1,23.0,350.5,540.0,427.32
2017,9,13,8,30,613.0,114.0,2.2,24.0,403.0,612.18,479.34
2017,9,13,8,45,576.0,142.5,2.3,25.0,439.5,640.15,495.61
2017,9,13,9,0,539.0,171.0,2.4,26.0,476.0,657.56,504.26
2017,9,13,9,15,494.0,206.5,2.35,26.5,505.0,676.61,513.58
2017,9,13,9,30,449.0,242.0,2.3,27.0,534.0,690.0,518.7
2017,9,13,9,45,468.5,251.5,2.25,28.0,574.0,729.41,542.46
2017,9,13,10,0,488.0,261.0,2.2,29.0,614.0,767.72,564.69
2017,9,13,10,15,475.0,282.0,2.1,29.5,639.5,785.75,572.83
2017,9,13,10,30,462.0,303.0,2.0,30.0,665.0,800.87,579.1
2017,9,13,10,45,397.5,344.0,1.9,30.5,663.5,771.38,554.88
2017,9,13,11,0,333.0,385.0,1.8,31.0,662.0,751.61,537.28
2017,9,13,11,15,368.5,379.0,1.75,31.0,693.0,778.26,554.87
2017,9,13,11,30,404.0,373.0,1.7,31.0,724.0,803.35,570.9
2017,9,13,11,45,434.5,369.0,1.65,31.5,751.0,833.86,588.67
2017,9,13,12,0,465.0,365.0,1.6,32.0,778.0,851.34,598.14
2017,9,13,12,15,469.5,366.5,1.55,32.0,785.0,846.26,594.06
2017,9,13,12,30,474.0,368.0,1.5,32.0,792.0,838.82,588.76
2017,9,13,12,45,468.0,366.0,1.5,32.5,782.5,815.89,572.97
2017,9,13,13,0,462.0,364.0,1.5,33.0,773.0,791.27,556.27
2017,9,13,13,15,495.0,348.0,1.55,33.0,780.0,785.68,554.26
2017,9,13,13,30,528.0,332.0,1.6,33.0,787.0,776.39,549.58
2017,9,13,13,45,495.0,329.0,1.65,33.0,746.5,722.65,514.69
2017,9,13,14,0,462.0,326.0,1.7,33.0,706.0,669.83,480.12
2017,9,13,14,15,481.5,305.0,1.75,33.0,688.5,639.37,460.87
2017,9,13,14,30,501.0,284.0,1.8,33.0,671.0,606.09,438.98
2017,9,13,14,45,478.0,281.0,1.9,33.0,636.0,559.88,407.14
2017,9,13,15,0,455.0,278.0,2.0,33.0,601.0,514.79,375.4
2017,9,13,15,15,486.0,253.5,2.05,32.5,578.5,479.87,350.93
2017,9,13,15,30,517.0,229.0,2.1,32.0,556.0,440.91,322.22
2017,9,13,15,45,537.5,193.5,2.2,32.0,510.0,384.18,278.86
2017,9,13,16,0,558.0,158.0,2.3,32.0,464.0,324.79,231.8
2017,9,13,16,15,488.0,156.5,2.25,31.5,404.0,266.61,186.61
2017,9,13,16,30,418.0,155.0,2.2,31.0,344.0,216.38,148.09
2017,9,13,16,45,368.5,147.0,2.2,30.5,297.5,172.19,115.0
2017,9,13,17,0,319.0,139.0,2.2,30.0,251.0,137.11,91.71
2017,9,13,17,15,275.0,118.0,2.05,29.0,202.0,95.38,67.55
2017,9,13,17,30,231.0,97.0,1.9,28.0,153.0,74.46,57.33
2017,9,13,17,45,201.0,72.5,1.8,27.0,112.0,56.97,42.41
2017,9,13,18,0,171.0,48.0,1.7,26.0,71.0,38.71,26.48
2017,9,13,18,15,95.0,26.5,1.7,25.5,38.0,21.93,9.56
2017,9,13,18,30,19.0,5.0,1.7,25.0,5.0,4.77,0.0
2017,9,13,18,45,9.5,2.5,1.7,24.5,2.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.5,2.25,20.5,7.0,0.0,0.0
2017,9,14,6,30,28.0,13.0,2.6,21.0,14.0,24.25,0.0
2017,9,14,6,45,113.0,36.5,3.0,21.5,52.0,98.78,68.81
2017,9,14,7,0,198.0,60.0,3.4,22.0,90.0,169.91,130.97
2017,9,14,7,15,271.5,79.0,3.55,22.5,139.5,237.97,189.01
2017,9,14,7,30,345.0,98.0,3.7,23.0,189.0,323.17,259.43
2017,9,14,7,45,418.0,107.5,3.85,24.0,244.0,395.8,317.75
2017,9,14,8,0,491.0,117.0,4.0,25.0,299.0,474.93,379.1
2017,9,14,8,15,531.5,126.5,4.0,25.5,352.0,536.93,425.62
2017,9,14,8,30,572.0,136.0,4.0,26.0,405.0,605.99,475.83
2017,9,14,8,45,612.0,139.5,4.0,26.5,457.5,665.45,517.82
2017,9,14,9,0,652.0,143.0,4.0,27.0,510.0,725.6,558.61
2017,9,14,9,15,674.0,148.5,4.05,27.5,557.0,772.76,589.03
2017,9,14,9,30,696.0,154.0,4.1,28.0,604.0,818.66,618.15
2017,9,14,9,45,716.0,157.0,4.15,29.0,646.5,858.3,641.28
2017,9,14,10,0,736.0,160.0,4.2,30.0,689.0,895.92,662.71
2017,9,14,10,15,748.0,163.0,4.2,30.5,724.5,923.54,678.29
2017,9,14,10,30,760.0,166.0,4.2,31.0,760.0,948.32,691.98
2017,9,14,10,45,769.0,168.5,4.25,31.5,788.0,960.75,697.8
2017,9,14,11,0,778.0,171.0,4.3,32.0,816.0,975.78,705.51
2017,9,14,11,15,783.5,172.5,4.3,32.0,836.0,982.89,709.29
2017,9,14,11,30,789.0,174.0,4.3,32.0,856.0,986.51,710.99
2017,9,14,11,45,797.5,171.5,4.3,32.5,869.0,985.43,708.37
2017,9,14,12,0,806.0,169.0,4.3,33.0,882.0,980.78,703.61
2017,9,14,12,15,806.5,169.5,4.25,33.0,885.5,967.87,694.83
2017,9,14,12,30,807.0,170.0,4.2,33.0,889.0,951.58,684.01
2017,9,14,12,45,804.5,170.0,4.2,33.5,883.0,928.69,667.91
2017,9,14,13,0,802.0,170.0,4.2,34.0,877.0,902.76,649.95
2017,9,14,13,15,798.0,168.5,4.2,34.0,863.0,871.13,629.62
2017,9,14,13,30,794.0,167.0,4.2,34.0,849.0,836.87,607.5
2017,9,14,13,45,786.5,166.0,4.2,34.0,826.5,797.82,582.08
2017,9,14,14,0,779.0,165.0,4.2,34.0,804.0,756.73,554.94
2017,9,14,14,15,769.0,162.5,4.15,34.0,774.0,710.63,522.76
2017,9,14,14,30,759.0,160.0,4.1,34.0,744.0,663.19,489.04
2017,9,14,14,45,741.0,159.0,4.1,34.0,706.0,610.33,450.86
2017,9,14,15,0,723.0,158.0,4.1,34.0,668.0,557.6,411.88
2017,9,14,15,15,705.5,153.5,4.05,33.5,625.0,502.15,370.68
2017,9,14,15,30,688.0,149.0,4.0,33.0,582.0,447.24,328.6
2017,9,14,15,45,664.5,143.5,4.0,33.0,534.0,389.87,282.98
2017,9,14,16,0,641.0,138.0,4.0,33.0,486.0,334.31,237.72
2017,9,14,16,15,609.5,130.5,3.85,32.5,434.0,276.91,191.04
2017,9,14,16,30,578.0,123.0,3.7,32.0,382.0,222.89,147.13
2017,9,14,16,45,535.5,113.5,3.55,31.5,328.5,168.51,105.09
2017,9,14,17,0,493.0,104.0,3.4,31.0,275.0,119.71,71.64
2017,9,14,17,15,434.0,92.0,3.1,30.0,222.0,73.94,49.08
2017,9,14,17,30,375.0,80.0,2.8,29.0,169.0,59.04,44.2
2017,9,14,17,45,292.0,63.0,2.55,28.5,121.0,47.58,34.27
2017,9,14,18,0,209.0,46.0,2.3,28.0,73.0,35.55,23.54
2017,9,14,18,15,104.5,23.0,2.45,27.5,36.5,17.96,5.85
2017,9,14,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,15,6,15,13.0,6.0,2.4,21.0,6.5,0.0,0.0
2017,9,15,6,30,26.0,12.0,2.6,21.0,13.0,19.92,0.0
2017,9,15,6,45,104.5,36.0,2.8,21.5,50.5,95.25,65.77
2017,9,15,7,0,183.0,60.0,3.0,22.0,88.0,163.76,125.95
2017,9,15,7,15,256.5,79.5,3.1,22.5,137.0,231.56,183.63
2017,9,15,7,30,330.0,99.0,3.2,23.0,186.0,316.32,253.54
2017,9,15,7,45,186.5,120.0,3.35,24.0,171.5,260.34,208.08
2017,9,15,8,0,43.0,141.0,3.5,25.0,157.0,178.13,139.63
2017,9,15,8,15,291.5,143.5,3.45,25.5,277.5,375.71,299.48
2017,9,15,8,30,540.0,146.0,3.4,26.0,398.0,588.99,462.14
2017,9,15,8,45,339.5,198.5,3.4,26.5,363.5,499.56,389.04
2017,9,15,9,0,139.0,251.0,3.4,27.0,329.0,392.88,302.83
2017,9,15,9,15,403.0,208.5,3.35,27.5,462.5,600.66,461.42
2017,9,15,9,30,667.0,166.0,3.3,28.0,596.0,806.12,607.16
2017,9,15,9,45,695.0,165.5,3.3,28.5,640.0,848.44,631.82
2017,9,15,10,0,723.0,165.0,3.3,29.0,684.0,889.14,656.19
2017,9,15,10,15,736.0,168.0,3.25,29.0,719.5,917.39,673.03
2017,9,15,10,30,749.0,171.0,3.2,29.0,755.0,942.87,688.08
2017,9,15,10,45,764.0,170.5,3.2,29.5,784.5,957.47,695.0
2017,9,15,11,0,779.0,170.0,3.2,30.0,814.0,975.2,704.1
2017,9,15,11,15,784.5,171.5,3.2,30.5,834.0,982.23,706.32
2017,9,15,11,30,790.0,173.0,3.2,31.0,854.0,985.77,706.51
2017,9,15,11,45,806.5,165.5,3.2,31.5,869.0,987.31,705.58
2017,9,15,12,0,823.0,158.0,3.2,32.0,884.0,985.12,702.43
2017,9,15,12,15,823.5,158.0,3.15,32.0,887.0,971.47,693.19
2017,9,15,12,30,824.0,158.0,3.1,32.0,890.0,954.39,681.96
2017,9,15,12,45,823.0,157.5,3.1,32.5,884.5,932.05,666.46
2017,9,15,13,0,822.0,157.0,3.1,33.0,879.0,906.53,649.04
2017,9,15,13,15,818.0,156.0,3.05,33.0,865.0,874.85,628.68
2017,9,15,13,30,814.0,155.0,3.0,33.0,851.0,840.44,606.54
2017,9,15,13,45,807.5,153.5,2.95,33.0,828.5,801.01,581.01
2017,9,15,14,0,801.0,152.0,2.9,33.0,806.0,759.41,553.91
2017,9,15,14,15,791.5,149.5,2.85,33.0,775.5,712.76,522.0
2017,9,15,14,30,782.0,147.0,2.8,33.0,745.0,664.65,488.18
2017,9,15,14,45,769.5,144.0,2.8,33.0,708.0,613.02,451.31
2017,9,15,15,0,757.0,141.0,2.8,33.0,671.0,560.72,412.98
2017,9,15,15,15,740.0,137.0,2.8,32.5,627.5,502.92,370.44
2017,9,15,15,30,723.0,133.0,2.8,32.0,584.0,446.89,327.71
2017,9,15,15,45,700.0,128.0,2.85,32.0,536.0,388.28,281.21
2017,9,15,16,0,677.0,123.0,2.9,32.0,488.0,331.34,234.79
2017,9,15,16,15,646.0,116.5,2.85,31.5,435.5,272.87,187.06
2017,9,15,16,30,615.0,110.0,2.8,31.0,383.0,217.65,141.94
2017,9,15,16,45,573.0,102.0,2.75,31.0,329.0,163.06,99.39
2017,9,15,17,0,531.0,94.0,2.7,31.0,275.0,113.68,65.77
2017,9,15,17,15,470.5,83.5,2.5,30.0,221.5,66.73,43.86
2017,9,15,17,30,410.0,73.0,2.3,29.0,168.0,53.9,39.87
2017,9,15,17,45,322.5,58.0,2.1,28.0,120.0,43.84,31.17
2017,9,15,18,0,235.0,43.0,1.9,27.0,72.0,33.27,21.68
2017,9,15,18,15,117.5,21.5,2.0,26.5,36.0,16.82,4.06
2017,9,15,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,16,6,15,20.5,6.5,1.8,21.5,7.0,0.0,0.0
2017,9,16,6,30,41.0,13.0,2.1,22.0,14.0,25.78,0.0
2017,9,16,6,45,140.5,34.0,2.45,22.5,52.0,114.5,78.92
2017,9,16,7,0,240.0,55.0,2.8,23.0,90.0,190.3,146.04
2017,9,16,7,15,319.0,70.5,2.9,23.5,139.5,260.33,205.67
2017,9,16,7,30,398.0,86.0,3.0,24.0,189.0,338.87,270.62
2017,9,16,7,45,460.0,96.5,3.15,25.0,243.0,408.73,326.28
2017,9,16,8,0,522.0,107.0,3.3,26.0,297.0,483.89,383.9
2017,9,16,8,15,399.0,147.0,3.25,26.5,306.5,467.9,368.45
2017,9,16,8,30,276.0,187.0,3.2,27.0,316.0,427.05,333.89
2017,9,16,8,45,476.0,159.0,3.2,27.5,412.0,574.98,446.55
2017,9,16,9,0,676.0,131.0,3.2,28.0,508.0,731.98,558.69
2017,9,16,9,15,698.0,135.5,3.15,28.0,555.0,778.64,588.26
2017,9,16,9,30,720.0,140.0,3.1,28.0,602.0,823.97,617.19
2017,9,16,9,45,741.5,141.0,3.05,28.5,645.0,863.14,640.27
2017,9,16,10,0,763.0,142.0,3.0,29.0,688.0,895.48,658.5
2017,9,16,10,15,775.0,145.0,2.95,29.5,723.5,923.57,673.77
2017,9,16,10,30,787.0,148.0,2.9,30.0,759.0,948.72,687.02
2017,9,16,10,45,799.0,148.0,2.85,30.5,788.0,967.46,696.08
2017,9,16,11,0,811.0,148.0,2.8,31.0,817.0,982.91,703.1
2017,9,16,11,15,817.0,149.0,2.75,31.0,837.0,990.02,706.31
2017,9,16,11,30,823.0,150.0,2.7,31.0,857.0,993.54,707.44
2017,9,16,11,45,804.5,165.0,2.7,31.5,864.0,983.98,699.48
2017,9,16,12,0,786.0,180.0,2.7,32.0,871.0,970.74,689.46
2017,9,16,12,15,786.5,180.0,2.65,32.0,874.0,957.36,680.49
2017,9,16,12,30,787.0,180.0,2.6,32.0,877.0,940.67,669.53
2017,9,16,12,45,787.5,178.5,2.6,32.5,872.0,919.26,654.76
2017,9,16,13,0,788.0,177.0,2.6,33.0,867.0,894.74,638.13
2017,9,16,13,15,784.0,176.0,2.6,33.0,852.5,863.82,618.71
2017,9,16,13,30,780.0,175.0,2.6,33.0,838.0,830.29,597.57
2017,9,16,13,45,774.5,172.0,2.6,33.0,816.0,791.23,572.69
2017,9,16,14,0,769.0,169.0,2.6,33.0,794.0,750.07,545.72
2017,9,16,14,15,759.0,166.5,2.6,33.0,764.0,704.73,514.77
2017,9,16,14,30,749.0,164.0,2.6,33.0,734.0,657.03,481.57
2017,9,16,14,45,741.5,157.5,2.6,33.0,698.0,606.03,445.38
2017,9,16,15,0,734.0,151.0,2.6,33.0,662.0,554.03,407.48
2017,9,16,15,15,716.0,146.5,2.6,33.0,618.5,497.78,365.39
2017,9,16,15,30,698.0,142.0,2.6,33.0,575.0,442.1,322.5
2017,9,16,15,45,675.5,136.0,2.6,33.0,527.0,384.17,276.81
2017,9,16,16,0,653.0,130.0,2.6,33.0,479.0,327.93,231.29
2017,9,16,16,15,621.5,123.0,2.55,32.5,427.5,270.37,184.72
2017,9,16,16,30,590.0,116.0,2.5,32.0,376.0,216.17,140.89
2017,9,16,16,45,547.5,107.0,2.45,31.5,322.0,162.32,99.62
2017,9,16,17,0,505.0,98.0,2.4,31.0,268.0,113.05,66.52
2017,9,16,17,15,444.5,86.5,2.15,30.0,215.5,67.26,45.4
2017,9,16,17,30,384.0,75.0,1.9,29.0,163.0,55.55,41.22
2017,9,16,17,45,298.5,58.5,1.65,28.5,115.0,44.33,31.46
2017,9,16,18,0,213.0,42.0,1.4,28.0,67.0,32.56,20.87
2017,9,16,18,15,106.5,21.0,1.4,27.5,33.5,16.47,2.3
2017,9,16,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,17,6,15,31.0,6.5,1.05,21.5,7.5,0.0,0.0
2017,9,17,6,30,62.0,13.0,1.3,22.0,15.0,32.65,0.0
2017,9,17,6,45,179.0,31.5,1.55,22.5,54.5,126.17,86.37
2017,9,17,7,0,296.0,50.0,1.8,23.0,94.0,209.04,160.04
2017,9,17,7,15,173.5,74.0,1.9,23.5,102.5,183.37,143.65
2017,9,17,7,30,51.0,98.0,2.0,24.0,111.0,134.93,105.19
2017,9,17,7,45,65.5,121.5,2.15,24.5,143.0,170.88,134.57
2017,9,17,8,0,80.0,145.0,2.3,25.0,175.0,207.99,164.02
2017,9,17,8,15,373.5,126.0,2.35,25.5,295.5,425.69,337.78
2017,9,17,8,30,667.0,107.0,2.4,26.0,416.0,645.08,502.02
2017,9,17,8,45,464.0,172.5,2.45,26.5,400.0,581.15,448.61
2017,9,17,9,0,261.0,238.0,2.5,27.0,384.0,491.95,377.43
2017,9,17,9,15,513.5,181.5,2.45,27.5,499.5,665.51,506.83
2017,9,17,9,30,766.0,125.0,2.4,28.0,615.0,843.06,626.71
2017,9,17,9,45,777.5,130.0,2.4,28.5,656.5,878.84,646.11
2017,9,17,10,0,789.0,135.0,2.4,29.0,698.0,911.96,664.77
2017,9,17,10,15,617.0,220.0,2.35,29.5,674.0,859.04,626.33
2017,9,17,10,30,445.0,305.0,2.3,30.0,650.0,786.12,570.86
2017,9,17,10,45,358.5,350.0,2.3,30.5,634.0,739.41,535.87
2017,9,17,11,0,272.0,395.0,2.3,31.0,618.0,702.03,506.52
2017,9,17,11,15,315.5,393.5,2.25,31.0,659.0,740.88,533.01
2017,9,17,11,30,359.0,392.0,2.2,31.0,700.0,778.29,557.68
2017,9,17,11,45,603.0,269.0,2.2,31.5,794.0,898.27,640.99
2017,9,17,12,0,847.0,146.0,2.2,32.0,888.0,993.98,700.27
2017,9,17,12,15,847.5,146.0,2.15,32.0,891.0,979.94,689.86
2017,9,17,12,30,848.0,146.0,2.1,32.0,894.0,962.36,678.46
2017,9,17,12,45,846.0,145.5,2.1,32.5,887.5,938.52,662.41
2017,9,17,13,0,844.0,145.0,2.1,33.0,881.0,911.47,644.47
2017,9,17,13,15,840.0,144.0,2.1,33.0,866.5,879.1,624.51
2017,9,17,13,30,836.0,143.0,2.1,33.0,852.0,843.93,602.69
2017,9,17,13,45,829.0,141.5,2.1,33.0,829.0,803.27,577.19
2017,9,17,14,0,822.0,140.0,2.1,33.0,806.0,760.41,550.04
2017,9,17,14,15,813.0,138.0,2.1,33.0,775.5,713.68,519.11
2017,9,17,14,30,804.0,136.0,2.1,33.0,745.0,665.37,485.76
2017,9,17,14,45,792.0,133.0,2.1,33.0,707.5,612.96,448.72
2017,9,17,15,0,780.0,130.0,2.1,33.0,670.0,559.79,410.1
2017,9,17,15,15,763.0,126.5,2.15,32.5,626.5,503.14,368.74
2017,9,17,15,30,746.0,123.0,2.2,32.0,583.0,444.52,324.45
2017,9,17,15,45,725.0,118.0,2.25,32.0,534.5,385.47,277.67
2017,9,17,16,0,704.0,113.0,2.3,32.0,486.0,327.8,230.65
2017,9,17,16,15,673.5,107.0,2.3,31.5,433.5,268.42,182.17
2017,9,17,16,30,643.0,101.0,2.3,31.0,381.0,212.17,136.23
2017,9,17,16,45,602.5,93.5,2.3,31.0,326.5,156.66,93.16
2017,9,17,17,0,562.0,86.0,2.3,31.0,272.0,106.11,59.42
2017,9,17,17,15,500.0,76.0,2.05,30.0,218.5,58.42,43.58
2017,9,17,17,30,438.0,66.0,1.8,29.0,165.0,49.65,36.25
2017,9,17,17,45,347.0,52.0,1.6,28.0,116.0,39.42,27.39
2017,9,17,18,0,256.0,38.0,1.4,27.0,67.0,29.47,18.34
2017,9,17,18,15,128.0,19.0,1.45,26.5,33.5,14.92,0.0
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,6,15,29.0,6.0,0.65,22.5,7.0,0.0,0.0
2017,9,18,6,30,58.0,12.0,0.7,23.0,14.0,30.41,0.0
2017,9,18,6,45,177.0,30.0,0.8,23.5,52.5,123.65,83.24
2017,9,18,7,0,296.0,48.0,0.9,24.0,91.0,206.76,156.88
2017,9,18,7,15,380.0,60.5,1.05,24.5,141.5,278.83,217.51
2017,9,18,7,30,464.0,73.0,1.2,25.0,192.0,363.53,286.08
2017,9,18,7,45,525.0,81.0,1.35,25.5,246.5,434.67,342.05
2017,9,18,8,0,586.0,89.0,1.5,26.0,301.0,510.39,399.42
2017,9,18,8,15,375.0,143.0,1.55,26.5,286.5,446.82,348.06
2017,9,18,8,30,164.0,197.0,1.6,27.0,272.0,344.11,266.34
2017,9,18,8,45,145.5,222.0,1.65,27.5,294.5,362.68,278.94
2017,9,18,9,0,127.0,247.0,1.7,28.0,317.0,379.16,289.08
2017,9,18,9,15,66.5,219.5,1.7,28.5,257.0,284.08,215.76
2017,9,18,9,30,6.0,192.0,1.7,29.0,197.0,190.59,142.65
2017,9,18,9,45,136.5,259.5,1.7,29.5,357.0,406.04,306.06
2017,9,18,10,0,267.0,327.0,1.7,30.0,517.0,619.97,456.22
2017,9,18,10,15,259.5,347.0,1.7,30.0,539.5,637.57,465.16
2017,9,18,10,30,252.0,367.0,1.7,30.0,562.0,653.5,474.49
2017,9,18,10,45,254.0,382.0,1.7,30.5,584.0,671.64,484.7
2017,9,18,11,0,256.0,397.0,1.7,31.0,606.0,688.39,493.92
2017,9,18,11,15,218.5,412.5,1.7,31.0,594.5,651.85,467.93
2017,9,18,11,30,181.0,428.0,1.7,31.0,583.0,627.61,450.29
2017,9,18,11,45,489.5,298.5,1.7,31.5,724.5,813.95,581.31
2017,9,18,12,0,798.0,169.0,1.7,32.0,866.0,969.27,680.25
2017,9,18,12,15,618.0,267.5,1.7,32.0,808.5,888.33,626.4
2017,9,18,12,30,438.0,366.0,1.7,32.0,751.0,800.48,565.68
2017,9,18,12,45,427.0,368.0,1.7,32.5,741.0,777.52,550.25
2017,9,18,13,0,416.0,370.0,1.7,33.0,731.0,753.2,533.33
2017,9,18,13,15,601.5,267.5,1.7,32.5,780.5,796.93,568.22
2017,9,18,13,30,787.0,165.0,1.7,32.0,830.0,823.58,589.3
2017,9,18,13,45,780.5,163.0,1.75,32.0,807.0,784.39,564.62
2017,9,18,14,0,774.0,161.0,1.8,32.0,784.0,743.14,538.51
2017,9,18,14,15,764.0,158.5,1.85,32.0,754.0,697.09,507.76
2017,9,18,14,30,754.0,156.0,1.9,32.0,724.0,649.49,475.19
2017,9,18,14,45,719.0,163.0,1.95,32.0,682.5,594.25,436.11
2017,9,18,15,0,684.0,170.0,2.0,32.0,641.0,540.53,397.12
2017,9,18,15,15,665.0,165.0,2.05,31.5,598.0,485.85,357.3
2017,9,18,15,30,646.0,160.0,2.1,31.0,555.0,432.0,316.68
2017,9,18,15,45,627.0,151.0,2.15,31.0,508.5,375.66,272.34
2017,9,18,16,0,608.0,142.0,2.2,31.0,462.0,320.75,227.93
2017,9,18,16,15,554.5,135.0,2.1,30.5,403.0,260.28,179.9
2017,9,18,16,30,501.0,128.0,2.0,30.0,344.0,204.9,136.3
2017,9,18,16,45,455.0,119.0,1.9,30.0,294.0,156.04,99.14
2017,9,18,17,0,409.0,110.0,1.8,30.0,244.0,112.75,70.51
2017,9,18,17,15,375.5,93.0,1.7,29.0,197.5,69.06,52.67
2017,9,18,17,30,342.0,76.0,1.6,28.0,151.0,56.58,42.2
2017,9,18,17,45,261.0,58.0,1.55,27.5,105.0,44.17,31.36
2017,9,18,18,0,180.0,40.0,1.5,27.0,59.0,31.13,19.5
2017,9,18,18,15,90.0,20.0,1.55,26.5,29.5,15.78,0.0
2017,9,18,18,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,6,15,12.0,5.5,2.75,24.0,5.5,0.0,0.0
2017,9,19,6,30,24.0,11.0,2.9,24.0,11.0,18.34,0.0
2017,9,19,6,45,116.0,32.5,3.05,24.5,47.0,96.18,63.02
2017,9,19,7,0,208.0,54.0,3.2,25.0,83.0,175.9,133.42
2017,9,19,7,15,143.0,76.5,3.35,25.0,101.0,172.33,134.23
2017,9,19,7,30,78.0,99.0,3.5,25.0,119.0,160.13,125.57
2017,9,19,7,45,100.5,122.0,3.65,25.5,154.5,202.44,160.1
2017,9,19,8,0,123.0,145.0,3.8,26.0,190.0,246.66,195.27
2017,9,19,8,15,354.0,134.0,3.85,26.0,291.0,421.76,335.66
2017,9,19,8,30,585.0,123.0,3.9,26.0,392.0,602.04,474.16
2017,9,19,8,45,623.0,126.5,3.95,26.5,443.5,659.93,514.54
2017,9,19,9,0,661.0,130.0,4.0,27.0,495.0,718.37,553.9
2017,9,19,9,15,683.5,135.0,4.0,27.5,541.5,765.34,584.12
2017,9,19,9,30,706.0,140.0,4.0,28.0,588.0,811.05,612.99
2017,9,19,9,45,730.0,140.0,4.0,28.5,630.5,850.75,637.26
2017,9,19,10,0,754.0,140.0,4.0,29.0,673.0,883.79,656.76
2017,9,19,10,15,433.0,255.0,3.95,29.0,564.5,715.71,535.14
2017,9,19,10,30,112.0,370.0,3.9,29.0,456.0,492.56,367.03
2017,9,19,10,45,237.0,370.0,3.85,29.5,561.0,627.87,466.33
2017,9,19,11,0,362.0,370.0,3.8,30.0,666.0,763.96,560.81
2017,9,19,11,15,356.5,380.5,3.75,30.0,678.0,767.4,561.22
2017,9,19,11,30,351.0,391.0,3.7,30.0,690.0,768.99,561.26
2017,9,19,11,45,343.5,399.5,3.7,30.5,695.5,764.68,556.49
2017,9,19,12,0,336.0,408.0,3.7,31.0,701.0,758.69,550.72
2017,9,19,12,15,307.5,417.5,3.65,31.0,686.5,732.05,531.5
2017,9,19,12,30,279.0,427.0,3.6,31.0,672.0,704.7,511.92
2017,9,19,12,45,332.5,405.0,3.55,31.0,694.5,720.36,524.15
2017,9,19,13,0,386.0,383.0,3.5,31.0,717.0,732.45,533.6
2017,9,19,13,15,605.0,260.0,3.45,31.0,773.5,791.79,579.76
2017,9,19,13,30,824.0,137.0,3.4,31.0,830.0,824.93,604.4
2017,9,19,13,45,818.0,135.5,3.4,31.0,807.5,785.45,578.13
2017,9,19,14,0,812.0,134.0,3.4,31.0,785.0,743.74,550.64
2017,9,19,14,15,802.5,132.0,3.35,31.0,754.5,697.06,518.3
2017,9,19,14,30,793.0,130.0,3.3,31.0,724.0,648.89,483.66
2017,9,19,14,45,762.5,136.0,3.3,31.0,683.5,594.35,443.6
2017,9,19,15,0,732.0,142.0,3.3,31.0,643.0,539.46,402.4
2017,9,19,15,15,600.0,179.5,3.15,30.5,572.5,465.21,346.35
2017,9,19,15,30,468.0,217.0,3.0,30.0,502.0,401.55,297.97
2017,9,19,15,45,532.5,177.0,2.9,30.0,475.0,359.97,263.97
2017,9,19,16,0,597.0,137.0,2.8,30.0,448.0,311.22,222.49
2017,9,19,16,15,360.5,158.0,2.55,29.5,340.0,227.19,161.43
2017,9,19,16,30,124.0,179.0,2.3,29.0,232.0,176.39,129.33
2017,9,19,16,45,114.5,154.5,2.05,29.0,197.5,144.0,104.47
2017,9,19,17,0,105.0,130.0,1.8,29.0,163.0,113.14,81.65
2017,9,19,17,15,87.5,105.5,1.75,28.5,129.5,83.89,65.18
2017,9,19,17,30,70.0,81.0,1.7,28.0,96.0,65.76,49.85
2017,9,19,17,45,44.0,57.5,1.65,27.5,66.0,49.52,35.73
2017,9,19,18,0,18.0,34.0,1.6,27.0,36.0,30.23,18.57
2017,9,19,18,15,9.0,17.0,1.65,26.5,18.0,15.5,0.0
2017,9,19,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
