Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.0,5.5,2.75,24.0,5.5,0.0,0.0
2017,9,20,6,30,28.0,11.0,2.9,24.0,11.0,19.66,0.0
2017,9,20,6,45,130.0,31.0,3.05,24.5,47.0,107.83,70.27
2017,9,20,7,0,232.0,51.0,3.2,25.0,83.0,183.03,138.77
2017,9,20,7,15,316.5,65.5,3.4,25.5,132.0,254.06,199.12
2017,9,20,7,30,401.0,80.0,3.6,26.0,181.0,334.27,265.44
2017,9,20,7,45,465.5,89.0,3.8,26.5,234.0,403.85,321.66
2017,9,20,8,0,530.0,98.0,4.0,27.0,287.0,483.96,383.98
2017,9,20,8,15,298.5,143.0,4.1,27.5,253.0,381.21,301.24
2017,9,20,8,30,67.0,188.0,4.2,28.0,219.0,249.97,193.9
2017,9,20,8,45,56.0,205.5,4.35,28.5,233.5,261.04,201.41
2017,9,20,9,0,45.0,223.0,4.5,29.0,248.0,271.2,207.78
2017,9,20,9,15,128.0,256.5,4.5,29.5,336.0,392.89,300.84
2017,9,20,9,30,211.0,290.0,4.5,30.0,424.0,506.66,384.78
2017,9,20,9,45,491.0,210.5,4.55,30.5,549.5,704.55,532.19
2017,9,20,10,0,771.0,131.0,4.6,31.0,675.0,889.4,659.02
2017,9,20,10,15,783.0,133.5,4.55,31.0,709.5,916.79,674.74
2017,9,20,10,30,795.0,136.0,4.5,31.0,744.0,941.21,689.44
2017,9,20,10,45,805.0,136.5,4.5,31.5,772.0,958.28,698.14
2017,9,20,11,0,815.0,137.0,4.5,32.0,800.0,972.01,704.75
2017,9,20,11,15,820.5,138.5,4.45,32.0,820.0,978.9,708.17
2017,9,20,11,30,826.0,140.0,4.4,32.0,840.0,982.19,709.41
2017,9,20,11,45,830.5,139.5,4.4,32.5,851.5,978.69,705.22
2017,9,20,12,0,835.0,139.0,4.4,33.0,863.0,963.29,693.48
2017,9,20,12,15,835.5,139.5,4.4,33.0,866.0,950.21,684.89
2017,9,20,12,30,836.0,140.0,4.4,33.0,869.0,933.73,674.15
2017,9,20,12,45,833.5,140.0,4.4,33.5,862.5,917.36,662.26
2017,9,20,13,0,831.0,140.0,4.4,34.0,856.0,890.54,643.59
2017,9,20,13,15,827.0,139.0,4.35,34.0,841.5,858.41,622.6
2017,9,20,13,30,823.0,138.0,4.3,34.0,827.0,823.53,599.77
2017,9,20,13,45,815.5,137.5,4.3,34.0,804.0,783.83,573.79
2017,9,20,14,0,808.0,137.0,4.3,34.0,781.0,742.0,546.19
2017,9,20,14,15,798.5,135.0,4.2,33.5,751.0,695.42,514.67
2017,9,20,14,30,789.0,133.0,4.1,33.0,721.0,647.36,480.96
2017,9,20,14,45,772.0,132.0,4.1,33.0,683.0,594.51,442.22
2017,9,20,15,0,755.0,131.0,4.1,33.0,645.0,541.44,402.36
2017,9,20,15,15,737.0,127.5,4.05,32.5,601.5,483.79,358.83
2017,9,20,15,30,719.0,124.0,4.0,32.0,558.0,428.03,315.3
2017,9,20,15,45,694.0,119.5,3.95,32.0,509.5,369.52,267.95
2017,9,20,16,0,669.0,115.0,3.9,32.0,461.0,312.94,221.11
2017,9,20,16,15,636.0,109.0,3.7,31.5,409.0,255.21,173.51
2017,9,20,16,30,603.0,103.0,3.5,31.0,357.0,201.0,129.18
2017,9,20,16,45,557.0,95.0,3.3,31.0,303.5,147.17,87.96
2017,9,20,17,0,511.0,87.0,3.1,31.0,250.0,99.08,56.89
2017,9,20,17,15,444.0,76.5,2.9,30.0,198.0,55.58,41.2
2017,9,20,17,30,377.0,66.0,2.7,29.0,146.0,49.21,35.8
2017,9,20,17,45,279.5,51.0,2.5,28.5,100.0,38.9,26.71
2017,9,20,18,0,182.0,36.0,2.3,28.0,54.0,28.1,16.53
2017,9,20,18,15,91.0,18.0,2.4,27.5,27.0,14.27,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,6.0,4.5,2.4,24.0,5.0,0.0,0.0
2017,9,21,6,30,12.0,9.0,2.5,24.0,10.0,12.51,0.0
2017,9,21,6,45,116.0,30.0,2.6,24.5,46.0,92.37,58.49
2017,9,21,7,0,220.0,51.0,2.7,25.0,82.0,178.06,134.68
2017,9,21,7,15,307.5,66.0,2.8,25.0,130.5,250.48,196.31
2017,9,21,7,30,395.0,81.0,2.9,25.0,179.0,332.42,264.36
2017,9,21,7,45,471.0,88.0,3.05,25.5,234.0,406.15,323.85
2017,9,21,8,0,547.0,95.0,3.2,26.0,289.0,491.87,390.39
2017,9,21,8,15,297.5,138.5,3.3,26.0,246.5,375.23,297.65
2017,9,21,8,30,48.0,182.0,3.4,26.0,204.0,228.81,178.11
2017,9,21,8,45,24.0,170.0,3.5,26.5,181.0,185.33,142.94
2017,9,21,9,0,0.0,158.0,3.6,27.0,158.0,152.32,115.59
2017,9,21,9,15,375.5,139.0,3.6,27.5,376.0,497.24,389.12
2017,9,21,9,30,751.0,120.0,3.6,28.0,594.0,823.04,621.6
2017,9,21,9,45,381.0,172.5,3.6,28.5,413.5,560.25,428.19
2017,9,21,10,0,11.0,225.0,3.6,29.0,233.0,227.9,170.67
2017,9,21,10,15,412.5,176.0,3.6,29.0,490.5,607.1,463.12
2017,9,21,10,30,814.0,127.0,3.6,29.0,748.0,948.96,697.77
2017,9,21,10,45,824.5,127.5,3.6,29.5,776.0,966.66,704.32
2017,9,21,11,0,835.0,128.0,3.6,30.0,804.0,980.95,711.2
2017,9,21,11,15,513.0,275.5,3.6,30.0,694.5,821.94,601.83
2017,9,21,11,30,191.0,423.0,3.6,30.0,585.0,632.32,462.6
2017,9,21,11,45,519.5,278.0,3.65,30.5,725.0,820.36,601.3
2017,9,21,12,0,848.0,133.0,3.7,31.0,865.0,968.57,699.97
2017,9,21,12,15,597.0,269.0,3.7,31.0,785.0,867.31,630.23
2017,9,21,12,30,346.0,405.0,3.7,31.0,705.0,744.46,540.59
2017,9,21,12,45,594.5,269.5,3.75,31.5,781.5,832.51,607.17
2017,9,21,13,0,843.0,134.0,3.8,32.0,858.0,887.77,644.87
2017,9,21,13,15,839.0,133.5,3.8,32.0,843.0,856.5,624.1
2017,9,21,13,30,835.0,133.0,3.8,32.0,828.0,826.74,604.88
2017,9,21,13,45,826.0,133.0,3.85,32.0,804.5,785.91,578.29
2017,9,21,14,0,817.0,133.0,3.9,32.0,781.0,743.03,550.12
2017,9,21,14,15,807.5,131.0,3.95,32.0,750.5,696.05,517.68
2017,9,21,14,30,798.0,129.0,4.0,32.0,720.0,647.57,482.93
2017,9,21,14,45,762.5,137.0,4.05,32.0,678.0,591.73,441.75
2017,9,21,15,0,727.0,145.0,4.1,32.0,636.0,536.03,399.78
2017,9,21,15,15,708.0,140.5,4.1,31.5,592.5,479.71,357.18
2017,9,21,15,30,689.0,136.0,4.1,31.0,549.0,424.11,313.76
2017,9,21,15,45,460.5,177.5,4.15,31.0,443.5,330.67,242.89
2017,9,21,16,0,232.0,219.0,4.2,31.0,338.0,265.27,195.27
2017,9,21,16,15,395.0,167.0,4.1,30.5,343.0,241.57,171.21
2017,9,21,16,30,558.0,115.0,4.0,30.0,348.0,201.41,131.79
2017,9,21,16,45,504.5,107.0,3.95,30.0,294.0,148.69,91.85
2017,9,21,17,0,451.0,99.0,3.9,30.0,240.0,103.07,62.69
2017,9,21,17,15,381.0,86.0,3.55,29.0,188.5,62.78,47.41
2017,9,21,17,30,311.0,73.0,3.2,28.0,137.0,54.7,40.53
2017,9,21,17,45,211.5,55.0,2.85,27.5,92.0,42.14,29.46
2017,9,21,18,0,112.0,37.0,2.5,27.0,47.0,30.1,17.86
2017,9,21,18,15,56.0,18.5,2.45,26.5,23.5,17.63,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,11.0,5.0,2.0,22.0,5.5,0.0,0.0
2017,9,22,6,30,22.0,10.0,2.2,22.0,11.0,16.75,0.0
2017,9,22,6,45,132.5,29.0,2.4,22.5,46.5,105.26,66.63
2017,9,22,7,0,243.0,48.0,2.6,23.0,82.0,184.66,140.67
2017,9,22,7,15,333.0,61.5,2.75,23.5,131.0,257.78,203.2
2017,9,22,7,30,423.0,75.0,2.9,24.0,180.0,340.71,272.08
2017,9,22,7,45,487.0,83.5,3.05,25.0,233.5,414.82,331.28
2017,9,22,8,0,551.0,92.0,3.2,26.0,287.0,491.19,389.97
2017,9,22,8,15,592.5,99.0,3.25,26.5,340.0,554.38,437.09
2017,9,22,8,30,634.0,106.0,3.3,27.0,393.0,619.33,483.98
2017,9,22,8,45,324.0,148.5,3.4,27.5,296.0,443.52,346.69
2017,9,22,9,0,14.0,191.0,3.5,28.0,199.0,198.78,151.26
2017,9,22,9,15,16.5,208.0,3.5,28.5,217.5,217.79,165.61
2017,9,22,9,30,19.0,225.0,3.5,29.0,236.0,236.93,179.41
2017,9,22,9,45,100.0,275.0,3.55,29.5,344.0,377.23,286.27
2017,9,22,10,0,181.0,325.0,3.6,30.0,452.0,523.47,392.74
2017,9,22,10,15,174.0,348.0,3.6,30.0,475.0,543.26,404.93
2017,9,22,10,30,167.0,371.0,3.6,30.0,498.0,561.82,416.78
2017,9,22,10,45,177.0,377.5,3.65,30.5,516.5,577.51,426.66
2017,9,22,11,0,187.0,384.0,3.7,31.0,535.0,592.58,436.1
2017,9,22,11,15,508.0,260.5,3.75,31.0,685.0,800.4,588.58
2017,9,22,11,30,829.0,137.0,3.8,31.0,835.0,979.86,708.93
2017,9,22,11,45,809.5,152.0,3.85,31.5,840.5,969.34,699.17
2017,9,22,12,0,790.0,167.0,3.9,32.0,846.0,955.14,688.6
2017,9,22,12,15,560.5,287.0,3.9,32.0,770.0,847.79,614.89
2017,9,22,12,30,331.0,407.0,3.9,32.0,694.0,732.14,530.65
2017,9,22,12,45,302.0,412.0,3.95,32.5,672.0,698.61,506.81
2017,9,22,13,0,273.0,417.0,4.0,33.0,650.0,665.1,482.47
2017,9,22,13,15,172.0,402.5,4.0,32.5,548.5,544.53,397.98
2017,9,22,13,30,71.0,388.0,4.0,32.0,447.0,431.95,317.03
2017,9,22,13,45,215.5,370.5,4.05,32.0,542.5,527.45,389.4
2017,9,22,14,0,360.0,353.0,4.1,32.0,638.0,609.07,449.36
2017,9,22,14,15,315.5,348.5,4.1,32.0,591.0,553.53,409.09
2017,9,22,14,30,271.0,344.0,4.1,32.0,544.0,501.14,371.26
2017,9,22,14,45,507.5,238.5,4.15,32.0,588.5,529.92,395.28
2017,9,22,15,0,744.0,133.0,4.2,32.0,633.0,532.3,397.72
2017,9,22,15,15,725.5,129.5,4.2,31.5,589.5,476.36,354.92
2017,9,22,15,30,707.0,126.0,4.2,31.0,546.0,421.02,311.44
2017,9,22,15,45,472.0,171.0,4.25,31.0,441.5,328.12,240.83
2017,9,22,16,0,237.0,216.0,4.3,31.0,337.0,262.03,192.73
2017,9,22,16,15,168.0,193.5,4.25,30.5,274.5,209.53,153.65
2017,9,22,16,30,99.0,171.0,4.2,30.0,212.0,166.62,122.66
2017,9,22,16,45,301.0,128.0,4.2,29.5,226.5,142.25,95.55
2017,9,22,17,0,503.0,85.0,4.2,29.0,241.0,94.1,54.61
2017,9,22,17,15,433.5,74.5,3.9,28.5,189.0,54.37,40.43
2017,9,22,17,30,364.0,64.0,3.6,28.0,137.0,47.92,34.81
2017,9,22,17,45,263.0,48.5,3.35,27.5,92.0,37.13,25.24
2017,9,22,18,0,162.0,33.0,3.1,27.0,47.0,25.83,14.16
2017,9,22,18,15,81.0,16.5,2.95,26.5,23.5,15.73,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,27.5,5.0,1.25,21.5,5.5,0.0,0.0
2017,9,23,6,30,55.0,10.0,1.5,22.0,11.0,27.59,0.0
2017,9,23,6,45,187.0,26.5,1.75,22.5,48.5,122.24,76.13
2017,9,23,7,0,319.0,43.0,2.0,23.0,86.0,213.16,162.18
2017,9,23,7,15,408.0,54.0,2.15,23.5,136.5,288.96,227.19
2017,9,23,7,30,497.0,65.0,2.3,24.0,187.0,373.64,297.25
2017,9,23,7,45,557.5,72.5,2.5,24.5,241.5,445.17,354.89
2017,9,23,8,0,618.0,80.0,2.7,25.0,296.0,521.22,413.84
2017,9,23,8,15,656.5,85.5,2.8,25.5,350.0,583.35,460.0
2017,9,23,8,30,695.0,91.0,2.9,26.0,404.0,646.87,504.75
2017,9,23,8,45,363.5,151.0,3.0,27.0,316.0,477.63,372.71
2017,9,23,9,0,32.0,211.0,3.1,28.0,228.0,247.23,188.8
2017,9,23,9,15,167.0,241.0,3.15,28.5,344.0,408.96,314.3
2017,9,23,9,30,302.0,271.0,3.2,29.0,460.0,579.8,439.44
2017,9,23,9,45,287.5,295.5,3.3,29.5,485.0,600.14,450.62
2017,9,23,10,0,273.0,320.0,3.4,30.0,510.0,618.3,460.97
2017,9,23,10,15,172.0,333.5,3.45,30.0,456.0,525.12,391.51
2017,9,23,10,30,71.0,347.0,3.5,30.0,402.0,427.89,318.22
2017,9,23,10,45,79.0,365.5,3.6,30.5,428.5,454.32,336.75
2017,9,23,11,0,87.0,384.0,3.7,31.0,455.0,480.37,354.39
2017,9,23,11,15,161.5,399.0,3.75,31.0,533.5,581.1,427.26
2017,9,23,11,30,236.0,414.0,3.8,31.0,612.0,666.97,488.04
2017,9,23,11,45,177.5,420.5,3.85,31.5,570.5,611.74,446.56
2017,9,23,12,0,119.0,427.0,3.9,32.0,529.0,556.6,405.61
2017,9,23,12,15,126.5,421.5,3.9,32.0,530.5,552.54,403.2
2017,9,23,12,30,134.0,416.0,3.9,32.0,532.0,547.75,400.11
2017,9,23,12,45,265.0,394.0,3.95,32.5,620.5,646.44,471.61
2017,9,23,13,0,396.0,372.0,4.0,33.0,709.0,728.16,529.29
2017,9,23,13,15,612.0,255.5,4.0,33.0,765.5,789.2,576.14
2017,9,23,13,30,828.0,139.0,4.0,33.0,822.0,823.69,601.93
2017,9,23,13,45,443.5,247.0,4.0,33.0,612.0,595.71,440.26
2017,9,23,14,0,59.0,355.0,4.0,33.0,402.0,380.41,279.03
2017,9,23,14,15,427.0,243.0,4.0,32.5,558.0,534.68,399.07
2017,9,23,14,30,795.0,131.0,4.0,32.0,714.0,643.84,481.06
2017,9,23,14,45,762.5,137.5,4.05,32.0,672.5,588.57,439.45
2017,9,23,15,0,730.0,144.0,4.1,32.0,631.0,533.2,397.66
2017,9,23,15,15,379.5,186.0,4.1,31.5,438.5,356.83,266.86
2017,9,23,15,30,29.0,228.0,4.1,31.0,246.0,219.54,164.31
2017,9,23,15,45,335.0,176.0,4.2,31.0,346.5,281.45,207.97
2017,9,23,16,0,641.0,124.0,4.3,31.0,447.0,307.03,217.95
2017,9,23,16,15,606.5,117.0,4.2,30.5,395.0,249.91,170.7
2017,9,23,16,30,572.0,110.0,4.1,30.0,343.0,196.6,127.31
2017,9,23,16,45,523.0,101.0,4.1,30.0,289.5,143.87,87.48
2017,9,23,17,0,474.0,92.0,4.1,30.0,236.0,96.21,57.4
2017,9,23,17,15,406.0,79.5,3.8,29.5,184.5,58.25,43.49
2017,9,23,17,30,338.0,67.0,3.5,29.0,133.0,50.37,36.66
2017,9,23,17,45,240.0,49.0,3.2,28.5,88.0,37.63,25.45
2017,9,23,18,0,142.0,31.0,2.9,28.0,43.0,24.28,12.43
2017,9,23,18,15,71.0,15.5,2.95,27.5,21.5,14.77,0.0
2017,9,23,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,12.5,4.5,1.85,21.5,4.5,0.0,0.0
2017,9,24,6,30,25.0,9.0,2.1,22.0,9.0,16.79,0.0
2017,9,24,6,45,143.0,27.5,2.4,22.5,45.0,106.52,64.22
2017,9,24,7,0,261.0,46.0,2.7,23.0,81.0,190.67,144.93
2017,9,24,7,15,352.0,59.5,2.9,23.5,130.5,265.22,208.97
2017,9,24,7,30,443.0,73.0,3.1,24.0,180.0,349.68,279.29
2017,9,24,7,45,524.5,77.0,3.3,24.5,236.0,430.42,344.71
2017,9,24,8,0,606.0,81.0,3.5,25.0,292.0,514.56,410.62
2017,9,24,8,15,303.0,70.0,3.6,25.5,175.5,307.84,247.64
2017,9,24,8,30,0.0,59.0,3.7,26.0,59.0,54.87,38.92
2017,9,24,8,45,77.0,150.0,3.8,27.0,191.5,225.09,176.06
2017,9,24,9,0,154.0,241.0,3.9,28.0,324.0,396.03,306.48
2017,9,24,9,15,155.5,264.5,3.9,28.0,355.0,426.94,327.99
2017,9,24,9,30,157.0,288.0,3.9,28.0,386.0,457.23,349.24
2017,9,24,9,45,118.5,302.5,3.9,28.5,379.5,439.85,333.53
2017,9,24,10,0,80.0,317.0,3.9,29.0,373.0,406.1,306.14
2017,9,24,10,15,95.0,339.5,3.85,29.5,409.0,444.43,333.29
2017,9,24,10,30,110.0,362.0,3.8,30.0,445.0,482.7,359.74
2017,9,24,10,45,489.5,235.5,3.8,30.5,625.5,755.07,561.47
2017,9,24,11,0,869.0,109.0,3.8,31.0,806.0,982.08,712.32
2017,9,24,11,15,467.5,248.5,3.75,31.0,625.0,746.48,549.33
2017,9,24,11,30,66.0,388.0,3.7,31.0,444.0,458.94,336.61
2017,9,24,11,45,444.5,268.5,3.7,31.5,648.0,735.29,541.75
2017,9,24,12,0,823.0,149.0,3.7,32.0,852.0,965.74,696.32
2017,9,24,12,15,494.5,291.0,3.7,32.0,714.0,787.66,572.74
2017,9,24,12,30,166.0,433.0,3.7,32.0,576.0,595.0,432.22
2017,9,24,12,45,495.5,289.0,3.75,32.0,710.0,757.6,554.71
2017,9,24,13,0,825.0,145.0,3.8,32.0,844.0,884.27,643.46
2017,9,24,13,15,594.5,259.5,3.8,32.0,758.5,777.06,568.27
2017,9,24,13,30,364.0,374.0,3.8,32.0,673.0,668.79,488.79
2017,9,24,13,45,238.0,376.5,3.8,32.0,570.0,550.04,404.36
2017,9,24,14,0,112.0,379.0,3.8,32.0,467.0,442.2,325.69
2017,9,24,14,15,450.5,255.0,3.85,32.0,586.5,561.3,418.36
2017,9,24,14,30,789.0,131.0,3.9,32.0,706.0,638.11,476.61
2017,9,24,14,45,394.5,139.0,3.95,32.0,426.5,369.66,278.94
2017,9,24,15,0,0.0,147.0,4.0,32.0,147.0,136.6,100.1
2017,9,24,15,15,365.0,131.5,4.0,31.5,345.5,299.37,225.49
2017,9,24,15,30,730.0,116.0,4.0,31.0,544.0,418.05,309.25
2017,9,24,15,45,704.5,111.5,4.05,31.0,495.0,358.93,260.42
2017,9,24,16,0,679.0,107.0,4.1,31.0,446.0,301.8,212.72
2017,9,24,16,15,442.0,135.5,4.05,30.5,346.5,223.32,155.36
2017,9,24,16,30,205.0,164.0,4.0,30.0,247.0,177.07,126.57
2017,9,24,16,45,188.0,141.0,3.95,29.5,208.0,140.04,98.58
2017,9,24,17,0,171.0,118.0,3.9,29.0,169.0,105.41,74.28
2017,9,24,17,15,270.0,89.0,3.65,28.5,149.5,68.96,52.66
2017,9,24,17,30,369.0,60.0,3.4,28.0,130.0,45.1,32.35
2017,9,24,17,45,260.5,44.5,3.15,27.5,85.5,34.17,22.64
2017,9,24,18,0,152.0,29.0,2.9,27.0,41.0,22.74,10.77
2017,9,24,18,15,76.0,14.5,2.9,26.5,20.5,13.82,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,122.5,22.5,2.25,21.5,38.5,90.52,52.38
2017,9,25,7,0,245.0,45.0,2.5,22.0,77.0,182.55,138.97
2017,9,25,7,15,338.0,58.0,2.6,22.5,125.5,256.51,202.64
2017,9,25,7,30,431.0,71.0,2.7,23.0,174.0,340.66,272.84
2017,9,25,7,45,501.0,78.0,2.85,23.5,228.0,417.33,335.06
2017,9,25,8,0,571.0,85.0,3.0,24.0,282.0,496.31,396.95
2017,9,25,8,15,301.0,127.5,3.1,24.5,233.0,364.9,291.58
2017,9,25,8,30,31.0,170.0,3.2,25.0,184.0,202.77,157.94
2017,9,25,8,45,85.5,204.5,3.3,25.5,249.5,284.43,222.75
2017,9,25,9,0,140.0,239.0,3.4,26.0,315.0,382.37,297.54
2017,9,25,9,15,191.0,259.5,3.4,26.5,372.5,451.69,348.94
2017,9,25,9,30,242.0,280.0,3.4,27.0,430.0,523.47,400.98
2017,9,25,9,45,525.0,194.5,3.45,27.5,549.5,716.58,545.11
2017,9,25,10,0,808.0,109.0,3.5,28.0,669.0,896.18,666.83
2017,9,25,10,15,819.0,111.5,3.5,28.0,703.5,922.94,682.06
2017,9,25,10,30,830.0,114.0,3.5,28.0,738.0,938.15,690.78
2017,9,25,10,45,471.0,244.5,3.5,28.5,601.5,746.5,555.51
2017,9,25,11,0,112.0,375.0,3.5,29.0,465.0,509.19,377.23
2017,9,25,11,15,105.0,390.0,3.55,29.0,476.0,502.42,372.87
2017,9,25,11,30,98.0,405.0,3.6,29.0,487.0,508.84,376.82
2017,9,25,11,45,225.0,400.5,3.65,29.0,591.5,636.67,470.64
2017,9,25,12,0,352.0,396.0,3.7,29.0,696.0,759.86,557.85
2017,9,25,12,15,423.0,367.5,3.7,29.0,728.5,796.85,583.99
2017,9,25,12,30,494.0,339.0,3.7,29.0,761.0,821.53,602.31
2017,9,25,12,45,431.0,361.5,3.75,29.5,727.5,770.59,564.89
2017,9,25,13,0,368.0,384.0,3.8,30.0,694.0,714.47,524.31
2017,9,25,13,15,393.5,364.0,3.8,30.0,690.0,700.31,515.76
2017,9,25,13,30,419.0,344.0,3.8,30.0,686.0,688.79,508.58
2017,9,25,13,45,337.5,358.5,3.8,30.0,629.0,614.33,455.04
2017,9,25,14,0,256.0,373.0,3.8,30.0,572.0,550.05,408.24
2017,9,25,14,15,428.5,300.0,3.75,29.5,617.5,587.23,439.24
2017,9,25,14,30,601.0,227.0,3.7,29.0,663.0,606.47,455.82
2017,9,25,14,45,422.5,264.5,3.7,29.0,563.5,500.13,376.25
2017,9,25,15,0,244.0,302.0,3.7,29.0,464.0,409.22,307.79
2017,9,25,15,15,230.5,281.5,3.6,29.0,425.5,367.46,276.53
2017,9,25,15,30,217.0,261.0,3.5,29.0,387.0,327.03,245.65
2017,9,25,15,45,122.0,224.0,3.45,29.0,293.5,244.51,183.66
2017,9,25,16,0,27.0,187.0,3.4,29.0,200.0,175.37,132.28
2017,9,25,16,15,22.5,166.0,3.2,28.5,176.0,154.94,117.03
2017,9,25,16,30,18.0,145.0,3.0,28.0,152.0,133.11,100.47
2017,9,25,16,45,10.5,123.0,2.8,27.5,127.5,110.84,83.52
2017,9,25,17,0,3.0,101.0,2.6,27.0,103.0,89.74,67.21
2017,9,25,17,15,1.5,78.5,2.4,26.5,79.5,69.71,53.71
2017,9,25,17,30,0.0,56.0,2.2,26.0,56.0,50.51,37.16
2017,9,25,17,45,0.0,36.0,2.0,26.0,36.0,33.03,21.77
2017,9,25,18,0,0.0,16.0,1.8,26.0,16.0,14.84,4.59
2017,9,25,18,15,0.0,8.0,1.9,25.5,8.0,7.63,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,16.0,2.1,22.5,16.0,14.84,3.69
2017,9,26,7,0,0.0,32.0,2.3,23.0,32.0,29.98,18.38
2017,9,26,7,15,0.0,52.5,2.4,23.0,52.5,51.15,36.28
2017,9,26,7,30,0.0,73.0,2.5,23.0,73.0,71.85,53.67
2017,9,26,7,45,2.0,95.0,2.6,23.5,95.5,95.22,72.85
2017,9,26,8,0,4.0,117.0,2.7,24.0,118.0,118.6,91.63
2017,9,26,8,15,13.5,140.5,2.75,24.5,146.5,148.99,115.85
2017,9,26,8,30,23.0,164.0,2.8,25.0,175.0,180.08,140.17
2017,9,26,8,45,26.0,185.0,2.9,25.5,198.5,203.96,158.22
2017,9,26,9,0,29.0,206.0,3.0,26.0,222.0,239.65,185.11
2017,9,26,9,15,14.5,166.0,3.0,26.0,174.0,172.41,131.91
2017,9,26,9,30,0.0,126.0,3.0,26.0,126.0,118.99,89.25
2017,9,26,9,45,16.0,200.5,3.0,26.5,211.5,208.33,158.91
2017,9,26,10,0,32.0,275.0,3.0,27.0,297.0,314.17,238.6
2017,9,26,10,15,16.0,164.0,2.95,27.0,175.0,178.5,134.72
2017,9,26,10,30,0.0,53.0,2.9,27.0,53.0,49.4,33.56
2017,9,26,10,45,3.5,125.5,2.85,27.0,128.5,121.4,90.1
2017,9,26,11,0,7.0,198.0,2.8,27.0,204.0,195.48,146.91
2017,9,26,11,15,3.5,115.0,2.75,27.0,118.0,111.32,81.87
2017,9,26,11,30,0.0,32.0,2.7,27.0,32.0,29.84,17.99
2017,9,26,11,45,0.0,50.0,2.65,27.5,50.0,46.67,31.2
2017,9,26,12,0,0.0,68.0,2.6,28.0,68.0,63.5,44.27
2017,9,26,12,15,11.0,192.5,2.6,28.0,202.0,192.38,143.74
2017,9,26,12,30,22.0,317.0,2.6,28.0,336.0,323.22,241.12
2017,9,26,12,45,13.0,239.5,2.65,28.0,250.5,238.43,177.8
2017,9,26,13,0,4.0,162.0,2.7,28.0,165.0,155.68,115.32
2017,9,26,13,15,8.5,208.0,2.65,27.5,215.0,202.89,151.81
2017,9,26,13,30,13.0,254.0,2.6,27.0,265.0,249.61,187.44
2017,9,26,13,45,6.5,167.0,2.6,27.0,172.5,161.36,120.45
2017,9,26,14,0,0.0,80.0,2.6,27.0,80.0,74.66,53.34
2017,9,26,14,15,0.0,106.0,2.6,27.0,106.0,98.94,72.52
2017,9,26,14,30,0.0,132.0,2.6,27.0,132.0,123.09,91.47
2017,9,26,14,45,0.0,87.0,2.6,27.0,87.0,81.14,58.8
2017,9,26,15,0,0.0,42.0,2.6,27.0,42.0,39.09,25.64
2017,9,26,15,15,0.0,59.0,2.5,26.5,59.0,54.93,38.47
2017,9,26,15,30,0.0,76.0,2.4,26.0,76.0,70.78,51.36
2017,9,26,15,45,0.0,78.0,2.35,26.0,78.0,72.63,53.0
2017,9,26,16,0,0.0,80.0,2.3,26.0,80.0,74.49,54.69
2017,9,26,16,15,0.0,70.5,2.15,25.5,70.5,65.6,47.82
2017,9,26,16,30,0.0,61.0,2.0,25.0,61.0,56.72,40.88
2017,9,26,16,45,0.0,51.0,1.9,25.0,51.0,47.39,33.37
2017,9,26,17,0,0.0,41.0,1.8,25.0,41.0,38.07,25.76
2017,9,26,17,15,0.0,31.5,1.65,24.5,31.5,29.23,19.56
2017,9,26,17,30,0.0,22.0,1.5,24.0,22.0,20.39,11.83
2017,9,26,17,45,0.0,14.0,1.35,24.0,14.0,12.97,5.19
2017,9,26,18,0,0.0,6.0,1.2,24.0,6.0,5.55,0.0
2017,9,26,18,15,0.0,3.0,1.2,23.5,3.0,2.86,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,11.5,2.25,22.0,11.5,10.65,0.79
2017,9,27,7,0,0.0,23.0,2.4,22.0,23.0,21.34,11.5
2017,9,27,7,15,0.0,38.5,2.4,22.0,38.5,35.77,23.82
2017,9,27,7,30,0.0,54.0,2.4,22.0,54.0,50.64,36.41
2017,9,27,7,45,0.0,71.0,2.45,22.5,71.0,67.43,50.31
2017,9,27,8,0,0.0,88.0,2.5,23.0,88.0,84.15,63.86
2017,9,27,8,15,98.0,136.5,2.5,23.0,179.5,222.61,177.84
2017,9,27,8,30,196.0,185.0,2.5,23.0,271.0,355.83,283.39
2017,9,27,8,45,165.0,211.0,2.5,23.5,289.5,367.27,289.38
2017,9,27,9,0,134.0,237.0,2.5,24.0,308.0,375.56,293.19
2017,9,27,9,15,106.5,255.0,2.45,24.5,315.0,361.4,280.18
2017,9,27,9,30,79.0,273.0,2.4,25.0,322.0,357.78,275.13
2017,9,27,9,45,92.5,297.0,2.4,25.5,358.0,396.66,303.14
2017,9,27,10,0,106.0,321.0,2.4,26.0,394.0,435.69,330.61
2017,9,27,10,15,87.5,330.5,2.35,26.0,393.0,427.75,323.16
2017,9,27,10,30,69.0,340.0,2.3,26.0,392.0,418.99,315.42
2017,9,27,10,45,93.5,363.5,2.3,26.5,436.5,467.04,349.76
2017,9,27,11,0,118.0,387.0,2.3,27.0,481.0,528.61,392.63
2017,9,27,11,15,81.5,373.0,2.3,27.0,438.5,461.1,342.93
2017,9,27,11,30,45.0,359.0,2.3,27.0,396.0,407.72,303.37
2017,9,27,11,45,33.0,333.0,2.3,27.5,360.5,366.16,272.43
2017,9,27,12,0,21.0,307.0,2.3,28.0,325.0,314.84,234.17
2017,9,27,12,15,27.0,327.5,2.3,28.0,350.5,350.27,260.31
2017,9,27,12,30,33.0,348.0,2.3,28.0,376.0,374.41,277.8
2017,9,27,12,45,37.5,354.0,2.3,28.0,385.5,381.73,283.15
2017,9,27,13,0,42.0,360.0,2.3,28.0,395.0,388.51,288.21
2017,9,27,13,15,123.0,380.5,2.3,28.0,481.0,480.71,356.67
2017,9,27,13,30,204.0,401.0,2.3,28.0,567.0,558.23,412.72
2017,9,27,13,45,116.5,352.5,2.3,28.0,446.5,432.43,321.61
2017,9,27,14,0,29.0,304.0,2.3,28.0,326.0,309.9,231.24
2017,9,27,14,15,16.0,237.5,2.25,27.5,249.5,232.67,174.59
2017,9,27,14,30,3.0,171.0,2.2,27.0,173.0,161.26,120.75
2017,9,27,14,45,1.5,125.5,2.2,27.0,126.5,117.8,87.46
2017,9,27,15,0,0.0,80.0,2.2,27.0,80.0,74.56,53.77
2017,9,27,15,15,81.0,169.5,2.1,27.0,216.0,195.79,148.83
2017,9,27,15,30,162.0,259.0,2.0,27.0,352.0,301.2,227.74
2017,9,27,15,45,81.0,134.0,1.9,27.0,180.5,151.49,113.37
2017,9,27,16,0,0.0,9.0,1.8,27.0,9.0,8.35,1.12
2017,9,27,16,15,0.0,8.0,1.65,26.5,8.0,7.42,0.41
2017,9,27,16,30,0.0,7.0,1.5,26.0,7.0,6.49,0.0
2017,9,27,16,45,0.0,5.5,1.4,26.0,5.5,5.09,0.0
2017,9,27,17,0,0.0,4.0,1.3,26.0,4.0,3.7,0.0
2017,9,27,17,15,0.0,3.0,1.2,25.5,3.0,2.78,0.0
2017,9,27,17,30,0.0,2.0,1.1,25.0,2.0,1.85,0.0
2017,9,27,17,45,0.0,1.0,1.0,24.5,1.0,0.92,0.0
2017,9,27,18,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,6.0,2.7,21.5,6.0,5.55,0.0
2017,9,28,7,0,0.0,12.0,2.9,22.0,12.0,11.11,3.26
2017,9,28,7,15,0.0,20.0,3.0,22.0,20.0,18.54,9.63
2017,9,28,7,30,0.0,28.0,3.1,22.0,28.0,25.97,15.97
2017,9,28,7,45,0.0,36.5,3.25,22.5,36.5,33.88,22.57
2017,9,28,8,0,0.0,45.0,3.4,23.0,45.0,41.8,29.06
2017,9,28,8,15,0.0,49.0,3.4,23.0,49.0,45.53,32.05
2017,9,28,8,30,0.0,53.0,3.4,23.0,53.0,49.27,35.0
2017,9,28,8,45,0.0,81.5,3.45,23.5,81.5,75.89,56.46
2017,9,28,9,0,0.0,110.0,3.5,24.0,110.0,103.73,78.53
2017,9,28,9,15,1.5,142.5,3.4,24.5,143.5,137.3,104.82
2017,9,28,9,30,3.0,175.0,3.3,25.0,177.0,171.19,130.89
2017,9,28,9,45,9.0,205.5,3.25,25.5,211.5,207.28,158.44
2017,9,28,10,0,15.0,236.0,3.2,26.0,246.0,243.63,185.73
2017,9,28,10,15,22.5,266.0,3.1,26.0,282.5,281.05,213.84
2017,9,28,10,30,30.0,296.0,3.0,26.0,319.0,332.72,252.19
2017,9,28,10,45,64.5,338.0,2.9,26.5,388.5,410.68,309.64
2017,9,28,11,0,99.0,380.0,2.8,27.0,458.0,488.62,365.37
2017,9,28,11,15,70.0,366.0,2.75,27.0,422.5,442.36,330.34
2017,9,28,11,30,41.0,352.0,2.7,27.0,387.0,396.48,295.94
2017,9,28,11,45,38.0,351.0,2.65,27.5,383.5,390.11,290.55
2017,9,28,12,0,35.0,350.0,2.6,28.0,380.0,383.71,285.04
2017,9,28,12,15,64.0,380.0,2.6,28.0,434.5,439.6,326.16
2017,9,28,12,30,93.0,410.0,2.6,28.0,489.0,493.72,365.15
2017,9,28,12,45,122.5,413.5,2.65,28.0,516.0,527.93,389.99
2017,9,28,13,0,152.0,417.0,2.7,28.0,543.0,549.94,406.29
2017,9,28,13,15,81.0,323.5,2.75,28.0,391.0,381.56,284.89
2017,9,28,13,30,10.0,230.0,2.8,28.0,239.0,224.36,167.43
2017,9,28,13,45,129.5,298.5,2.85,28.0,398.5,390.04,294.21
2017,9,28,14,0,249.0,367.0,2.9,28.0,558.0,538.07,402.18
2017,9,28,14,15,222.5,354.0,2.95,28.0,519.5,488.56,365.79
2017,9,28,14,30,196.0,341.0,3.0,28.0,481.0,445.36,334.49
2017,9,28,14,45,157.0,320.5,3.1,28.0,428.5,390.31,294.1
2017,9,28,15,0,118.0,300.0,3.2,28.0,376.0,339.24,256.25
2017,9,28,15,15,235.5,264.5,3.2,27.5,403.0,353.23,267.53
2017,9,28,15,30,353.0,229.0,3.2,27.0,430.0,353.8,266.71
2017,9,28,15,45,458.5,181.0,3.25,27.0,417.0,324.74,241.09
2017,9,28,16,0,564.0,133.0,3.3,27.0,404.0,284.0,204.08
2017,9,28,16,15,544.5,119.0,3.15,26.5,355.5,229.26,158.29
2017,9,28,16,30,525.0,105.0,3.0,26.0,307.0,176.6,114.9
2017,9,28,16,45,481.0,93.5,2.85,26.0,256.0,125.22,76.26
2017,9,28,17,0,437.0,82.0,2.7,26.0,205.0,79.91,48.74
2017,9,28,17,15,374.5,68.5,2.5,25.5,157.0,50.59,37.63
2017,9,28,17,30,312.0,55.0,2.3,25.0,109.0,41.62,29.67
2017,9,28,17,45,209.0,38.5,2.15,24.5,68.5,29.73,18.89
2017,9,28,18,0,106.0,22.0,2.0,24.0,28.0,17.3,2.72
2017,9,28,18,15,53.0,11.0,2.1,23.5,14.0,10.48,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,1.0,3.6,20.5,1.0,0.92,0.0
2017,9,29,7,0,0.0,2.0,3.6,21.0,2.0,1.85,0.0
2017,9,29,7,15,0.0,4.0,3.65,21.0,4.0,3.7,0.0
2017,9,29,7,30,0.0,6.0,3.7,21.0,6.0,5.55,0.0
2017,9,29,7,45,0.0,8.0,3.75,21.5,8.0,7.41,0.55
2017,9,29,8,0,0.0,10.0,3.8,22.0,10.0,9.27,2.09
2017,9,29,8,15,0.0,12.5,3.95,22.0,12.5,11.59,4.01
2017,9,29,8,30,0.0,15.0,4.1,22.0,15.0,13.92,5.91
2017,9,29,8,45,0.0,18.5,4.25,22.5,18.5,17.17,8.54
2017,9,29,9,0,0.0,22.0,4.4,23.0,22.0,20.43,11.14
2017,9,29,9,15,0.0,60.5,4.35,23.0,60.5,56.31,40.34
2017,9,29,9,30,0.0,99.0,4.3,23.0,99.0,92.53,69.41
2017,9,29,9,45,0.0,62.0,4.25,23.5,62.0,57.75,41.13
2017,9,29,10,0,0.0,25.0,4.2,24.0,25.0,23.26,13.18
2017,9,29,10,15,0.0,38.5,4.15,24.0,38.5,35.85,23.29
2017,9,29,10,30,0.0,52.0,4.1,24.0,52.0,48.47,33.35
2017,9,29,10,45,2.0,112.5,4.1,24.5,114.5,107.42,80.07
2017,9,29,11,0,4.0,173.0,4.1,25.0,177.0,168.01,127.11
2017,9,29,11,15,2.0,123.0,4.05,25.0,125.0,117.49,87.48
2017,9,29,11,30,0.0,73.0,4.0,25.0,73.0,68.15,48.58
2017,9,29,11,45,1.0,113.5,4.0,25.5,115.0,107.39,79.33
2017,9,29,12,0,2.0,154.0,4.0,26.0,157.0,147.02,109.91
2017,9,29,12,15,5.0,177.5,4.0,26.0,182.5,172.26,129.43
2017,9,29,12,30,8.0,201.0,4.0,26.0,208.0,197.34,148.74
2017,9,29,12,45,9.0,215.0,4.0,26.0,223.0,211.22,159.35
2017,9,29,13,0,10.0,229.0,4.0,26.0,238.0,224.93,169.85
2017,9,29,13,15,9.5,223.5,3.95,26.0,232.0,218.52,165.01
2017,9,29,13,30,9.0,218.0,3.9,26.0,226.0,212.15,160.25
2017,9,29,13,45,13.0,242.0,3.9,26.0,253.0,237.16,179.6
2017,9,29,14,0,17.0,266.0,3.9,26.0,280.0,261.54,198.35
2017,9,29,14,15,11.0,226.0,3.85,25.5,234.5,218.51,165.97
2017,9,29,14,30,5.0,186.0,3.8,25.0,189.0,176.45,134.02
2017,9,29,14,45,83.0,242.5,3.8,25.0,296.0,274.01,210.74
2017,9,29,15,0,161.0,299.0,3.8,25.0,403.0,360.7,276.73
2017,9,29,15,15,80.5,171.0,3.75,24.5,223.0,196.55,150.85
2017,9,29,15,30,0.0,43.0,3.7,24.0,43.0,39.99,26.89
2017,9,29,15,45,0.0,60.5,3.65,24.0,60.5,56.29,40.31
2017,9,29,16,0,0.0,78.0,3.6,24.0,78.0,72.62,53.73
2017,9,29,16,15,0.0,68.0,3.45,23.5,68.0,63.26,46.39
2017,9,29,16,30,0.0,58.0,3.3,23.0,58.0,53.92,38.97
2017,9,29,16,45,0.0,48.0,3.2,23.0,48.0,44.59,31.37
2017,9,29,17,0,0.0,38.0,3.1,23.0,38.0,35.28,23.66
2017,9,29,17,15,0.0,28.5,3.0,22.5,28.5,26.44,17.28
2017,9,29,17,30,0.0,19.0,2.9,22.0,19.0,17.61,9.48
2017,9,29,17,45,0.0,11.5,2.85,22.0,11.5,10.65,3.18
2017,9,29,18,0,0.0,4.0,2.8,22.0,4.0,3.7,0.0
2017,9,29,18,15,0.0,2.0,2.85,21.5,2.0,1.91,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
