Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,6,45,131.0,19.5,3.25,17.5,35.0,87.9,37.8
2017,9,30,7,0,262.0,39.0,3.4,18.0,70.0,183.38,140.58
2017,9,30,7,15,351.5,52.5,3.4,18.5,118.5,257.04,206.02
2017,9,30,7,30,441.0,66.0,3.4,19.0,167.0,343.81,279.93
2017,9,30,7,45,510.5,73.5,3.45,19.5,221.0,417.79,341.5
2017,9,30,8,0,580.0,81.0,3.5,20.0,275.0,497.07,404.97
2017,9,30,8,15,621.0,87.5,3.5,20.5,328.0,560.01,453.27
2017,9,30,8,30,662.0,94.0,3.5,21.0,381.0,624.58,500.72
2017,9,30,8,45,697.0,97.0,3.5,22.0,432.5,681.34,538.99
2017,9,30,9,0,732.0,100.0,3.5,23.0,484.0,738.27,576.26
2017,9,30,9,15,753.0,103.5,3.45,23.5,530.0,780.09,602.69
2017,9,30,9,30,774.0,107.0,3.4,24.0,576.0,823.96,630.16
2017,9,30,9,45,792.0,108.5,3.35,24.5,617.5,860.83,652.28
2017,9,30,10,0,810.0,110.0,3.3,25.0,659.0,895.3,672.5
2017,9,30,10,15,821.5,112.5,3.25,25.5,693.5,922.1,687.33
2017,9,30,10,30,833.0,115.0,3.2,26.0,728.0,945.77,700.02
2017,9,30,10,45,842.0,115.5,3.2,26.5,755.0,952.98,702.15
2017,9,30,11,0,851.0,116.0,3.2,27.0,782.0,965.22,707.88
2017,9,30,11,15,856.0,117.5,3.2,27.0,801.0,971.1,710.9
2017,9,30,11,30,861.0,119.0,3.2,27.0,820.0,973.33,711.72
2017,9,30,11,45,853.0,125.5,3.2,27.0,828.0,964.6,705.55
2017,9,30,12,0,845.0,132.0,3.2,27.0,836.0,952.3,697.25
2017,9,30,12,15,845.5,132.0,3.2,27.0,837.5,937.87,687.69
2017,9,30,12,30,846.0,132.0,3.2,27.0,839.0,920.01,675.99
2017,9,30,12,45,844.0,131.5,3.2,27.5,832.0,896.05,659.03
2017,9,30,13,0,842.0,131.0,3.2,28.0,825.0,868.97,640.11
2017,9,30,13,15,837.5,130.0,3.15,28.0,809.5,841.14,621.72
2017,9,30,13,30,833.0,129.0,3.1,28.0,794.0,805.04,597.72
2017,9,30,13,45,825.5,128.0,3.1,28.0,770.0,764.11,570.6
2017,9,30,14,0,818.0,127.0,3.1,28.0,746.0,721.07,541.71
2017,9,30,14,15,808.0,124.5,3.05,28.0,715.0,672.99,507.12
2017,9,30,14,30,798.0,122.0,3.0,28.0,684.0,623.52,470.8
2017,9,30,14,45,772.5,124.5,3.0,28.0,643.5,568.76,429.78
2017,9,30,15,0,747.0,127.0,3.0,28.0,603.0,513.31,387.24
2017,9,30,15,15,727.5,123.0,2.9,27.5,559.0,456.46,343.08
2017,9,30,15,30,708.0,119.0,2.8,27.0,515.0,400.38,298.13
2017,9,30,15,45,684.5,113.0,2.75,27.0,466.5,342.14,249.88
2017,9,30,16,0,661.0,107.0,2.7,27.0,418.0,285.74,202.18
2017,9,30,16,15,625.0,100.5,2.45,26.5,366.5,228.19,154.06
2017,9,30,16,30,589.0,94.0,2.2,26.0,315.0,174.6,110.35
2017,9,30,16,45,541.0,84.5,2.0,26.0,262.0,121.4,71.0
2017,9,30,17,0,493.0,75.0,1.8,26.0,209.0,74.25,44.0
2017,9,30,17,15,417.5,63.5,1.6,25.0,158.5,47.78,35.27
2017,9,30,17,30,342.0,52.0,1.4,24.0,108.0,39.55,27.96
2017,9,30,17,45,237.5,35.0,1.25,23.0,66.5,27.14,16.62
2017,9,30,18,0,133.0,18.0,1.1,22.0,25.0,14.16,0.0
2017,9,30,18,15,66.5,9.0,1.1,21.5,12.5,8.58,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,164.0,17.5,1.2,17.5,36.5,100.23,38.76
2017,10,1,7,0,328.0,35.0,1.3,18.0,73.0,209.52,159.7
2017,10,1,7,15,420.5,46.0,1.35,18.5,123.0,286.69,227.78
2017,10,1,7,30,513.0,57.0,1.4,19.0,173.0,373.37,300.54
2017,10,1,7,45,572.5,64.5,1.5,19.5,227.0,444.47,358.57
2017,10,1,8,0,632.0,72.0,1.6,20.0,281.0,519.97,417.55
2017,10,1,8,15,671.0,77.5,1.55,21.0,334.5,582.45,462.71
2017,10,1,8,30,710.0,83.0,1.5,22.0,388.0,646.31,505.56
2017,10,1,8,45,738.5,87.0,1.5,23.0,439.5,697.82,538.04
2017,10,1,9,0,767.0,91.0,1.5,24.0,491.0,752.21,571.57
2017,10,1,9,15,787.0,94.0,1.45,24.5,537.5,797.29,598.38
2017,10,1,9,30,807.0,97.0,1.4,25.0,584.0,840.57,623.42
2017,10,1,9,45,821.0,100.0,1.4,25.5,625.0,876.32,643.62
2017,10,1,10,0,835.0,103.0,1.4,26.0,666.0,909.38,661.9
2017,10,1,10,15,845.5,105.0,1.4,26.5,700.5,926.93,670.11
2017,10,1,10,30,856.0,107.0,1.4,27.0,735.0,949.28,681.59
2017,10,1,10,45,862.5,109.0,1.4,27.5,762.0,964.4,688.46
2017,10,1,11,0,869.0,111.0,1.4,28.0,789.0,975.95,693.25
2017,10,1,11,15,874.0,112.0,1.45,28.0,807.5,981.27,696.44
2017,10,1,11,30,879.0,113.0,1.5,28.0,826.0,982.88,697.53
2017,10,1,11,45,881.0,114.0,1.55,28.5,836.0,977.82,693.27
2017,10,1,12,0,883.0,115.0,1.6,29.0,846.0,969.05,686.89
2017,10,1,12,15,883.0,115.0,1.65,29.0,848.0,953.66,677.87
2017,10,1,12,30,883.0,115.0,1.7,29.0,850.0,934.71,666.72
2017,10,1,12,45,880.0,115.5,1.75,29.0,842.5,910.11,652.03
2017,10,1,13,0,877.0,116.0,1.8,29.0,835.0,882.29,635.26
2017,10,1,13,15,872.5,115.0,1.85,29.0,819.0,848.61,614.61
2017,10,1,13,30,868.0,114.0,1.9,29.0,803.0,812.12,591.97
2017,10,1,13,45,860.5,113.0,1.95,29.0,778.5,770.7,565.81
2017,10,1,14,0,853.0,112.0,2.0,29.0,754.0,727.06,537.86
2017,10,1,14,15,843.0,110.5,2.0,29.0,722.5,679.26,504.93
2017,10,1,14,30,833.0,109.0,2.0,29.0,691.0,630.65,470.09
2017,10,1,14,45,819.0,106.5,2.05,29.0,652.5,576.09,430.32
2017,10,1,15,0,805.0,104.0,2.1,29.0,614.0,520.97,388.86
2017,10,1,15,15,787.0,101.0,2.05,28.5,569.0,463.23,344.51
2017,10,1,15,30,769.0,98.0,2.0,28.0,524.0,405.94,298.95
2017,10,1,15,45,743.5,94.0,2.0,28.0,474.5,345.87,249.54
2017,10,1,16,0,718.0,90.0,2.0,28.0,425.0,285.09,198.6
2017,10,1,16,15,683.0,85.0,1.85,27.5,372.5,225.83,149.09
2017,10,1,16,30,648.0,80.0,1.7,27.0,320.0,170.28,103.85
2017,10,1,16,45,597.0,73.0,1.6,27.0,266.0,115.42,63.85
2017,10,1,17,0,546.0,66.0,1.5,27.0,212.0,66.87,37.41
2017,10,1,17,15,469.0,56.0,1.35,26.0,160.5,41.47,29.73
2017,10,1,17,30,392.0,46.0,1.2,25.0,109.0,35.52,24.39
2017,10,1,17,45,269.0,31.5,1.1,24.5,66.5,24.91,14.51
2017,10,1,18,0,146.0,17.0,1.0,24.0,24.0,13.61,0.0
2017,10,1,18,15,73.0,8.5,1.0,23.5,12.0,8.1,0.0
2017,10,1,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,128.5,19.5,0.85,20.5,34.0,86.46,27.21
2017,10,2,7,0,257.0,39.0,0.9,21.0,68.0,181.83,136.21
2017,10,2,7,15,351.0,52.5,1.15,21.5,116.5,257.16,201.72
2017,10,2,7,30,445.0,66.0,1.4,22.0,165.0,345.82,275.43
2017,10,2,7,45,511.5,74.0,1.7,22.5,218.5,418.71,334.92
2017,10,2,8,0,578.0,82.0,2.0,23.0,272.0,496.57,396.2
2017,10,2,8,15,619.5,88.5,2.2,23.5,325.0,559.66,443.91
2017,10,2,8,30,661.0,95.0,2.4,24.0,378.0,624.38,491.04
2017,10,2,8,45,361.0,156.5,2.6,24.5,314.0,481.93,379.04
2017,10,2,9,0,61.0,218.0,2.8,25.0,250.0,281.62,218.64
2017,10,2,9,15,144.0,245.0,2.85,25.5,329.0,395.74,307.29
2017,10,2,9,30,227.0,272.0,2.9,26.0,408.0,501.64,385.98
2017,10,2,9,45,171.0,293.5,2.95,26.5,400.0,478.7,365.3
2017,10,2,10,0,115.0,315.0,3.0,27.0,392.0,438.21,332.56
2017,10,2,10,15,185.0,330.0,3.05,27.0,462.0,534.49,403.98
2017,10,2,10,30,255.0,345.0,3.1,27.0,532.0,632.21,474.0
2017,10,2,10,45,211.5,364.0,3.15,27.5,523.0,596.61,445.61
2017,10,2,11,0,168.0,383.0,3.2,28.0,514.0,573.45,426.58
2017,10,2,11,15,176.5,385.5,3.2,28.0,526.0,581.37,432.1
2017,10,2,11,30,185.0,388.0,3.2,28.0,538.0,588.52,436.96
2017,10,2,11,45,526.0,254.0,3.25,28.5,686.5,793.19,587.96
2017,10,2,12,0,867.0,120.0,3.3,29.0,835.0,957.48,697.49
2017,10,2,12,15,649.5,232.5,3.3,29.0,769.0,868.9,637.11
2017,10,2,12,30,432.0,345.0,3.3,29.0,703.0,765.05,561.14
2017,10,2,12,45,649.0,231.0,3.35,29.5,763.5,831.25,611.98
2017,10,2,13,0,866.0,117.0,3.4,30.0,824.0,871.91,638.9
2017,10,2,13,15,861.5,116.0,3.35,30.0,808.0,838.52,616.39
2017,10,2,13,30,857.0,115.0,3.3,30.0,792.0,802.36,592.5
2017,10,2,13,45,586.0,229.0,3.3,30.0,685.5,679.94,505.37
2017,10,2,14,0,315.0,343.0,3.3,30.0,579.0,560.62,416.17
2017,10,2,14,15,570.5,225.0,3.25,29.5,630.0,605.25,453.96
2017,10,2,14,30,826.0,107.0,3.2,29.0,681.0,622.24,469.54
2017,10,2,14,45,455.0,195.0,3.2,29.0,508.5,447.86,338.55
2017,10,2,15,0,84.0,283.0,3.2,29.0,336.0,304.38,229.13
2017,10,2,15,15,398.0,199.0,3.1,28.5,421.0,368.88,278.33
2017,10,2,15,30,712.0,115.0,3.0,28.0,506.0,394.62,292.96
2017,10,2,15,45,685.5,109.5,2.9,28.0,457.5,335.71,243.83
2017,10,2,16,0,659.0,104.0,2.8,28.0,409.0,279.0,195.96
2017,10,2,16,15,620.5,98.0,2.5,27.5,357.0,221.67,148.25
2017,10,2,16,30,582.0,92.0,2.2,27.0,305.0,168.62,105.39
2017,10,2,16,45,526.0,84.0,1.95,27.0,252.0,116.72,67.97
2017,10,2,17,0,470.0,76.0,1.7,27.0,199.0,71.93,43.74
2017,10,2,17,15,385.5,64.0,1.6,26.5,149.0,47.73,34.93
2017,10,2,17,30,301.0,52.0,1.5,26.0,99.0,39.75,27.74
2017,10,2,17,45,178.0,34.5,1.45,25.5,59.0,26.87,15.77
2017,10,2,18,0,55.0,17.0,1.4,25.0,19.0,14.25,0.0
2017,10,2,18,15,27.5,8.5,1.5,24.5,9.5,8.1,0.0
2017,10,2,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,140.0,17.5,1.15,22.5,33.5,87.43,21.16
2017,10,3,7,0,280.0,35.0,1.3,23.0,67.0,188.3,139.79
2017,10,3,7,15,378.5,46.0,1.45,23.5,115.0,265.73,207.05
2017,10,3,7,30,477.0,57.0,1.6,24.0,163.0,353.33,279.64
2017,10,3,7,45,238.5,60.0,1.75,24.5,113.0,230.78,184.4
2017,10,3,8,0,0.0,63.0,1.9,25.0,63.0,58.59,42.4
2017,10,3,8,15,0.0,75.5,1.95,25.0,75.5,70.52,52.16
2017,10,3,8,30,0.0,88.0,2.0,25.0,88.0,82.64,61.78
2017,10,3,8,45,0.0,106.0,2.15,25.5,106.0,100.35,75.62
2017,10,3,9,0,0.0,124.0,2.3,26.0,124.0,118.07,89.25
2017,10,3,9,15,0.0,110.0,2.4,26.5,110.0,103.53,77.28
2017,10,3,9,30,0.0,96.0,2.5,27.0,96.0,89.63,65.94
2017,10,3,9,45,19.5,185.5,2.65,27.5,198.5,196.51,149.56
2017,10,3,10,0,39.0,275.0,2.8,28.0,301.0,322.16,244.1
2017,10,3,10,15,45.0,296.0,2.9,28.0,327.5,349.74,263.85
2017,10,3,10,30,51.0,317.0,3.0,28.0,354.0,377.17,283.71
2017,10,3,10,45,58.5,335.5,3.1,28.5,379.5,403.02,301.78
2017,10,3,11,0,66.0,354.0,3.2,29.0,405.0,428.56,319.48
2017,10,3,11,15,190.0,365.5,3.25,29.0,517.5,572.49,425.85
2017,10,3,11,30,314.0,377.0,3.3,29.0,630.0,714.16,526.31
2017,10,3,11,45,165.5,331.0,3.35,29.5,464.5,504.09,374.65
2017,10,3,12,0,17.0,285.0,3.4,30.0,299.0,289.42,214.43
2017,10,3,12,15,16.0,276.5,3.4,30.0,290.0,279.12,207.31
2017,10,3,12,30,15.0,268.0,3.4,30.0,281.0,268.91,199.75
2017,10,3,12,45,15.0,268.5,3.45,30.0,281.0,268.44,199.48
2017,10,3,13,0,15.0,269.0,3.5,30.0,281.0,267.9,199.17
2017,10,3,13,15,7.5,179.0,3.55,30.0,185.0,174.42,129.08
2017,10,3,13,30,0.0,89.0,3.6,30.0,89.0,83.09,59.17
2017,10,3,13,45,0.0,62.0,3.65,30.0,62.0,57.82,39.68
2017,10,3,14,0,0.0,35.0,3.7,30.0,35.0,32.61,20.02
2017,10,3,14,15,15.5,154.5,3.75,29.5,165.5,156.35,116.71
2017,10,3,14,30,31.0,274.0,3.8,29.0,296.0,276.44,208.35
2017,10,3,14,45,125.0,280.0,3.85,29.0,359.5,333.73,252.48
2017,10,3,15,0,219.0,286.0,3.9,29.0,423.0,377.5,285.3
2017,10,3,15,15,109.5,159.5,3.9,28.5,228.0,198.7,150.25
2017,10,3,15,30,0.0,33.0,3.9,28.0,33.0,30.67,18.98
2017,10,3,15,45,22.0,107.5,3.95,28.0,118.0,106.84,79.56
2017,10,3,16,0,44.0,182.0,4.0,28.0,203.0,174.85,132.55
2017,10,3,16,15,38.0,160.0,3.85,27.5,176.5,149.78,113.2
2017,10,3,16,30,32.0,138.0,3.7,27.0,150.0,125.68,94.63
2017,10,3,16,45,23.0,115.0,3.55,27.0,123.0,101.57,75.92
2017,10,3,17,0,14.0,92.0,3.4,27.0,96.0,81.42,60.29
2017,10,3,17,15,7.0,69.0,3.2,26.5,71.0,61.15,46.21
2017,10,3,17,30,0.0,46.0,3.0,26.0,46.0,41.53,29.14
2017,10,3,17,45,0.0,27.0,2.8,26.0,27.0,24.83,13.82
2017,10,3,18,0,0.0,8.0,2.6,26.0,8.0,7.63,0.0
2017,10,3,18,15,0.0,4.0,2.6,25.5,4.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,76.5,21.0,3.05,23.0,29.5,61.98,8.26
2017,10,4,7,0,153.0,42.0,3.1,23.0,59.0,132.31,97.26
2017,10,4,7,15,251.0,57.5,3.25,23.0,104.5,214.44,167.94
2017,10,4,7,30,349.0,73.0,3.4,23.0,150.0,299.02,239.45
2017,10,4,7,45,435.5,80.0,3.55,23.5,203.0,375.67,302.85
2017,10,4,8,0,522.0,87.0,3.7,24.0,256.0,465.35,374.25
2017,10,4,8,15,567.5,93.5,3.75,24.5,307.5,528.68,422.74
2017,10,4,8,30,613.0,100.0,3.8,25.0,359.0,594.05,471.25
2017,10,4,8,45,360.0,162.5,3.85,25.5,319.5,487.89,384.73
2017,10,4,9,0,107.0,225.0,3.9,26.0,280.0,328.17,255.79
2017,10,4,9,15,111.0,246.0,3.8,26.0,307.5,356.23,276.87
2017,10,4,9,30,115.0,267.0,3.7,26.0,335.0,397.65,307.06
2017,10,4,9,45,108.5,287.5,3.65,26.5,355.5,401.69,308.28
2017,10,4,10,0,102.0,308.0,3.6,27.0,376.0,418.48,318.97
2017,10,4,10,15,453.0,213.5,3.55,27.0,538.5,683.92,521.19
2017,10,4,10,30,804.0,119.0,3.5,27.0,701.0,918.11,683.15
2017,10,4,10,45,815.5,118.5,3.45,27.5,728.0,934.36,689.49
2017,10,4,11,0,827.0,118.0,3.4,28.0,755.0,938.87,689.79
2017,10,4,11,15,535.0,254.5,3.35,28.0,670.5,812.43,601.43
2017,10,4,11,30,243.0,391.0,3.3,28.0,586.0,647.62,479.08
2017,10,4,11,45,249.5,395.0,3.25,28.5,597.5,665.27,490.73
2017,10,4,12,0,256.0,399.0,3.2,29.0,609.0,668.63,491.65
2017,10,4,12,15,526.5,274.0,3.2,29.0,706.5,791.61,583.95
2017,10,4,12,30,797.0,149.0,3.2,29.0,804.0,893.28,654.69
2017,10,4,12,45,798.5,147.0,3.2,29.5,797.5,871.03,637.98
2017,10,4,13,0,800.0,145.0,3.2,30.0,791.0,845.64,620.22
2017,10,4,13,15,795.0,144.0,3.2,30.0,775.5,812.84,598.78
2017,10,4,13,30,790.0,143.0,3.2,30.0,760.0,777.52,575.59
2017,10,4,13,45,786.5,139.0,3.2,30.0,737.0,738.01,549.39
2017,10,4,14,0,783.0,135.0,3.2,30.0,714.0,696.27,520.51
2017,10,4,14,15,772.0,133.0,3.15,29.5,683.0,649.46,487.77
2017,10,4,14,30,761.0,131.0,3.1,29.0,652.0,601.46,453.32
2017,10,4,14,45,453.0,209.0,3.1,29.0,514.5,457.6,345.31
2017,10,4,15,0,145.0,287.0,3.1,29.0,377.0,340.06,256.0
2017,10,4,15,15,411.5,204.0,3.1,29.0,432.5,377.61,283.95
2017,10,4,15,30,678.0,121.0,3.1,29.0,488.0,382.92,283.17
2017,10,4,15,45,649.5,115.5,3.1,29.0,440.0,325.4,235.57
2017,10,4,16,0,621.0,110.0,3.1,29.0,392.0,270.4,189.44
2017,10,4,16,15,581.0,103.0,2.9,28.5,340.5,214.38,143.27
2017,10,4,16,30,541.0,96.0,2.7,28.0,289.0,162.91,102.23
2017,10,4,16,45,486.5,86.5,2.5,27.5,237.5,112.76,66.7
2017,10,4,17,0,432.0,77.0,2.3,27.0,186.0,68.41,42.9
2017,10,4,17,15,345.0,64.0,2.1,26.5,137.5,47.93,35.03
2017,10,4,17,30,258.0,51.0,1.9,26.0,89.0,39.15,27.09
2017,10,4,17,45,146.0,32.5,1.75,25.5,52.0,25.41,13.96
2017,10,4,18,0,34.0,14.0,1.6,25.0,15.0,13.34,0.0
2017,10,4,18,15,17.0,7.0,1.65,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,144.5,17.0,0.8,20.5,32.5,90.17,5.77
2017,10,5,7,0,289.0,34.0,0.9,21.0,65.0,191.25,141.8
2017,10,5,7,15,390.5,45.0,1.1,21.5,113.5,270.47,211.5
2017,10,5,7,30,492.0,56.0,1.3,22.0,162.0,360.18,286.23
2017,10,5,7,45,554.5,63.0,1.5,22.5,215.5,431.11,344.1
2017,10,5,8,0,617.0,70.0,1.7,23.0,269.0,506.71,403.3
2017,10,5,8,15,658.0,75.5,1.75,23.5,322.0,569.54,450.06
2017,10,5,8,30,699.0,81.0,1.8,24.0,375.0,633.94,495.16
2017,10,5,8,45,727.5,85.0,1.9,25.0,425.5,684.62,528.0
2017,10,5,9,0,756.0,89.0,2.0,26.0,476.0,738.23,562.1
2017,10,5,9,15,776.5,92.0,1.9,26.0,522.0,783.0,590.01
2017,10,5,9,30,797.0,95.0,1.8,26.0,568.0,826.03,616.19
2017,10,5,9,45,530.0,198.5,1.75,26.5,522.5,721.63,540.18
2017,10,5,10,0,263.0,302.0,1.7,27.0,477.0,588.52,438.98
2017,10,5,10,15,184.5,322.0,1.65,27.0,448.0,525.03,392.15
2017,10,5,10,30,106.0,342.0,1.6,27.0,419.0,458.28,341.8
2017,10,5,10,45,117.5,358.0,1.6,27.5,446.0,499.45,370.27
2017,10,5,11,0,129.0,374.0,1.6,28.0,473.0,525.87,387.47
2017,10,5,11,15,499.5,242.5,1.6,28.0,639.0,764.21,560.9
2017,10,5,11,30,870.0,111.0,1.6,28.0,805.0,965.74,691.28
2017,10,5,11,45,537.5,258.0,1.65,28.5,689.0,805.77,582.65
2017,10,5,12,0,205.0,405.0,1.7,29.0,573.0,615.08,446.01
2017,10,5,12,15,541.5,258.0,1.7,29.0,700.0,787.79,573.07
2017,10,5,12,30,878.0,111.0,1.7,29.0,827.0,918.59,658.86
2017,10,5,12,45,876.5,110.0,1.75,29.0,820.0,893.71,642.28
2017,10,5,13,0,875.0,109.0,1.8,29.0,813.0,865.59,625.21
2017,10,5,13,15,565.5,241.5,1.8,29.0,693.5,722.44,528.19
2017,10,5,13,30,256.0,374.0,1.8,29.0,574.0,576.81,422.32
2017,10,5,13,45,174.5,360.5,1.85,29.5,495.0,482.74,355.76
2017,10,5,14,0,93.0,347.0,1.9,30.0,416.0,396.78,293.19
2017,10,5,14,15,205.0,325.0,1.95,29.5,467.5,446.79,332.55
2017,10,5,14,30,317.0,303.0,2.0,29.0,519.0,484.54,361.45
2017,10,5,14,45,551.5,204.0,2.05,29.0,553.5,507.2,379.62
2017,10,5,15,0,786.0,105.0,2.1,29.0,588.0,503.92,376.69
2017,10,5,15,15,767.0,101.5,2.1,28.5,544.0,446.42,332.07
2017,10,5,15,30,748.0,98.0,2.1,28.0,500.0,389.56,286.65
2017,10,5,15,45,718.0,95.0,2.1,28.0,450.5,328.06,236.03
2017,10,5,16,0,688.0,92.0,2.1,28.0,401.0,271.04,187.97
2017,10,5,16,15,650.0,86.5,1.95,27.5,348.5,212.9,139.64
2017,10,5,16,30,612.0,81.0,1.8,27.0,296.0,158.92,96.28
2017,10,5,16,45,553.5,74.0,1.7,27.0,243.0,106.27,59.24
2017,10,5,17,0,495.0,67.0,1.6,27.0,190.0,60.97,36.61
2017,10,5,17,15,408.5,56.0,1.5,26.0,140.0,42.49,30.48
2017,10,5,17,30,322.0,45.0,1.4,25.0,90.0,34.55,23.32
2017,10,5,17,45,192.0,28.5,1.3,24.5,52.0,22.27,11.2
2017,10,5,18,0,62.0,12.0,1.2,24.0,14.0,11.44,0.0
2017,10,5,18,15,31.0,6.0,1.2,24.0,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,134.5,17.5,1.0,19.5,31.5,84.6,0.0
2017,10,6,7,0,269.0,35.0,1.1,20.0,63.0,183.3,135.9
2017,10,6,7,15,370.5,47.0,1.15,20.5,111.5,262.65,206.08
2017,10,6,7,30,472.0,59.0,1.2,21.0,160.0,352.46,280.87
2017,10,6,7,45,537.5,66.5,1.3,22.0,213.5,424.89,339.1
2017,10,6,8,0,603.0,74.0,1.4,23.0,267.0,502.22,398.43
2017,10,6,8,15,645.0,80.0,1.45,23.5,320.0,565.72,445.43
2017,10,6,8,30,687.0,86.0,1.5,24.0,373.0,630.85,491.13
2017,10,6,8,45,704.5,94.5,1.55,25.0,421.5,681.18,523.23
2017,10,6,9,0,722.0,103.0,1.6,26.0,470.0,730.31,553.67
2017,10,6,9,15,744.0,107.0,1.55,26.0,516.0,776.24,582.49
2017,10,6,9,30,766.0,111.0,1.5,26.0,562.0,816.69,607.09
2017,10,6,9,45,777.0,116.5,1.5,26.5,602.0,851.11,626.71
2017,10,6,10,0,788.0,122.0,1.5,27.0,642.0,882.81,644.36
2017,10,6,10,15,800.0,124.5,1.5,27.0,675.5,909.12,659.7
2017,10,6,10,30,812.0,127.0,1.5,27.0,709.0,932.37,673.13
2017,10,6,10,45,822.5,127.5,1.55,27.5,736.0,948.67,681.53
2017,10,6,11,0,833.0,128.0,1.6,28.0,763.0,961.56,687.94
2017,10,6,11,15,604.0,241.0,1.6,28.0,707.5,866.64,625.32
2017,10,6,11,30,375.0,354.0,1.6,28.0,652.0,746.75,540.57
2017,10,6,11,45,623.0,236.0,1.65,28.5,738.0,866.99,626.62
2017,10,6,12,0,871.0,118.0,1.7,29.0,824.0,952.27,679.6
2017,10,6,12,15,871.5,118.0,1.75,29.0,825.5,937.17,669.6
2017,10,6,12,30,872.0,118.0,1.8,29.0,827.0,918.55,658.53
2017,10,6,12,45,531.0,258.0,1.85,29.0,689.0,746.31,543.61
2017,10,6,13,0,190.0,398.0,1.9,29.0,551.0,562.28,410.87
2017,10,6,13,15,252.0,378.5,1.9,29.0,576.5,591.16,433.74
2017,10,6,13,30,314.0,359.0,1.9,29.0,602.0,607.1,446.09
2017,10,6,13,45,586.0,232.5,1.95,29.0,668.0,677.94,501.19
2017,10,6,14,0,858.0,106.0,2.0,29.0,734.0,714.17,530.56
2017,10,6,14,15,575.5,206.0,2.05,29.0,619.5,587.14,437.33
2017,10,6,14,30,293.0,306.0,2.1,29.0,505.0,472.04,351.76
2017,10,6,14,45,551.0,202.0,2.15,29.0,548.5,503.71,377.52
2017,10,6,15,0,809.0,98.0,2.2,29.0,592.0,506.79,379.06
2017,10,6,15,15,790.5,95.0,2.2,28.5,547.5,448.82,333.85
2017,10,6,15,30,772.0,92.0,2.2,28.0,503.0,391.38,287.76
2017,10,6,15,45,747.0,88.0,2.2,28.0,453.5,331.66,238.1
2017,10,6,16,0,722.0,84.0,2.2,28.0,404.0,273.84,189.02
2017,10,6,16,15,685.5,78.5,2.1,27.5,351.5,211.62,137.25
2017,10,6,16,30,649.0,73.0,2.0,27.0,299.0,155.82,92.32
2017,10,6,16,45,594.5,66.5,1.9,27.0,245.5,101.81,54.41
2017,10,6,17,0,540.0,60.0,1.8,27.0,192.0,54.54,31.59
2017,10,6,17,15,453.5,50.5,1.65,26.0,141.0,37.88,26.55
2017,10,6,17,30,367.0,41.0,1.5,25.0,90.0,32.18,21.27
2017,10,6,17,45,225.5,26.0,1.4,24.5,51.5,20.8,9.58
2017,10,6,18,0,84.0,11.0,1.3,24.0,13.0,10.48,0.0
2017,10,6,18,15,42.0,5.5,1.35,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,6,45,114.0,18.0,2.35,19.5,29.5,77.23,0.0
2017,10,7,7,0,228.0,36.0,2.7,20.0,59.0,166.33,122.91
2017,10,7,7,15,328.0,49.0,2.65,20.5,105.5,241.71,190.67
2017,10,7,7,30,428.0,62.0,2.6,21.0,152.0,331.36,266.43
2017,10,7,7,45,489.5,71.5,2.55,22.0,203.5,401.61,323.85
2017,10,7,8,0,551.0,81.0,2.5,23.0,255.0,476.45,382.2
2017,10,7,8,15,595.0,87.5,2.45,23.5,307.0,539.66,429.92
2017,10,7,8,30,639.0,94.0,2.4,24.0,359.0,604.74,477.13
2017,10,7,8,45,663.0,101.5,2.35,25.0,407.5,656.9,511.09
2017,10,7,9,0,687.0,109.0,2.3,26.0,456.0,708.46,543.56
2017,10,7,9,15,709.5,113.0,2.35,26.0,501.0,753.61,573.44
2017,10,7,9,30,732.0,117.0,2.4,26.0,546.0,797.35,602.03
2017,10,7,9,45,740.5,124.5,2.45,26.5,584.5,831.0,622.22
2017,10,7,10,0,749.0,132.0,2.5,27.0,623.0,861.93,640.48
2017,10,7,10,15,761.5,134.5,2.5,27.5,656.5,883.08,651.75
2017,10,7,10,30,774.0,137.0,2.5,28.0,690.0,906.2,664.38
2017,10,7,10,45,779.5,140.5,2.5,28.5,715.0,920.59,671.27
2017,10,7,11,0,785.0,144.0,2.5,29.0,740.0,931.63,676.13
2017,10,7,11,15,791.0,145.5,2.4,29.0,758.0,937.53,678.26
2017,10,7,11,30,797.0,147.0,2.3,29.0,776.0,939.94,678.28
2017,10,7,11,45,408.5,219.5,2.25,29.0,542.0,639.71,473.78
2017,10,7,12,0,20.0,292.0,2.2,29.0,308.0,299.44,221.36
2017,10,7,12,15,41.0,332.5,2.1,29.0,365.5,369.51,274.03
2017,10,7,12,30,62.0,373.0,2.0,29.0,423.0,427.66,315.68
2017,10,7,12,45,189.0,373.5,1.95,29.5,524.5,545.01,400.86
2017,10,7,13,0,316.0,374.0,1.9,30.0,626.0,653.01,475.87
2017,10,7,13,15,297.0,370.0,1.85,30.0,603.0,619.05,451.35
2017,10,7,13,30,278.0,366.0,1.8,30.0,580.0,585.32,427.92
2017,10,7,13,45,245.0,358.5,1.8,30.0,543.0,532.65,391.29
2017,10,7,14,0,212.0,351.0,1.8,30.0,506.0,488.42,360.13
2017,10,7,14,15,110.0,279.0,1.8,30.0,359.5,340.2,253.18
2017,10,7,14,30,8.0,207.0,1.8,30.0,213.0,197.81,146.92
2017,10,7,14,45,4.0,165.5,1.85,30.0,168.5,156.21,116.02
2017,10,7,15,0,0.0,124.0,1.9,30.0,124.0,115.37,84.94
2017,10,7,15,15,22.5,169.5,1.9,29.5,181.5,166.98,125.31
2017,10,7,15,30,45.0,215.0,1.9,29.0,239.0,213.29,160.9
2017,10,7,15,45,79.0,201.0,1.95,29.0,238.0,207.21,155.63
2017,10,7,16,0,113.0,187.0,2.0,29.0,237.0,195.78,145.68
2017,10,7,16,15,101.5,164.5,1.85,28.5,205.0,164.18,121.3
2017,10,7,16,30,90.0,142.0,1.7,28.0,173.0,136.16,99.86
2017,10,7,16,45,76.0,117.5,1.6,28.0,140.5,106.59,77.51
2017,10,7,17,0,62.0,93.0,1.5,28.0,108.0,79.23,57.65
2017,10,7,17,15,41.0,69.5,1.35,27.0,78.0,59.06,44.13
2017,10,7,17,30,20.0,46.0,1.2,26.0,48.0,40.09,27.61
2017,10,7,17,45,10.0,25.5,1.05,25.5,26.5,22.89,10.3
2017,10,7,18,0,0.0,5.0,0.9,25.0,5.0,4.77,0.0
2017,10,7,18,15,0.0,2.5,0.9,24.5,2.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,8,6,45,151.0,16.5,1.5,18.5,31.5,90.47,0.0
2017,10,8,7,0,302.0,33.0,1.6,19.0,63.0,195.79,144.49
2017,10,8,7,15,409.0,44.5,1.7,19.5,113.5,278.76,219.68
2017,10,8,7,30,516.0,56.0,1.8,20.0,164.0,372.77,298.91
2017,10,8,7,45,584.0,63.0,1.9,20.5,219.0,448.02,360.82
2017,10,8,8,0,652.0,70.0,2.0,21.0,274.0,528.32,424.0
2017,10,8,8,15,694.5,75.0,1.7,22.0,329.0,592.89,469.87
2017,10,8,8,30,737.0,80.0,1.4,23.0,384.0,655.52,510.01
2017,10,8,8,45,768.5,83.5,1.1,24.0,436.5,712.55,543.17
2017,10,8,9,0,800.0,87.0,0.8,25.0,489.0,769.16,573.44
2017,10,8,9,15,821.0,90.5,0.95,25.5,537.0,816.09,603.13
2017,10,8,9,30,842.0,94.0,1.1,26.0,585.0,861.14,631.3
2017,10,8,9,45,858.5,95.5,1.25,27.0,627.0,897.55,652.31
2017,10,8,10,0,875.0,97.0,1.4,28.0,669.0,923.43,666.43
2017,10,8,10,15,886.0,99.0,1.4,28.5,704.0,949.51,679.96
2017,10,8,10,30,897.0,101.0,1.4,29.0,739.0,972.27,691.34
2017,10,8,10,45,905.5,102.0,1.4,29.5,766.0,987.98,698.39
2017,10,8,11,0,914.0,103.0,1.4,30.0,793.0,1000.0,703.32
2017,10,8,11,15,918.5,104.0,1.4,30.0,812.0,1004.36,705.12
2017,10,8,11,30,923.0,105.0,1.4,30.0,831.0,1004.84,704.78
2017,10,8,11,45,927.0,104.5,1.45,30.5,841.0,999.28,700.3
2017,10,8,12,0,931.0,104.0,1.5,31.0,851.0,989.81,693.63
2017,10,8,12,15,931.0,104.0,1.55,31.0,851.5,973.3,684.15
2017,10,8,12,30,931.0,104.0,1.6,31.0,852.0,953.06,672.47
2017,10,8,12,45,927.5,104.0,1.7,31.0,843.5,926.12,657.21
2017,10,8,13,0,924.0,104.0,1.8,31.0,835.0,895.82,639.71
2017,10,8,13,15,919.0,103.0,1.9,31.0,818.0,860.07,618.5
2017,10,8,13,30,914.0,102.0,2.0,31.0,801.0,821.4,595.11
2017,10,8,13,45,905.0,101.5,2.1,31.5,775.0,777.53,566.78
2017,10,8,14,0,896.0,101.0,2.2,32.0,749.0,731.44,536.63
2017,10,8,14,15,885.0,99.5,2.25,31.5,715.5,681.09,503.08
2017,10,8,14,30,874.0,98.0,2.3,31.0,682.0,629.2,467.04
2017,10,8,14,45,857.5,96.5,2.4,31.0,641.0,572.93,425.9
2017,10,8,15,0,841.0,95.0,2.5,31.0,600.0,515.72,382.66
2017,10,8,15,15,821.5,92.0,2.55,31.0,554.0,455.65,335.75
2017,10,8,15,30,802.0,89.0,2.6,31.0,508.0,396.17,287.73
2017,10,8,15,45,772.5,85.5,2.65,31.0,456.5,333.82,236.42
2017,10,8,16,0,743.0,82.0,2.7,31.0,405.0,273.89,186.1
2017,10,8,16,15,704.5,77.0,2.5,30.0,351.5,210.68,134.28
2017,10,8,16,30,666.0,72.0,2.3,29.0,298.0,154.06,89.52
2017,10,8,16,45,606.5,65.5,2.1,28.5,243.0,98.9,51.94
2017,10,8,17,0,547.0,59.0,1.9,28.0,188.0,51.11,30.54
2017,10,8,17,15,454.0,49.0,1.8,27.0,136.5,37.05,25.65
2017,10,8,17,30,361.0,39.0,1.7,26.0,85.0,30.82,19.87
2017,10,8,17,45,180.5,19.5,1.6,25.5,42.5,15.07,4.19
2017,10,8,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,6,45,118.5,17.0,2.85,21.5,28.5,76.84,0.0
2017,10,9,7,0,237.0,34.0,3.1,22.0,57.0,167.98,121.7
2017,10,9,7,15,342.5,47.0,3.2,22.5,104.5,248.32,194.2
2017,10,9,7,30,448.0,60.0,3.3,23.0,152.0,339.69,271.35
2017,10,9,7,45,237.0,87.5,3.4,23.5,138.0,254.66,204.66
2017,10,9,8,0,26.0,115.0,3.5,24.0,124.0,141.38,110.53
2017,10,9,8,15,350.5,101.5,3.6,24.5,244.0,380.62,307.13
2017,10,9,8,30,675.0,88.0,3.7,25.0,364.0,622.8,494.06
2017,10,9,8,45,707.0,92.0,3.8,26.0,414.5,678.07,530.24
2017,10,9,9,0,739.0,96.0,3.9,27.0,465.0,729.44,563.6
2017,10,9,9,15,760.5,99.5,3.95,27.5,511.0,774.78,592.87
2017,10,9,9,30,782.0,103.0,4.0,28.0,557.0,818.45,620.52
2017,10,9,9,45,797.0,106.5,4.1,28.5,597.0,854.31,642.63
2017,10,9,10,0,812.0,110.0,4.2,29.0,637.0,887.58,662.84
2017,10,9,10,15,823.5,112.0,4.2,29.5,671.0,913.01,677.15
2017,10,9,10,30,835.0,114.0,4.2,30.0,705.0,935.3,689.35
2017,10,9,10,45,842.5,116.0,4.25,30.5,731.0,950.44,697.1
2017,10,9,11,0,850.0,118.0,4.3,31.0,757.0,962.04,702.64
2017,10,9,11,15,855.0,119.0,4.25,31.0,775.0,958.28,699.07
2017,10,9,11,30,860.0,120.0,4.2,31.0,793.0,959.24,698.89
2017,10,9,11,45,865.0,119.0,4.2,31.5,803.0,954.39,693.87
2017,10,9,12,0,870.0,118.0,4.2,32.0,813.0,945.88,686.64
2017,10,9,12,15,870.0,118.0,4.15,32.0,814.0,930.16,675.98
2017,10,9,12,30,870.0,118.0,4.1,32.0,815.0,910.96,663.18
2017,10,9,12,45,867.0,118.0,4.1,32.0,807.0,885.75,646.72
2017,10,9,13,0,864.0,118.0,4.1,32.0,799.0,857.39,628.23
2017,10,9,13,15,859.5,117.0,4.05,32.0,782.5,823.79,605.98
2017,10,9,13,30,855.0,116.0,4.0,32.0,766.0,787.45,581.85
2017,10,9,13,45,847.0,115.0,3.95,32.5,741.0,745.96,552.96
2017,10,9,14,0,839.0,114.0,3.9,33.0,716.0,704.63,523.57
2017,10,9,14,15,828.0,112.0,3.85,32.5,684.0,655.53,489.21
2017,10,9,14,30,817.0,110.0,3.8,32.0,652.0,605.11,452.97
2017,10,9,14,45,800.5,108.0,3.75,32.0,613.0,550.58,411.84
2017,10,9,15,0,784.0,106.0,3.7,32.0,574.0,495.83,369.44
2017,10,9,15,15,763.5,102.5,3.6,31.5,529.0,437.93,324.18
2017,10,9,15,30,743.0,99.0,3.5,31.0,484.0,380.88,278.15
2017,10,9,15,45,713.0,95.0,3.4,31.0,434.5,319.07,227.05
2017,10,9,16,0,683.0,91.0,3.3,31.0,385.0,261.79,178.8
2017,10,9,16,15,643.0,85.0,3.0,30.5,333.0,203.55,130.82
2017,10,9,16,30,603.0,79.0,2.7,30.0,281.0,149.75,88.47
2017,10,9,16,45,540.5,71.5,2.4,29.5,228.0,97.61,53.42
2017,10,9,17,0,478.0,64.0,2.1,29.0,175.0,53.36,33.69
2017,10,9,17,15,384.0,52.5,1.95,28.0,126.0,40.41,28.29
2017,10,9,17,30,290.0,41.0,1.8,27.0,77.0,31.73,20.41
2017,10,9,17,45,145.0,20.5,1.65,26.5,38.5,16.01,3.82
2017,10,9,18,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,17.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
