Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,3,45,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,5.5,6.6,14.0,5.5,5.09,0.0
2017,10,10,7,0,0.0,11.0,6.7,14.0,11.0,10.19,2.35
2017,10,10,7,15,0.0,21.0,6.75,14.0,21.0,19.47,10.68
2017,10,10,7,30,0.0,31.0,6.8,14.0,31.0,28.77,18.87
2017,10,10,7,45,0.0,42.5,6.9,14.5,42.5,39.47,28.12
2017,10,10,8,0,0.0,54.0,7.0,15.0,54.0,50.19,37.24
2017,10,10,8,15,0.0,65.0,6.95,15.0,65.0,60.46,45.9
2017,10,10,8,30,0.0,76.0,6.9,15.0,76.0,70.74,54.47
2017,10,10,8,45,12.5,132.0,6.9,15.5,138.5,137.62,110.6
2017,10,10,9,0,25.0,188.0,6.9,16.0,201.0,207.26,167.81
2017,10,10,9,15,20.0,196.5,6.85,16.0,207.5,210.89,170.0
2017,10,10,9,30,15.0,205.0,6.8,16.0,214.0,214.43,172.16
2017,10,10,9,45,18.0,223.0,6.75,16.5,234.5,235.09,188.18
2017,10,10,10,0,21.0,241.0,6.7,17.0,255.0,255.8,204.06
2017,10,10,10,15,30.5,267.5,6.55,17.5,288.5,305.47,242.99
2017,10,10,10,30,40.0,294.0,6.4,18.0,322.0,342.32,271.24
2017,10,10,10,45,31.5,288.5,6.3,18.5,311.0,326.29,257.31
2017,10,10,11,0,23.0,283.0,6.2,19.0,300.0,297.47,233.6
2017,10,10,11,15,74.5,332.5,6.05,19.5,390.5,411.7,323.24
2017,10,10,11,30,126.0,382.0,5.9,20.0,481.0,525.24,409.49
2017,10,10,11,45,105.0,380.5,5.8,20.5,463.5,487.06,378.58
2017,10,10,12,0,84.0,379.0,5.7,21.0,446.0,462.0,357.98
2017,10,10,12,15,465.5,253.5,5.55,21.0,624.5,708.17,553.43
2017,10,10,12,30,847.0,128.0,5.4,21.0,803.0,905.37,698.36
2017,10,10,12,45,845.5,127.0,5.25,21.5,795.0,880.24,677.38
2017,10,10,13,0,844.0,126.0,5.1,22.0,787.0,851.95,655.58
2017,10,10,13,15,839.0,125.0,5.0,22.0,771.0,817.8,631.29
2017,10,10,13,30,834.0,124.0,4.9,22.0,755.0,781.0,605.12
2017,10,10,13,45,826.5,122.0,4.8,22.0,730.5,738.89,575.04
2017,10,10,14,0,819.0,120.0,4.7,22.0,706.0,694.73,542.37
2017,10,10,14,15,808.0,118.0,4.6,22.0,674.0,646.48,505.41
2017,10,10,14,30,797.0,116.0,4.5,22.0,642.0,596.97,466.77
2017,10,10,14,45,783.5,112.5,4.4,22.5,603.5,543.62,423.57
2017,10,10,15,0,770.0,109.0,4.3,23.0,565.0,489.8,379.15
2017,10,10,15,15,749.5,105.0,4.2,22.5,520.5,432.24,332.27
2017,10,10,15,30,729.0,101.0,4.1,22.0,476.0,373.57,283.16
2017,10,10,15,45,703.0,95.5,4.0,22.0,427.5,314.53,232.16
2017,10,10,16,0,677.0,90.0,3.9,22.0,379.0,257.63,182.28
2017,10,10,16,15,637.0,84.5,3.65,21.5,327.0,200.34,133.32
2017,10,10,16,30,597.0,79.0,3.4,21.0,275.0,147.48,90.3
2017,10,10,16,45,538.5,70.5,3.2,21.0,223.0,95.32,53.91
2017,10,10,17,0,480.0,62.0,3.0,21.0,171.0,50.51,38.29
2017,10,10,17,15,386.0,50.5,2.75,20.5,122.0,38.84,27.88
2017,10,10,17,30,292.0,39.0,2.5,20.0,73.0,30.21,19.73
2017,10,10,17,45,146.0,19.5,2.25,19.5,36.5,15.26,2.39
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,11,6,45,120.5,15.5,3.4,13.0,27.0,60.82,0.0
2017,10,11,7,0,241.0,31.0,3.6,13.0,54.0,165.78,122.35
2017,10,11,7,15,344.5,43.5,3.75,13.5,100.5,245.3,198.28
2017,10,11,7,30,448.0,56.0,3.9,14.0,147.0,334.75,276.98
2017,10,11,7,45,512.5,65.0,4.1,14.5,198.5,406.64,339.24
2017,10,11,8,0,577.0,74.0,4.3,15.0,250.0,483.41,403.31
2017,10,11,8,15,620.5,80.0,4.25,15.5,302.0,546.32,453.47
2017,10,11,8,30,664.0,86.0,4.2,16.0,354.0,611.01,502.71
2017,10,11,8,45,695.0,90.5,4.2,17.0,403.5,665.48,540.8
2017,10,11,9,0,726.0,95.0,4.2,18.0,453.0,719.8,577.67
2017,10,11,9,15,748.0,98.5,4.05,18.5,498.5,761.15,604.6
2017,10,11,9,30,770.0,102.0,3.9,19.0,544.0,804.7,632.58
2017,10,11,9,45,786.5,104.5,3.8,19.5,584.0,840.25,654.49
2017,10,11,10,0,803.0,107.0,3.7,20.0,624.0,873.32,674.35
2017,10,11,10,15,814.5,109.5,3.55,20.5,657.0,899.02,688.54
2017,10,11,10,30,826.0,112.0,3.4,21.0,690.0,921.61,700.45
2017,10,11,10,45,834.0,113.5,3.3,21.5,716.0,936.43,707.31
2017,10,11,11,0,842.0,115.0,3.2,22.0,742.0,939.54,706.33
2017,10,11,11,15,847.5,116.0,3.05,22.0,759.5,944.5,707.81
2017,10,11,11,30,853.0,117.0,2.9,22.0,777.0,945.86,706.94
2017,10,11,11,45,846.5,122.5,2.8,22.5,784.5,937.11,698.49
2017,10,11,12,0,840.0,128.0,2.7,23.0,792.0,932.39,692.99
2017,10,11,12,15,840.0,128.0,2.6,23.5,793.0,916.5,680.17
2017,10,11,12,30,840.0,128.0,2.5,24.0,794.0,897.2,665.34
2017,10,11,12,45,837.5,127.5,2.4,24.5,786.0,871.87,646.66
2017,10,11,13,0,835.0,127.0,2.3,25.0,778.0,843.46,626.09
2017,10,11,13,15,830.0,126.0,2.15,25.0,761.5,809.56,602.74
2017,10,11,13,30,825.0,125.0,2.0,25.0,745.0,773.06,577.65
2017,10,11,13,45,817.0,123.5,1.95,25.0,720.5,731.42,549.73
2017,10,11,14,0,809.0,122.0,1.9,25.0,696.0,687.8,519.1
2017,10,11,14,15,797.5,119.5,1.85,25.0,664.0,639.19,483.86
2017,10,11,14,30,786.0,117.0,1.8,25.0,632.0,589.39,446.98
2017,10,11,14,45,515.0,190.0,1.8,25.5,519.5,466.17,353.6
2017,10,11,15,0,244.0,263.0,1.8,26.0,407.0,365.13,276.51
2017,10,11,15,15,195.0,244.5,1.8,25.5,353.5,310.34,235.85
2017,10,11,15,30,146.0,226.0,1.8,25.0,300.0,260.91,198.63
2017,10,11,15,45,88.0,193.5,1.8,25.0,237.0,202.73,154.35
2017,10,11,16,0,30.0,161.0,1.8,25.0,174.0,152.22,116.23
2017,10,11,16,15,24.5,140.0,1.65,24.5,149.5,130.95,99.89
2017,10,11,16,30,19.0,119.0,1.5,24.0,125.0,109.09,82.86
2017,10,11,16,45,221.0,93.0,1.35,24.0,143.0,92.18,62.18
2017,10,11,17,0,423.0,67.0,1.2,24.0,161.0,52.53,39.48
2017,10,11,17,15,331.5,53.5,1.1,23.0,114.0,40.6,29.03
2017,10,11,17,30,240.0,40.0,1.0,22.0,67.0,31.07,20.14
2017,10,11,17,45,120.0,20.0,0.95,21.5,33.5,15.71,0.85
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,12,6,45,106.5,16.0,1.1,17.5,25.5,55.88,0.0
2017,10,12,7,0,213.0,32.0,1.2,18.0,51.0,155.48,110.75
2017,10,12,7,15,314.0,45.5,1.2,18.5,96.5,230.47,181.1
2017,10,12,7,30,415.0,59.0,1.2,19.0,142.0,319.7,256.44
2017,10,12,7,45,484.0,68.0,1.3,20.0,193.5,392.74,316.25
2017,10,12,8,0,553.0,77.0,1.4,21.0,245.0,471.02,377.52
2017,10,12,8,15,597.5,84.0,1.2,21.5,296.5,534.75,424.27
2017,10,12,8,30,642.0,91.0,1.0,22.0,348.0,600.36,469.79
2017,10,12,8,45,676.0,95.0,0.8,23.0,397.5,655.63,503.22
2017,10,12,9,0,710.0,99.0,0.6,24.0,447.0,710.98,534.69
2017,10,12,9,15,732.5,103.0,0.8,24.5,492.0,756.36,564.71
2017,10,12,9,30,755.0,107.0,1.0,25.0,537.0,796.38,590.9
2017,10,12,9,45,772.5,109.0,1.2,26.0,577.0,831.81,612.61
2017,10,12,10,0,790.0,111.0,1.4,27.0,617.0,864.83,632.49
2017,10,12,10,15,802.0,113.5,1.5,27.5,650.0,890.68,647.58
2017,10,12,10,30,814.0,116.0,1.6,28.0,683.0,913.47,660.76
2017,10,12,10,45,823.0,117.0,1.75,28.5,709.0,928.47,669.58
2017,10,12,11,0,832.0,118.0,1.9,29.0,735.0,940.04,676.34
2017,10,12,11,15,837.0,119.0,1.95,29.0,752.5,944.26,678.76
2017,10,12,11,30,842.0,120.0,2.0,29.0,770.0,936.92,674.01
2017,10,12,11,45,855.0,115.0,2.15,29.5,781.5,935.22,672.8
2017,10,12,12,0,868.0,110.0,2.3,30.0,793.0,929.79,669.18
2017,10,12,12,15,868.0,110.0,2.4,30.0,793.5,914.05,659.86
2017,10,12,12,30,868.0,110.0,2.5,30.0,794.0,894.85,648.4
2017,10,12,12,45,863.5,110.5,2.6,30.5,785.5,868.89,631.23
2017,10,12,13,0,859.0,111.0,2.7,31.0,777.0,839.89,612.06
2017,10,12,13,15,854.5,110.0,2.75,31.0,761.0,806.45,590.78
2017,10,12,13,30,850.0,109.0,2.8,31.0,745.0,770.31,567.55
2017,10,12,13,45,839.0,109.5,2.9,31.0,719.5,728.38,540.42
2017,10,12,14,0,828.0,110.0,3.0,31.0,694.0,686.76,512.36
2017,10,12,14,15,817.0,108.0,3.0,30.5,662.5,638.26,478.44
2017,10,12,14,30,806.0,106.0,3.0,30.0,631.0,588.47,442.62
2017,10,12,14,45,782.0,107.0,3.0,30.0,590.5,533.52,401.04
2017,10,12,15,0,758.0,108.0,3.0,30.0,550.0,479.11,358.74
2017,10,12,15,15,737.0,104.0,2.95,30.0,506.0,422.12,313.35
2017,10,12,15,30,716.0,100.0,2.9,30.0,462.0,364.13,266.01
2017,10,12,15,45,683.5,96.5,2.9,30.0,413.0,305.8,217.62
2017,10,12,16,0,651.0,93.0,2.9,30.0,364.0,250.37,170.99
2017,10,12,16,15,609.5,86.5,2.65,29.5,313.0,193.7,124.49
2017,10,12,16,30,568.0,80.0,2.4,29.0,262.0,141.71,83.99
2017,10,12,16,45,507.5,71.0,2.15,28.5,210.5,91.14,50.55
2017,10,12,17,0,447.0,62.0,1.9,28.0,159.0,48.22,35.15
2017,10,12,17,15,353.5,49.5,1.65,27.0,112.0,38.42,26.63
2017,10,12,17,30,260.0,37.0,1.4,26.0,65.0,28.75,17.72
2017,10,12,17,45,130.0,18.5,1.2,25.5,32.5,14.54,0.0
2017,10,12,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,6,45,116.5,15.5,1.3,20.5,25.5,59.15,0.0
2017,10,13,7,0,233.0,31.0,1.4,21.0,51.0,163.03,113.49
2017,10,13,7,15,338.5,44.0,1.55,21.5,97.5,242.41,188.32
2017,10,13,7,30,444.0,57.0,1.7,22.0,144.0,333.0,264.63
2017,10,13,7,45,524.5,63.0,1.85,23.0,197.5,410.62,328.0
2017,10,13,8,0,605.0,69.0,2.0,24.0,251.0,494.32,393.35
2017,10,13,8,15,648.5,75.0,2.15,24.5,303.5,558.2,441.83
2017,10,13,8,30,692.0,81.0,2.3,25.0,356.0,623.8,489.22
2017,10,13,8,45,731.0,82.5,2.45,26.0,407.5,678.12,525.37
2017,10,13,9,0,770.0,84.0,2.6,27.0,459.0,736.48,563.43
2017,10,13,9,15,790.5,87.0,2.7,27.5,504.5,780.92,591.72
2017,10,13,9,30,811.0,90.0,2.8,28.0,550.0,823.55,618.43
2017,10,13,9,45,828.5,91.5,2.9,28.5,590.5,859.59,640.35
2017,10,13,10,0,846.0,93.0,3.0,29.0,631.0,885.39,655.27
2017,10,13,10,15,856.5,94.5,3.0,29.0,664.5,909.52,669.8
2017,10,13,10,30,867.0,96.0,3.0,29.0,698.0,930.45,682.24
2017,10,13,10,45,875.5,97.0,3.05,29.5,724.0,945.53,689.92
2017,10,13,11,0,884.0,98.0,3.1,30.0,750.0,957.06,695.42
2017,10,13,11,15,888.5,99.0,3.1,30.0,767.5,961.11,697.23
2017,10,13,11,30,893.0,100.0,3.1,30.0,785.0,961.41,696.83
2017,10,13,11,45,893.5,101.0,3.1,30.5,794.0,954.18,690.32
2017,10,13,12,0,894.0,102.0,3.1,31.0,803.0,943.24,681.64
2017,10,13,12,15,894.0,102.0,3.1,31.0,803.0,927.11,671.12
2017,10,13,12,30,894.0,102.0,3.1,31.0,803.0,907.41,658.42
2017,10,13,12,45,892.5,101.0,3.1,31.5,795.0,881.89,640.67
2017,10,13,13,0,891.0,100.0,3.1,32.0,787.0,853.09,620.88
2017,10,13,13,15,886.5,99.5,3.1,32.0,770.5,819.24,599.01
2017,10,13,13,30,882.0,99.0,3.1,32.0,754.0,782.57,575.18
2017,10,13,13,45,875.5,97.0,3.1,32.0,729.5,740.27,547.37
2017,10,13,14,0,869.0,95.0,3.1,32.0,705.0,695.7,517.54
2017,10,13,14,15,858.5,93.5,3.05,32.0,672.5,647.01,482.39
2017,10,13,14,30,848.0,92.0,3.0,32.0,640.0,596.84,445.35
2017,10,13,14,45,819.0,95.5,3.0,32.0,598.0,540.29,402.79
2017,10,13,15,0,790.0,99.0,3.0,32.0,556.0,484.13,359.4
2017,10,13,15,15,769.5,95.5,2.95,31.5,511.5,426.2,314.13
2017,10,13,15,30,749.0,92.0,2.9,31.0,467.0,369.12,268.03
2017,10,13,15,45,719.0,88.0,2.85,31.0,417.5,307.51,217.04
2017,10,13,16,0,689.0,84.0,2.8,31.0,368.0,250.33,168.88
2017,10,13,16,15,648.0,78.5,2.55,30.5,316.5,192.53,121.44
2017,10,13,16,30,607.0,73.0,2.3,30.0,265.0,139.25,80.1
2017,10,13,16,45,547.0,65.0,2.05,29.5,212.5,87.32,46.29
2017,10,13,17,0,487.0,57.0,1.8,29.0,160.0,42.89,30.5
2017,10,13,17,15,389.5,45.5,1.6,28.0,112.0,35.02,23.62
2017,10,13,17,30,292.0,34.0,1.4,27.0,64.0,27.23,16.24
2017,10,13,17,45,146.0,17.0,1.25,26.0,32.0,13.51,0.0
2017,10,13,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,14,6,45,108.0,15.0,1.05,21.5,24.5,55.37,0.0
2017,10,14,7,0,216.0,30.0,1.1,22.0,49.0,154.41,105.21
2017,10,14,7,15,324.0,43.5,1.35,22.5,95.0,234.52,181.03
2017,10,14,7,30,432.0,57.0,1.6,23.0,141.0,326.1,257.9
2017,10,14,7,45,504.0,65.5,1.85,24.0,193.0,400.93,319.03
2017,10,14,8,0,576.0,74.0,2.1,25.0,245.0,481.21,381.9
2017,10,14,8,15,621.0,80.5,2.2,25.5,297.5,545.45,430.52
2017,10,14,8,30,666.0,87.0,2.3,26.0,350.0,611.55,478.53
2017,10,14,8,45,702.0,90.0,2.45,26.5,400.5,667.78,517.1
2017,10,14,9,0,738.0,93.0,2.6,27.0,451.0,720.38,552.26
2017,10,14,9,15,412.0,171.5,2.65,27.5,375.0,561.19,432.13
2017,10,14,9,30,86.0,250.0,2.7,28.0,299.0,340.86,260.27
2017,10,14,9,45,167.5,269.5,2.8,28.5,373.0,448.47,341.92
2017,10,14,10,0,249.0,289.0,2.9,29.0,447.0,545.51,412.37
2017,10,14,10,15,543.0,199.0,2.9,29.0,566.5,744.41,558.86
2017,10,14,10,30,837.0,109.0,2.9,29.0,686.0,923.86,678.73
2017,10,14,10,45,535.5,231.0,2.95,29.5,605.5,780.54,577.26
2017,10,14,11,0,234.0,353.0,3.0,30.0,525.0,602.49,445.3
2017,10,14,11,15,165.0,360.0,3.0,30.0,482.5,541.79,401.16
2017,10,14,11,30,96.0,367.0,3.0,30.0,440.0,467.64,346.36
2017,10,14,11,45,475.5,243.5,3.05,30.5,613.5,723.03,536.06
2017,10,14,12,0,855.0,120.0,3.1,31.0,787.0,924.65,671.56
2017,10,14,12,15,606.5,236.5,3.1,31.0,710.0,817.71,597.62
2017,10,14,12,30,358.0,353.0,3.1,31.0,633.0,689.66,504.64
2017,10,14,12,45,318.5,359.5,3.15,31.5,606.5,649.71,476.16
2017,10,14,13,0,279.0,366.0,3.2,32.0,580.0,610.37,447.43
2017,10,14,13,15,554.5,243.5,3.2,32.0,657.0,701.78,517.83
2017,10,14,13,30,830.0,121.0,3.2,32.0,734.0,766.74,565.89
2017,10,14,13,45,817.0,121.5,3.25,32.0,708.5,723.38,536.69
2017,10,14,14,0,804.0,122.0,3.3,32.0,683.0,678.41,505.27
2017,10,14,14,15,551.5,204.0,3.3,31.5,580.5,556.78,416.19
2017,10,14,14,30,299.0,286.0,3.3,31.0,478.0,452.07,338.03
2017,10,14,14,45,214.0,274.0,3.3,31.0,407.5,373.65,280.12
2017,10,14,15,0,129.0,262.0,3.3,31.0,337.0,306.91,230.24
2017,10,14,15,15,402.5,187.5,3.25,30.5,392.5,349.17,261.08
2017,10,14,15,30,676.0,113.0,3.2,30.0,448.0,357.95,262.1
2017,10,14,15,45,640.0,108.5,3.15,30.0,399.0,300.01,213.99
2017,10,14,16,0,604.0,104.0,3.1,30.0,350.0,245.51,168.45
2017,10,14,16,15,559.0,96.0,2.85,29.5,299.5,189.89,123.31
2017,10,14,16,30,514.0,88.0,2.6,29.0,249.0,139.5,84.61
2017,10,14,16,45,445.0,78.0,2.35,29.0,198.0,90.13,52.34
2017,10,14,17,0,376.0,68.0,2.1,29.0,147.0,50.82,37.1
2017,10,14,17,15,279.5,52.5,1.9,28.0,101.5,40.09,27.77
2017,10,14,17,30,183.0,37.0,1.7,27.0,56.0,28.87,17.34
2017,10,14,17,45,91.5,18.5,1.5,26.5,28.0,14.64,0.0
2017,10,14,18,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,15,6,45,49.5,16.0,3.85,22.0,20.0,34.04,0.0
2017,10,15,7,0,99.0,32.0,4.5,22.0,40.0,97.22,63.68
2017,10,15,7,15,190.5,51.5,5.05,21.5,82.5,169.48,131.36
2017,10,15,7,30,282.0,71.0,5.6,21.0,125.0,260.16,209.45
2017,10,15,7,45,376.5,80.0,6.15,21.0,176.5,339.24,277.64
2017,10,15,8,0,471.0,89.0,6.7,21.0,228.0,426.95,351.64
2017,10,15,8,15,520.0,97.5,6.75,20.5,278.5,495.23,408.28
2017,10,15,8,30,569.0,106.0,6.8,20.0,329.0,562.58,463.06
2017,10,15,8,45,284.5,117.5,6.9,20.0,229.0,373.8,307.65
2017,10,15,9,0,0.0,129.0,7.0,20.0,129.0,124.04,96.71
2017,10,15,9,15,0.0,140.5,6.9,20.0,140.5,135.07,105.52
2017,10,15,9,30,0.0,152.0,6.8,20.0,152.0,146.13,114.16
2017,10,15,9,45,3.5,174.0,6.75,20.5,176.0,171.15,133.91
2017,10,15,10,0,7.0,196.0,6.7,21.0,200.0,196.31,153.52
2017,10,15,10,15,27.5,245.5,6.6,21.5,264.5,278.89,218.83
2017,10,15,10,30,48.0,295.0,6.5,22.0,329.0,351.96,275.29
2017,10,15,10,45,50.5,308.5,6.45,22.5,345.0,367.45,286.13
2017,10,15,11,0,53.0,322.0,6.4,23.0,361.0,382.69,296.82
2017,10,15,11,15,141.0,346.0,6.35,23.0,452.5,503.48,390.94
2017,10,15,11,30,229.0,370.0,6.3,23.0,544.0,609.1,471.44
2017,10,15,11,45,253.5,370.5,6.3,23.5,565.0,639.7,492.91
2017,10,15,12,0,278.0,371.0,6.3,24.0,586.0,655.71,503.98
2017,10,15,12,15,273.5,372.0,6.2,24.0,584.0,644.13,494.86
2017,10,15,12,30,269.0,373.0,6.1,24.0,582.0,631.49,485.11
2017,10,15,12,45,357.0,340.0,6.05,24.5,614.5,661.98,509.0
2017,10,15,13,0,445.0,307.0,6.0,25.0,647.0,695.15,534.07
2017,10,15,13,15,652.0,206.5,5.95,25.0,691.5,744.2,574.84
2017,10,15,13,30,859.0,106.0,5.9,25.0,736.0,767.86,594.03
2017,10,15,13,45,745.5,154.5,5.9,25.0,688.5,704.25,546.75
2017,10,15,14,0,632.0,203.0,5.9,25.0,641.0,640.16,496.73
2017,10,15,14,15,727.5,151.0,5.85,24.5,632.5,618.23,482.38
2017,10,15,14,30,823.0,99.0,5.8,24.0,624.0,585.49,458.58
2017,10,15,14,45,598.5,163.5,5.8,24.0,533.0,483.22,377.1
2017,10,15,15,0,374.0,228.0,5.8,24.0,442.0,395.47,307.17
2017,10,15,15,15,322.5,217.0,5.7,24.0,390.5,339.46,262.51
2017,10,15,15,30,271.0,206.0,5.6,24.0,339.0,288.69,221.75
2017,10,15,15,45,429.5,154.0,5.6,24.0,339.5,272.82,203.99
2017,10,15,16,0,588.0,102.0,5.6,24.0,340.0,238.34,168.23
2017,10,15,16,15,601.0,85.5,5.35,23.5,299.0,187.04,122.82
2017,10,15,16,30,614.0,69.0,5.1,23.0,258.0,133.87,78.17
2017,10,15,16,45,559.0,60.5,4.95,22.5,206.5,81.74,43.55
2017,10,15,17,0,504.0,52.0,4.8,22.0,155.0,38.54,27.68
2017,10,15,17,15,402.0,41.5,4.55,21.5,107.5,31.84,21.52
2017,10,15,17,30,300.0,31.0,4.3,21.0,60.0,24.82,14.34
2017,10,15,17,45,150.0,15.5,4.05,20.5,30.0,12.4,0.0
2017,10,15,18,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,16,6,45,191.0,12.5,4.3,10.5,27.5,84.34,0.0
2017,10,16,7,0,382.0,25.0,4.4,11.0,55.0,219.88,152.27
2017,10,16,7,15,499.5,34.0,4.55,11.5,107.0,304.15,246.3
2017,10,16,7,30,617.0,43.0,4.7,12.0,159.0,404.72,336.6
2017,10,16,7,45,684.0,48.5,4.85,13.0,216.0,481.92,404.09
2017,10,16,8,0,751.0,54.0,5.0,14.0,273.0,563.6,472.09
2017,10,16,8,15,792.0,58.0,5.1,14.5,329.5,629.58,524.84
2017,10,16,8,30,833.0,62.0,5.2,15.0,386.0,696.6,575.21
2017,10,16,8,45,861.5,65.0,5.35,16.0,439.5,747.0,610.43
2017,10,16,9,0,890.0,68.0,5.5,17.0,493.0,802.59,648.72
2017,10,16,9,15,909.5,70.5,5.4,17.5,541.5,848.84,679.21
2017,10,16,9,30,929.0,73.0,5.3,18.0,590.0,892.91,707.49
2017,10,16,9,45,943.0,74.5,5.2,18.5,633.0,928.38,729.03
2017,10,16,10,0,957.0,76.0,5.1,19.0,676.0,960.8,748.11
2017,10,16,10,15,967.0,77.5,5.0,19.5,711.0,986.21,762.05
2017,10,16,10,30,977.0,79.0,4.9,20.0,746.0,1007.96,773.36
2017,10,16,10,45,984.0,80.5,4.85,20.5,773.5,1023.06,780.5
2017,10,16,11,0,991.0,82.0,4.8,21.0,801.0,1034.14,784.99
2017,10,16,11,15,995.5,82.5,4.7,21.0,820.0,1037.58,785.53
2017,10,16,11,30,1000.0,83.0,4.6,21.0,839.0,1036.85,783.44
2017,10,16,11,45,1002.0,83.5,4.55,21.5,848.5,1029.59,776.04
2017,10,16,12,0,1004.0,84.0,4.5,22.0,858.0,1018.17,766.08
2017,10,16,12,15,1004.0,84.0,4.45,22.5,858.5,1000.28,752.07
2017,10,16,12,30,1004.0,84.0,4.4,23.0,859.0,978.4,735.67
2017,10,16,12,45,1001.5,84.0,4.35,23.5,850.0,950.48,715.34
2017,10,16,13,0,999.0,84.0,4.3,24.0,841.0,918.92,692.66
2017,10,16,13,15,994.5,83.0,4.2,24.0,823.0,881.21,666.91
2017,10,16,13,30,990.0,82.0,4.1,24.0,805.0,840.32,638.92
2017,10,16,13,45,983.0,81.0,4.1,24.0,778.5,794.64,607.86
2017,10,16,14,0,976.0,80.0,4.1,24.0,752.0,746.39,574.7
2017,10,16,14,15,966.5,78.5,4.05,24.0,718.0,693.71,535.48
2017,10,16,14,30,957.0,77.0,4.0,24.0,684.0,639.18,493.67
2017,10,16,14,45,944.0,75.5,3.95,24.0,642.0,581.2,448.11
2017,10,16,15,0,931.0,74.0,3.9,24.0,600.0,522.25,400.44
2017,10,16,15,15,912.5,71.5,3.8,24.0,552.5,459.34,348.24
2017,10,16,15,30,894.0,69.0,3.7,24.0,505.0,396.69,294.73
2017,10,16,15,45,868.0,66.0,3.65,24.0,452.0,331.81,238.42
2017,10,16,16,0,842.0,63.0,3.6,24.0,399.0,266.21,180.95
2017,10,16,16,15,804.0,59.0,3.15,23.0,343.0,201.79,126.1
2017,10,16,16,30,766.0,55.0,2.7,22.0,287.0,141.34,77.9
2017,10,16,16,45,705.0,49.5,2.3,21.0,230.0,82.44,40.02
2017,10,16,17,0,644.0,44.0,1.9,20.0,173.0,35.15,24.97
2017,10,16,17,15,536.0,35.5,1.8,19.0,119.5,29.31,19.59
2017,10,16,17,30,428.0,27.0,1.7,18.0,66.0,23.31,13.1
2017,10,16,17,45,214.0,13.5,1.6,17.0,33.0,12.87,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,6,45,173.5,12.5,1.5,9.5,25.5,77.59,0.0
2017,10,17,7,0,347.0,25.0,1.6,10.0,51.0,203.53,136.95
2017,10,17,7,15,466.0,34.5,1.75,10.5,102.0,293.01,235.57
2017,10,17,7,30,585.0,44.0,1.9,11.0,153.0,387.84,319.83
2017,10,17,7,45,652.0,50.5,2.05,12.0,208.5,464.63,385.59
2017,10,17,8,0,719.0,57.0,2.2,13.0,264.0,545.95,451.78
2017,10,17,8,15,760.5,61.5,2.15,14.0,320.0,611.45,501.44
2017,10,17,8,30,802.0,66.0,2.1,15.0,376.0,678.07,548.01
2017,10,17,8,45,831.0,69.5,2.1,16.0,428.5,734.55,585.48
2017,10,17,9,0,860.0,73.0,2.1,17.0,481.0,790.27,621.17
2017,10,17,9,15,880.0,75.5,2.05,17.5,529.0,829.14,644.68
2017,10,17,9,30,900.0,78.0,2.0,18.0,577.0,872.64,671.05
2017,10,17,9,45,914.5,80.0,1.95,19.0,618.5,908.3,690.14
2017,10,17,10,0,929.0,82.0,1.9,20.0,660.0,941.02,706.93
2017,10,17,10,15,939.5,83.5,1.8,20.5,695.0,966.27,719.25
2017,10,17,10,30,950.0,85.0,1.7,21.0,730.0,988.0,729.14
2017,10,17,10,45,957.5,86.0,1.6,21.5,757.0,1002.61,734.36
2017,10,17,11,0,965.0,87.0,1.5,22.0,784.0,1013.34,737.14
2017,10,17,11,15,969.5,87.5,1.4,22.0,802.0,1016.66,736.73
2017,10,17,11,30,974.0,88.0,1.3,22.0,820.0,1015.93,733.93
2017,10,17,11,45,977.0,88.0,1.25,22.5,830.0,1009.16,726.97
2017,10,17,12,0,980.0,88.0,1.2,23.0,840.0,998.32,717.73
2017,10,17,12,15,980.5,88.0,1.15,23.0,840.5,981.19,706.13
2017,10,17,12,30,981.0,88.0,1.1,23.0,841.0,960.16,692.27
2017,10,17,12,45,979.5,87.5,1.05,23.5,832.5,933.07,673.4
2017,10,17,13,0,978.0,87.0,1.0,24.0,824.0,902.37,652.43
2017,10,17,13,15,974.0,86.0,1.0,24.0,806.5,865.69,629.75
2017,10,17,13,30,970.0,85.0,1.0,24.0,789.0,825.88,604.92
2017,10,17,13,45,964.0,83.5,1.0,24.5,763.0,781.17,575.52
2017,10,17,14,0,958.0,82.0,1.0,25.0,737.0,733.87,544.18
2017,10,17,14,15,948.5,80.5,1.0,25.0,703.5,682.02,507.97
2017,10,17,14,30,939.0,79.0,1.0,25.0,670.0,628.36,469.41
2017,10,17,14,45,926.5,77.0,1.05,25.0,629.0,571.09,427.37
2017,10,17,15,0,914.0,75.0,1.1,25.0,588.0,512.85,382.95
2017,10,17,15,15,895.5,72.5,1.15,25.0,541.0,450.93,334.06
2017,10,17,15,30,877.0,70.0,1.2,25.0,494.0,389.31,283.53
2017,10,17,15,45,851.5,66.5,1.25,25.0,442.0,325.19,229.66
2017,10,17,16,0,826.0,63.0,1.3,25.0,390.0,260.38,174.33
2017,10,17,16,15,787.5,59.0,1.2,24.0,334.5,196.98,121.49
2017,10,17,16,30,749.0,55.0,1.1,23.0,279.0,137.62,75.08
2017,10,17,16,45,688.5,49.0,1.0,22.5,223.0,79.54,38.34
2017,10,17,17,0,628.0,43.0,0.9,22.0,167.0,34.37,24.06
2017,10,17,17,15,519.0,34.5,0.95,21.0,114.5,28.5,18.68
2017,10,17,17,30,410.0,26.0,1.0,20.0,62.0,22.46,11.99
2017,10,17,17,45,205.0,13.0,1.1,19.0,31.0,12.39,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,180.5,12.0,0.9,10.5,25.5,79.63,0.0
2017,10,18,7,0,361.0,24.0,0.9,11.0,51.0,207.32,134.16
2017,10,18,7,15,480.0,34.0,1.05,11.5,102.0,298.87,237.7
2017,10,18,7,30,599.0,44.0,1.2,12.0,153.0,394.7,321.89
2017,10,18,7,45,664.0,50.5,1.35,13.0,209.0,470.93,386.39
2017,10,18,8,0,729.0,57.0,1.5,14.0,265.0,551.42,451.03
2017,10,18,8,15,770.5,61.5,1.65,15.0,321.0,617.25,501.21
2017,10,18,8,30,812.0,66.0,1.8,16.0,377.0,684.16,548.57
2017,10,18,8,45,840.0,69.5,1.95,17.5,429.5,740.16,585.24
2017,10,18,9,0,868.0,73.0,2.1,19.0,482.0,795.28,620.15
2017,10,18,9,15,888.0,75.5,2.25,19.5,530.0,834.3,645.25
2017,10,18,9,30,908.0,78.0,2.4,20.0,578.0,877.91,673.36
2017,10,18,9,45,922.5,80.0,2.6,21.0,620.0,913.66,694.82
2017,10,18,10,0,937.0,82.0,2.8,22.0,662.0,946.44,714.09
2017,10,18,10,15,947.0,83.5,2.8,22.5,696.5,971.28,727.62
2017,10,18,10,30,957.0,85.0,2.8,23.0,731.0,992.55,738.82
2017,10,18,10,45,963.5,86.5,2.8,23.5,758.0,1006.79,745.44
2017,10,18,11,0,970.0,88.0,2.8,24.0,785.0,1017.09,749.65
2017,10,18,11,15,974.5,88.5,2.8,24.5,803.0,1020.34,749.43
2017,10,18,11,30,979.0,89.0,2.8,25.0,821.0,1019.52,746.79
2017,10,18,11,45,978.0,91.0,2.8,25.5,830.0,1011.18,739.48
2017,10,18,12,0,977.0,93.0,2.8,26.0,839.0,998.81,729.81
2017,10,18,12,15,977.0,93.0,2.75,26.0,839.0,981.2,717.9
2017,10,18,12,30,977.0,93.0,2.7,26.0,839.0,959.72,703.63
2017,10,18,12,45,974.5,92.5,2.7,26.5,830.0,931.8,684.32
2017,10,18,13,0,972.0,92.0,2.7,27.0,821.0,900.35,662.79
2017,10,18,13,15,967.5,91.0,2.7,27.0,803.5,863.42,638.92
2017,10,18,13,30,963.0,90.0,2.7,27.0,786.0,823.42,612.87
2017,10,18,13,45,955.5,89.0,2.7,27.5,759.5,778.38,582.04
2017,10,18,14,0,948.0,88.0,2.7,28.0,733.0,730.91,548.99
2017,10,18,14,15,938.0,86.5,2.7,28.0,699.0,679.16,511.6
2017,10,18,14,30,928.0,85.0,2.7,28.0,665.0,625.69,471.94
2017,10,18,14,45,900.5,87.5,2.75,28.0,621.0,565.44,426.28
2017,10,18,15,0,873.0,90.0,2.8,28.0,577.0,505.21,379.25
2017,10,18,15,15,852.5,87.0,2.75,27.5,529.5,443.62,330.21
2017,10,18,15,30,832.0,84.0,2.7,27.0,482.0,382.7,280.03
2017,10,18,15,45,800.5,80.5,2.65,26.5,429.5,318.96,226.56
2017,10,18,16,0,769.0,77.0,2.6,26.0,377.0,257.86,174.46
2017,10,18,16,15,726.0,71.5,2.25,25.0,322.0,195.78,122.94
2017,10,18,16,30,683.0,66.0,1.9,24.0,267.0,135.45,76.08
2017,10,18,16,45,613.5,58.5,1.6,23.0,211.5,79.51,41.06
2017,10,18,17,0,544.0,51.0,1.3,22.0,156.0,38.41,27.5
2017,10,18,17,15,429.0,39.5,1.3,21.0,105.5,30.7,20.48
2017,10,18,17,30,314.0,28.0,1.3,20.0,55.0,22.59,11.69
2017,10,18,17,45,157.0,14.0,1.3,19.5,27.5,13.34,0.0
2017,10,18,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,19,6,45,72.5,14.0,0.75,15.5,19.5,40.67,0.0
2017,10,19,7,0,145.0,28.0,0.8,16.0,39.0,117.5,70.25
2017,10,19,7,15,251.0,44.5,0.9,16.5,82.0,199.02,155.2
2017,10,19,7,30,357.0,61.0,1.0,17.0,125.0,287.34,230.91
2017,10,19,7,45,454.0,64.5,1.15,17.5,174.5,367.81,298.52
2017,10,19,8,0,551.0,68.0,1.3,18.0,224.0,455.01,369.12
2017,10,19,8,15,601.5,80.5,1.45,18.5,282.0,528.51,426.08
2017,10,19,8,30,652.0,93.0,1.6,19.0,340.0,604.38,482.81
2017,10,19,8,45,549.5,127.0,1.75,20.0,355.0,585.46,464.94
2017,10,19,9,0,447.0,161.0,1.9,21.0,370.0,562.43,443.99
2017,10,19,9,15,440.0,185.5,2.05,21.5,408.5,597.8,468.4
2017,10,19,9,30,433.0,210.0,2.2,22.0,447.0,630.6,490.07
2017,10,19,9,45,439.0,223.0,2.35,23.0,478.5,659.46,508.21
2017,10,19,10,0,445.0,236.0,2.5,24.0,510.0,686.59,524.88
2017,10,19,10,15,444.0,250.0,2.55,24.5,536.0,706.56,536.69
2017,10,19,10,30,443.0,264.0,2.6,25.0,562.0,724.33,546.96
2017,10,19,10,45,349.5,301.5,2.65,25.5,542.0,667.09,502.67
2017,10,19,11,0,256.0,339.0,2.7,26.0,522.0,620.08,465.54
2017,10,19,11,15,303.5,336.5,2.75,26.0,559.0,658.32,493.71
2017,10,19,11,30,351.0,334.0,2.8,26.0,596.0,695.07,520.07
2017,10,19,11,45,320.5,346.5,2.9,26.5,587.5,674.13,503.33
2017,10,19,12,0,290.0,359.0,3.0,27.0,579.0,652.15,486.28
2017,10,19,12,15,435.0,309.0,3.1,27.0,639.5,729.86,544.7
2017,10,19,12,30,580.0,259.0,3.2,27.0,700.0,791.85,590.85
2017,10,19,12,45,480.0,293.0,3.3,27.5,655.5,723.85,540.23
2017,10,19,13,0,380.0,327.0,3.4,28.0,611.0,650.8,486.52
2017,10,19,13,15,458.5,288.5,3.45,28.0,623.0,664.98,498.95
2017,10,19,13,30,537.0,250.0,3.5,28.0,635.0,665.36,501.06
2017,10,19,13,45,468.5,265.5,3.55,28.0,593.0,606.9,458.11
2017,10,19,14,0,400.0,281.0,3.6,28.0,551.0,547.11,414.08
2017,10,19,14,15,416.0,261.0,3.6,28.0,530.0,520.45,394.89
2017,10,19,14,30,432.0,241.0,3.6,28.0,509.0,486.71,369.9
2017,10,19,14,45,438.0,222.0,3.65,28.0,479.0,446.27,339.31
2017,10,19,15,0,444.0,203.0,3.7,28.0,449.0,404.5,306.87
2017,10,19,15,15,402.5,192.5,3.65,27.5,401.0,349.4,264.15
2017,10,19,15,30,361.0,182.0,3.6,27.0,353.0,297.43,223.25
2017,10,19,15,45,343.0,165.5,3.6,27.0,313.5,253.07,186.97
2017,10,19,16,0,325.0,149.0,3.6,27.0,274.0,210.55,151.91
2017,10,19,16,15,308.0,128.0,3.2,26.5,233.0,166.44,116.09
2017,10,19,16,30,291.0,107.0,2.8,26.0,192.0,124.5,83.29
2017,10,19,16,45,254.5,87.5,2.45,25.5,150.5,85.0,56.15
2017,10,19,17,0,218.0,68.0,2.1,25.0,109.0,53.76,40.08
2017,10,19,17,15,159.0,48.5,1.95,24.0,73.0,39.09,27.1
2017,10,19,17,30,100.0,29.0,1.8,23.0,37.0,23.9,11.94
2017,10,19,17,45,50.0,14.5,1.65,22.5,18.5,13.82,0.0
2017,10,19,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
