Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,75.5,13.0,1.8,17.5,18.5,40.79,0.0
2017,10,20,7,0,151.0,26.0,2.0,18.0,37.0,116.32,65.41
2017,10,20,7,15,266.0,40.5,2.05,18.5,80.0,200.6,155.59
2017,10,20,7,30,381.0,55.0,2.1,19.0,123.0,293.83,235.74
2017,10,20,7,45,190.5,45.5,2.2,19.5,79.5,182.47,148.02
2017,10,20,8,0,0.0,36.0,2.3,20.0,36.0,33.41,22.38
2017,10,20,8,15,332.0,57.5,2.35,20.5,183.0,315.74,260.26
2017,10,20,8,30,664.0,79.0,2.4,21.0,330.0,595.0,478.04
2017,10,20,8,45,332.0,96.0,2.5,21.5,221.5,381.56,308.33
2017,10,20,9,0,0.0,113.0,2.6,22.0,113.0,107.75,82.39
2017,10,20,9,15,8.0,155.0,2.6,22.5,159.5,157.45,122.48
2017,10,20,9,30,16.0,197.0,2.6,23.0,206.0,208.12,162.03
2017,10,20,9,45,11.0,193.0,2.65,24.0,199.0,198.21,152.94
2017,10,20,10,0,6.0,189.0,2.7,25.0,192.0,188.6,144.34
2017,10,20,10,15,4.5,184.0,2.7,25.5,186.5,181.33,138.07
2017,10,20,10,30,3.0,179.0,2.7,26.0,181.0,174.31,132.06
2017,10,20,10,45,5.0,191.5,2.7,26.5,195.0,188.34,142.48
2017,10,20,11,0,7.0,204.0,2.7,27.0,209.0,202.34,152.76
2017,10,20,11,15,39.5,273.5,2.75,27.0,303.0,315.31,238.99
2017,10,20,11,30,72.0,343.0,2.8,27.0,397.0,419.42,315.98
2017,10,20,11,45,106.0,357.5,2.85,27.0,437.5,463.53,348.48
2017,10,20,12,0,140.0,372.0,2.9,27.0,478.0,517.99,388.18
2017,10,20,12,15,140.5,372.5,2.95,27.0,479.0,513.33,384.56
2017,10,20,12,30,141.0,373.0,3.0,27.0,480.0,508.06,380.85
2017,10,20,12,45,344.0,316.5,3.1,27.5,573.0,623.27,468.11
2017,10,20,13,0,547.0,260.0,3.2,28.0,666.0,726.43,543.42
2017,10,20,13,15,472.0,282.0,3.25,28.0,626.5,668.14,500.47
2017,10,20,13,30,397.0,304.0,3.3,28.0,587.0,606.36,455.68
2017,10,20,13,45,437.0,277.0,3.35,28.0,579.0,594.69,448.57
2017,10,20,14,0,477.0,250.0,3.4,28.0,571.0,572.7,433.55
2017,10,20,14,15,646.5,173.0,3.4,28.0,584.5,580.9,441.6
2017,10,20,14,30,816.0,96.0,3.4,28.0,598.0,568.62,433.26
2017,10,20,14,45,614.5,152.5,3.45,28.0,517.0,474.36,360.67
2017,10,20,15,0,413.0,209.0,3.5,28.0,436.0,394.54,299.07
2017,10,20,15,15,361.5,199.0,3.45,27.5,385.5,335.93,254.07
2017,10,20,15,30,310.0,189.0,3.4,27.0,335.0,284.73,214.13
2017,10,20,15,45,292.0,170.5,3.35,27.0,296.0,241.53,179.11
2017,10,20,16,0,274.0,152.0,3.3,27.0,257.0,200.3,145.45
2017,10,20,16,15,251.0,132.0,2.9,26.5,217.0,159.04,112.46
2017,10,20,16,30,228.0,112.0,2.5,26.0,177.0,120.66,82.85
2017,10,20,16,45,186.5,91.5,2.2,25.5,137.5,83.95,57.41
2017,10,20,17,0,145.0,71.0,1.9,25.0,98.0,55.77,41.72
2017,10,20,17,15,91.5,49.0,1.75,24.5,64.0,40.92,28.47
2017,10,20,17,30,38.0,27.0,1.6,24.0,30.0,23.29,10.79
2017,10,20,17,45,19.0,13.5,1.5,23.5,15.0,12.87,0.0
2017,10,20,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,21,6,45,85.0,12.5,2.7,20.5,18.0,43.81,0.0
2017,10,21,7,0,170.0,25.0,2.9,21.0,36.0,122.26,63.58
2017,10,21,7,15,289.0,38.0,3.1,21.5,79.0,209.85,160.9
2017,10,21,7,30,408.0,51.0,3.3,22.0,122.0,303.61,241.56
2017,10,21,7,45,487.0,59.0,3.55,22.5,172.5,379.69,306.09
2017,10,21,8,0,566.0,67.0,3.8,23.0,223.0,461.88,373.25
2017,10,21,8,15,613.0,73.0,4.0,23.5,274.0,525.5,423.55
2017,10,21,8,30,660.0,79.0,4.2,24.0,325.0,591.17,473.51
2017,10,21,8,45,445.5,137.5,4.45,24.5,313.5,518.06,413.19
2017,10,21,9,0,231.0,196.0,4.7,25.0,302.0,419.61,332.2
2017,10,21,9,15,122.5,194.0,4.8,25.5,251.0,318.91,251.08
2017,10,21,9,30,14.0,192.0,4.9,26.0,200.0,201.14,155.04
2017,10,21,9,45,137.5,233.0,5.0,26.5,317.0,379.09,295.82
2017,10,21,10,0,261.0,274.0,5.1,27.0,434.0,551.62,426.13
2017,10,21,10,15,263.5,290.5,5.1,27.5,459.0,574.34,440.31
2017,10,21,10,30,266.0,307.0,5.1,28.0,484.0,595.79,454.01
2017,10,21,10,45,133.0,231.0,5.2,28.5,319.5,371.67,285.1
2017,10,21,11,0,0.0,155.0,5.3,29.0,155.0,146.95,109.23
2017,10,21,11,15,32.5,246.0,5.3,29.0,270.0,279.18,211.55
2017,10,21,11,30,65.0,337.0,5.3,29.0,385.0,406.45,306.89
2017,10,21,11,45,132.5,353.5,5.3,29.5,453.0,495.89,373.32
2017,10,21,12,0,200.0,370.0,5.3,30.0,521.0,570.04,427.42
2017,10,21,12,15,531.0,239.5,5.2,30.0,639.0,740.79,557.79
2017,10,21,12,30,862.0,109.0,5.1,30.0,757.0,870.19,649.37
2017,10,21,12,45,858.0,109.5,5.1,30.5,748.0,844.71,630.03
2017,10,21,13,0,854.0,110.0,5.1,31.0,739.0,816.22,609.56
2017,10,21,13,15,848.5,109.0,5.05,31.0,722.5,782.14,586.27
2017,10,21,13,30,843.0,108.0,5.0,31.0,706.0,745.48,561.14
2017,10,21,13,45,478.0,211.5,4.95,31.0,548.5,558.5,422.56
2017,10,21,14,0,113.0,315.0,4.9,31.0,391.0,377.97,283.79
2017,10,21,14,15,170.5,298.5,4.85,31.0,406.0,394.41,297.43
2017,10,21,14,30,228.0,282.0,4.8,31.0,421.0,400.27,302.23
2017,10,21,14,45,248.0,259.5,4.75,31.0,402.0,377.82,285.26
2017,10,21,15,0,268.0,237.0,4.7,31.0,383.0,349.58,263.5
2017,10,21,15,15,484.5,166.5,4.65,30.5,402.5,357.79,267.65
2017,10,21,15,30,701.0,96.0,4.6,30.0,422.0,340.33,248.52
2017,10,21,15,45,666.0,91.5,4.55,30.0,373.5,282.19,199.47
2017,10,21,16,0,631.0,87.0,4.5,30.0,325.0,227.3,152.98
2017,10,21,16,15,583.0,80.0,4.1,29.5,274.5,171.43,107.59
2017,10,21,16,30,535.0,73.0,3.7,29.0,224.0,121.07,69.67
2017,10,21,16,45,457.5,64.5,3.35,28.5,174.0,73.69,41.12
2017,10,21,17,0,380.0,56.0,3.0,28.0,124.0,42.32,29.91
2017,10,21,17,15,267.0,41.5,2.7,27.5,81.0,32.0,20.68
2017,10,21,17,30,154.0,27.0,2.4,27.0,38.0,21.24,8.42
2017,10,21,17,45,77.0,13.5,2.15,26.5,19.0,12.87,0.0
2017,10,21,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,10.5,3.25,20.0,10.5,10.01,0.0
2017,10,22,7,0,0.0,21.0,3.7,20.0,21.0,20.58,5.25
2017,10,22,7,15,36.0,44.0,4.1,19.5,50.0,69.88,50.64
2017,10,22,7,30,72.0,67.0,4.5,19.0,79.0,124.93,98.16
2017,10,22,7,45,105.0,89.5,4.95,19.0,114.5,172.57,139.41
2017,10,22,8,0,138.0,112.0,5.4,19.0,150.0,222.78,182.31
2017,10,22,8,15,166.5,131.5,5.45,19.0,186.5,268.35,220.54
2017,10,22,8,30,195.0,151.0,5.5,19.0,223.0,315.95,259.69
2017,10,22,8,45,142.0,173.5,5.6,19.0,230.0,307.64,251.09
2017,10,22,9,0,89.0,196.0,5.7,19.0,237.0,282.52,228.78
2017,10,22,9,15,89.5,218.5,5.7,19.5,263.0,309.1,248.93
2017,10,22,9,30,90.0,241.0,5.7,20.0,289.0,335.3,268.39
2017,10,22,9,45,85.0,256.0,5.7,20.5,304.5,347.28,276.33
2017,10,22,10,0,80.0,271.0,5.7,21.0,320.0,358.83,283.89
2017,10,22,10,15,199.0,282.5,5.7,21.5,412.0,492.13,389.15
2017,10,22,10,30,318.0,294.0,5.7,22.0,504.0,628.28,492.76
2017,10,22,10,45,582.0,207.5,5.7,22.5,610.0,789.04,616.44
2017,10,22,11,0,846.0,121.0,5.7,23.0,716.0,938.9,721.87
2017,10,22,11,15,852.5,121.5,5.65,23.5,734.0,943.37,721.7
2017,10,22,11,30,859.0,122.0,5.6,24.0,752.0,944.19,719.92
2017,10,22,11,45,890.0,109.0,5.6,24.5,768.0,941.49,716.17
2017,10,22,12,0,921.0,96.0,5.6,25.0,784.0,942.38,715.13
2017,10,22,12,15,922.0,96.0,5.6,25.0,785.0,926.47,703.94
2017,10,22,12,30,923.0,96.0,5.6,25.0,786.0,906.9,690.41
2017,10,22,12,45,924.0,94.5,5.6,25.5,779.0,882.12,671.97
2017,10,22,13,0,925.0,93.0,5.6,26.0,772.0,853.87,651.21
2017,10,22,13,15,922.5,92.0,5.55,26.0,756.0,820.02,627.62
2017,10,22,13,30,920.0,91.0,5.5,26.0,740.0,783.15,601.84
2017,10,22,13,45,919.0,88.0,5.5,26.0,716.5,742.4,573.39
2017,10,22,14,0,918.0,85.0,5.5,26.0,693.0,698.85,541.81
2017,10,22,14,15,909.5,83.5,5.4,26.0,661.5,649.57,503.78
2017,10,22,14,30,901.0,82.0,5.3,26.0,630.0,598.54,463.59
2017,10,22,14,45,894.0,78.0,5.2,26.0,592.0,544.28,420.0
2017,10,22,15,0,887.0,74.0,5.1,26.0,554.0,488.63,374.1
2017,10,22,15,15,869.0,71.5,4.85,25.5,508.5,428.79,324.15
2017,10,22,15,30,851.0,69.0,4.6,25.0,463.0,369.24,273.03
2017,10,22,15,45,829.5,64.5,4.4,25.0,413.0,305.38,217.14
2017,10,22,16,0,808.0,60.0,4.2,25.0,363.0,244.52,163.35
2017,10,22,16,15,767.5,56.0,3.7,24.0,308.5,182.55,111.16
2017,10,22,16,30,727.0,52.0,3.2,23.0,254.0,124.88,66.54
2017,10,22,16,45,664.5,46.0,2.7,22.0,200.0,68.95,32.99
2017,10,22,17,0,602.0,40.0,2.2,21.0,146.0,32.4,22.31
2017,10,22,17,15,480.0,31.0,2.05,20.0,96.0,25.92,16.25
2017,10,22,17,30,358.0,22.0,1.9,19.0,46.0,19.21,6.61
2017,10,22,17,45,179.0,11.0,1.8,18.0,23.0,10.48,0.0
2017,10,22,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,171.5,9.5,0.7,11.5,20.0,73.15,0.0
2017,10,23,7,0,343.0,19.0,0.7,12.0,40.0,183.88,82.09
2017,10,23,7,15,468.0,28.0,0.85,12.5,88.5,279.01,218.0
2017,10,23,7,30,593.0,37.0,1.0,13.0,137.0,380.14,307.2
2017,10,23,7,45,659.5,43.0,1.2,14.0,191.5,455.16,371.3
2017,10,23,8,0,726.0,49.0,1.4,15.0,246.0,534.78,435.93
2017,10,23,8,15,767.5,53.0,1.5,16.0,300.0,599.01,484.97
2017,10,23,8,30,809.0,57.0,1.6,17.0,354.0,664.41,531.12
2017,10,23,8,45,836.0,60.0,1.75,18.0,405.0,711.96,562.97
2017,10,23,9,0,863.0,63.0,1.9,19.0,456.0,764.67,597.74
2017,10,23,9,15,882.0,65.5,2.1,19.5,502.5,808.96,627.3
2017,10,23,9,30,901.0,68.0,2.3,20.0,549.0,851.16,655.05
2017,10,23,9,45,914.0,70.0,2.5,21.0,589.5,885.1,675.52
2017,10,23,10,0,927.0,72.0,2.7,22.0,630.0,916.04,693.79
2017,10,23,10,15,936.5,73.5,2.75,22.5,663.0,939.99,707.34
2017,10,23,10,30,946.0,75.0,2.8,23.0,696.0,960.41,718.6
2017,10,23,10,45,951.0,76.5,2.85,23.5,721.5,972.98,724.7
2017,10,23,11,0,956.0,78.0,2.9,24.0,747.0,981.67,728.42
2017,10,23,11,15,960.0,79.0,2.85,24.5,764.5,984.9,727.86
2017,10,23,11,30,964.0,80.0,2.8,25.0,782.0,984.12,724.88
2017,10,23,11,45,961.5,82.5,2.75,25.5,790.0,975.09,716.69
2017,10,23,12,0,959.0,85.0,2.7,26.0,798.0,962.15,706.19
2017,10,23,12,15,958.5,85.0,2.6,26.0,797.5,944.38,693.68
2017,10,23,12,30,958.0,85.0,2.5,26.0,797.0,922.86,678.87
2017,10,23,12,45,954.0,85.0,2.45,26.5,787.5,894.76,658.95
2017,10,23,13,0,950.0,85.0,2.4,27.0,778.0,863.3,636.97
2017,10,23,13,15,945.0,84.5,2.3,27.0,760.5,827.34,612.88
2017,10,23,13,30,940.0,84.0,2.2,27.0,743.0,788.43,586.79
2017,10,23,13,45,931.0,83.5,2.1,27.0,716.5,743.96,556.8
2017,10,23,14,0,922.0,83.0,2.0,27.0,690.0,697.27,524.18
2017,10,23,14,15,911.0,81.5,1.85,27.0,656.5,646.35,486.44
2017,10,23,14,30,900.0,80.0,1.7,27.0,623.0,593.89,446.75
2017,10,23,14,45,884.0,78.5,1.55,27.0,582.5,537.59,403.29
2017,10,23,15,0,868.0,77.0,1.4,27.0,542.0,480.81,358.28
2017,10,23,15,15,847.5,74.5,1.25,27.0,496.0,419.93,309.03
2017,10,23,15,30,827.0,72.0,1.1,27.0,450.0,360.35,259.44
2017,10,23,15,45,796.5,68.5,1.0,27.0,399.5,297.88,206.98
2017,10,23,16,0,766.0,65.0,0.9,27.0,349.0,237.91,156.11
2017,10,23,16,15,723.0,60.5,0.85,26.0,295.5,177.69,107.18
2017,10,23,16,30,680.0,56.0,0.8,25.0,242.0,122.17,65.52
2017,10,23,16,45,610.5,49.0,0.75,24.5,189.0,68.12,33.82
2017,10,23,17,0,541.0,42.0,0.7,24.0,136.0,31.46,21.19
2017,10,23,17,15,416.0,32.0,0.8,23.0,88.5,24.75,14.98
2017,10,23,17,30,291.0,22.0,0.9,22.0,41.0,17.72,4.51
2017,10,23,17,45,145.5,11.0,1.05,21.0,20.5,10.48,0.0
2017,10,23,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,6,45,158.5,9.5,3.4,11.5,19.0,68.15,0.0
2017,10,24,7,0,317.0,19.0,3.6,12.0,38.0,171.54,64.94
2017,10,24,7,15,444.5,28.5,3.7,12.5,85.5,267.65,210.85
2017,10,24,7,30,572.0,38.0,3.8,13.0,133.0,369.31,303.05
2017,10,24,7,45,642.0,44.0,3.9,14.0,186.5,445.31,369.75
2017,10,24,8,0,712.0,50.0,4.0,15.0,240.0,526.19,437.18
2017,10,24,8,15,754.5,54.0,4.2,16.0,294.0,590.38,488.51
2017,10,24,8,30,797.0,58.0,4.4,17.0,348.0,655.83,537.12
2017,10,24,8,45,825.0,61.5,4.6,18.0,399.0,710.52,575.95
2017,10,24,9,0,853.0,65.0,4.8,19.0,450.0,757.83,608.27
2017,10,24,9,15,873.0,67.0,4.85,19.5,496.5,801.87,637.94
2017,10,24,9,30,893.0,69.0,4.9,20.0,543.0,843.91,665.69
2017,10,24,9,45,906.0,71.5,5.0,20.5,583.0,878.17,687.77
2017,10,24,10,0,919.0,74.0,5.1,21.0,623.0,909.46,707.63
2017,10,24,10,15,929.0,75.5,5.1,21.5,656.5,933.64,721.71
2017,10,24,10,30,939.0,77.0,5.1,22.0,690.0,954.33,733.37
2017,10,24,10,45,945.0,78.0,5.1,22.5,715.5,967.09,739.55
2017,10,24,11,0,951.0,79.0,5.1,23.0,741.0,976.03,743.23
2017,10,24,11,15,955.5,80.0,5.1,23.0,758.5,979.67,744.91
2017,10,24,11,30,960.0,81.0,5.1,23.0,776.0,979.33,744.04
2017,10,24,11,45,958.0,83.5,5.15,23.5,784.5,970.76,736.58
2017,10,24,12,0,956.0,86.0,5.2,24.0,793.0,958.29,726.65
2017,10,24,12,15,956.5,86.0,5.25,24.0,793.0,941.43,715.28
2017,10,24,12,30,957.0,86.0,5.3,24.0,793.0,920.8,701.4
2017,10,24,12,45,957.0,84.5,5.35,24.0,785.0,894.42,683.56
2017,10,24,13,0,957.0,83.0,5.4,24.0,777.0,864.51,663.24
2017,10,24,13,15,953.5,82.5,5.4,24.0,760.5,829.53,639.01
2017,10,24,13,30,950.0,82.0,5.4,24.0,744.0,791.47,612.51
2017,10,24,13,45,946.0,80.0,5.45,24.0,719.0,748.6,582.59
2017,10,24,14,0,942.0,78.0,5.5,24.0,694.0,703.09,549.58
2017,10,24,14,15,933.0,76.5,5.45,24.0,661.5,652.6,510.41
2017,10,24,14,30,924.0,75.0,5.4,24.0,629.0,600.33,468.97
2017,10,24,14,45,913.5,72.5,5.4,24.0,589.5,544.78,424.05
2017,10,24,15,0,903.0,70.0,5.4,24.0,550.0,488.13,376.93
2017,10,24,15,15,885.0,67.5,5.35,23.5,504.0,427.62,326.04
2017,10,24,15,30,867.0,65.0,5.3,23.0,458.0,367.39,273.81
2017,10,24,15,45,841.0,61.5,5.25,23.0,407.5,304.45,217.98
2017,10,24,16,0,815.0,58.0,5.2,23.0,357.0,241.07,161.67
2017,10,24,16,15,773.5,54.0,4.75,22.0,302.5,178.79,108.77
2017,10,24,16,30,732.0,50.0,4.3,21.0,248.0,120.91,63.94
2017,10,24,16,45,663.5,44.5,3.9,20.5,193.5,65.21,31.15
2017,10,24,17,0,595.0,39.0,3.5,20.0,139.0,31.78,21.81
2017,10,24,17,15,467.5,29.5,3.2,19.0,90.0,24.76,15.17
2017,10,24,17,30,340.0,20.0,2.9,18.0,41.0,17.44,3.19
2017,10,24,17,45,170.0,10.0,2.6,17.0,20.5,9.53,0.0
2017,10,24,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,25,6,45,167.0,9.5,1.75,9.5,18.5,71.18,0.0
2017,10,25,7,0,334.0,19.0,1.8,10.0,37.0,177.48,52.63
2017,10,25,7,15,465.5,28.0,2.1,11.0,85.5,276.57,217.14
2017,10,25,7,30,597.0,37.0,2.4,12.0,134.0,380.62,311.19
2017,10,25,7,45,666.0,43.0,2.75,13.0,189.0,457.05,378.39
2017,10,25,8,0,735.0,49.0,3.1,14.0,244.0,538.23,446.3
2017,10,25,8,15,777.5,53.0,2.95,15.0,298.5,603.28,496.89
2017,10,25,8,30,820.0,57.0,2.8,16.0,353.0,669.52,543.93
2017,10,25,8,45,847.5,60.0,2.65,17.0,404.5,717.65,575.28
2017,10,25,9,0,875.0,63.0,2.5,18.0,456.0,770.9,609.1
2017,10,25,9,15,894.5,65.5,2.5,19.0,502.5,815.77,636.65
2017,10,25,9,30,914.0,68.0,2.5,20.0,549.0,858.52,662.07
2017,10,25,9,45,928.0,70.0,2.55,21.0,590.0,893.45,681.96
2017,10,25,10,0,942.0,72.0,2.6,22.0,631.0,925.39,699.6
2017,10,25,10,15,951.5,73.5,2.6,22.5,665.0,949.42,712.69
2017,10,25,10,30,961.0,75.0,2.6,23.0,699.0,969.88,723.44
2017,10,25,10,45,967.5,76.0,2.65,23.5,725.0,983.24,730.02
2017,10,25,11,0,974.0,77.0,2.7,24.0,751.0,992.7,734.22
2017,10,25,11,15,978.0,77.5,2.7,24.0,768.5,995.26,735.04
2017,10,25,11,30,982.0,78.0,2.7,24.0,786.0,993.77,733.44
2017,10,25,11,45,977.0,82.5,2.7,24.5,793.5,984.59,725.57
2017,10,25,12,0,972.0,87.0,2.7,25.0,801.0,971.43,715.35
2017,10,25,12,15,971.5,87.0,2.65,25.0,801.0,953.4,703.07
2017,10,25,12,30,971.0,87.0,2.6,25.0,801.0,931.59,688.45
2017,10,25,12,45,969.0,86.5,2.55,25.5,792.0,904.28,668.98
2017,10,25,13,0,967.0,86.0,2.5,26.0,783.0,873.48,647.34
2017,10,25,13,15,962.0,85.0,2.4,26.0,765.0,836.47,622.47
2017,10,25,13,30,957.0,84.0,2.3,26.0,747.0,796.48,595.56
2017,10,25,13,45,950.0,82.5,2.25,26.0,721.0,751.79,565.65
2017,10,25,14,0,943.0,81.0,2.2,26.0,695.0,704.67,532.76
2017,10,25,14,15,932.5,79.5,2.1,26.0,661.0,653.24,494.66
2017,10,25,14,30,922.0,78.0,2.0,26.0,627.0,600.17,454.45
2017,10,25,14,45,893.0,81.0,1.9,26.0,583.5,540.77,408.47
2017,10,25,15,0,864.0,84.0,1.8,26.0,540.0,481.59,361.48
2017,10,25,15,15,842.0,81.0,1.65,25.5,493.5,420.55,312.3
2017,10,25,15,30,820.0,78.0,1.5,25.0,447.0,360.38,262.27
2017,10,25,15,45,788.5,74.0,1.4,25.0,395.5,297.71,209.06
2017,10,25,16,0,757.0,70.0,1.3,25.0,344.0,237.69,157.66
2017,10,25,16,15,710.0,64.5,1.2,24.0,290.0,176.66,107.86
2017,10,25,16,30,663.0,59.0,1.1,23.0,236.0,118.14,63.82
2017,10,25,16,45,588.5,51.5,1.0,22.5,182.5,64.54,32.65
2017,10,25,17,0,514.0,44.0,0.9,22.0,129.0,33.55,23.11
2017,10,25,17,15,380.0,32.5,1.0,21.0,82.0,25.52,15.59
2017,10,25,17,30,246.0,21.0,1.1,20.0,35.0,17.06,1.3
2017,10,25,17,45,123.0,10.5,1.2,19.0,17.5,10.01,0.0
2017,10,25,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,113.5,10.0,3.0,10.5,16.0,51.64,0.0
2017,10,26,7,0,227.0,20.0,3.2,11.0,32.0,136.38,24.73
2017,10,26,7,15,365.0,32.0,3.4,11.5,78.5,238.12,186.3
2017,10,26,7,30,503.0,44.0,3.6,12.0,125.0,343.3,281.93
2017,10,26,7,45,581.0,51.5,3.8,13.0,178.5,421.66,350.94
2017,10,26,8,0,659.0,59.0,4.0,14.0,232.0,505.97,421.79
2017,10,26,8,15,706.5,64.5,4.15,15.0,285.5,568.63,472.45
2017,10,26,8,30,754.0,70.0,4.3,16.0,339.0,637.46,524.8
2017,10,26,8,45,786.0,74.0,4.5,17.0,390.5,694.08,565.51
2017,10,26,9,0,818.0,78.0,4.7,18.0,442.0,750.2,604.77
2017,10,26,9,15,840.0,81.0,5.1,19.0,488.5,796.07,636.57
2017,10,26,9,30,862.0,84.0,5.5,20.0,535.0,840.05,666.53
2017,10,26,9,45,877.5,86.5,5.95,21.0,575.5,875.59,690.21
2017,10,26,10,0,893.0,89.0,6.4,22.0,616.0,900.8,706.19
2017,10,26,10,15,904.0,90.5,6.4,22.5,649.5,925.14,720.79
2017,10,26,10,30,915.0,92.0,6.4,23.0,683.0,946.13,732.97
2017,10,26,10,45,921.5,93.5,6.4,24.0,708.5,959.48,738.29
2017,10,26,11,0,928.0,95.0,6.4,25.0,734.0,969.09,741.08
2017,10,26,11,15,932.5,96.0,6.35,25.0,751.0,972.48,742.36
2017,10,26,11,30,937.0,97.0,6.3,25.0,768.0,971.99,741.12
2017,10,26,11,45,947.5,93.0,6.3,25.5,778.5,967.42,736.01
2017,10,26,12,0,958.0,89.0,6.3,26.0,789.0,958.87,728.32
2017,10,26,12,15,957.5,89.0,6.25,26.0,788.5,941.05,715.54
2017,10,26,12,30,957.0,89.0,6.2,26.0,788.0,919.5,700.32
2017,10,26,12,45,952.0,89.5,6.2,26.5,778.5,891.13,679.27
2017,10,26,13,0,947.0,90.0,6.2,27.0,769.0,859.46,656.03
2017,10,26,13,15,942.0,89.0,6.15,27.0,751.0,823.09,630.57
2017,10,26,13,30,937.0,88.0,6.1,27.0,733.0,783.8,602.98
2017,10,26,13,45,927.0,87.5,6.05,27.5,706.0,738.84,570.03
2017,10,26,14,0,917.0,87.0,6.0,28.0,679.0,691.76,533.97
2017,10,26,14,15,905.5,85.5,5.9,28.0,645.5,640.88,494.74
2017,10,26,14,30,894.0,84.0,5.8,28.0,612.0,588.54,453.55
2017,10,26,14,45,876.5,82.0,5.75,28.0,571.0,531.45,407.89
2017,10,26,15,0,859.0,80.0,5.7,28.0,530.0,473.57,360.44
2017,10,26,15,15,837.0,77.0,5.5,27.5,484.0,412.94,310.12
2017,10,26,15,30,815.0,74.0,5.3,27.0,438.0,353.2,259.17
2017,10,26,15,45,782.5,70.5,5.1,27.0,387.0,291.17,205.32
2017,10,26,16,0,750.0,67.0,4.9,27.0,336.0,231.9,153.75
2017,10,26,16,15,703.0,62.0,4.4,26.0,282.5,171.92,104.27
2017,10,26,16,30,656.0,57.0,3.9,25.0,229.0,114.55,61.08
2017,10,26,16,45,577.0,50.0,3.4,24.0,176.0,61.83,30.98
2017,10,26,17,0,498.0,43.0,2.9,23.0,123.0,32.81,22.31
2017,10,26,17,15,365.0,31.5,2.7,22.0,77.5,24.75,14.73
2017,10,26,17,30,232.0,20.0,2.5,21.0,32.0,16.24,0.0
2017,10,26,17,45,116.0,10.0,2.35,20.5,16.0,9.53,0.0
2017,10,26,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,10,27,6,45,80.5,9.5,6.65,11.0,13.5,38.84,0.0
2017,10,27,7,0,161.0,19.0,6.9,11.0,27.0,106.44,4.06
2017,10,27,7,15,287.5,33.0,7.2,11.0,69.5,201.95,157.87
2017,10,27,7,30,414.0,47.0,7.5,11.0,112.0,299.1,248.53
2017,10,27,7,45,488.0,57.0,7.8,11.0,162.5,373.93,317.45
2017,10,27,8,0,562.0,67.0,8.1,11.0,213.0,454.48,389.38
2017,10,27,8,15,612.0,74.0,8.1,11.5,264.5,520.48,446.07
2017,10,27,8,30,662.0,81.0,8.1,12.0,316.0,588.72,502.66
2017,10,27,8,45,692.5,87.5,8.1,12.5,364.5,643.53,545.5
2017,10,27,9,0,723.0,94.0,8.1,13.0,413.0,698.09,586.84
2017,10,27,9,15,533.0,152.0,8.0,13.0,400.5,628.36,527.32
2017,10,27,9,30,343.0,210.0,7.9,13.0,388.0,536.9,447.87
2017,10,27,9,45,569.0,161.5,7.85,13.5,484.0,694.42,577.47
2017,10,27,10,0,795.0,113.0,7.8,14.0,580.0,848.52,695.01
2017,10,27,10,15,807.5,116.0,7.7,14.0,612.5,874.38,712.5
2017,10,27,10,30,820.0,119.0,7.6,14.0,645.0,897.18,728.09
2017,10,27,10,45,821.5,124.0,7.55,14.5,668.5,908.94,734.18
2017,10,27,11,0,823.0,129.0,7.5,15.0,692.0,917.16,737.76
2017,10,27,11,15,829.0,130.5,7.4,15.0,709.5,922.08,740.23
2017,10,27,11,30,835.0,132.0,7.3,15.0,727.0,923.43,740.2
2017,10,27,11,45,819.5,142.0,7.2,15.5,731.5,910.97,728.65
2017,10,27,12,0,804.0,152.0,7.1,16.0,736.0,895.12,714.86
2017,10,27,12,15,517.0,252.0,7.0,16.0,628.0,734.81,589.77
2017,10,27,12,30,230.0,352.0,6.9,16.0,520.0,561.12,448.5
2017,10,27,12,45,351.5,313.0,6.85,16.5,565.5,621.43,497.82
2017,10,27,13,0,473.0,274.0,6.8,17.0,611.0,673.15,538.99
2017,10,27,13,15,243.0,253.5,6.7,17.0,427.0,449.04,361.28
2017,10,27,13,30,13.0,233.0,6.6,17.0,243.0,230.02,182.1
2017,10,27,13,45,6.5,157.0,6.5,17.0,162.0,151.74,119.25
2017,10,27,14,0,0.0,81.0,6.4,17.0,81.0,75.49,56.91
2017,10,27,14,15,21.0,162.0,6.35,16.5,175.0,166.76,132.5
2017,10,27,14,30,42.0,243.0,6.3,16.0,269.0,253.88,203.77
2017,10,27,14,45,206.5,224.0,6.25,16.0,333.5,318.23,256.83
2017,10,27,15,0,371.0,205.0,6.2,16.0,398.0,363.93,292.29
2017,10,27,15,15,375.5,184.0,6.15,15.5,364.5,323.05,257.69
2017,10,27,15,30,380.0,163.0,6.1,15.0,331.0,282.49,222.54
2017,10,27,15,45,486.5,130.5,6.1,15.0,320.0,257.94,196.49
2017,10,27,16,0,593.0,98.0,6.1,15.0,309.0,222.09,159.04
2017,10,27,16,15,541.5,89.0,5.95,14.5,258.0,166.89,112.09
2017,10,27,16,30,490.0,80.0,5.8,14.0,207.0,117.74,73.81
2017,10,27,16,45,434.0,65.5,5.65,13.5,159.0,69.6,42.95
2017,10,27,17,0,378.0,51.0,5.5,13.0,111.0,40.32,29.9
2017,10,27,17,15,258.0,35.0,5.25,12.5,69.0,27.22,17.4
2017,10,27,17,30,138.0,19.0,5.0,12.0,27.0,14.99,0.0
2017,10,27,17,45,69.0,9.5,4.75,11.5,13.5,9.05,0.0
2017,10,27,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,10,28,6,45,140.5,8.5,3.15,2.5,15.5,60.0,0.0
2017,10,28,7,0,281.0,17.0,3.3,3.0,31.0,150.05,0.0
2017,10,28,7,15,421.5,27.5,3.3,3.5,77.5,253.16,201.53
2017,10,28,7,30,562.0,38.0,3.3,4.0,124.0,360.54,303.6
2017,10,28,7,45,632.5,45.0,3.35,5.0,178.0,437.09,373.24
2017,10,28,8,0,703.0,52.0,3.4,6.0,232.0,518.47,443.46
2017,10,28,8,15,748.0,56.5,3.65,7.0,286.0,584.17,498.18
2017,10,28,8,30,793.0,61.0,3.9,8.0,340.0,651.26,550.22
2017,10,28,8,45,819.5,65.5,4.15,9.0,390.5,705.53,590.22
2017,10,28,9,0,846.0,70.0,4.4,10.0,441.0,758.88,628.73
2017,10,28,9,15,866.5,73.0,4.4,10.5,487.5,797.36,654.8
2017,10,28,9,30,887.0,76.0,4.4,11.0,534.0,840.39,683.91
2017,10,28,9,45,898.5,79.5,4.4,11.5,573.5,874.02,705.55
2017,10,28,10,0,910.0,83.0,4.4,12.0,613.0,904.64,724.8
2017,10,28,10,15,742.5,141.5,4.3,12.5,590.0,848.96,680.15
2017,10,28,10,30,575.0,200.0,4.2,13.0,567.0,764.57,613.94
2017,10,28,10,45,757.0,145.5,4.15,13.5,648.5,877.59,696.18
2017,10,28,11,0,939.0,91.0,4.1,14.0,730.0,970.25,759.19
2017,10,28,11,15,943.0,92.0,4.05,14.0,747.0,973.15,759.39
2017,10,28,11,30,947.0,93.0,4.0,14.0,764.0,972.15,757.73
2017,10,28,11,45,948.0,94.0,4.0,14.5,772.5,964.52,750.52
2017,10,28,12,0,949.0,95.0,4.0,15.0,781.0,953.02,740.83
2017,10,28,12,15,948.5,95.0,4.0,15.0,780.5,935.29,728.33
2017,10,28,12,30,948.0,95.0,4.0,15.0,780.0,913.88,713.37
2017,10,28,12,45,945.5,94.5,4.05,15.0,771.0,886.69,694.64
2017,10,28,13,0,943.0,94.0,4.1,15.0,762.0,856.13,673.52
2017,10,28,13,15,938.0,93.0,4.1,15.0,744.0,819.91,648.0
2017,10,28,13,30,933.0,92.0,4.1,15.0,726.0,780.8,620.29
2017,10,28,13,45,926.0,90.0,4.15,15.5,700.5,736.57,587.69
2017,10,28,14,0,919.0,88.0,4.2,16.0,675.0,690.02,551.33
2017,10,28,14,15,908.0,86.5,4.15,16.0,641.5,639.47,511.46
2017,10,28,14,30,897.0,85.0,4.1,16.0,608.0,587.41,469.44
2017,10,28,14,45,882.5,82.0,4.1,16.0,567.5,530.85,422.9
2017,10,28,15,0,868.0,79.0,4.1,16.0,527.0,473.22,374.15
2017,10,28,15,15,846.0,76.0,4.0,15.5,481.0,412.31,321.89
2017,10,28,15,30,824.0,73.0,3.9,15.0,435.0,352.26,268.82
2017,10,28,15,45,792.5,69.5,3.85,15.0,384.0,290.24,212.9
2017,10,28,16,0,761.0,66.0,3.8,15.0,333.0,230.83,159.12
2017,10,28,16,15,713.5,60.5,3.3,14.0,279.5,169.92,106.89
2017,10,28,16,30,666.0,55.0,2.8,13.0,226.0,114.27,63.65
2017,10,28,16,45,589.0,47.5,2.35,12.5,172.5,58.41,30.19
2017,10,28,17,0,512.0,40.0,1.9,12.0,119.0,30.49,21.35
2017,10,28,17,15,372.5,29.0,1.75,11.0,74.0,22.75,13.63
2017,10,28,17,30,233.0,18.0,1.6,10.0,29.0,14.59,0.0
2017,10,28,17,45,116.5,9.0,1.45,9.5,14.5,8.58,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,10,29,6,45,132.0,8.5,1.8,4.5,14.0,56.72,0.0
2017,10,29,7,0,264.0,17.0,1.9,5.0,28.0,145.57,0.0
2017,10,29,7,15,407.0,27.5,2.3,6.0,74.5,251.47,196.33
2017,10,29,7,30,550.0,38.0,2.7,7.0,121.0,353.28,293.3
2017,10,29,7,45,627.0,44.5,3.1,8.5,174.5,432.31,364.0
2017,10,29,8,0,704.0,51.0,3.5,10.0,228.0,516.68,435.76
2017,10,29,8,15,750.0,55.5,3.55,11.0,282.0,582.92,489.74
2017,10,29,8,30,796.0,60.0,3.6,12.0,336.0,650.64,540.93
2017,10,29,8,45,827.0,63.0,3.7,13.0,387.5,706.34,580.63
2017,10,29,9,0,858.0,66.0,3.8,14.0,439.0,754.89,613.73
2017,10,29,9,15,879.0,69.0,3.8,15.0,486.0,800.61,643.44
2017,10,29,9,30,900.0,72.0,3.8,16.0,533.0,844.36,670.98
2017,10,29,9,45,915.0,74.0,3.8,17.0,573.5,879.42,691.69
2017,10,29,10,0,930.0,76.0,3.8,18.0,614.0,911.6,710.06
2017,10,29,10,15,940.0,77.5,3.7,18.5,648.0,935.58,723.23
2017,10,29,10,30,950.0,79.0,3.6,19.0,682.0,956.06,733.94
2017,10,29,10,45,956.5,80.5,3.5,19.5,707.5,969.69,739.93
2017,10,29,11,0,963.0,82.0,3.4,20.0,733.0,979.47,743.4
2017,10,29,11,15,967.0,82.5,3.35,20.5,750.0,981.85,742.35
2017,10,29,11,30,971.0,83.0,3.3,21.0,767.0,980.25,738.85
2017,10,29,11,45,971.5,84.0,3.3,21.5,775.5,972.07,731.49
2017,10,29,12,0,972.0,85.0,3.3,22.0,784.0,959.95,721.71
2017,10,29,12,15,971.5,85.0,3.3,22.0,783.5,941.95,709.52
2017,10,29,12,30,971.0,85.0,3.3,22.0,783.0,920.18,694.92
2017,10,29,12,45,968.5,84.5,3.35,22.0,774.0,892.55,676.71
2017,10,29,13,0,966.0,84.0,3.4,22.0,765.0,861.47,656.12
2017,10,29,13,15,961.0,83.5,3.4,22.0,747.0,825.19,631.56
2017,10,29,13,30,956.0,83.0,3.4,22.0,729.0,785.93,604.8
2017,10,29,13,45,948.5,81.5,3.4,22.5,703.0,741.12,572.79
2017,10,29,14,0,941.0,80.0,3.4,23.0,677.0,693.97,537.33
2017,10,29,14,15,930.5,78.5,3.35,23.0,643.5,642.88,498.41
2017,10,29,14,30,920.0,77.0,3.3,23.0,610.0,590.19,457.3
2017,10,29,14,45,899.5,76.5,3.3,23.0,568.5,532.13,411.1
2017,10,29,15,0,879.0,76.0,3.3,23.0,527.0,473.99,363.46
2017,10,29,15,15,857.5,73.5,3.2,22.5,480.5,412.81,312.58
2017,10,29,15,30,836.0,71.0,3.1,22.0,434.0,352.89,261.14
2017,10,29,15,45,805.0,67.0,3.05,22.0,383.0,289.97,206.09
2017,10,29,16,0,774.0,63.0,3.0,22.0,332.0,229.59,153.02
2017,10,29,16,15,727.0,58.0,2.65,20.5,278.5,168.6,102.4
2017,10,29,16,30,680.0,53.0,2.3,19.0,225.0,112.76,60.41
2017,10,29,16,45,603.5,46.0,2.0,18.0,172.0,59.5,30.48
2017,10,29,17,0,527.0,39.0,1.7,17.0,119.0,29.78,20.21
2017,10,29,17,15,385.0,28.0,1.75,16.0,73.5,21.98,12.49
2017,10,29,17,30,243.0,17.0,1.8,15.0,28.0,13.76,0.0
2017,10,29,17,45,121.5,8.5,1.9,14.0,14.0,8.1,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
