Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,6,45,115.0,8.0,2.05,7.5,13.0,7.63,0.0
2017,10,30,7,0,230.0,16.0,2.1,8.0,26.0,129.17,0.0
2017,10,30,7,15,376.0,27.5,2.35,8.5,71.0,236.47,181.32
2017,10,30,7,30,522.0,39.0,2.6,9.0,116.0,344.41,283.31
2017,10,30,7,45,598.0,46.0,2.9,10.0,168.5,416.35,348.37
2017,10,30,8,0,674.0,53.0,3.2,11.0,221.0,499.29,419.27
2017,10,30,8,15,721.5,58.0,3.25,12.0,274.5,565.81,473.35
2017,10,30,8,30,769.0,63.0,3.3,13.0,328.0,633.96,525.15
2017,10,30,8,45,799.0,67.0,3.4,14.5,378.5,689.11,563.37
2017,10,30,9,0,829.0,71.0,3.5,16.0,429.0,743.62,599.76
2017,10,30,9,15,851.0,74.0,3.8,17.0,475.0,789.43,630.65
2017,10,30,9,30,873.0,77.0,4.1,18.0,521.0,826.29,654.49
2017,10,30,9,45,887.0,79.5,4.4,19.0,561.0,860.34,676.14
2017,10,30,10,0,901.0,82.0,4.7,20.0,601.0,891.57,696.14
2017,10,30,10,15,911.5,84.0,4.65,20.5,634.5,916.01,710.11
2017,10,30,10,30,922.0,86.0,4.6,21.0,668.0,937.07,721.68
2017,10,30,10,45,928.0,88.0,4.6,21.5,693.0,950.5,728.34
2017,10,30,11,0,934.0,90.0,4.6,22.0,718.0,960.18,732.55
2017,10,30,11,15,938.5,90.5,4.5,22.5,735.0,962.92,731.31
2017,10,30,11,30,943.0,91.0,4.4,23.0,752.0,961.81,727.89
2017,10,30,11,45,943.0,92.5,4.35,23.5,760.0,953.89,720.37
2017,10,30,12,0,943.0,94.0,4.3,24.0,768.0,942.15,710.48
2017,10,30,12,15,942.0,94.0,4.15,24.0,767.5,924.12,697.34
2017,10,30,12,30,941.0,94.0,4.0,24.0,767.0,902.47,681.88
2017,10,30,12,45,936.5,94.5,3.85,24.5,757.5,874.95,661.22
2017,10,30,13,0,932.0,95.0,3.7,25.0,748.0,844.19,638.5
2017,10,30,13,15,926.0,94.0,3.55,25.0,730.0,807.62,613.07
2017,10,30,13,30,920.0,93.0,3.4,25.0,712.0,768.29,585.7
2017,10,30,13,45,910.0,92.5,3.25,25.5,685.5,724.16,553.75
2017,10,30,14,0,900.0,92.0,3.1,26.0,659.0,677.97,518.14
2017,10,30,14,15,887.5,90.0,2.95,26.0,625.0,626.95,479.47
2017,10,30,14,30,875.0,88.0,2.8,26.0,591.0,575.36,439.47
2017,10,30,14,45,854.5,86.5,2.7,26.0,550.0,517.97,394.35
2017,10,30,15,0,834.0,85.0,2.6,26.0,509.0,460.68,348.09
2017,10,30,15,15,810.0,82.0,2.45,25.5,463.0,400.96,299.27
2017,10,30,15,30,786.0,79.0,2.3,25.0,417.0,342.4,249.97
2017,10,30,15,45,749.5,75.0,2.2,24.5,366.5,280.89,197.76
2017,10,30,16,0,713.0,71.0,2.1,24.0,316.0,220.53,146.35
2017,10,30,16,15,662.0,65.0,1.85,23.0,263.5,161.47,98.17
2017,10,30,16,30,611.0,59.0,1.6,22.0,211.0,108.1,58.72
2017,10,30,16,45,527.5,51.0,1.35,21.0,159.5,57.81,30.73
2017,10,30,17,0,444.0,43.0,1.1,20.0,108.0,33.48,23.07
2017,10,30,17,15,303.5,30.0,1.15,19.0,65.5,23.96,13.72
2017,10,30,17,30,163.0,17.0,1.2,18.0,23.0,13.86,0.0
2017,10,30,17,45,81.5,8.5,1.25,17.5,11.5,8.1,0.0
2017,10,30,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,45,16.5,7.5,3.55,9.0,8.0,0.0,0.0
2017,10,31,7,0,33.0,15.0,3.6,9.0,16.0,32.98,0.0
2017,10,31,7,15,124.5,37.0,3.65,9.0,53.0,121.25,90.29
2017,10,31,7,30,216.0,59.0,3.7,9.0,90.0,200.57,164.75
2017,10,31,7,45,293.5,75.5,3.75,9.5,136.5,281.48,236.63
2017,10,31,8,0,371.0,92.0,3.8,10.0,183.0,361.0,305.76
2017,10,31,8,15,185.5,51.5,3.9,10.5,97.0,198.92,169.32
2017,10,31,8,30,0.0,11.0,4.0,11.0,11.0,10.19,3.19
2017,10,31,8,45,0.0,13.0,4.1,11.5,13.0,12.05,4.79
2017,10,31,9,0,0.0,15.0,4.2,12.0,15.0,13.91,6.35
2017,10,31,9,15,0.0,17.0,4.25,12.0,17.0,15.78,7.91
2017,10,31,9,30,0.0,19.0,4.3,12.0,19.0,17.64,9.47
2017,10,31,9,45,0.0,53.0,4.35,12.5,53.0,49.3,36.32
2017,10,31,10,0,0.0,87.0,4.4,13.0,87.0,81.06,62.85
2017,10,31,10,15,0.0,92.0,4.35,13.5,92.0,85.76,66.47
2017,10,31,10,30,0.0,97.0,4.3,14.0,97.0,90.57,70.2
2017,10,31,10,45,0.0,78.5,4.25,14.5,78.5,73.16,55.52
2017,10,31,11,0,0.0,60.0,4.2,15.0,60.0,55.89,41.02
2017,10,31,11,15,0.0,66.5,4.1,15.5,66.5,61.97,45.92
2017,10,31,11,30,0.0,73.0,4.0,16.0,73.0,68.05,50.8
2017,10,31,11,45,0.0,92.0,3.9,16.5,92.0,85.83,65.23
2017,10,31,12,0,0.0,111.0,3.8,17.0,111.0,103.94,79.82
2017,10,31,12,15,8.5,182.0,3.65,17.0,188.0,180.03,141.51
2017,10,31,12,30,17.0,253.0,3.5,17.0,265.0,256.99,202.64
2017,10,31,12,45,16.5,249.5,3.4,17.5,261.5,252.08,198.19
2017,10,31,13,0,16.0,246.0,3.3,18.0,258.0,247.2,194.02
2017,10,31,13,15,14.0,235.0,3.15,18.0,245.0,233.84,183.54
2017,10,31,13,30,12.0,224.0,3.0,18.0,232.0,220.71,173.27
2017,10,31,13,45,6.0,189.5,2.95,18.0,193.5,182.49,142.99
2017,10,31,14,0,0.0,155.0,2.9,18.0,155.0,145.24,113.26
2017,10,31,14,15,0.0,89.0,2.75,17.5,89.0,82.95,63.03
2017,10,31,14,30,0.0,23.0,2.6,17.0,23.0,21.37,12.25
2017,10,31,14,45,0.0,33.0,2.5,17.0,33.0,30.67,20.1
2017,10,31,15,0,0.0,43.0,2.4,17.0,43.0,39.97,27.96
2017,10,31,15,15,17.0,105.5,2.35,16.5,113.0,105.39,82.53
2017,10,31,15,30,34.0,168.0,2.3,16.0,183.0,166.06,132.36
2017,10,31,15,45,27.0,148.5,2.25,16.0,159.0,143.0,113.49
2017,10,31,16,0,20.0,129.0,2.2,16.0,135.0,121.61,96.07
2017,10,31,16,15,12.0,108.0,2.25,15.5,111.5,99.49,78.13
2017,10,31,16,30,4.0,87.0,2.3,15.0,88.0,78.56,60.93
2017,10,31,16,45,2.0,65.0,2.4,15.0,65.5,58.29,43.6
2017,10,31,17,0,0.0,43.0,2.5,15.0,43.0,38.99,28.31
2017,10,31,17,15,0.0,25.0,2.45,14.5,25.0,23.13,13.12
2017,10,31,17,30,0.0,7.0,2.4,14.0,7.0,6.67,0.0
2017,10,31,17,45,0.0,3.5,2.4,13.5,3.5,0.0,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,46.0,8.0,1.3,10.5,9.5,0.0,0.0
2017,11,1,7,0,92.0,16.0,1.4,11.0,19.0,53.35,0.0
2017,11,1,7,15,220.0,32.0,1.55,11.5,58.0,167.54,123.28
2017,11,1,7,30,348.0,48.0,1.7,12.0,97.0,262.09,212.17
2017,11,1,7,45,444.0,57.0,1.9,12.5,147.0,344.86,284.88
2017,11,1,8,0,540.0,66.0,2.1,13.0,197.0,434.97,361.21
2017,11,1,8,15,305.0,101.0,2.1,13.5,178.5,342.59,285.02
2017,11,1,8,30,70.0,136.0,2.1,14.0,160.0,198.99,163.37
2017,11,1,8,45,73.0,158.5,2.1,14.5,186.5,227.66,186.79
2017,11,1,9,0,76.0,181.0,2.1,15.0,213.0,256.17,209.07
2017,11,1,9,15,78.0,200.5,2.25,16.0,237.0,279.94,226.82
2017,11,1,9,30,80.0,220.0,2.4,17.0,261.0,303.57,244.14
2017,11,1,9,45,106.5,241.5,2.55,18.0,300.0,350.21,279.93
2017,11,1,10,0,133.0,263.0,2.7,19.0,339.0,410.99,325.61
2017,11,1,10,15,133.5,278.5,2.85,20.0,358.5,428.57,336.93
2017,11,1,10,30,134.0,294.0,3.0,21.0,378.0,445.54,347.87
2017,11,1,10,45,256.5,289.0,3.15,22.0,457.0,561.86,436.1
2017,11,1,11,0,379.0,284.0,3.3,23.0,536.0,664.88,511.44
2017,11,1,11,15,634.0,192.5,3.4,23.5,626.5,809.44,618.81
2017,11,1,11,30,889.0,101.0,3.5,24.0,717.0,920.19,693.07
2017,11,1,11,45,886.0,104.0,3.65,24.5,724.5,911.64,685.52
2017,11,1,12,0,883.0,107.0,3.8,25.0,732.0,899.53,676.58
2017,11,1,12,15,882.5,107.0,3.8,25.5,731.5,882.84,663.85
2017,11,1,12,30,882.0,107.0,3.8,26.0,731.0,862.74,648.95
2017,11,1,12,45,881.0,106.0,3.85,27.0,722.5,837.84,629.89
2017,11,1,13,0,880.0,105.0,3.9,28.0,714.0,809.77,608.79
2017,11,1,13,15,874.5,104.0,3.9,28.0,697.0,775.24,585.45
2017,11,1,13,30,869.0,103.0,3.9,28.0,680.0,741.42,562.56
2017,11,1,13,45,860.5,101.0,3.9,28.5,655.0,698.12,530.98
2017,11,1,14,0,852.0,99.0,3.9,29.0,630.0,652.85,496.63
2017,11,1,14,15,839.5,97.0,3.9,29.0,597.5,603.45,459.57
2017,11,1,14,30,827.0,95.0,3.9,29.0,565.0,552.91,420.74
2017,11,1,14,45,802.5,94.5,3.9,29.0,524.5,497.04,376.89
2017,11,1,15,0,778.0,94.0,3.9,29.0,484.0,441.77,332.34
2017,11,1,15,15,752.5,90.5,3.8,28.5,439.5,384.14,285.37
2017,11,1,15,30,727.0,87.0,3.7,28.0,395.0,326.32,237.06
2017,11,1,15,45,689.5,82.5,3.65,27.5,346.0,267.34,187.32
2017,11,1,16,0,652.0,78.0,3.6,27.0,297.0,211.83,140.35
2017,11,1,16,15,599.0,71.0,3.4,26.0,246.5,155.42,95.03
2017,11,1,16,30,546.0,64.0,3.2,25.0,196.0,105.03,58.42
2017,11,1,16,45,460.0,54.5,3.0,24.0,147.0,57.66,32.23
2017,11,1,17,0,374.0,45.0,2.8,23.0,98.0,35.69,24.48
2017,11,1,17,15,241.0,30.0,2.8,22.0,58.5,24.26,13.23
2017,11,1,17,30,108.0,15.0,2.8,21.0,19.0,14.3,0.0
2017,11,1,17,45,54.0,7.5,2.8,20.5,9.5,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,45,31.0,7.5,2.5,18.5,8.5,0.0,0.0
2017,11,2,7,0,62.0,15.0,2.6,19.0,17.0,39.87,0.0
2017,11,2,7,15,186.5,32.0,2.85,19.5,55.0,152.24,106.75
2017,11,2,7,30,311.0,49.0,3.1,20.0,93.0,244.28,192.25
2017,11,2,7,45,394.5,61.5,3.4,20.5,140.5,319.56,257.6
2017,11,2,8,0,478.0,74.0,3.7,21.0,188.0,404.74,328.83
2017,11,2,8,15,260.0,102.0,3.85,21.5,166.0,302.03,245.82
2017,11,2,8,30,42.0,130.0,4.0,22.0,144.0,171.93,136.66
2017,11,2,8,45,43.5,149.5,4.2,23.0,166.0,194.72,154.52
2017,11,2,9,0,45.0,169.0,4.4,24.0,188.0,217.47,171.71
2017,11,2,9,15,92.0,195.5,4.45,24.5,240.0,285.07,225.53
2017,11,2,9,30,139.0,222.0,4.5,25.0,292.0,367.75,289.57
2017,11,2,9,45,453.0,169.5,4.55,25.5,421.5,598.87,470.82
2017,11,2,10,0,767.0,117.0,4.6,26.0,551.0,822.98,633.01
2017,11,2,10,15,613.0,176.5,4.55,26.5,536.0,765.43,587.81
2017,11,2,10,30,459.0,236.0,4.5,27.0,521.0,695.41,531.75
2017,11,2,10,45,475.0,239.5,4.5,27.5,544.5,714.9,544.42
2017,11,2,11,0,491.0,243.0,4.5,28.0,568.0,732.42,555.2
2017,11,2,11,15,414.0,276.0,4.45,28.0,554.5,683.57,517.76
2017,11,2,11,30,337.0,309.0,4.4,28.0,541.0,646.55,488.62
2017,11,2,11,45,594.0,214.5,4.35,28.5,629.5,781.83,589.53
2017,11,2,12,0,851.0,120.0,4.3,29.0,718.0,890.59,663.43
2017,11,2,12,15,850.5,119.5,4.2,29.0,717.5,873.36,650.45
2017,11,2,12,30,850.0,119.0,4.1,29.0,717.0,852.8,636.15
2017,11,2,12,45,847.0,118.5,4.05,29.5,708.0,826.98,617.34
2017,11,2,13,0,844.0,118.0,4.0,30.0,699.0,798.16,596.61
2017,11,2,13,15,837.5,116.5,3.95,30.0,681.5,762.81,572.59
2017,11,2,13,30,831.0,115.0,3.9,30.0,664.0,725.02,546.82
2017,11,2,13,45,821.5,113.5,3.85,30.0,639.0,682.95,516.48
2017,11,2,14,0,812.0,112.0,3.8,30.0,614.0,639.1,484.14
2017,11,2,14,15,798.0,109.5,3.75,30.0,581.5,590.02,447.35
2017,11,2,14,30,784.0,107.0,3.7,30.0,549.0,540.06,409.07
2017,11,2,14,45,764.0,104.0,3.65,30.0,510.0,486.04,366.82
2017,11,2,15,0,744.0,101.0,3.6,30.0,471.0,431.32,322.99
2017,11,2,15,15,717.5,97.0,3.5,29.5,427.0,374.37,276.92
2017,11,2,15,30,691.0,93.0,3.4,29.0,383.0,319.05,230.95
2017,11,2,15,45,651.0,88.0,3.35,29.0,335.0,261.03,182.16
2017,11,2,16,0,611.0,83.0,3.3,29.0,287.0,206.85,136.65
2017,11,2,16,15,556.0,75.5,2.9,28.0,237.0,152.24,93.43
2017,11,2,16,30,501.0,68.0,2.5,27.0,187.0,103.97,58.88
2017,11,2,16,45,413.5,57.0,2.15,26.0,139.0,58.13,33.48
2017,11,2,17,0,326.0,46.0,1.8,25.0,91.0,35.42,23.98
2017,11,2,17,15,199.5,30.0,1.8,24.5,53.5,23.49,12.18
2017,11,2,17,30,73.0,14.0,1.8,24.0,16.0,13.34,0.0
2017,11,2,17,45,36.5,7.0,1.8,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.5,5.0,1.05,19.5,5.0,0.0,0.0
2017,11,3,7,0,9.0,10.0,1.1,20.0,10.0,13.23,0.0
2017,11,3,7,15,80.5,34.0,1.35,20.5,44.5,97.09,64.76
2017,11,3,7,30,152.0,58.0,1.6,21.0,79.0,167.14,129.26
2017,11,3,7,45,243.5,74.5,1.9,22.0,124.5,242.18,192.71
2017,11,3,8,0,335.0,91.0,2.2,23.0,170.0,336.34,269.55
2017,11,3,8,15,393.5,103.5,2.2,23.5,218.0,402.47,322.34
2017,11,3,8,30,452.0,116.0,2.2,24.0,266.0,472.41,376.22
2017,11,3,8,45,230.5,132.0,2.25,24.5,209.0,332.39,264.68
2017,11,3,9,0,9.0,148.0,2.3,25.0,152.0,154.44,119.18
2017,11,3,9,15,102.0,183.5,2.25,25.5,233.5,290.68,228.23
2017,11,3,9,30,195.0,219.0,2.2,26.0,315.0,410.03,319.39
2017,11,3,9,45,202.0,237.0,2.2,26.5,344.0,438.8,338.81
2017,11,3,10,0,209.0,255.0,2.2,27.0,373.0,467.01,357.96
2017,11,3,10,15,469.0,199.0,2.15,27.5,482.5,658.35,499.82
2017,11,3,10,30,729.0,143.0,2.1,28.0,592.0,835.61,620.54
2017,11,3,10,45,752.0,139.5,2.1,28.5,619.0,855.83,630.14
2017,11,3,11,0,775.0,136.0,2.1,29.0,646.0,873.08,639.24
2017,11,3,11,15,781.5,137.5,2.05,29.0,662.5,873.49,638.19
2017,11,3,11,30,788.0,139.0,2.0,29.0,679.0,875.38,638.43
2017,11,3,11,45,768.0,151.5,2.0,29.5,683.0,866.98,631.27
2017,11,3,12,0,748.0,164.0,2.0,30.0,687.0,851.0,619.41
2017,11,3,12,15,748.0,164.0,2.0,30.0,687.0,835.77,609.47
2017,11,3,12,30,748.0,164.0,2.0,30.0,687.0,817.54,597.64
2017,11,3,12,45,752.0,159.0,2.0,30.5,679.5,794.31,581.41
2017,11,3,13,0,756.0,154.0,2.0,31.0,672.0,768.11,563.33
2017,11,3,13,15,534.5,225.0,2.0,31.0,586.5,644.24,475.42
2017,11,3,13,30,313.0,296.0,2.0,31.0,501.0,528.3,391.04
2017,11,3,13,45,522.5,218.5,2.0,31.0,546.0,583.27,434.01
2017,11,3,14,0,732.0,141.0,2.0,31.0,591.0,617.0,459.53
2017,11,3,14,15,717.0,138.0,2.0,30.5,559.5,569.73,425.58
2017,11,3,14,30,702.0,135.0,2.0,30.0,528.0,521.92,390.8
2017,11,3,14,45,685.5,129.0,2.0,30.0,490.5,470.15,351.38
2017,11,3,15,0,669.0,123.0,2.0,30.0,453.0,418.57,310.99
2017,11,3,15,15,640.5,117.5,1.95,30.0,410.0,363.31,266.78
2017,11,3,15,30,612.0,112.0,1.9,30.0,367.0,310.08,223.19
2017,11,3,15,45,573.5,104.5,1.9,30.0,320.5,254.62,177.67
2017,11,3,16,0,535.0,97.0,1.9,30.0,274.0,203.03,135.28
2017,11,3,16,15,477.5,87.5,1.65,29.0,225.5,149.21,93.64
2017,11,3,16,30,420.0,78.0,1.4,28.0,177.0,103.56,61.4
2017,11,3,16,45,336.5,64.0,1.2,27.5,131.0,60.13,36.46
2017,11,3,17,0,253.0,50.0,1.0,27.0,85.0,38.63,26.36
2017,11,3,17,15,145.0,31.0,1.0,26.0,49.0,24.33,12.36
2017,11,3,17,30,37.0,12.0,1.0,25.0,13.0,11.44,0.0
2017,11,3,17,45,18.5,6.0,1.05,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,6,45,7.5,5.5,2.45,20.0,5.5,0.0,0.0
2017,11,4,7,0,15.0,11.0,2.6,20.0,11.0,16.63,0.0
2017,11,4,7,15,105.5,32.5,2.75,20.5,45.5,105.49,69.14
2017,11,4,7,30,196.0,54.0,2.9,21.0,80.0,183.45,142.44
2017,11,4,7,45,279.0,70.0,3.1,21.5,125.0,265.18,212.04
2017,11,4,8,0,362.0,86.0,3.3,22.0,170.0,346.04,279.55
2017,11,4,8,15,421.0,97.0,3.35,22.5,217.5,411.67,332.94
2017,11,4,8,30,480.0,108.0,3.4,23.0,265.0,481.12,387.49
2017,11,4,8,45,517.0,117.5,3.5,23.5,311.0,535.84,428.97
2017,11,4,9,0,554.0,127.0,3.6,24.0,357.0,591.48,469.98
2017,11,4,9,15,277.0,79.5,3.6,24.0,194.5,327.61,264.27
2017,11,4,9,30,0.0,32.0,3.6,24.0,32.0,29.73,18.65
2017,11,4,9,45,0.0,70.0,3.6,24.5,70.0,65.16,47.39
2017,11,4,10,0,0.0,108.0,3.6,25.0,108.0,101.59,76.34
2017,11,4,10,15,0.0,115.0,3.55,25.0,115.0,108.34,81.5
2017,11,4,10,30,0.0,122.0,3.5,25.0,122.0,115.08,86.68
2017,11,4,10,45,0.0,116.0,3.5,25.5,116.0,109.04,81.57
2017,11,4,11,0,0.0,110.0,3.5,26.0,110.0,103.12,76.63
2017,11,4,11,15,0.0,133.0,3.5,26.5,133.0,125.47,93.92
2017,11,4,11,30,0.0,156.0,3.5,27.0,156.0,147.93,111.11
2017,11,4,11,45,3.0,178.5,3.5,27.5,181.0,172.61,129.96
2017,11,4,12,0,6.0,201.0,3.5,28.0,206.0,197.23,148.6
2017,11,4,12,15,97.5,270.0,3.5,28.0,338.0,365.35,278.22
2017,11,4,12,30,189.0,339.0,3.5,28.0,470.0,511.03,386.14
2017,11,4,12,45,124.5,322.0,3.55,28.0,408.0,433.32,327.46
2017,11,4,13,0,60.0,305.0,3.6,28.0,346.0,350.25,264.88
2017,11,4,13,15,132.5,308.0,3.55,28.0,395.5,411.74,312.59
2017,11,4,13,30,205.0,311.0,3.5,28.0,445.0,459.03,348.6
2017,11,4,13,45,242.0,293.5,3.5,28.5,445.5,455.61,346.0
2017,11,4,14,0,279.0,276.0,3.5,29.0,446.0,454.41,344.88
2017,11,4,14,15,286.0,259.0,3.45,29.0,425.5,426.03,323.78
2017,11,4,14,30,293.0,242.0,3.4,29.0,405.0,396.55,301.57
2017,11,4,14,45,499.5,175.0,3.4,29.0,429.5,419.66,318.7
2017,11,4,15,0,706.0,108.0,3.4,29.0,454.0,419.22,315.27
2017,11,4,15,15,474.5,139.0,3.3,28.5,362.5,316.88,236.94
2017,11,4,15,30,243.0,170.0,3.2,28.0,271.0,238.33,178.34
2017,11,4,15,45,418.0,126.0,3.15,28.0,273.5,229.79,165.16
2017,11,4,16,0,593.0,82.0,3.1,28.0,276.0,200.66,132.85
2017,11,4,16,15,537.5,74.5,2.75,27.5,227.5,147.31,90.42
2017,11,4,16,30,482.0,67.0,2.4,27.0,179.0,100.37,56.88
2017,11,4,16,45,409.0,55.0,2.05,26.5,133.0,55.45,31.76
2017,11,4,17,0,336.0,43.0,1.7,26.0,87.0,34.32,22.85
2017,11,4,17,15,168.0,28.5,1.6,25.0,50.5,22.35,10.57
2017,11,4,17,30,0.0,14.0,1.5,24.0,14.0,13.34,0.0
2017,11,4,17,45,0.0,7.0,1.45,23.5,7.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,1.0,3.0,20.0,1.0,0.0,0.0
2017,11,5,7,0,0.0,2.0,3.0,20.0,2.0,1.91,0.0
2017,11,5,7,15,0.0,8.5,3.25,20.5,8.5,7.87,0.0
2017,11,5,7,30,0.0,15.0,3.5,21.0,15.0,13.9,5.6
2017,11,5,7,45,0.0,24.0,3.75,21.5,24.0,22.25,12.73
2017,11,5,8,0,0.0,33.0,4.0,22.0,33.0,30.62,19.82
2017,11,5,8,15,0.0,42.0,4.1,22.5,42.0,39.0,26.81
2017,11,5,8,30,0.0,51.0,4.2,23.0,51.0,47.39,33.69
2017,11,5,8,45,0.0,55.5,4.3,23.5,55.5,51.59,37.0
2017,11,5,9,0,0.0,60.0,4.4,24.0,60.0,55.79,40.26
2017,11,5,9,15,0.0,68.5,4.4,24.5,68.5,63.74,46.51
2017,11,5,9,30,0.0,77.0,4.4,25.0,77.0,71.68,52.7
2017,11,5,9,45,0.0,84.0,4.4,25.5,84.0,78.24,57.7
2017,11,5,10,0,0.0,91.0,4.4,26.0,91.0,84.85,62.72
2017,11,5,10,15,0.0,123.0,4.35,26.5,123.0,116.32,87.39
2017,11,5,10,30,0.0,155.0,4.3,27.0,155.0,148.21,112.01
2017,11,5,10,45,0.5,161.5,4.3,27.5,161.5,154.8,116.71
2017,11,5,11,0,1.0,168.0,4.3,28.0,168.0,161.41,121.45
2017,11,5,11,15,3.0,179.0,4.25,28.0,181.0,173.88,131.01
2017,11,5,11,30,5.0,190.0,4.2,28.0,194.0,186.3,140.51
2017,11,5,11,45,48.0,258.0,4.2,28.5,291.5,303.94,230.96
2017,11,5,12,0,91.0,326.0,4.2,29.0,389.0,413.06,312.11
2017,11,5,12,15,181.5,326.0,4.2,29.0,451.5,497.27,375.76
2017,11,5,12,30,272.0,326.0,4.2,29.0,514.0,576.16,434.31
2017,11,5,12,45,365.0,296.0,4.2,29.5,545.0,609.09,459.0
2017,11,5,13,0,458.0,266.0,4.2,30.0,576.0,645.06,485.36
2017,11,5,13,15,234.5,241.5,4.15,30.0,400.0,427.05,324.17
2017,11,5,13,30,11.0,217.0,4.1,30.0,224.0,213.4,159.92
2017,11,5,13,45,8.5,204.5,4.05,30.0,210.0,198.78,149.28
2017,11,5,14,0,6.0,192.0,4.0,30.0,196.0,184.46,138.51
2017,11,5,14,15,365.5,157.5,3.95,30.0,360.5,377.67,290.18
2017,11,5,14,30,725.0,123.0,3.9,30.0,525.0,520.11,395.39
2017,11,5,14,45,364.0,141.5,3.85,30.0,343.5,320.5,243.73
2017,11,5,15,0,3.0,160.0,3.8,30.0,162.0,150.16,112.88
2017,11,5,15,15,336.0,127.0,3.6,29.5,265.0,252.07,189.1
2017,11,5,15,30,669.0,94.0,3.4,29.0,368.0,310.01,224.53
2017,11,5,15,45,638.5,86.5,3.25,29.0,322.0,253.79,176.6
2017,11,5,16,0,608.0,79.0,3.1,29.0,276.0,200.35,131.4
2017,11,5,16,15,553.0,71.5,2.75,28.0,227.5,146.32,88.77
2017,11,5,16,30,498.0,64.0,2.4,27.0,179.0,98.58,54.9
2017,11,5,16,45,419.0,53.0,2.05,26.5,132.5,53.56,30.26
2017,11,5,17,0,340.0,42.0,1.7,26.0,86.0,33.54,22.15
2017,11,5,17,15,170.0,27.5,1.75,25.5,49.5,21.58,9.56
2017,11,5,17,30,0.0,13.0,1.8,25.0,13.0,12.39,0.0
2017,11,5,17,45,0.0,6.5,1.85,24.5,6.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,6,45,18.0,5.0,2.55,19.5,5.5,0.0,0.0
2017,11,6,7,0,36.0,10.0,2.7,20.0,11.0,24.16,0.0
2017,11,6,7,15,155.0,27.5,3.0,20.5,45.5,127.49,78.98
2017,11,6,7,30,274.0,45.0,3.3,21.0,80.0,219.07,170.03
2017,11,6,7,45,371.5,56.0,3.6,21.5,127.0,297.35,238.11
2017,11,6,8,0,469.0,67.0,3.9,22.0,174.0,387.95,313.98
2017,11,6,8,15,526.5,75.0,4.0,22.5,222.5,454.95,368.77
2017,11,6,8,30,584.0,83.0,4.1,23.0,271.0,524.84,423.85
2017,11,6,8,45,304.5,119.0,4.2,23.5,218.0,368.53,297.73
2017,11,6,9,0,25.0,155.0,4.3,24.0,165.0,175.3,137.33
2017,11,6,9,15,79.5,185.0,4.25,24.5,222.5,262.9,207.98
2017,11,6,9,30,134.0,215.0,4.2,25.0,280.0,355.3,279.94
2017,11,6,9,45,464.5,156.0,4.2,25.5,407.0,588.89,463.59
2017,11,6,10,0,795.0,97.0,4.2,26.0,534.0,812.05,624.32
2017,11,6,10,15,808.5,99.0,4.15,26.5,566.0,837.16,637.79
2017,11,6,10,30,822.0,101.0,4.1,27.0,598.0,859.32,650.37
2017,11,6,10,45,834.0,101.5,4.1,27.5,623.0,875.24,658.88
2017,11,6,11,0,846.0,102.0,4.1,28.0,648.0,887.84,665.21
2017,11,6,11,15,852.0,103.0,4.05,28.0,665.0,892.2,667.14
2017,11,6,11,30,858.0,104.0,4.0,28.0,682.0,893.0,666.85
2017,11,6,11,45,862.5,103.5,3.95,28.5,690.5,880.41,656.31
2017,11,6,12,0,867.0,103.0,3.9,29.0,699.0,871.38,648.48
2017,11,6,12,15,867.0,103.0,3.85,29.0,699.0,855.55,637.45
2017,11,6,12,30,867.0,103.0,3.8,29.0,699.0,836.39,624.3
2017,11,6,12,45,863.0,103.0,3.75,29.5,690.0,810.74,605.6
2017,11,6,13,0,859.0,103.0,3.7,30.0,681.0,782.15,585.02
2017,11,6,13,15,853.0,102.0,3.6,29.5,664.5,752.11,565.59
2017,11,6,13,30,847.0,101.0,3.5,29.0,648.0,715.08,541.17
2017,11,6,13,45,836.0,100.0,3.45,29.0,623.0,672.38,510.41
2017,11,6,14,0,825.0,99.0,3.4,29.0,598.0,627.96,477.47
2017,11,6,14,15,811.5,97.0,3.3,29.0,566.0,579.58,440.83
2017,11,6,14,30,798.0,95.0,3.2,29.0,534.0,530.23,402.64
2017,11,6,14,45,775.0,93.5,3.15,29.0,495.0,476.06,360.03
2017,11,6,15,0,752.0,92.0,3.1,29.0,456.0,422.42,316.73
2017,11,6,15,15,726.5,88.0,2.85,28.5,413.0,365.0,269.86
2017,11,6,15,30,701.0,84.0,2.6,28.0,370.0,310.02,223.76
2017,11,6,15,45,666.5,78.5,2.4,27.5,323.0,253.0,175.69
2017,11,6,16,0,632.0,73.0,2.2,27.0,276.0,199.13,130.25
2017,11,6,16,15,577.5,66.0,1.95,26.0,227.0,144.36,86.75
2017,11,6,16,30,523.0,59.0,1.7,25.0,178.0,95.76,52.15
2017,11,6,16,45,439.0,49.0,1.45,24.5,131.0,50.09,27.58
2017,11,6,17,0,355.0,39.0,1.2,24.0,84.0,30.84,20.08
2017,11,6,17,15,177.5,25.5,1.2,23.5,48.0,20.0,8.1
2017,11,6,17,30,0.0,12.0,1.2,23.0,12.0,11.44,0.0
2017,11,6,17,45,0.0,6.0,1.2,22.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,1.0,1.05,17.5,1.0,0.0,0.0
2017,11,7,7,0,0.0,2.0,1.0,18.0,2.0,1.91,0.0
2017,11,7,7,15,0.0,9.5,1.35,18.5,9.5,8.8,0.01
2017,11,7,7,30,0.0,17.0,1.7,19.0,17.0,15.75,7.15
2017,11,7,7,45,0.0,27.5,2.1,20.0,27.5,25.51,15.52
2017,11,7,8,0,0.0,38.0,2.5,21.0,38.0,35.28,23.78
2017,11,7,8,15,0.0,49.0,2.7,21.5,49.0,45.53,32.36
2017,11,7,8,30,0.0,60.0,2.9,22.0,60.0,55.79,40.8
2017,11,7,8,45,0.0,90.5,3.1,22.5,90.5,86.53,65.91
2017,11,7,9,0,0.0,121.0,3.3,23.0,121.0,118.17,91.3
2017,11,7,9,15,0.0,136.0,3.25,23.5,136.0,132.9,102.67
2017,11,7,9,30,0.0,151.0,3.2,24.0,151.0,147.64,113.91
2017,11,7,9,45,2.0,162.5,3.15,24.5,163.5,160.29,123.44
2017,11,7,10,0,4.0,174.0,3.1,25.0,176.0,173.06,132.98
2017,11,7,10,15,6.0,186.0,2.9,25.0,189.5,186.45,143.17
2017,11,7,10,30,8.0,198.0,2.7,25.0,203.0,199.88,153.32
2017,11,7,10,45,9.0,205.5,2.55,25.5,211.5,207.73,158.77
2017,11,7,11,0,10.0,213.0,2.4,26.0,220.0,215.59,164.23
2017,11,7,11,15,11.0,218.0,2.15,26.0,225.5,220.87,167.96
2017,11,7,11,30,12.0,223.0,1.9,26.0,231.0,226.13,171.69
2017,11,7,11,45,62.5,275.5,1.7,26.5,318.5,335.87,254.98
2017,11,7,12,0,113.0,328.0,1.5,27.0,406.0,434.47,326.37
2017,11,7,12,15,114.5,327.0,1.25,27.0,406.0,430.49,321.95
2017,11,7,12,30,116.0,326.0,1.0,27.0,406.0,426.15,317.83
2017,11,7,12,45,71.0,294.0,0.75,27.5,342.5,351.21,261.47
2017,11,7,13,0,26.0,262.0,0.5,28.0,279.0,271.28,201.46
2017,11,7,13,15,132.0,281.5,0.5,27.5,366.5,383.86,286.7
2017,11,7,13,30,238.0,301.0,0.5,27.0,454.0,471.59,350.29
2017,11,7,13,45,225.0,290.0,0.5,27.0,430.5,439.98,327.01
2017,11,7,14,0,212.0,279.0,0.5,27.0,407.0,408.89,304.99
2017,11,7,14,15,124.5,250.5,0.7,27.0,324.5,317.98,239.35
2017,11,7,14,30,37.0,222.0,0.9,27.0,242.0,231.48,175.12
2017,11,7,14,45,21.0,192.0,1.15,27.0,203.5,189.56,143.97
2017,11,7,15,0,5.0,162.0,1.4,27.0,165.0,152.93,116.13
2017,11,7,15,15,266.0,145.0,1.55,26.5,253.0,239.5,181.23
2017,11,7,15,30,527.0,128.0,1.7,26.0,341.0,292.55,215.0
2017,11,7,15,45,479.5,120.0,1.9,25.5,295.0,239.42,171.55
2017,11,7,16,0,432.0,112.0,2.1,25.0,249.0,191.17,132.41
2017,11,7,16,15,375.0,99.0,2.1,24.5,203.0,142.28,94.21
2017,11,7,16,30,318.0,86.0,2.1,24.0,157.0,100.02,63.8
2017,11,7,16,45,238.5,68.0,2.15,23.5,113.5,61.23,40.23
2017,11,7,17,0,159.0,50.0,2.2,23.0,70.0,40.09,27.78
2017,11,7,17,15,79.5,28.5,2.5,22.0,38.5,23.42,9.89
2017,11,7,17,30,0.0,7.0,2.8,21.0,7.0,6.67,0.0
2017,11,7,17,45,0.0,3.5,3.15,20.5,3.5,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,2.5,4.9,10.0,2.5,2.31,0.0
2017,11,8,7,30,0.0,5.0,4.9,10.0,5.0,4.62,0.0
2017,11,8,7,45,0.0,8.5,4.95,10.0,8.5,7.87,1.1
2017,11,8,8,0,0.0,12.0,5.0,10.0,12.0,11.11,3.99
2017,11,8,8,15,0.0,16.0,5.0,10.0,16.0,14.82,7.27
2017,11,8,8,30,0.0,20.0,5.0,10.0,20.0,18.54,10.52
2017,11,8,8,45,0.0,53.0,5.0,10.0,53.0,49.26,37.17
2017,11,8,9,0,0.0,86.0,5.0,10.0,86.0,81.0,64.39
2017,11,8,9,15,0.0,86.5,5.0,10.0,86.5,81.02,64.21
2017,11,8,9,30,0.0,87.0,5.0,10.0,87.0,81.23,64.2
2017,11,8,9,45,0.0,48.0,5.0,10.0,48.0,44.63,32.76
2017,11,8,10,0,0.0,9.0,5.0,10.0,9.0,8.36,1.54
2017,11,8,10,15,0.0,28.5,5.1,10.0,28.5,26.49,17.09
2017,11,8,10,30,0.0,48.0,5.2,10.0,48.0,44.66,32.56
2017,11,8,10,45,0.0,74.5,5.3,10.5,74.5,69.4,53.39
2017,11,8,11,0,0.0,101.0,5.4,11.0,101.0,94.42,74.22
2017,11,8,11,15,0.0,84.0,5.45,11.0,84.0,78.31,60.6
2017,11,8,11,30,0.0,67.0,5.5,11.0,67.0,62.43,47.2
2017,11,8,11,45,0.0,90.5,5.55,11.0,90.5,84.4,65.64
2017,11,8,12,0,0.0,114.0,5.6,11.0,114.0,106.84,84.37
2017,11,8,12,15,6.0,170.5,5.55,11.0,174.5,166.77,134.34
2017,11,8,12,30,12.0,227.0,5.5,11.0,235.0,227.29,184.18
2017,11,8,12,45,7.5,204.5,5.5,11.5,209.5,200.63,161.85
2017,11,8,13,0,3.0,182.0,5.5,12.0,184.0,174.59,140.15
2017,11,8,13,15,1.5,172.5,5.4,12.0,173.5,163.92,131.45
2017,11,8,13,30,0.0,163.0,5.3,12.0,163.0,153.45,122.9
2017,11,8,13,45,0.0,156.0,5.2,12.0,156.0,146.55,117.37
2017,11,8,14,0,0.0,149.0,5.1,12.0,149.0,139.71,111.88
2017,11,8,14,15,0.0,118.5,5.05,12.0,118.5,110.69,87.9
2017,11,8,14,30,0.0,88.0,5.0,12.0,88.0,81.99,63.99
2017,11,8,14,45,0.0,81.5,4.95,12.0,81.5,75.9,59.02
2017,11,8,15,0,0.0,75.0,4.9,12.0,75.0,69.81,54.02
2017,11,8,15,15,0.0,90.5,4.8,11.5,90.5,84.2,66.55
2017,11,8,15,30,0.0,106.0,4.7,11.0,106.0,98.28,78.86
2017,11,8,15,45,0.0,91.5,4.6,11.0,91.5,84.73,67.45
2017,11,8,16,0,0.0,77.0,4.5,11.0,77.0,71.26,56.0
2017,11,8,16,15,0.0,62.5,4.35,10.5,62.5,57.9,44.56
2017,11,8,16,30,0.0,48.0,4.2,10.0,48.0,44.62,33.0
2017,11,8,16,45,0.0,34.0,4.1,10.0,34.0,31.57,21.44
2017,11,8,17,0,0.0,20.0,4.0,10.0,20.0,18.55,10.56
2017,11,8,17,15,0.0,10.0,3.95,9.5,10.0,9.26,0.5
2017,11,8,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
