Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,9,7,15,137.0,21.5,3.3,7.0,38.0,106.84,56.82
2017,11,9,7,30,274.0,43.0,3.4,7.0,76.0,215.85,174.93
2017,11,9,7,45,369.5,55.5,3.55,7.5,123.0,294.24,247.26
2017,11,9,8,0,465.0,68.0,3.7,8.0,170.0,383.44,326.11
2017,11,9,8,15,524.5,77.0,3.7,8.5,219.0,452.47,385.58
2017,11,9,8,30,584.0,86.0,3.7,9.0,268.0,524.49,445.26
2017,11,9,8,45,295.5,113.0,3.75,10.0,205.5,353.11,300.02
2017,11,9,9,0,7.0,140.0,3.8,11.0,143.0,145.12,118.4
2017,11,9,9,15,9.0,154.0,3.75,11.5,158.0,160.23,130.89
2017,11,9,9,30,11.0,168.0,3.7,12.0,173.0,175.51,143.04
2017,11,9,9,45,10.5,178.0,3.65,12.5,183.5,184.45,149.72
2017,11,9,10,0,10.0,188.0,3.6,13.0,194.0,193.46,156.42
2017,11,9,10,15,11.0,197.5,3.5,13.0,204.5,203.27,164.09
2017,11,9,10,30,12.0,207.0,3.4,13.0,215.0,213.14,171.79
2017,11,9,10,45,19.0,227.0,3.35,13.5,239.5,239.45,192.65
2017,11,9,11,0,26.0,247.0,3.3,14.0,264.0,265.73,213.21
2017,11,9,11,15,21.5,243.5,3.2,14.5,258.0,256.89,205.23
2017,11,9,11,30,17.0,240.0,3.1,15.0,252.0,248.24,197.58
2017,11,9,11,45,27.5,261.5,3.05,15.5,281.0,290.25,230.61
2017,11,9,12,0,38.0,283.0,3.0,16.0,310.0,320.69,254.03
2017,11,9,12,15,45.0,290.0,2.95,16.0,321.5,331.81,262.69
2017,11,9,12,30,52.0,297.0,2.9,16.0,333.0,342.42,271.02
2017,11,9,12,45,181.0,298.5,2.85,16.0,419.5,453.31,360.08
2017,11,9,13,0,310.0,300.0,2.8,16.0,506.0,555.37,439.25
2017,11,9,13,15,195.0,295.0,2.75,16.0,423.5,444.18,352.09
2017,11,9,13,30,80.0,290.0,2.7,16.0,341.0,341.83,271.03
2017,11,9,13,45,63.5,270.5,2.7,16.5,310.0,306.36,243.11
2017,11,9,14,0,47.0,251.0,2.7,17.0,279.0,272.44,216.05
2017,11,9,14,15,23.5,206.5,2.65,16.5,220.5,207.96,165.15
2017,11,9,14,30,0.0,162.0,2.6,16.0,162.0,151.63,120.0
2017,11,9,14,45,0.0,130.5,2.55,16.0,130.5,121.74,95.91
2017,11,9,15,0,0.0,99.0,2.5,16.0,99.0,92.19,71.75
2017,11,9,15,15,215.5,116.5,2.45,15.5,202.5,193.17,152.95
2017,11,9,15,30,431.0,134.0,2.4,15.0,306.0,266.25,206.02
2017,11,9,15,45,380.5,128.0,2.4,15.0,265.5,219.74,166.01
2017,11,9,16,0,330.0,122.0,2.4,15.0,225.0,178.17,131.03
2017,11,9,16,15,374.5,99.0,2.25,14.5,196.5,141.71,97.57
2017,11,9,16,30,419.0,76.0,2.1,14.0,168.0,99.68,62.2
2017,11,9,16,45,332.5,61.0,2.0,14.0,121.5,56.0,36.1
2017,11,9,17,0,246.0,46.0,1.9,14.0,75.0,35.84,25.13
2017,11,9,17,15,123.0,23.0,1.8,13.5,37.5,18.04,5.51
2017,11,9,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,7,15,113.0,22.5,2.5,7.5,35.5,96.98,45.35
2017,11,10,7,30,226.0,45.0,2.5,8.0,71.0,194.64,155.96
2017,11,10,7,45,321.0,59.5,2.55,8.5,117.0,272.7,227.27
2017,11,10,8,0,416.0,74.0,2.6,9.0,163.0,359.58,303.36
2017,11,10,8,15,476.0,84.0,2.6,9.5,211.0,425.97,360.11
2017,11,10,8,30,536.0,94.0,2.6,10.0,259.0,499.35,420.27
2017,11,10,8,45,330.5,130.5,2.65,11.0,237.5,400.27,336.11
2017,11,10,9,0,125.0,167.0,2.7,12.0,216.0,289.05,239.98
2017,11,10,9,15,101.0,184.5,2.7,12.5,227.0,279.94,231.35
2017,11,10,9,30,77.0,202.0,2.7,13.0,238.0,280.92,230.36
2017,11,10,9,45,73.0,217.5,2.7,13.5,254.0,294.55,240.14
2017,11,10,10,0,69.0,233.0,2.7,14.0,270.0,307.81,249.49
2017,11,10,10,15,59.5,242.5,2.65,14.5,275.5,308.82,248.83
2017,11,10,10,30,50.0,252.0,2.6,15.0,281.0,309.53,248.02
2017,11,10,10,45,31.0,235.0,2.55,15.5,253.5,271.22,216.26
2017,11,10,11,0,12.0,218.0,2.5,16.0,226.0,222.87,176.62
2017,11,10,11,15,123.0,265.0,2.45,16.0,346.0,395.23,315.35
2017,11,10,11,30,234.0,312.0,2.4,16.0,466.0,542.67,428.45
2017,11,10,11,45,180.0,317.5,2.35,16.5,437.0,497.04,390.54
2017,11,10,12,0,126.0,323.0,2.3,17.0,408.0,451.8,354.07
2017,11,10,12,15,82.0,302.0,2.25,17.0,357.5,376.03,295.52
2017,11,10,12,30,38.0,281.0,2.2,17.0,307.0,313.95,246.67
2017,11,10,12,45,27.0,258.5,2.15,17.5,277.0,270.14,212.19
2017,11,10,13,0,16.0,236.0,2.1,18.0,247.0,237.85,186.45
2017,11,10,13,15,9.5,208.0,2.05,18.0,214.5,204.49,160.22
2017,11,10,13,30,3.0,180.0,2.0,18.0,182.0,172.02,134.49
2017,11,10,13,45,6.0,189.0,1.95,18.5,193.0,182.33,142.75
2017,11,10,14,0,9.0,198.0,1.9,19.0,204.0,192.29,150.6
2017,11,10,14,15,9.0,191.0,1.85,19.0,196.0,184.78,144.83
2017,11,10,14,30,9.0,184.0,1.8,19.0,188.0,177.27,139.12
2017,11,10,14,45,4.5,158.5,1.8,19.0,160.5,150.19,117.67
2017,11,10,15,0,0.0,133.0,1.8,19.0,133.0,123.85,96.68
2017,11,10,15,15,0.0,104.5,1.75,18.5,104.5,97.16,75.3
2017,11,10,15,30,0.0,76.0,1.7,18.0,76.0,70.72,53.76
2017,11,10,15,45,0.0,66.0,1.7,18.0,66.0,61.39,46.13
2017,11,10,16,0,0.0,56.0,1.7,18.0,56.0,52.06,38.36
2017,11,10,16,15,231.0,61.5,1.5,17.5,111.5,87.86,58.21
2017,11,10,16,30,462.0,67.0,1.3,17.0,167.0,96.8,57.44
2017,11,10,16,45,374.5,54.0,1.1,16.5,121.0,51.07,31.06
2017,11,10,17,0,287.0,41.0,0.9,16.0,75.0,31.87,21.49
2017,11,10,17,15,143.5,20.5,0.85,15.5,37.5,16.05,3.55
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,7,15,160.0,18.0,1.5,12.5,36.0,112.9,44.36
2017,11,11,7,30,320.0,36.0,1.7,13.0,72.0,229.29,179.73
2017,11,11,7,45,412.0,46.0,1.95,13.5,117.5,306.49,250.02
2017,11,11,8,0,504.0,56.0,2.2,14.0,163.0,391.34,323.29
2017,11,11,8,15,267.0,86.0,2.3,14.5,144.0,282.86,235.2
2017,11,11,8,30,30.0,116.0,2.4,15.0,125.0,148.42,120.27
2017,11,11,8,45,114.0,139.5,2.55,16.0,182.5,245.97,202.45
2017,11,11,9,0,198.0,163.0,2.7,17.0,240.0,338.3,277.47
2017,11,11,9,15,222.0,181.0,2.8,17.5,276.5,381.56,310.89
2017,11,11,9,30,246.0,199.0,2.9,18.0,313.0,438.44,354.21
2017,11,11,9,45,246.5,217.5,3.05,18.5,340.0,464.02,372.29
2017,11,11,10,0,247.0,236.0,3.2,19.0,367.0,488.47,389.43
2017,11,11,10,15,249.0,250.5,3.25,19.5,389.5,508.27,402.8
2017,11,11,10,30,251.0,265.0,3.3,20.0,412.0,526.97,415.24
2017,11,11,10,45,147.0,264.0,3.4,20.5,351.0,419.84,330.39
2017,11,11,11,0,43.0,263.0,3.5,21.0,290.0,311.88,243.67
2017,11,11,11,15,42.5,270.5,3.55,21.0,298.0,317.77,248.23
2017,11,11,11,30,42.0,278.0,3.6,21.0,306.0,323.53,252.39
2017,11,11,11,45,48.0,286.5,3.65,21.5,318.5,335.86,261.38
2017,11,11,12,0,54.0,295.0,3.7,22.0,331.0,347.83,270.05
2017,11,11,12,15,48.0,290.0,3.7,22.0,322.0,334.61,259.66
2017,11,11,12,30,42.0,285.0,3.7,22.0,313.0,321.64,249.57
2017,11,11,12,45,26.5,252.0,3.7,22.0,269.5,263.26,204.3
2017,11,11,13,0,11.0,219.0,3.7,22.0,226.0,217.21,168.22
2017,11,11,13,15,16.0,227.5,3.65,22.0,238.0,228.5,177.39
2017,11,11,13,30,21.0,236.0,3.6,22.0,250.0,239.32,186.07
2017,11,11,13,45,14.5,215.0,3.6,22.0,224.5,213.2,165.66
2017,11,11,14,0,8.0,194.0,3.6,22.0,199.0,187.86,145.84
2017,11,11,14,15,381.5,150.0,3.5,22.0,354.0,376.6,298.55
2017,11,11,14,30,755.0,106.0,3.4,22.0,509.0,512.76,401.81
2017,11,11,14,45,397.5,147.5,3.3,22.0,358.5,339.98,266.06
2017,11,11,15,0,40.0,189.0,3.2,22.0,208.0,195.03,152.23
2017,11,11,15,15,20.0,154.0,3.0,22.0,163.5,150.34,117.04
2017,11,11,15,30,0.0,119.0,2.8,22.0,119.0,110.18,85.11
2017,11,11,15,45,0.0,103.0,2.65,22.0,103.0,95.12,73.04
2017,11,11,16,0,0.0,87.0,2.5,22.0,87.0,80.18,60.87
2017,11,11,16,15,0.0,71.0,2.15,21.5,71.0,65.36,48.72
2017,11,11,16,30,0.0,55.0,1.8,21.0,55.0,50.68,36.46
2017,11,11,16,45,0.0,39.5,1.45,20.5,39.5,36.6,24.51
2017,11,11,17,0,0.0,24.0,1.1,20.0,24.0,22.27,13.01
2017,11,11,17,15,0.0,12.0,1.1,19.5,12.0,11.12,0.11
2017,11,11,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,15,125.5,19.0,1.65,15.0,32.5,95.23,27.7
2017,11,12,7,30,251.0,38.0,1.8,15.0,65.0,196.71,152.01
2017,11,12,7,45,347.5,49.5,1.95,15.5,109.0,272.43,220.43
2017,11,12,8,0,444.0,61.0,2.1,16.0,153.0,360.54,295.66
2017,11,12,8,15,505.0,69.0,2.05,16.5,200.5,427.69,351.4
2017,11,12,8,30,566.0,77.0,2.0,17.0,248.0,498.12,407.4
2017,11,12,8,45,603.0,84.0,2.0,17.5,293.0,553.09,449.37
2017,11,12,9,0,640.0,91.0,2.0,18.0,338.0,608.54,489.94
2017,11,12,9,15,320.0,80.5,2.0,18.5,204.0,358.09,292.78
2017,11,12,9,30,0.0,70.0,2.0,19.0,70.0,65.14,48.42
2017,11,12,9,45,0.0,80.5,2.0,19.5,80.5,74.96,56.55
2017,11,12,10,0,0.0,91.0,2.0,20.0,91.0,84.93,64.43
2017,11,12,10,15,0.0,96.5,2.0,20.5,96.5,90.23,68.44
2017,11,12,10,30,0.0,102.0,2.0,21.0,102.0,95.53,72.44
2017,11,12,10,45,39.5,193.0,2.0,21.5,217.5,231.81,181.69
2017,11,12,11,0,79.0,284.0,2.0,22.0,333.0,367.89,285.67
2017,11,12,11,15,49.5,263.5,2.05,22.0,295.0,316.18,244.78
2017,11,12,11,30,20.0,243.0,2.1,22.0,257.0,254.28,196.47
2017,11,12,11,45,43.0,272.0,2.15,22.5,301.5,315.64,243.79
2017,11,12,12,0,66.0,301.0,2.2,23.0,346.0,364.82,280.67
2017,11,12,12,15,33.0,211.0,2.25,23.0,233.5,237.87,183.4
2017,11,12,12,30,0.0,121.0,2.3,23.0,121.0,113.51,85.49
2017,11,12,12,45,17.5,194.5,2.35,23.5,206.0,198.84,153.1
2017,11,12,13,0,35.0,268.0,2.4,24.0,291.0,293.23,225.48
2017,11,12,13,15,91.0,282.5,2.45,24.0,340.0,346.73,267.26
2017,11,12,13,30,147.0,297.0,2.5,24.0,389.0,403.1,310.54
2017,11,12,13,45,444.0,211.0,2.55,24.0,473.5,516.87,400.35
2017,11,12,14,0,741.0,125.0,2.6,24.0,558.0,595.78,460.79
2017,11,12,14,15,725.5,122.0,2.65,24.0,527.0,548.79,424.38
2017,11,12,14,30,710.0,119.0,2.7,24.0,496.0,501.28,387.44
2017,11,12,14,45,355.5,135.5,2.75,24.0,324.0,307.83,238.89
2017,11,12,15,0,1.0,152.0,2.8,24.0,152.0,142.02,109.21
2017,11,12,15,15,0.5,137.0,2.75,23.5,137.0,127.4,98.25
2017,11,12,15,30,0.0,122.0,2.7,23.0,122.0,112.92,87.02
2017,11,12,15,45,243.0,108.5,2.65,23.0,182.5,164.59,121.52
2017,11,12,16,0,486.0,95.0,2.6,23.0,243.0,185.44,126.94
2017,11,12,16,15,425.5,84.5,2.3,22.5,197.0,135.73,87.48
2017,11,12,16,30,365.0,74.0,2.0,22.0,151.0,92.89,56.83
2017,11,12,16,45,283.0,58.5,1.7,21.5,108.0,52.43,33.02
2017,11,12,17,0,201.0,43.0,1.4,21.0,65.0,33.53,22.19
2017,11,12,17,15,100.5,21.5,1.3,20.5,32.5,16.9,2.2
2017,11,12,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,7,15,139.5,18.0,1.7,14.5,32.5,99.05,18.09
2017,11,13,7,30,279.0,36.0,1.9,15.0,65.0,207.49,159.59
2017,11,13,7,45,372.0,47.5,2.15,15.5,109.5,284.64,230.08
2017,11,13,8,0,465.0,59.0,2.4,16.0,154.0,369.66,303.24
2017,11,13,8,15,306.5,89.0,2.35,16.5,158.5,323.11,266.06
2017,11,13,8,30,148.0,119.0,2.3,17.0,163.0,242.69,199.07
2017,11,13,8,45,176.5,139.0,2.25,17.5,200.0,289.76,237.61
2017,11,13,9,0,205.0,159.0,2.2,18.0,237.0,338.17,275.79
2017,11,13,9,15,273.0,169.5,2.2,18.5,287.0,418.61,338.88
2017,11,13,9,30,341.0,180.0,2.2,19.0,337.0,489.99,393.26
2017,11,13,9,45,260.0,208.5,2.25,19.5,334.5,463.51,369.06
2017,11,13,10,0,179.0,237.0,2.3,20.0,332.0,418.73,331.56
2017,11,13,10,15,257.0,241.5,2.25,20.5,386.0,503.77,396.32
2017,11,13,10,30,335.0,246.0,2.2,21.0,440.0,576.62,449.74
2017,11,13,10,45,379.0,247.0,2.15,21.5,475.0,615.94,476.99
2017,11,13,11,0,423.0,248.0,2.1,22.0,510.0,666.92,511.99
2017,11,13,11,15,415.0,258.0,2.1,22.5,521.0,655.87,502.08
2017,11,13,11,30,407.0,268.0,2.1,23.0,532.0,655.61,500.13
2017,11,13,11,45,476.0,246.5,2.1,23.5,559.0,697.21,529.58
2017,11,13,12,0,545.0,225.0,2.1,24.0,586.0,723.8,548.09
2017,11,13,12,15,501.5,242.5,2.15,24.0,574.5,694.33,526.13
2017,11,13,12,30,458.0,260.0,2.2,24.0,563.0,663.85,503.81
2017,11,13,12,45,414.5,269.0,2.25,24.5,541.0,615.25,467.95
2017,11,13,13,0,371.0,278.0,2.3,25.0,519.0,577.25,439.3
2017,11,13,13,15,450.0,245.0,2.25,24.5,530.0,594.04,453.78
2017,11,13,13,30,529.0,212.0,2.2,24.0,541.0,596.51,457.43
2017,11,13,13,45,450.0,226.0,2.2,24.0,498.5,535.24,411.32
2017,11,13,14,0,371.0,240.0,2.2,24.0,456.0,472.77,364.27
2017,11,13,14,15,229.0,237.0,2.15,24.0,368.0,364.41,281.73
2017,11,13,14,30,87.0,234.0,2.1,24.0,280.0,269.9,208.62
2017,11,13,14,45,192.0,212.0,2.1,24.0,303.5,296.22,229.46
2017,11,13,15,0,297.0,190.0,2.1,24.0,327.0,310.66,239.18
2017,11,13,15,15,278.5,175.5,2.0,23.5,294.0,271.52,207.79
2017,11,13,15,30,260.0,161.0,1.9,23.0,261.0,234.04,177.44
2017,11,13,15,45,375.0,128.0,1.8,23.0,252.0,217.42,158.92
2017,11,13,16,0,490.0,95.0,1.7,23.0,243.0,186.01,126.78
2017,11,13,16,15,431.0,84.0,1.5,22.5,196.5,135.91,87.22
2017,11,13,16,30,372.0,73.0,1.3,22.0,150.0,92.51,56.21
2017,11,13,16,45,292.5,57.0,1.15,21.5,107.5,51.34,32.03
2017,11,13,17,0,213.0,41.0,1.0,21.0,65.0,31.96,20.82
2017,11,13,17,15,106.5,20.5,1.0,20.5,32.5,16.11,0.92
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,7,15,144.0,17.0,1.85,14.5,32.0,101.15,4.44
2017,11,14,7,30,288.0,34.0,2.2,15.0,64.0,209.44,160.15
2017,11,14,7,45,388.0,44.5,2.55,15.5,109.0,289.23,233.8
2017,11,14,8,0,488.0,55.0,2.9,16.0,154.0,377.56,310.15
2017,11,14,8,15,548.0,62.5,3.0,16.5,201.5,444.76,366.93
2017,11,14,8,30,608.0,70.0,3.1,17.0,249.0,515.17,424.08
2017,11,14,8,45,650.5,75.0,3.25,18.0,296.0,572.78,468.46
2017,11,14,9,0,693.0,80.0,3.4,19.0,343.0,631.14,510.82
2017,11,14,9,15,720.5,83.5,3.45,19.5,385.5,676.34,542.52
2017,11,14,9,30,748.0,87.0,3.5,20.0,428.0,716.7,570.0
2017,11,14,9,45,769.0,89.5,3.6,21.0,466.0,753.1,593.2
2017,11,14,10,0,790.0,92.0,3.7,22.0,504.0,787.34,614.48
2017,11,14,10,15,803.5,94.5,3.75,22.5,535.5,812.78,630.18
2017,11,14,10,30,817.0,97.0,3.8,23.0,567.0,835.33,643.82
2017,11,14,10,45,828.0,98.0,3.9,23.5,591.5,850.85,652.77
2017,11,14,11,0,839.0,99.0,4.0,24.0,616.0,863.11,659.57
2017,11,14,11,15,523.0,203.0,4.05,24.0,528.5,701.07,541.6
2017,11,14,11,30,207.0,307.0,4.1,24.0,441.0,512.72,395.69
2017,11,14,11,45,529.5,205.5,4.2,24.5,553.5,697.71,539.64
2017,11,14,12,0,852.0,104.0,4.3,25.0,666.0,851.84,649.55
2017,11,14,12,15,579.5,202.0,4.3,25.0,584.5,714.85,549.4
2017,11,14,12,30,307.0,300.0,4.3,25.0,503.0,573.82,440.68
2017,11,14,12,45,265.5,303.0,4.35,25.5,477.0,533.76,410.07
2017,11,14,13,0,224.0,306.0,4.4,26.0,451.0,485.82,373.22
2017,11,14,13,15,187.5,299.5,4.4,26.0,419.0,442.84,340.68
2017,11,14,13,30,151.0,293.0,4.4,26.0,387.0,401.75,309.32
2017,11,14,13,45,185.0,279.5,4.4,26.0,390.0,402.0,310.38
2017,11,14,14,0,219.0,266.0,4.4,26.0,393.0,399.28,308.8
2017,11,14,14,15,498.0,181.5,4.35,26.0,449.0,473.39,367.51
2017,11,14,14,30,777.0,97.0,4.3,26.0,505.0,512.8,396.89
2017,11,14,14,45,746.5,97.5,4.3,26.0,466.0,458.39,352.7
2017,11,14,15,0,716.0,98.0,4.3,26.0,427.0,405.48,309.01
2017,11,14,15,15,688.0,93.5,4.15,25.5,384.5,350.22,263.01
2017,11,14,15,30,660.0,89.0,4.0,25.0,342.0,296.77,217.46
2017,11,14,15,45,617.5,83.5,3.9,25.0,296.0,240.72,169.43
2017,11,14,16,0,575.0,78.0,3.8,25.0,250.0,188.78,125.27
2017,11,14,16,15,515.0,69.5,3.35,24.0,203.0,135.98,83.45
2017,11,14,16,30,455.0,61.0,2.9,23.0,156.0,90.05,50.96
2017,11,14,16,45,363.5,49.5,2.5,22.5,111.5,47.78,28.02
2017,11,14,17,0,272.0,38.0,2.1,22.0,67.0,29.62,18.7
2017,11,14,17,15,136.0,19.0,2.0,21.5,33.5,14.93,0.0
2017,11,14,17,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,15,7,15,115.5,18.0,3.25,17.5,29.5,87.09,0.0
2017,11,15,7,30,231.0,36.0,3.4,18.0,59.0,183.82,137.73
2017,11,15,7,45,334.0,48.5,3.55,18.5,103.0,262.51,209.93
2017,11,15,8,0,437.0,61.0,3.7,19.0,147.0,353.27,287.58
2017,11,15,8,15,500.0,69.5,3.75,19.5,194.5,421.67,345.08
2017,11,15,8,30,563.0,78.0,3.8,20.0,242.0,493.45,403.16
2017,11,15,8,45,281.5,84.5,3.9,20.5,166.5,317.82,260.69
2017,11,15,9,0,0.0,91.0,4.0,21.0,91.0,86.7,66.21
2017,11,15,9,15,0.0,103.0,3.9,21.0,103.0,98.43,75.85
2017,11,15,9,30,0.0,115.0,3.8,21.0,115.0,110.16,85.21
2017,11,15,9,45,0.0,112.5,3.75,21.5,112.5,106.89,82.14
2017,11,15,10,0,0.0,110.0,3.7,22.0,110.0,103.92,79.37
2017,11,15,10,15,0.0,98.5,3.55,22.5,98.5,92.24,69.6
2017,11,15,10,30,0.0,87.0,3.4,23.0,87.0,81.06,60.32
2017,11,15,10,45,0.0,89.0,3.3,23.5,89.0,82.95,61.61
2017,11,15,11,0,0.0,91.0,3.2,24.0,91.0,84.83,62.89
2017,11,15,11,15,0.0,85.0,3.1,24.5,85.0,79.22,58.21
2017,11,15,11,30,0.0,79.0,3.0,25.0,79.0,73.62,53.57
2017,11,15,11,45,0.0,95.5,2.9,25.5,95.5,89.1,65.71
2017,11,15,12,0,0.0,112.0,2.8,26.0,112.0,104.95,78.04
2017,11,15,12,15,0.0,107.5,2.65,26.0,107.5,100.59,74.56
2017,11,15,12,30,0.0,103.0,2.5,26.0,103.0,96.25,71.15
2017,11,15,12,45,0.0,125.0,2.45,26.5,125.0,117.32,87.58
2017,11,15,13,0,0.0,147.0,2.4,27.0,147.0,138.47,103.92
2017,11,15,13,15,0.0,152.0,2.25,27.0,152.0,143.18,107.61
2017,11,15,13,30,0.0,157.0,2.1,27.0,157.0,147.86,111.33
2017,11,15,13,45,2.0,168.0,1.95,27.0,169.0,159.6,120.6
2017,11,15,14,0,4.0,179.0,1.8,27.0,181.0,171.11,129.67
2017,11,15,14,15,5.0,177.0,1.65,27.0,180.0,169.28,128.42
2017,11,15,14,30,6.0,175.0,1.5,27.0,179.0,167.32,127.1
2017,11,15,14,45,9.5,170.0,1.35,27.0,175.0,163.54,124.38
2017,11,15,15,0,13.0,165.0,1.2,27.0,171.0,159.34,121.28
2017,11,15,15,15,9.5,150.0,1.1,26.5,154.0,142.8,108.78
2017,11,15,15,30,6.0,135.0,1.0,26.0,137.0,126.72,96.55
2017,11,15,15,45,276.5,109.0,0.9,26.0,191.5,173.42,125.34
2017,11,15,16,0,547.0,83.0,0.8,26.0,246.0,187.68,123.92
2017,11,15,16,15,486.0,74.0,0.75,25.0,199.0,135.99,83.79
2017,11,15,16,30,425.0,65.0,0.7,24.0,152.0,89.85,51.54
2017,11,15,16,45,331.0,52.0,0.65,23.5,108.0,47.98,28.53
2017,11,15,17,0,237.0,39.0,0.6,23.0,64.0,30.45,19.23
2017,11,15,17,15,118.5,19.5,0.65,22.5,32.0,15.35,0.0
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,7,15,115.0,17.5,0.5,18.0,28.5,85.39,0.0
2017,11,16,7,30,230.0,35.0,0.6,18.0,57.0,181.83,133.94
2017,11,16,7,45,334.0,46.5,0.7,18.5,100.0,259.22,204.42
2017,11,16,8,0,438.0,58.0,0.8,19.0,143.0,349.66,279.78
2017,11,16,8,15,501.0,66.0,0.95,19.5,190.0,417.19,335.11
2017,11,16,8,30,564.0,74.0,1.1,20.0,237.0,488.16,391.13
2017,11,16,8,45,605.0,80.5,1.3,20.5,282.5,544.87,434.69
2017,11,16,9,0,646.0,87.0,1.5,21.0,328.0,602.32,477.36
2017,11,16,9,15,676.0,91.5,1.6,21.5,370.5,649.22,509.77
2017,11,16,9,30,706.0,96.0,1.7,22.0,413.0,695.29,540.96
2017,11,16,9,45,729.0,98.5,1.85,22.5,450.5,732.0,565.35
2017,11,16,10,0,752.0,101.0,2.0,23.0,488.0,766.85,588.23
2017,11,16,10,15,767.0,104.0,2.1,23.5,519.5,789.38,601.98
2017,11,16,10,30,782.0,107.0,2.2,24.0,551.0,813.35,616.8
2017,11,16,10,45,795.0,107.5,2.35,24.5,576.0,829.78,626.81
2017,11,16,11,0,808.0,108.0,2.5,25.0,601.0,843.08,634.8
2017,11,16,11,15,447.0,201.5,2.55,25.0,476.0,631.39,482.98
2017,11,16,11,30,86.0,295.0,2.6,25.0,351.0,381.76,291.69
2017,11,16,11,45,198.0,295.5,2.65,25.5,424.5,487.18,373.06
2017,11,16,12,0,310.0,296.0,2.7,26.0,498.0,588.84,447.63
2017,11,16,12,15,336.0,290.0,2.7,26.0,509.5,595.6,452.27
2017,11,16,12,30,362.0,284.0,2.7,26.0,521.0,600.26,455.97
2017,11,16,12,45,583.5,201.5,2.7,26.5,577.5,684.51,519.83
2017,11,16,13,0,805.0,119.0,2.7,27.0,634.0,747.87,565.59
2017,11,16,13,15,535.0,200.0,2.65,27.0,538.5,607.86,462.02
2017,11,16,13,30,265.0,281.0,2.6,27.0,443.0,475.49,361.48
2017,11,16,13,45,525.5,194.0,2.6,27.5,500.5,550.98,420.66
2017,11,16,14,0,786.0,107.0,2.6,28.0,558.0,600.49,457.54
2017,11,16,14,15,772.0,105.0,2.6,28.0,527.0,554.35,422.15
2017,11,16,14,30,758.0,103.0,2.6,28.0,496.0,507.29,385.79
2017,11,16,14,45,735.0,100.5,2.6,28.0,458.5,454.7,344.39
2017,11,16,15,0,712.0,98.0,2.6,28.0,421.0,402.73,302.36
2017,11,16,15,15,683.5,93.5,2.5,27.5,379.0,347.68,257.43
2017,11,16,15,30,655.0,89.0,2.4,27.0,337.0,294.5,212.92
2017,11,16,15,45,612.5,83.0,2.3,27.0,291.0,238.44,165.68
2017,11,16,16,0,570.0,77.0,2.2,27.0,245.0,186.49,122.18
2017,11,16,16,15,510.0,69.0,1.9,26.0,198.5,134.62,81.67
2017,11,16,16,30,450.0,61.0,1.6,25.0,152.0,89.6,50.3
2017,11,16,16,45,359.0,48.5,1.35,24.5,108.0,46.82,27.09
2017,11,16,17,0,268.0,36.0,1.1,24.0,64.0,28.07,17.12
2017,11,16,17,15,134.0,18.0,1.15,23.5,32.0,14.15,0.0
2017,11,16,17,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,17,7,15,119.0,17.0,3.35,19.0,28.0,85.65,0.0
2017,11,17,7,30,238.0,34.0,3.5,19.0,56.0,184.2,134.7
2017,11,17,7,45,340.5,46.5,3.7,19.5,99.5,263.17,208.94
2017,11,17,8,0,443.0,59.0,3.9,20.0,143.0,352.51,285.52
2017,11,17,8,15,507.0,67.0,4.2,20.5,190.5,420.88,343.39
2017,11,17,8,30,571.0,75.0,4.5,21.0,238.0,492.66,402.21
2017,11,17,8,45,619.0,80.0,4.85,22.0,285.0,552.65,449.35
2017,11,17,9,0,667.0,85.0,5.2,23.0,332.0,613.75,495.55
2017,11,17,9,15,333.5,113.0,5.35,23.5,236.5,406.89,329.5
2017,11,17,9,30,0.0,141.0,5.5,24.0,141.0,138.28,106.73
2017,11,17,9,45,1.5,153.0,5.7,24.5,154.0,151.03,116.75
2017,11,17,10,0,3.0,165.0,5.9,25.0,167.0,163.89,126.53
2017,11,17,10,15,404.0,133.5,5.95,25.5,362.0,512.95,409.76
2017,11,17,10,30,805.0,102.0,6.0,26.0,557.0,825.55,642.04
2017,11,17,10,45,819.5,102.0,6.05,26.5,582.5,842.87,650.95
2017,11,17,11,0,834.0,102.0,6.1,27.0,608.0,857.0,659.0
2017,11,17,11,15,840.0,103.0,6.05,27.0,624.5,861.57,661.22
2017,11,17,11,30,846.0,104.0,6.0,27.0,641.0,862.7,661.19
2017,11,17,11,45,837.0,109.5,6.0,27.5,647.0,852.63,652.29
2017,11,17,12,0,828.0,115.0,6.0,28.0,653.0,839.26,641.27
2017,11,17,12,15,590.0,200.0,5.95,28.0,583.5,718.47,552.44
2017,11,17,12,30,352.0,285.0,5.9,28.0,514.0,592.88,454.97
2017,11,17,12,45,593.0,197.0,5.85,28.5,577.0,686.3,528.12
2017,11,17,13,0,834.0,109.0,5.8,29.0,640.0,757.85,581.08
2017,11,17,13,15,828.0,108.0,5.7,29.0,624.0,724.88,557.11
2017,11,17,13,30,822.0,107.0,5.6,29.0,608.0,689.5,531.08
2017,11,17,13,45,816.5,103.5,5.6,29.0,584.5,649.6,501.13
2017,11,17,14,0,811.0,100.0,5.6,29.0,561.0,607.68,469.1
2017,11,17,14,15,797.0,97.5,5.5,29.0,530.5,560.12,431.91
2017,11,17,14,30,783.0,95.0,5.4,29.0,500.0,511.68,393.29
2017,11,17,14,45,759.0,93.5,5.35,29.0,462.0,458.9,350.59
2017,11,17,15,0,735.0,92.0,5.3,29.0,424.0,406.01,306.86
2017,11,17,15,15,707.0,87.5,5.15,28.5,381.5,350.11,260.39
2017,11,17,15,30,679.0,83.0,5.0,28.0,339.0,295.96,214.37
2017,11,17,15,45,644.0,76.5,4.9,28.0,294.0,240.16,166.45
2017,11,17,16,0,609.0,70.0,4.8,28.0,249.0,187.56,121.63
2017,11,17,16,15,550.0,62.5,4.45,27.0,201.5,134.13,79.53
2017,11,17,16,30,491.0,55.0,4.1,26.0,154.0,87.31,46.83
2017,11,17,16,45,402.0,44.0,3.75,25.5,109.5,43.52,23.73
2017,11,17,17,0,313.0,33.0,3.4,25.0,65.0,26.46,15.63
2017,11,17,17,15,156.5,16.5,3.4,24.5,32.5,13.01,0.0
2017,11,17,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,18,7,15,103.5,17.5,3.45,19.0,26.5,61.5,0.0
2017,11,18,7,30,207.0,35.0,3.5,19.0,53.0,170.9,123.03
2017,11,18,7,45,310.5,48.5,3.6,19.5,96.5,248.91,197.05
2017,11,18,8,0,414.0,62.0,3.7,20.0,140.0,337.02,272.59
2017,11,18,8,15,479.0,72.0,3.85,20.5,187.5,407.75,332.15
2017,11,18,8,30,544.0,82.0,4.0,21.0,235.0,481.44,392.01
2017,11,18,8,45,602.0,85.5,4.2,22.0,282.5,545.94,442.16
2017,11,18,9,0,660.0,89.0,4.4,23.0,330.0,612.0,491.76
2017,11,18,9,15,691.5,93.5,4.6,23.5,373.5,660.37,526.62
2017,11,18,9,30,723.0,98.0,4.8,24.0,417.0,707.93,560.3
2017,11,18,9,45,762.5,95.5,5.05,24.5,459.0,752.09,591.2
2017,11,18,10,0,802.0,93.0,5.3,25.0,501.0,791.33,618.19
2017,11,18,10,15,817.5,95.5,5.85,25.0,533.5,818.62,639.01
2017,11,18,10,30,833.0,98.0,6.4,25.0,566.0,843.04,657.76
2017,11,18,10,45,853.0,96.0,6.95,25.5,593.5,862.94,671.91
2017,11,18,11,0,873.0,94.0,7.5,26.0,621.0,879.6,683.68
2017,11,18,11,15,880.5,95.0,7.75,25.5,639.0,878.58,684.35
2017,11,18,11,30,888.0,96.0,8.0,25.0,657.0,881.14,687.82
2017,11,18,11,45,901.0,92.5,8.25,25.0,668.5,879.65,687.09
2017,11,18,12,0,914.0,89.0,8.5,25.0,680.0,874.43,683.75
2017,11,18,12,15,915.0,89.0,8.5,24.5,681.0,859.44,673.97
2017,11,18,12,30,916.0,89.0,8.5,24.0,682.0,840.94,661.72
2017,11,18,12,45,918.5,87.0,8.5,24.0,675.0,817.97,644.91
2017,11,18,13,0,921.0,85.0,8.5,24.0,668.0,791.59,625.65
2017,11,18,13,15,916.0,84.0,8.4,23.5,652.0,757.56,601.64
2017,11,18,13,30,911.0,83.0,8.3,23.0,636.0,720.79,575.44
2017,11,18,13,45,906.0,80.5,8.25,23.0,612.5,679.85,543.53
2017,11,18,14,0,901.0,78.0,8.2,23.0,589.0,636.56,508.7
2017,11,18,14,15,888.5,76.5,8.1,22.5,557.5,587.9,469.8
2017,11,18,14,30,876.0,75.0,8.0,22.0,526.0,537.95,428.87
2017,11,18,14,45,861.0,72.5,7.95,22.0,488.0,484.76,383.56
2017,11,18,15,0,846.0,70.0,7.9,22.0,450.0,430.97,336.65
2017,11,18,15,15,821.5,67.0,7.8,21.5,406.5,372.61,285.66
2017,11,18,15,30,797.0,64.0,7.7,21.0,363.0,315.37,234.49
2017,11,18,15,45,765.0,59.5,7.6,20.5,315.5,256.17,181.37
2017,11,18,16,0,733.0,55.0,7.5,20.0,268.0,199.6,130.94
2017,11,18,16,15,678.0,49.5,7.25,19.5,218.0,141.76,82.91
2017,11,18,16,30,623.0,44.0,7.0,19.0,168.0,89.92,45.4
2017,11,18,16,45,536.0,36.0,6.75,18.5,120.5,41.32,20.76
2017,11,18,17,0,449.0,28.0,6.5,18.0,73.0,23.95,14.04
2017,11,18,17,15,224.5,14.0,6.3,17.5,36.5,10.81,0.0
2017,11,18,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
