Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,231.0,12.5,2.65,6.5,32.5,111.51,0.0
2017,11,19,7,30,462.0,25.0,2.8,7.0,65.0,274.13,204.61
2017,11,19,7,45,563.0,33.0,3.0,7.5,114.5,358.69,295.64
2017,11,19,8,0,664.0,41.0,3.2,8.0,164.0,451.34,379.11
2017,11,19,8,15,722.0,46.0,3.2,9.0,216.0,521.06,439.4
2017,11,19,8,30,780.0,51.0,3.2,10.0,268.0,593.3,498.56
2017,11,19,8,45,818.0,54.5,3.25,11.0,318.5,651.76,542.9
2017,11,19,9,0,856.0,58.0,3.3,12.0,369.0,704.07,580.32
2017,11,19,9,15,880.0,60.5,3.3,12.5,414.5,749.79,612.39
2017,11,19,9,30,904.0,63.0,3.3,13.0,460.0,793.88,642.45
2017,11,19,9,45,922.0,64.5,3.35,13.5,500.0,829.83,666.17
2017,11,19,10,0,940.0,66.0,3.4,14.0,540.0,863.15,687.71
2017,11,19,10,15,951.5,67.5,3.35,14.5,573.5,888.1,702.4
2017,11,19,10,30,963.0,69.0,3.3,15.0,607.0,909.68,714.64
2017,11,19,10,45,833.0,104.5,3.3,15.5,584.5,853.95,672.18
2017,11,19,11,0,703.0,140.0,3.3,16.0,562.0,788.72,623.35
2017,11,19,11,15,693.5,151.0,3.25,16.0,577.0,790.92,624.47
2017,11,19,11,30,684.0,162.0,3.2,16.0,592.0,789.96,622.93
2017,11,19,11,45,610.5,191.0,3.2,16.5,578.5,750.55,591.7
2017,11,19,12,0,537.0,220.0,3.2,17.0,565.0,706.18,556.24
2017,11,19,12,15,583.5,204.0,3.1,17.0,579.5,715.67,563.85
2017,11,19,12,30,630.0,188.0,3.0,17.0,594.0,725.85,571.35
2017,11,19,12,45,592.5,198.0,2.95,17.0,576.0,685.38,540.46
2017,11,19,13,0,555.0,208.0,2.9,17.0,558.0,648.78,512.45
2017,11,19,13,15,511.0,218.5,2.85,17.0,534.5,607.83,480.89
2017,11,19,13,30,467.0,229.0,2.8,17.0,511.0,567.56,449.63
2017,11,19,13,45,703.5,153.5,2.75,17.0,559.5,627.47,497.68
2017,11,19,14,0,940.0,78.0,2.7,17.0,608.0,659.4,522.51
2017,11,19,14,15,927.5,76.0,2.65,16.5,575.0,608.64,482.91
2017,11,19,14,30,915.0,74.0,2.6,16.0,542.0,556.5,441.61
2017,11,19,14,45,897.0,72.0,2.55,16.0,502.5,500.63,395.32
2017,11,19,15,0,879.0,70.0,2.5,16.0,463.0,444.45,347.43
2017,11,19,15,15,854.0,67.0,2.3,15.5,418.0,384.2,295.36
2017,11,19,15,30,829.0,64.0,2.1,15.0,373.0,325.12,242.95
2017,11,19,15,45,792.0,60.0,1.95,15.0,324.0,263.42,187.68
2017,11,19,16,0,755.0,56.0,1.8,15.0,275.0,204.86,135.5
2017,11,19,16,15,698.0,51.0,1.6,14.5,223.5,146.02,86.6
2017,11,19,16,30,641.0,46.0,1.4,14.0,172.0,93.38,48.38
2017,11,19,16,45,542.0,37.5,1.2,13.5,122.5,43.06,22.59
2017,11,19,17,0,443.0,29.0,1.0,13.0,73.0,25.07,15.32
2017,11,19,17,15,221.5,14.5,1.0,12.5,36.5,11.29,0.0
2017,11,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,11,20,7,15,149.5,14.5,0.45,7.5,27.0,77.97,0.0
2017,11,20,7,30,299.0,29.0,0.4,8.0,54.0,205.67,148.31
2017,11,20,7,45,396.0,41.0,0.4,8.5,98.0,284.34,229.62
2017,11,20,8,0,493.0,53.0,0.4,9.0,142.0,371.47,304.68
2017,11,20,8,15,557.5,60.5,0.55,9.5,190.5,440.87,363.52
2017,11,20,8,30,622.0,68.0,0.7,10.0,239.0,513.74,422.86
2017,11,20,8,45,657.5,75.5,0.85,11.0,285.5,569.54,465.94
2017,11,20,9,0,693.0,83.0,1.0,12.0,332.0,625.6,507.31
2017,11,20,9,15,723.0,87.5,1.35,12.5,376.0,673.64,543.67
2017,11,20,9,30,753.0,92.0,1.7,13.0,420.0,720.73,578.61
2017,11,20,9,45,774.0,95.5,2.1,14.0,458.5,758.01,605.04
2017,11,20,10,0,795.0,99.0,2.5,15.0,497.0,789.02,626.45
2017,11,20,10,15,810.0,101.5,2.6,15.5,529.5,815.8,643.7
2017,11,20,10,30,825.0,104.0,2.7,16.0,562.0,839.71,658.85
2017,11,20,10,45,836.5,105.0,2.8,16.5,587.0,855.83,668.48
2017,11,20,11,0,848.0,106.0,2.9,17.0,612.0,868.65,675.93
2017,11,20,11,15,855.0,107.0,2.95,17.0,629.5,874.19,679.3
2017,11,20,11,30,862.0,108.0,3.0,17.0,647.0,876.22,680.42
2017,11,20,11,45,882.0,101.5,3.15,17.5,659.5,877.15,680.35
2017,11,20,12,0,902.0,95.0,3.3,18.0,672.0,868.08,673.34
2017,11,20,12,15,902.5,95.0,3.4,18.0,672.5,852.95,663.18
2017,11,20,12,30,903.0,95.0,3.5,18.0,673.0,834.39,650.69
2017,11,20,12,45,901.5,94.0,3.6,18.5,665.5,809.81,632.73
2017,11,20,13,0,900.0,93.0,3.7,19.0,658.0,782.09,612.55
2017,11,20,13,15,895.0,92.0,3.7,19.0,642.5,748.8,589.06
2017,11,20,13,30,890.0,91.0,3.7,19.0,627.0,712.85,563.54
2017,11,20,13,45,882.0,89.5,3.75,19.5,603.0,671.92,531.45
2017,11,20,14,0,874.0,88.0,3.8,20.0,579.0,631.04,498.77
2017,11,20,14,15,861.0,86.0,3.75,20.0,547.5,582.3,460.17
2017,11,20,14,30,848.0,84.0,3.7,20.0,516.0,532.39,419.75
2017,11,20,14,45,830.0,81.5,3.7,20.0,478.0,478.73,375.47
2017,11,20,15,0,812.0,79.0,3.7,20.0,440.0,424.95,329.86
2017,11,20,15,15,785.5,75.5,3.55,19.5,396.5,367.24,280.44
2017,11,20,15,30,759.0,72.0,3.4,19.0,353.0,310.93,231.0
2017,11,20,15,45,721.0,67.0,3.3,18.5,305.5,251.93,179.11
2017,11,20,16,0,683.0,62.0,3.2,18.0,258.0,194.62,128.98
2017,11,20,16,15,623.5,55.5,2.75,17.0,209.0,138.01,82.6
2017,11,20,16,30,564.0,49.0,2.3,16.0,160.0,87.92,46.43
2017,11,20,16,45,465.0,40.0,1.9,15.0,113.0,41.52,22.21
2017,11,20,17,0,366.0,31.0,1.5,14.0,66.0,24.83,14.95
2017,11,20,17,15,183.0,15.5,1.5,13.5,33.0,12.23,0.0
2017,11,20,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,21,7,15,18.5,14.0,2.95,10.5,15.5,21.24,0.0
2017,11,21,7,30,37.0,28.0,3.2,11.0,31.0,58.12,37.25
2017,11,21,7,45,70.0,48.5,3.45,11.5,59.0,102.96,80.84
2017,11,21,8,0,103.0,69.0,3.7,12.0,87.0,148.28,121.33
2017,11,21,8,15,121.0,90.0,3.75,12.5,118.0,187.18,155.55
2017,11,21,8,30,139.0,111.0,3.8,13.0,149.0,226.85,189.58
2017,11,21,8,45,155.5,129.5,3.9,13.5,179.5,262.77,219.69
2017,11,21,9,0,172.0,148.0,4.0,14.0,210.0,299.39,249.64
2017,11,21,9,15,253.0,158.5,4.1,14.5,262.0,386.95,321.66
2017,11,21,9,30,334.0,169.0,4.2,15.0,314.0,466.64,385.68
2017,11,21,9,45,368.0,179.5,4.3,16.0,352.0,511.66,419.4
2017,11,21,10,0,402.0,190.0,4.4,17.0,390.0,570.11,462.58
2017,11,21,10,15,342.5,216.5,4.35,17.5,394.5,542.68,437.88
2017,11,21,10,30,283.0,243.0,4.3,18.0,399.0,525.12,420.92
2017,11,21,10,45,309.0,250.0,4.25,18.5,427.5,554.91,442.62
2017,11,21,11,0,335.0,257.0,4.2,19.0,456.0,583.74,463.17
2017,11,21,11,15,355.5,260.5,4.05,19.0,477.0,602.53,476.64
2017,11,21,11,30,376.0,264.0,3.9,19.0,498.0,619.79,488.93
2017,11,21,11,45,454.0,242.0,3.8,19.5,528.5,667.35,524.19
2017,11,21,12,0,532.0,220.0,3.7,20.0,559.0,700.41,548.32
2017,11,21,12,15,464.5,244.0,3.5,20.0,540.0,659.51,515.42
2017,11,21,12,30,397.0,268.0,3.3,20.0,521.0,608.95,476.03
2017,11,21,12,45,377.5,269.0,3.15,20.5,507.5,582.78,455.06
2017,11,21,13,0,358.0,270.0,3.0,21.0,494.0,556.16,433.65
2017,11,21,13,15,472.0,227.0,2.75,21.0,514.5,587.56,458.41
2017,11,21,13,30,586.0,184.0,2.5,21.0,535.0,602.2,469.88
2017,11,21,13,45,572.5,180.0,2.25,21.0,512.0,564.8,440.54
2017,11,21,14,0,559.0,176.0,2.0,21.0,489.0,526.73,410.7
2017,11,21,14,15,622.5,146.5,1.9,21.0,477.0,509.3,397.1
2017,11,21,14,30,686.0,117.0,1.8,21.0,465.0,481.58,374.75
2017,11,21,14,45,726.5,102.5,1.75,21.5,446.5,450.56,347.97
2017,11,21,15,0,767.0,88.0,1.7,22.0,428.0,414.78,316.3
2017,11,21,15,15,738.5,84.0,1.7,21.5,385.0,357.23,268.67
2017,11,21,15,30,710.0,80.0,1.7,21.0,342.0,302.09,221.75
2017,11,21,15,45,670.0,74.5,1.75,20.5,295.5,244.59,172.55
2017,11,21,16,0,630.0,69.0,1.8,20.0,249.0,190.75,126.47
2017,11,21,16,15,568.0,61.5,1.85,19.0,200.5,135.93,82.51
2017,11,21,16,30,506.0,54.0,1.9,18.0,152.0,88.03,48.3
2017,11,21,16,45,406.5,43.5,1.95,17.5,107.0,43.74,24.55
2017,11,21,17,0,307.0,33.0,2.0,17.0,62.0,26.81,16.25
2017,11,21,17,15,153.5,16.5,2.3,16.5,31.0,13.2,0.0
2017,11,21,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,159.5,13.0,5.05,7.0,25.0,80.18,0.0
2017,11,22,7,30,319.0,26.0,5.2,7.0,50.0,208.4,144.8
2017,11,22,7,45,435.0,35.5,5.4,7.5,96.0,296.76,244.83
2017,11,22,8,0,551.0,45.0,5.6,8.0,142.0,392.73,332.73
2017,11,22,8,15,617.0,51.5,5.7,8.5,191.5,463.45,396.67
2017,11,22,8,30,683.0,58.0,5.8,9.0,241.0,533.49,457.77
2017,11,22,8,45,729.5,62.0,5.9,9.5,290.5,594.91,509.21
2017,11,22,9,0,776.0,66.0,6.0,10.0,340.0,657.02,558.2
2017,11,22,9,15,805.5,69.0,5.9,10.5,385.5,705.38,594.26
2017,11,22,9,30,835.0,72.0,5.8,11.0,431.0,752.51,628.39
2017,11,22,9,45,859.0,74.0,5.7,11.5,471.5,792.37,656.11
2017,11,22,10,0,883.0,76.0,5.6,12.0,512.0,823.08,676.32
2017,11,22,10,15,897.5,77.5,5.45,12.5,546.0,849.54,692.78
2017,11,22,10,30,912.0,79.0,5.3,13.0,580.0,872.95,706.76
2017,11,22,10,45,925.5,79.5,5.2,13.5,607.0,891.03,716.95
2017,11,22,11,0,939.0,80.0,5.1,14.0,634.0,905.65,724.6
2017,11,22,11,15,946.0,81.0,4.95,14.5,652.5,911.65,725.67
2017,11,22,11,30,953.0,82.0,4.8,15.0,671.0,913.88,724.15
2017,11,22,11,45,957.5,82.0,4.7,15.5,681.5,909.0,718.01
2017,11,22,12,0,962.0,82.0,4.6,16.0,692.0,900.3,709.36
2017,11,22,12,15,962.5,82.0,4.5,16.0,693.0,884.53,697.19
2017,11,22,12,30,963.0,82.0,4.4,16.0,694.0,865.11,682.58
2017,11,22,12,45,963.5,81.0,4.35,16.5,687.0,840.99,663.79
2017,11,22,13,0,964.0,80.0,4.3,17.0,680.0,813.41,642.66
2017,11,22,13,15,958.5,79.0,4.25,17.0,663.5,778.15,617.31
2017,11,22,13,30,953.0,78.0,4.2,17.0,647.0,740.05,589.84
2017,11,22,13,45,946.5,76.0,4.2,17.5,622.5,697.57,556.68
2017,11,22,14,0,940.0,74.0,4.2,18.0,598.0,652.72,520.53
2017,11,22,14,15,927.5,72.5,4.2,18.0,565.5,602.86,480.72
2017,11,22,14,30,915.0,71.0,4.2,18.0,533.0,551.6,438.78
2017,11,22,14,45,894.5,69.5,4.25,18.0,493.5,495.44,391.98
2017,11,22,15,0,874.0,68.0,4.3,18.0,454.0,439.19,343.77
2017,11,22,15,15,848.0,65.0,4.15,17.5,409.0,379.21,291.63
2017,11,22,15,30,822.0,62.0,4.0,17.0,364.0,320.47,239.31
2017,11,22,15,45,785.0,58.0,3.9,17.0,315.5,259.46,184.43
2017,11,22,16,0,748.0,54.0,3.8,17.0,267.0,201.57,132.71
2017,11,22,16,15,689.5,49.0,3.3,15.5,216.0,143.16,84.51
2017,11,22,16,30,631.0,44.0,2.8,14.0,165.0,91.09,46.82
2017,11,22,16,45,530.5,36.0,2.3,13.0,117.0,41.92,21.58
2017,11,22,17,0,430.0,28.0,1.8,12.0,69.0,24.22,14.44
2017,11,22,17,15,215.0,14.0,1.75,11.5,34.5,10.94,0.0
2017,11,22,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,188.0,11.5,1.25,4.0,25.5,90.48,0.0
2017,11,23,7,30,376.0,23.0,1.4,5.0,51.0,224.04,150.27
2017,11,23,7,45,487.0,32.0,1.55,6.0,97.5,312.88,255.56
2017,11,23,8,0,598.0,41.0,1.7,7.0,144.0,407.92,340.43
2017,11,23,8,15,660.5,46.5,1.6,7.5,194.0,477.81,400.96
2017,11,23,8,30,723.0,52.0,1.5,8.0,244.0,550.67,460.67
2017,11,23,8,45,757.0,57.5,1.45,9.0,292.0,606.56,502.97
2017,11,23,9,0,791.0,63.0,1.4,10.0,340.0,662.32,542.13
2017,11,23,9,15,817.5,66.0,1.3,10.5,384.5,708.82,573.22
2017,11,23,9,30,844.0,69.0,1.2,11.0,429.0,753.89,602.14
2017,11,23,9,45,862.5,71.5,1.1,12.0,468.0,790.18,622.64
2017,11,23,10,0,881.0,74.0,1.0,13.0,507.0,817.13,635.95
2017,11,23,10,15,894.0,75.5,1.0,13.5,539.5,842.34,650.52
2017,11,23,10,30,907.0,77.0,1.0,14.0,572.0,864.49,662.9
2017,11,23,10,45,915.5,78.5,1.05,15.0,597.0,879.54,670.06
2017,11,23,11,0,924.0,80.0,1.1,16.0,622.0,891.09,675.01
2017,11,23,11,15,929.0,80.5,1.05,16.5,639.5,894.84,674.51
2017,11,23,11,30,934.0,81.0,1.0,17.0,657.0,894.92,671.81
2017,11,23,11,45,939.0,80.5,1.0,18.0,666.5,890.11,665.67
2017,11,23,12,0,944.0,80.0,1.0,19.0,676.0,881.57,657.32
2017,11,23,12,15,943.5,80.0,0.95,19.0,676.0,865.37,645.78
2017,11,23,12,30,943.0,80.0,0.9,19.0,676.0,845.64,632.12
2017,11,23,12,45,941.0,79.0,0.9,19.5,668.0,820.17,614.4
2017,11,23,13,0,939.0,78.0,0.9,20.0,660.0,791.44,594.62
2017,11,23,13,15,933.0,77.5,0.85,20.0,643.5,757.26,571.58
2017,11,23,13,30,927.0,77.0,0.8,20.0,627.0,720.35,546.64
2017,11,23,13,45,919.0,75.5,0.8,20.5,603.0,678.51,516.4
2017,11,23,14,0,911.0,74.0,0.8,21.0,579.0,634.49,483.54
2017,11,23,14,15,898.0,72.5,0.75,21.0,547.5,585.71,446.85
2017,11,23,14,30,885.0,71.0,0.7,21.0,516.0,535.63,408.25
2017,11,23,14,45,866.5,69.0,0.7,21.0,478.0,481.44,365.88
2017,11,23,15,0,848.0,67.0,0.7,21.0,440.0,427.03,321.92
2017,11,23,15,15,822.5,64.0,0.6,20.5,396.5,368.73,273.73
2017,11,23,15,30,797.0,61.0,0.5,20.0,353.0,311.64,225.16
2017,11,23,15,45,760.5,57.0,0.45,20.0,305.5,252.25,174.08
2017,11,23,16,0,724.0,53.0,0.4,20.0,258.0,195.95,125.72
2017,11,23,16,15,666.0,48.0,0.5,19.0,208.5,139.07,80.34
2017,11,23,16,30,608.0,43.0,0.6,18.0,159.0,88.48,44.59
2017,11,23,16,45,509.0,35.0,0.7,17.5,112.5,40.72,20.36
2017,11,23,17,0,410.0,27.0,0.8,17.0,66.0,23.22,13.21
2017,11,23,17,15,205.0,13.5,0.9,16.0,33.0,10.51,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,15,179.5,11.0,2.0,7.0,24.0,86.04,0.0
2017,11,24,7,30,359.0,22.0,2.3,8.0,48.0,213.4,135.31
2017,11,24,7,45,470.0,30.5,2.65,9.0,93.0,301.47,244.21
2017,11,24,8,0,581.0,39.0,3.0,10.0,138.0,394.81,328.33
2017,11,24,8,15,644.5,44.5,3.0,11.0,187.0,464.27,388.85
2017,11,24,8,30,708.0,50.0,3.0,12.0,236.0,536.92,448.98
2017,11,24,8,45,747.5,54.0,3.0,13.0,283.5,594.01,493.54
2017,11,24,9,0,787.0,58.0,3.0,14.0,331.0,651.4,535.33
2017,11,24,9,15,813.5,61.0,3.25,15.0,375.0,697.69,568.21
2017,11,24,9,30,840.0,64.0,3.5,16.0,419.0,736.06,594.38
2017,11,24,9,45,858.5,66.0,3.75,17.0,458.0,771.46,617.85
2017,11,24,10,0,877.0,68.0,4.0,18.0,497.0,804.52,639.24
2017,11,24,10,15,890.0,69.5,4.05,18.5,529.0,829.77,655.05
2017,11,24,10,30,903.0,71.0,4.1,19.0,561.0,851.97,668.65
2017,11,24,10,45,911.0,72.5,4.2,20.0,586.0,866.69,675.84
2017,11,24,11,0,919.0,74.0,4.3,21.0,611.0,877.93,680.65
2017,11,24,11,15,924.0,75.0,4.3,21.5,628.5,882.41,681.65
2017,11,24,11,30,929.0,76.0,4.3,22.0,646.0,883.23,680.26
2017,11,24,11,45,927.0,78.5,4.35,22.5,654.0,876.21,673.78
2017,11,24,12,0,925.0,81.0,4.4,23.0,662.0,865.57,664.98
2017,11,24,12,15,925.0,81.0,4.4,23.0,662.5,850.16,654.05
2017,11,24,12,30,925.0,81.0,4.4,23.0,663.0,831.26,640.81
2017,11,24,12,45,920.5,81.0,4.45,23.5,655.0,805.48,621.76
2017,11,24,13,0,916.0,81.0,4.5,24.0,647.0,776.63,600.7
2017,11,24,13,15,910.5,80.5,4.5,24.0,631.0,743.57,577.54
2017,11,24,13,30,905.0,80.0,4.5,24.0,615.0,707.82,552.34
2017,11,24,13,45,895.0,79.0,4.5,24.0,591.0,666.12,520.97
2017,11,24,14,0,885.0,78.0,4.5,24.0,567.0,622.45,487.23
2017,11,24,14,15,594.0,144.5,4.45,23.5,465.0,490.43,384.7
2017,11,24,14,30,303.0,211.0,4.4,23.0,363.0,368.27,288.78
2017,11,24,14,45,385.0,179.5,4.4,23.0,357.5,358.71,280.78
2017,11,24,15,0,467.0,148.0,4.4,23.0,352.0,344.37,267.25
2017,11,24,15,15,605.0,109.0,4.15,22.5,346.5,332.63,253.53
2017,11,24,15,30,743.0,70.0,3.9,22.0,341.0,303.77,223.51
2017,11,24,15,45,704.5,65.5,3.65,22.0,294.5,246.36,172.97
2017,11,24,16,0,666.0,61.0,3.4,22.0,248.0,190.75,124.59
2017,11,24,16,15,606.0,54.5,3.0,20.5,200.0,135.3,80.0
2017,11,24,16,30,546.0,48.0,2.6,19.0,152.0,86.4,45.14
2017,11,24,16,45,447.0,38.5,2.25,18.0,106.5,40.69,21.07
2017,11,24,17,0,348.0,29.0,1.9,17.0,61.0,23.14,13.05
2017,11,24,17,15,174.0,14.5,1.95,16.5,30.5,11.44,0.0
2017,11,24,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,7,15,112.5,12.5,1.45,8.5,20.5,59.03,0.0
2017,11,25,7,30,225.0,25.0,1.6,9.0,41.0,157.71,92.78
2017,11,25,7,45,339.0,37.5,1.75,10.0,83.5,246.7,197.81
2017,11,25,8,0,453.0,50.0,1.9,11.0,126.0,339.99,280.37
2017,11,25,8,15,523.0,58.5,1.7,11.5,173.5,411.43,341.7
2017,11,25,8,30,593.0,67.0,1.5,12.0,221.0,486.95,403.24
2017,11,25,8,45,642.5,72.5,1.35,13.0,268.5,548.38,450.06
2017,11,25,9,0,692.0,78.0,1.2,14.0,316.0,611.08,495.07
2017,11,25,9,15,723.0,82.0,1.25,15.0,359.5,658.92,527.6
2017,11,25,9,30,754.0,86.0,1.3,16.0,403.0,705.91,558.65
2017,11,25,9,45,777.5,89.0,1.4,17.0,442.0,740.48,580.5
2017,11,25,10,0,801.0,92.0,1.5,18.0,481.0,777.35,603.71
2017,11,25,10,15,816.5,94.5,1.55,18.5,513.5,804.7,620.53
2017,11,25,10,30,832.0,97.0,1.6,19.0,546.0,829.21,635.38
2017,11,25,10,45,842.0,99.0,1.7,20.0,571.0,845.45,643.86
2017,11,25,11,0,852.0,101.0,1.8,21.0,596.0,858.4,650.21
2017,11,25,11,15,858.5,102.0,1.85,21.5,613.5,863.81,652.25
2017,11,25,11,30,865.0,103.0,1.9,22.0,631.0,865.73,652.16
2017,11,25,11,45,889.5,94.5,2.0,23.0,644.5,861.84,647.55
2017,11,25,12,0,914.0,86.0,2.1,24.0,658.0,860.91,645.11
2017,11,25,12,15,913.5,86.0,2.15,24.0,658.5,845.29,634.87
2017,11,25,12,30,913.0,86.0,2.2,24.0,659.0,826.25,622.51
2017,11,25,12,45,909.5,86.0,2.3,24.5,651.5,801.57,605.52
2017,11,25,13,0,906.0,86.0,2.4,25.0,644.0,773.79,586.41
2017,11,25,13,15,900.0,85.5,2.4,25.0,627.5,740.73,564.06
2017,11,25,13,30,894.0,85.0,2.4,25.0,611.0,705.03,539.78
2017,11,25,13,45,883.0,84.0,2.45,25.5,587.0,663.14,508.29
2017,11,25,14,0,872.0,83.0,2.5,26.0,563.0,619.38,474.87
2017,11,25,14,15,858.5,81.0,2.45,26.0,532.0,573.14,439.38
2017,11,25,14,30,845.0,79.0,2.4,26.0,501.0,523.67,400.66
2017,11,25,14,45,824.5,77.0,2.35,26.0,463.5,470.06,357.83
2017,11,25,15,0,804.0,75.0,2.3,26.0,426.0,416.56,313.91
2017,11,25,15,15,777.0,72.0,2.05,25.5,383.0,360.09,266.86
2017,11,25,15,30,750.0,69.0,1.8,25.0,340.0,305.05,219.88
2017,11,25,15,45,709.0,64.5,1.55,24.5,293.5,246.7,170.16
2017,11,25,16,0,668.0,60.0,1.3,24.0,247.0,190.43,122.52
2017,11,25,16,15,607.0,54.0,1.25,22.5,199.0,135.25,78.97
2017,11,25,16,30,546.0,48.0,1.2,21.0,151.0,86.71,44.89
2017,11,25,16,45,444.0,38.5,1.2,20.0,106.0,40.93,20.97
2017,11,25,17,0,342.0,29.0,1.2,19.0,61.0,23.19,12.9
2017,11,25,17,15,171.0,14.5,1.3,18.5,30.5,11.46,0.0
2017,11,25,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,26,7,15,122.0,12.0,2.5,10.5,20.0,62.28,0.0
2017,11,26,7,30,244.0,24.0,2.7,11.0,40.0,163.93,88.64
2017,11,26,7,45,359.5,35.0,2.95,11.5,82.0,253.8,202.41
2017,11,26,8,0,475.0,46.0,3.2,12.0,124.0,346.77,286.12
2017,11,26,8,15,544.5,54.0,3.05,12.5,171.5,417.81,348.25
2017,11,26,8,30,614.0,62.0,2.9,13.0,219.0,492.98,411.02
2017,11,26,8,45,659.0,67.0,2.8,14.0,265.5,551.25,457.01
2017,11,26,9,0,704.0,72.0,2.7,15.0,312.0,610.51,501.17
2017,11,26,9,15,734.5,76.0,2.55,16.0,355.5,654.24,530.67
2017,11,26,9,30,765.0,80.0,2.4,17.0,399.0,701.4,561.58
2017,11,26,9,45,786.5,83.0,2.3,18.0,437.5,738.9,584.61
2017,11,26,10,0,808.0,86.0,2.2,19.0,476.0,774.31,605.5
2017,11,26,10,15,823.0,88.5,2.05,19.5,508.5,801.36,620.72
2017,11,26,10,30,838.0,91.0,1.9,20.0,541.0,825.58,633.67
2017,11,26,10,45,848.5,92.5,1.8,21.0,566.0,841.76,640.1
2017,11,26,11,0,859.0,94.0,1.7,22.0,591.0,854.66,644.3
2017,11,26,11,15,865.5,95.0,1.65,22.5,608.5,860.17,645.33
2017,11,26,11,30,872.0,96.0,1.6,23.0,626.0,862.19,644.22
2017,11,26,11,45,872.0,98.0,1.6,23.5,634.5,856.37,638.63
2017,11,26,12,0,872.0,100.0,1.6,24.0,643.0,847.07,630.97
2017,11,26,12,15,872.0,100.0,1.6,24.0,644.0,832.08,620.9
2017,11,26,12,30,872.0,100.0,1.6,24.0,645.0,813.76,608.76
2017,11,26,12,45,869.5,99.5,1.65,24.0,638.0,789.72,593.33
2017,11,26,13,0,867.0,99.0,1.7,24.0,631.0,762.65,575.83
2017,11,26,13,15,861.0,98.0,1.75,24.0,615.5,729.66,554.15
2017,11,26,13,30,855.0,97.0,1.8,24.0,600.0,694.15,529.85
2017,11,26,13,45,846.0,95.5,1.85,24.0,576.5,653.85,500.87
2017,11,26,14,0,837.0,94.0,1.9,24.0,553.0,611.66,469.8
2017,11,26,14,15,823.5,92.0,1.85,24.0,523.0,564.75,433.97
2017,11,26,14,30,810.0,90.0,1.8,24.0,493.0,516.81,396.5
2017,11,26,14,45,772.0,92.5,1.8,24.0,453.0,461.18,352.47
2017,11,26,15,0,734.0,95.0,1.8,24.0,413.0,406.81,308.37
2017,11,26,15,15,705.0,90.5,1.65,23.5,371.5,351.33,262.55
2017,11,26,15,30,676.0,86.0,1.5,23.0,330.0,297.65,217.13
2017,11,26,15,45,637.5,79.0,1.4,23.0,284.5,241.24,168.99
2017,11,26,16,0,599.0,72.0,1.3,23.0,239.0,188.38,124.06
2017,11,26,16,15,537.0,64.0,1.2,22.0,192.0,135.09,81.97
2017,11,26,16,30,475.0,56.0,1.1,21.0,145.0,88.71,49.14
2017,11,26,16,45,380.0,44.0,1.05,20.0,101.5,44.98,25.09
2017,11,26,17,0,285.0,32.0,1.0,19.0,58.0,26.12,15.17
2017,11,26,17,15,142.5,16.0,1.05,18.0,29.0,12.9,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,7,15,100.0,12.0,1.25,10.5,18.5,52.92,0.0
2017,11,27,7,30,200.0,24.0,1.4,11.0,37.0,141.83,68.25
2017,11,27,7,45,312.0,37.5,1.6,12.0,78.0,231.2,182.44
2017,11,27,8,0,424.0,51.0,1.8,13.0,119.0,322.67,263.47
2017,11,27,8,15,495.5,60.0,2.0,13.5,166.0,394.29,325.65
2017,11,27,8,30,567.0,69.0,2.2,14.0,213.0,470.07,389.02
2017,11,27,8,45,615.0,75.5,2.45,15.0,259.5,530.69,437.58
2017,11,27,9,0,663.0,82.0,2.7,16.0,306.0,592.52,485.33
2017,11,27,9,15,695.0,86.5,2.95,17.0,349.0,640.84,520.45
2017,11,27,9,30,727.0,91.0,3.2,18.0,392.0,688.44,553.87
2017,11,27,9,45,750.0,95.0,3.45,19.0,430.5,727.23,580.02
2017,11,27,10,0,773.0,99.0,3.7,20.0,469.0,764.14,604.38
2017,11,27,10,15,789.0,101.5,3.75,20.5,501.5,787.0,618.54
2017,11,27,10,30,805.0,104.0,3.8,21.0,534.0,811.67,634.03
2017,11,27,10,45,816.0,106.0,3.85,21.5,559.0,828.62,643.93
2017,11,27,11,0,827.0,108.0,3.9,22.0,584.0,842.39,651.67
2017,11,27,11,15,834.0,109.0,3.95,22.0,601.5,848.32,655.25
2017,11,27,11,30,841.0,110.0,4.0,22.0,619.0,850.85,656.62
2017,11,27,11,45,864.0,102.5,4.05,22.5,632.0,853.65,657.11
2017,11,27,12,0,887.0,95.0,4.1,23.0,645.0,846.48,650.7
2017,11,27,12,15,887.5,95.0,4.1,23.0,646.5,832.17,640.52
2017,11,27,12,30,888.0,95.0,4.1,23.0,648.0,814.51,628.12
2017,11,27,12,45,885.5,94.5,4.15,23.5,640.5,790.71,610.47
2017,11,27,13,0,883.0,94.0,4.2,24.0,633.0,763.86,590.75
2017,11,27,13,15,877.0,93.5,4.15,24.0,617.5,735.48,570.76
2017,11,27,13,30,871.0,93.0,4.1,24.0,602.0,700.15,545.14
2017,11,27,13,45,862.0,91.5,4.1,24.0,579.0,659.42,514.38
2017,11,27,14,0,853.0,90.0,4.1,24.0,556.0,616.75,481.57
2017,11,27,14,15,840.0,88.0,4.05,24.0,525.5,569.6,444.55
2017,11,27,14,30,827.0,86.0,4.0,24.0,495.0,521.32,405.79
2017,11,27,14,45,808.0,83.0,4.0,24.0,458.5,468.35,362.56
2017,11,27,15,0,789.0,80.0,4.0,24.0,422.0,415.39,318.18
2017,11,27,15,15,762.0,76.5,3.8,23.5,379.5,359.31,270.71
2017,11,27,15,30,735.0,73.0,3.6,23.0,337.0,304.68,223.36
2017,11,27,15,45,696.5,68.0,3.45,23.0,291.0,246.05,172.28
2017,11,27,16,0,658.0,63.0,3.3,23.0,245.0,191.92,125.37
2017,11,27,16,15,597.5,56.0,2.85,21.5,197.5,136.49,80.97
2017,11,27,16,30,537.0,49.0,2.4,20.0,150.0,87.64,46.12
2017,11,27,16,45,439.0,39.5,2.0,19.0,105.0,42.46,22.06
2017,11,27,17,0,341.0,30.0,1.6,18.0,60.0,24.24,13.68
2017,11,27,17,15,170.5,15.0,1.6,17.5,30.0,11.98,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,15,121.5,11.0,1.8,10.5,18.5,60.64,0.0
2017,11,28,7,30,243.0,22.0,2.1,11.0,37.0,158.32,66.28
2017,11,28,7,45,369.5,33.0,2.4,12.0,79.5,255.1,201.05
2017,11,28,8,0,496.0,44.0,2.7,13.0,122.0,353.92,289.53
2017,11,28,8,15,567.5,50.5,2.95,14.0,169.5,424.78,351.34
2017,11,28,8,30,639.0,57.0,3.2,15.0,217.0,499.86,414.0
2017,11,28,8,45,688.5,61.5,3.45,16.0,265.0,556.95,460.13
2017,11,28,9,0,738.0,66.0,3.7,17.0,313.0,619.95,508.04
2017,11,28,9,15,768.0,69.5,4.05,17.5,356.5,667.98,543.76
2017,11,28,9,30,798.0,73.0,4.4,18.0,400.0,714.93,578.2
2017,11,28,9,45,821.0,74.5,4.75,19.0,439.5,752.49,604.28
2017,11,28,10,0,844.0,76.0,5.1,20.0,479.0,787.93,628.45
2017,11,28,10,15,858.5,78.0,5.1,20.5,511.5,814.6,645.37
2017,11,28,10,30,873.0,80.0,5.1,21.0,544.0,831.41,655.02
2017,11,28,10,45,884.5,81.0,5.2,22.0,569.5,848.3,664.04
2017,11,28,11,0,896.0,82.0,5.3,23.0,595.0,861.89,670.71
2017,11,28,11,15,902.0,83.0,5.25,23.0,613.0,867.38,673.5
2017,11,28,11,30,908.0,84.0,5.2,23.0,631.0,869.32,673.94
2017,11,28,11,45,906.0,86.5,5.2,23.5,639.0,862.7,667.4
2017,11,28,12,0,904.0,89.0,5.2,24.0,647.0,852.55,658.59
2017,11,28,12,15,904.0,89.0,5.15,24.0,648.5,837.74,647.65
2017,11,28,12,30,904.0,89.0,5.1,24.0,650.0,819.53,634.45
2017,11,28,12,45,899.5,89.5,5.1,24.5,642.0,795.11,615.93
2017,11,28,13,0,895.0,90.0,5.1,25.0,634.0,767.67,595.38
2017,11,28,13,15,889.0,89.0,5.0,25.0,618.5,734.66,571.58
2017,11,28,13,30,883.0,88.0,4.9,25.0,603.0,699.07,545.63
2017,11,28,13,45,871.0,87.5,4.8,25.5,579.0,660.5,514.7
2017,11,28,14,0,859.0,87.0,4.7,26.0,555.0,616.9,479.76
2017,11,28,14,15,845.5,85.0,4.55,25.5,524.5,569.35,443.03
2017,11,28,14,30,832.0,83.0,4.4,25.0,494.0,520.71,404.53
2017,11,28,14,45,805.0,82.5,4.3,25.0,456.0,466.45,360.18
2017,11,28,15,0,778.0,82.0,4.2,25.0,418.0,412.91,315.38
2017,11,28,15,15,750.0,78.0,3.85,24.5,375.5,356.59,267.82
2017,11,28,15,30,722.0,74.0,3.5,24.0,333.0,300.76,219.71
2017,11,28,15,45,678.0,69.5,3.2,24.0,287.0,243.08,169.78
2017,11,28,16,0,634.0,65.0,2.9,24.0,241.0,189.41,123.73
2017,11,28,16,15,571.5,58.0,2.5,22.5,193.5,135.08,80.57
2017,11,28,16,30,509.0,51.0,2.1,21.0,146.0,87.6,46.88
2017,11,28,16,45,404.0,41.0,1.75,20.0,101.5,43.42,23.11
2017,11,28,17,0,299.0,31.0,1.4,19.0,57.0,25.22,14.33
2017,11,28,17,15,149.5,15.5,1.4,18.5,28.5,12.47,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,7,15,91.0,11.0,3.7,10.0,16.5,47.87,0.0
