Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,7,30,182.0,22.0,3.8,10.0,33.0,128.76,42.88
2017,11,29,7,45,309.0,34.5,3.95,10.5,74.0,225.29,178.05
2017,11,29,8,0,436.0,47.0,4.1,11.0,115.0,323.12,267.31
2017,11,29,8,15,510.5,55.5,4.2,11.5,162.0,395.84,332.18
2017,11,29,8,30,585.0,64.0,4.3,12.0,209.0,473.08,398.51
2017,11,29,8,45,637.0,69.0,4.4,13.0,256.0,534.87,449.26
2017,11,29,9,0,689.0,74.0,4.5,14.0,303.0,598.12,499.2
2017,11,29,9,15,721.5,78.5,4.4,14.5,346.5,647.42,535.48
2017,11,29,9,30,754.0,83.0,4.3,15.0,390.0,691.79,566.89
2017,11,29,9,45,779.0,85.5,4.2,16.0,429.5,731.25,592.69
2017,11,29,10,0,804.0,88.0,4.1,17.0,469.0,768.77,616.57
2017,11,29,10,15,820.0,90.5,4.0,17.5,501.5,796.68,634.05
2017,11,29,10,30,836.0,93.0,3.9,18.0,534.0,821.79,649.33
2017,11,29,10,45,848.5,94.0,3.8,18.5,560.0,839.2,658.93
2017,11,29,11,0,861.0,95.0,3.7,19.0,586.0,853.36,666.24
2017,11,29,11,15,868.5,96.0,3.6,19.0,604.0,859.92,669.48
2017,11,29,11,30,876.0,97.0,3.5,19.0,622.0,862.98,670.42
2017,11,29,11,45,882.0,96.5,3.45,19.5,632.5,859.48,665.9
2017,11,29,12,0,888.0,96.0,3.4,20.0,643.0,852.42,659.1
2017,11,29,12,15,889.0,96.0,3.3,20.0,644.5,832.57,644.41
2017,11,29,12,30,890.0,96.0,3.2,20.0,646.0,815.45,631.9
2017,11,29,12,45,890.0,95.0,3.15,20.5,639.5,793.16,614.89
2017,11,29,13,0,890.0,94.0,3.1,21.0,633.0,767.69,595.79
2017,11,29,13,15,884.5,93.0,3.0,21.0,618.0,739.14,575.45
2017,11,29,13,30,879.0,92.0,2.9,21.0,603.0,703.57,549.5
2017,11,29,13,45,873.5,89.5,2.85,21.5,580.5,663.95,518.53
2017,11,29,14,0,868.0,87.0,2.8,22.0,558.0,622.1,485.45
2017,11,29,14,15,855.0,85.0,2.65,22.0,528.0,574.55,448.02
2017,11,29,14,30,842.0,83.0,2.5,22.0,498.0,525.84,408.89
2017,11,29,14,45,827.0,79.5,2.45,22.0,461.5,473.74,366.51
2017,11,29,15,0,812.0,76.0,2.4,22.0,425.0,421.22,322.6
2017,11,29,15,15,785.5,72.5,2.15,21.5,383.0,364.33,274.46
2017,11,29,15,30,759.0,69.0,1.9,21.0,341.0,308.79,226.31
2017,11,29,15,45,723.5,64.0,1.7,21.0,295.0,251.11,175.83
2017,11,29,16,0,688.0,59.0,1.5,21.0,249.0,196.44,128.24
2017,11,29,16,15,627.0,53.0,1.3,20.0,200.5,138.75,81.74
2017,11,29,16,30,566.0,47.0,1.1,19.0,152.0,89.12,46.17
2017,11,29,16,45,466.0,37.5,0.95,18.0,106.5,42.12,21.03
2017,11,29,17,0,366.0,28.0,0.8,17.0,61.0,22.38,12.2
2017,11,29,17,15,183.0,14.0,0.8,16.5,30.5,11.08,0.0
2017,11,29,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,102.0,10.5,1.05,9.5,16.0,51.72,0.0
2017,11,30,7,30,204.0,21.0,1.2,10.0,32.0,136.45,32.14
2017,11,30,7,45,325.0,33.0,1.35,11.0,72.5,231.11,180.12
2017,11,30,8,0,446.0,45.0,1.5,12.0,113.0,325.44,265.14
2017,11,30,8,15,519.5,53.5,1.55,12.5,160.0,397.69,327.91
2017,11,30,8,30,593.0,62.0,1.6,13.0,207.0,474.46,391.74
2017,11,30,8,45,638.5,68.0,1.65,13.5,253.0,533.29,438.97
2017,11,30,9,0,684.0,74.0,1.7,14.0,299.0,593.22,485.23
2017,11,30,9,15,716.5,78.0,1.5,15.0,342.5,641.7,517.46
2017,11,30,9,30,749.0,82.0,1.3,16.0,386.0,685.32,544.4
2017,11,30,9,45,429.0,145.0,1.1,17.5,323.0,525.95,418.03
2017,11,30,10,0,109.0,208.0,0.9,19.0,260.0,313.47,247.44
2017,11,30,10,15,184.0,220.0,0.95,19.5,314.0,400.34,316.06
2017,11,30,10,30,259.0,232.0,1.0,20.0,368.0,489.34,382.13
2017,11,30,10,45,236.5,247.0,1.1,21.0,375.5,474.47,368.41
2017,11,30,11,0,214.0,262.0,1.2,22.0,383.0,471.46,364.11
2017,11,30,11,15,271.5,261.5,1.1,22.0,420.0,529.43,406.43
2017,11,30,11,30,329.0,261.0,1.0,22.0,457.0,573.35,437.45
2017,11,30,11,45,251.0,276.5,0.95,22.5,427.5,520.84,396.08
2017,11,30,12,0,173.0,292.0,0.9,23.0,398.0,456.9,347.32
2017,11,30,12,15,239.0,284.0,0.85,23.0,431.0,495.93,377.17
2017,11,30,12,30,305.0,276.0,0.8,23.0,464.0,542.71,410.87
2017,11,30,12,45,327.5,268.0,0.8,23.5,468.0,541.45,409.11
2017,11,30,13,0,350.0,260.0,0.8,24.0,472.0,538.11,406.29
2017,11,30,13,15,602.0,178.5,0.75,24.0,532.0,630.55,475.03
2017,11,30,13,30,854.0,97.0,0.7,24.0,592.0,691.71,518.87
2017,11,30,13,45,845.5,95.0,0.7,24.0,569.5,651.65,489.56
2017,11,30,14,0,837.0,93.0,0.7,24.0,547.0,609.66,459.44
2017,11,30,14,15,513.0,156.5,0.75,24.0,430.0,453.47,345.18
2017,11,30,14,30,189.0,220.0,0.8,24.0,313.0,314.45,240.81
2017,11,30,14,45,470.0,154.0,0.85,24.0,361.5,378.34,289.29
2017,11,30,15,0,751.0,88.0,0.9,24.0,410.0,407.5,306.51
2017,11,30,15,15,722.0,84.0,0.9,23.5,368.5,352.03,261.04
2017,11,30,15,30,693.0,80.0,0.9,23.0,327.0,298.28,216.24
2017,11,30,15,45,651.5,74.5,0.95,22.5,281.5,241.89,168.99
2017,11,30,16,0,610.0,69.0,1.0,22.0,236.0,189.28,124.75
2017,11,30,16,15,547.0,61.0,1.0,21.0,189.5,135.31,81.97
2017,11,30,16,30,484.0,53.0,1.0,20.0,143.0,88.28,48.37
2017,11,30,16,45,385.5,42.0,1.0,19.0,99.5,44.72,24.22
2017,11,30,17,0,287.0,31.0,1.0,18.0,56.0,25.26,14.37
2017,11,30,17,15,143.5,15.5,1.1,17.5,28.0,14.77,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,67.0,10.5,0.8,9.5,14.0,37.28,0.0
2017,12,1,7,30,134.0,21.0,0.9,10.0,28.0,103.17,10.57
2017,12,1,7,45,250.5,36.5,1.05,11.0,67.5,197.32,152.38
2017,12,1,8,0,367.0,52.0,1.2,12.0,107.0,288.95,234.83
2017,12,1,8,15,441.5,62.5,1.2,12.5,152.5,360.38,296.57
2017,12,1,8,30,516.0,73.0,1.2,13.0,198.0,437.27,360.21
2017,12,1,8,45,570.0,79.5,1.2,13.5,244.0,500.06,410.25
2017,12,1,9,0,624.0,86.0,1.2,14.0,290.0,564.44,459.52
2017,12,1,9,15,658.5,91.5,1.35,15.0,333.0,614.6,496.41
2017,12,1,9,30,693.0,97.0,1.5,16.0,376.0,664.28,531.07
2017,12,1,9,45,720.0,100.0,1.7,17.5,414.5,704.23,557.12
2017,12,1,10,0,747.0,103.0,1.9,19.0,453.0,742.57,581.47
2017,12,1,10,15,764.0,106.0,1.95,19.5,485.0,770.81,599.26
2017,12,1,10,30,781.0,109.0,2.0,20.0,517.0,796.51,615.21
2017,12,1,10,45,795.0,110.0,2.1,21.0,543.0,810.22,621.98
2017,12,1,11,0,809.0,111.0,2.2,22.0,569.0,825.53,629.99
2017,12,1,11,15,816.5,112.5,2.2,22.0,586.5,832.71,634.05
2017,12,1,11,30,824.0,114.0,2.2,22.0,604.0,836.56,636.03
2017,12,1,11,45,845.5,107.0,2.25,22.5,617.0,839.12,636.49
2017,12,1,12,0,867.0,100.0,2.3,23.0,630.0,837.9,634.51
2017,12,1,12,15,867.5,100.0,2.3,23.0,631.5,823.87,624.74
2017,12,1,12,30,868.0,100.0,2.3,23.0,633.0,806.51,612.91
2017,12,1,12,45,865.5,99.5,2.3,23.5,626.0,783.06,595.8
2017,12,1,13,0,863.0,99.0,2.3,24.0,619.0,756.61,576.74
2017,12,1,13,15,857.0,98.0,2.3,24.0,604.0,724.26,554.68
2017,12,1,13,30,851.0,97.0,2.3,24.0,589.0,689.4,529.91
2017,12,1,13,45,841.0,95.5,2.3,24.0,566.0,649.12,500.22
2017,12,1,14,0,831.0,94.0,2.3,24.0,543.0,607.03,468.61
2017,12,1,14,15,817.5,91.5,2.25,24.0,513.0,560.35,432.68
2017,12,1,14,30,804.0,89.0,2.2,24.0,483.0,512.64,395.12
2017,12,1,14,45,780.5,87.5,2.2,24.0,446.5,460.5,353.39
2017,12,1,15,0,757.0,86.0,2.2,24.0,410.0,408.81,310.88
2017,12,1,15,15,728.5,82.0,1.95,23.5,368.5,352.77,264.13
2017,12,1,15,30,700.0,78.0,1.7,23.0,327.0,298.93,218.13
2017,12,1,15,45,660.0,72.5,1.5,22.5,282.0,242.62,170.03
2017,12,1,16,0,620.0,67.0,1.3,22.0,237.0,189.89,125.11
2017,12,1,16,15,558.0,59.5,1.2,21.0,190.5,135.98,82.11
2017,12,1,16,30,496.0,52.0,1.1,20.0,144.0,88.86,48.31
2017,12,1,16,45,397.0,41.0,1.05,19.5,100.5,44.53,23.6
2017,12,1,17,0,298.0,30.0,1.0,19.0,57.0,24.3,13.51
2017,12,1,17,15,149.0,15.0,1.05,18.5,28.5,14.3,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,7,15,84.5,10.0,1.65,11.5,14.0,43.76,0.0
2017,12,2,7,30,169.0,20.0,1.9,12.0,28.0,116.83,0.0
2017,12,2,7,45,293.0,33.0,2.2,12.5,67.5,213.6,163.66
2017,12,2,8,0,417.0,46.0,2.5,13.0,107.0,308.63,251.14
2017,12,2,8,15,341.5,68.5,2.55,13.5,131.0,307.77,254.36
2017,12,2,8,30,266.0,91.0,2.6,14.0,155.0,289.7,241.07
2017,12,2,8,45,301.0,103.5,2.65,15.0,190.0,335.09,278.99
2017,12,2,9,0,336.0,116.0,2.7,16.0,225.0,394.96,326.68
2017,12,2,9,15,531.0,102.0,2.85,17.0,301.5,532.72,436.95
2017,12,2,9,30,726.0,88.0,3.0,18.0,378.0,676.88,545.63
2017,12,2,9,45,751.5,91.0,3.15,19.0,417.0,716.36,571.33
2017,12,2,10,0,777.0,94.0,3.3,20.0,456.0,749.82,592.83
2017,12,2,10,15,794.0,97.0,3.3,20.5,488.5,778.83,611.26
2017,12,2,10,30,811.0,100.0,3.3,21.0,521.0,805.17,627.61
2017,12,2,10,45,823.0,101.5,3.3,21.5,547.0,822.71,637.63
2017,12,2,11,0,835.0,103.0,3.3,22.0,573.0,837.09,645.5
2017,12,2,11,15,842.5,104.0,3.25,22.5,591.0,843.83,647.8
2017,12,2,11,30,850.0,105.0,3.2,23.0,609.0,847.16,647.91
2017,12,2,11,45,866.0,101.0,3.2,23.5,621.0,848.37,647.01
2017,12,2,12,0,882.0,97.0,3.2,24.0,633.0,845.9,643.73
2017,12,2,12,15,882.0,97.0,3.15,24.0,635.0,831.36,633.21
2017,12,2,12,30,882.0,97.0,3.1,24.0,637.0,813.48,620.59
2017,12,2,12,45,878.5,97.0,3.05,24.0,630.0,789.66,603.92
2017,12,2,13,0,875.0,97.0,3.0,24.0,623.0,762.82,585.24
2017,12,2,13,15,869.5,96.0,2.95,24.0,607.5,730.6,562.76
2017,12,2,13,30,864.0,95.0,2.9,24.0,592.0,695.8,537.63
2017,12,2,13,45,853.5,93.5,2.9,24.0,569.0,654.86,507.17
2017,12,2,14,0,843.0,92.0,2.9,24.0,546.0,612.11,474.77
2017,12,2,14,15,829.0,90.0,2.85,24.0,516.0,565.29,438.44
2017,12,2,14,30,815.0,88.0,2.8,24.0,486.0,517.44,400.47
2017,12,2,14,45,801.5,78.5,2.75,24.0,446.0,461.37,355.43
2017,12,2,15,0,788.0,69.0,2.7,24.0,406.0,404.85,308.79
2017,12,2,15,15,739.5,74.0,2.5,23.5,365.0,350.03,262.83
2017,12,2,15,30,691.0,79.0,2.3,23.0,324.0,297.56,218.04
2017,12,2,15,45,653.0,73.0,2.15,23.0,279.5,241.8,169.87
2017,12,2,16,0,615.0,67.0,2.0,23.0,235.0,189.42,124.83
2017,12,2,16,15,554.0,59.5,1.75,22.0,189.0,135.95,82.06
2017,12,2,16,30,493.0,52.0,1.5,21.0,143.0,89.14,48.4
2017,12,2,16,45,396.0,41.0,1.25,20.0,100.0,44.97,23.71
2017,12,2,17,0,299.0,30.0,1.0,19.0,57.0,24.32,13.5
2017,12,2,17,15,149.5,15.0,1.0,18.5,28.5,14.3,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,8.0,1.15,14.5,8.0,7.63,0.0
2017,12,3,7,30,0.0,16.0,1.4,15.0,16.0,15.19,0.0
2017,12,3,7,45,47.5,35.0,1.7,15.5,42.0,74.5,52.93
2017,12,3,8,0,95.0,54.0,2.0,16.0,68.0,124.29,97.86
2017,12,3,8,15,120.5,74.0,2.0,16.5,98.5,165.89,134.2
2017,12,3,8,30,146.0,94.0,2.0,17.0,129.0,208.76,170.8
2017,12,3,8,45,171.5,111.5,2.05,17.5,161.0,249.38,204.7
2017,12,3,9,0,197.0,129.0,2.1,18.0,193.0,302.82,247.84
2017,12,3,9,15,98.5,96.0,2.25,18.5,128.0,180.09,146.58
2017,12,3,9,30,0.0,63.0,2.4,19.0,63.0,58.59,43.4
2017,12,3,9,45,0.0,65.5,2.55,20.0,65.5,60.93,45.15
2017,12,3,10,0,0.0,68.0,2.7,21.0,68.0,63.27,46.77
2017,12,3,10,15,0.0,114.0,2.75,21.5,114.5,108.31,83.26
2017,12,3,10,30,0.0,160.0,2.8,22.0,161.0,155.62,120.85
2017,12,3,10,45,1.5,167.5,2.85,22.5,169.0,163.89,126.95
2017,12,3,11,0,3.0,175.0,2.9,23.0,177.0,172.22,133.14
2017,12,3,11,15,1.5,129.5,2.9,23.0,130.5,123.95,94.63
2017,12,3,11,30,0.0,84.0,2.9,23.0,84.0,78.27,57.94
2017,12,3,11,45,0.0,82.5,2.95,23.0,82.5,76.87,56.81
2017,12,3,12,0,0.0,81.0,3.0,23.0,81.0,75.47,55.66
2017,12,3,12,15,47.5,182.0,3.0,23.0,211.5,219.96,171.94
2017,12,3,12,30,95.0,283.0,3.0,23.0,342.0,364.62,283.81
2017,12,3,12,45,221.0,271.0,3.05,23.5,404.0,453.44,352.84
2017,12,3,13,0,347.0,259.0,3.1,24.0,466.0,534.74,414.49
2017,12,3,13,15,267.0,264.0,3.15,24.0,421.0,470.51,364.85
2017,12,3,13,30,187.0,269.0,3.2,24.0,376.0,402.42,312.53
2017,12,3,13,45,210.5,256.0,3.25,24.0,372.5,395.01,307.66
2017,12,3,14,0,234.0,243.0,3.3,24.0,369.0,385.49,300.7
2017,12,3,14,15,261.5,225.0,3.35,24.0,358.5,376.32,293.75
2017,12,3,14,30,289.0,207.0,3.4,24.0,348.0,358.21,279.57
2017,12,3,14,45,324.5,185.0,3.5,24.0,332.0,337.01,262.48
2017,12,3,15,0,360.0,163.0,3.6,24.0,316.0,312.1,241.59
2017,12,3,15,15,343.0,149.5,3.5,23.5,284.0,272.15,208.85
2017,12,3,15,30,326.0,136.0,3.4,23.0,252.0,233.51,176.65
2017,12,3,15,45,308.5,119.0,3.35,23.0,217.0,192.97,142.29
2017,12,3,16,0,291.0,102.0,3.3,23.0,182.0,154.19,109.43
2017,12,3,16,15,359.0,79.5,2.9,22.0,158.5,125.08,81.79
2017,12,3,16,30,427.0,57.0,2.5,21.0,135.0,88.66,50.55
2017,12,3,16,45,330.5,44.5,2.1,20.5,94.0,46.94,26.25
2017,12,3,17,0,234.0,32.0,1.7,20.0,53.0,25.1,14.02
2017,12,3,17,15,117.0,16.0,1.75,19.5,26.5,15.25,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,7,15,55.0,9.0,3.55,19.0,11.5,30.64,0.0
2017,12,4,7,30,110.0,18.0,3.7,19.0,23.0,85.35,0.0
2017,12,4,7,45,236.5,32.0,3.9,19.5,60.0,182.99,134.0
2017,12,4,8,0,363.0,46.0,4.1,20.0,97.0,277.49,220.17
2017,12,4,8,15,441.0,55.0,4.25,20.0,141.5,349.22,283.12
2017,12,4,8,30,519.0,64.0,4.4,20.0,186.0,425.84,348.3
2017,12,4,8,45,576.5,69.5,4.55,20.5,231.0,489.15,400.38
2017,12,4,9,0,634.0,75.0,4.7,21.0,276.0,554.47,452.36
2017,12,4,9,15,668.5,79.5,4.9,21.5,318.5,603.44,489.89
2017,12,4,9,30,703.0,84.0,5.1,22.0,361.0,652.02,525.62
2017,12,4,9,45,487.5,140.0,5.35,22.5,341.5,562.4,453.18
2017,12,4,10,0,272.0,196.0,5.6,23.0,322.0,453.58,363.39
2017,12,4,10,15,276.5,210.0,5.65,23.5,345.5,475.81,379.5
2017,12,4,10,30,281.0,224.0,5.7,24.0,369.0,497.0,394.26
2017,12,4,10,45,140.5,123.0,5.8,24.5,195.5,260.49,207.66
2017,12,4,11,0,0.0,22.0,5.9,25.0,22.0,20.44,10.95
2017,12,4,11,15,8.0,119.0,5.8,25.5,124.0,118.96,90.36
2017,12,4,11,30,16.0,216.0,5.7,26.0,226.0,224.61,173.28
2017,12,4,11,45,82.0,252.0,5.6,26.5,302.0,328.78,255.16
2017,12,4,12,0,148.0,288.0,5.5,27.0,378.0,432.15,334.12
2017,12,4,12,15,495.0,194.0,5.4,27.0,495.0,624.67,485.89
2017,12,4,12,30,842.0,100.0,5.3,27.0,612.0,784.39,604.41
2017,12,4,12,45,551.5,187.5,5.2,27.0,521.5,635.56,492.11
2017,12,4,13,0,261.0,275.0,5.1,27.0,431.0,488.61,376.97
2017,12,4,13,15,272.5,266.0,4.95,27.0,425.5,476.62,368.41
2017,12,4,13,30,284.0,257.0,4.8,27.0,420.0,463.18,358.23
2017,12,4,13,45,284.5,246.0,4.7,27.5,404.0,439.12,339.23
2017,12,4,14,0,285.0,235.0,4.6,28.0,388.0,414.36,319.63
2017,12,4,14,15,538.0,160.5,4.45,28.0,429.5,472.08,364.82
2017,12,4,14,30,791.0,86.0,4.3,28.0,471.0,503.52,387.48
2017,12,4,14,45,770.0,83.5,4.15,28.0,435.5,452.43,345.74
2017,12,4,15,0,749.0,81.0,4.0,28.0,400.0,401.57,303.54
2017,12,4,15,15,721.0,77.5,3.7,27.5,359.5,346.89,257.98
2017,12,4,15,30,693.0,74.0,3.4,27.0,319.0,294.33,213.16
2017,12,4,15,45,652.5,69.0,3.1,26.5,275.0,238.93,165.98
2017,12,4,16,0,612.0,64.0,2.8,26.0,231.0,187.13,122.03
2017,12,4,16,15,550.0,57.0,2.4,25.0,185.5,134.18,79.95
2017,12,4,16,30,488.0,50.0,2.0,24.0,140.0,87.96,46.89
2017,12,4,16,45,389.5,40.0,1.65,23.5,97.5,44.84,22.9
2017,12,4,17,0,291.0,30.0,1.3,23.0,55.0,24.32,13.19
2017,12,4,17,15,145.5,15.0,1.35,22.5,27.5,14.3,0.0
2017,12,4,17,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.85,11.5,4.0,3.81,0.0
2017,12,5,7,30,0.0,8.0,6.0,11.0,8.0,7.41,0.0
2017,12,5,7,45,0.0,23.0,6.15,11.0,23.0,21.36,11.03
2017,12,5,8,0,0.0,38.0,6.3,11.0,38.0,36.85,25.39
2017,12,5,8,15,0.0,56.5,6.35,11.0,56.5,56.51,42.75
2017,12,5,8,30,0.0,75.0,6.4,11.0,75.0,75.71,59.62
2017,12,5,8,45,1.0,93.0,6.5,11.0,93.5,94.69,76.14
2017,12,5,9,0,2.0,111.0,6.6,11.0,112.0,113.61,92.39
2017,12,5,9,15,22.0,134.0,6.55,11.0,143.0,152.15,125.76
2017,12,5,9,30,42.0,157.0,6.5,11.0,174.0,202.82,168.98
2017,12,5,9,45,65.0,178.0,6.5,11.5,207.0,244.16,203.62
2017,12,5,10,0,88.0,199.0,6.5,12.0,240.0,286.16,238.33
2017,12,5,10,15,65.5,205.5,6.5,12.5,237.5,273.83,226.41
2017,12,5,10,30,43.0,212.0,6.5,13.0,235.0,261.01,214.21
2017,12,5,10,45,43.5,223.5,6.5,13.5,247.5,272.84,223.11
2017,12,5,11,0,44.0,235.0,6.5,14.0,260.0,284.55,231.85
2017,12,5,11,15,45.0,242.5,6.45,14.0,268.5,291.88,237.47
2017,12,5,11,30,46.0,250.0,6.4,14.0,277.0,299.11,243.05
2017,12,5,11,45,23.0,175.5,6.4,14.5,189.0,195.65,157.71
2017,12,5,12,0,0.0,101.0,6.4,15.0,101.0,94.42,73.24
2017,12,5,12,15,0.0,101.5,6.35,15.0,101.5,94.88,73.65
2017,12,5,12,30,0.0,102.0,6.3,15.0,102.0,95.35,74.04
2017,12,5,12,45,0.0,101.0,6.25,15.5,101.0,94.37,73.1
2017,12,5,13,0,0.0,100.0,6.2,16.0,100.0,93.4,72.19
2017,12,5,13,15,0.0,114.5,6.15,16.0,114.5,107.29,83.73
2017,12,5,13,30,0.0,129.0,6.1,16.0,129.0,121.21,95.3
2017,12,5,13,45,0.0,119.5,6.1,16.5,119.5,112.01,87.65
2017,12,5,14,0,0.0,110.0,6.1,17.0,110.0,102.89,80.09
2017,12,5,14,15,32.5,159.5,6.1,17.0,175.5,172.11,137.71
2017,12,5,14,30,65.0,209.0,6.1,17.0,241.0,235.88,189.98
2017,12,5,14,45,62.0,194.0,6.1,17.0,223.0,215.49,173.3
2017,12,5,15,0,59.0,179.0,6.1,17.0,205.0,195.45,156.88
2017,12,5,15,15,56.0,161.5,6.05,16.5,184.0,173.38,138.91
2017,12,5,15,30,53.0,144.0,6.0,16.0,163.0,151.76,121.05
2017,12,5,15,45,47.0,125.0,6.0,15.5,140.5,128.42,101.62
2017,12,5,16,0,41.0,106.0,6.0,15.0,118.0,105.93,82.74
2017,12,5,16,15,32.0,86.5,5.75,14.5,94.5,83.45,63.87
2017,12,5,16,30,23.0,67.0,5.5,14.0,71.0,62.29,46.12
2017,12,5,16,45,11.5,47.5,5.3,14.0,49.5,43.07,29.94
2017,12,5,17,0,0.0,28.0,5.1,14.0,28.0,25.51,14.76
2017,12,5,17,15,0.0,14.0,5.05,13.5,14.0,13.34,0.0
2017,12,5,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,0.5,3.75,5.0,0.5,0.46,0.0
2017,12,6,8,0,0.0,1.0,3.7,5.0,1.0,0.92,0.0
2017,12,6,8,15,0.0,1.5,3.7,5.0,1.5,1.39,0.0
2017,12,6,8,30,0.0,2.0,3.7,5.0,2.0,1.85,0.0
2017,12,6,8,45,0.0,3.0,3.7,5.0,3.0,2.78,0.0
2017,12,6,9,0,0.0,4.0,3.7,5.0,4.0,3.7,0.0
2017,12,6,9,15,0.0,38.5,3.75,5.0,38.5,35.75,26.04
2017,12,6,9,30,0.0,73.0,3.8,5.0,73.0,67.93,54.25
2017,12,6,9,45,0.0,68.5,3.85,5.0,68.5,63.73,50.43
2017,12,6,10,0,0.0,64.0,3.9,5.0,64.0,59.54,46.65
2017,12,6,10,15,0.0,64.5,3.9,5.0,64.5,60.01,46.95
2017,12,6,10,30,0.0,65.0,3.9,5.0,65.0,60.48,47.27
2017,12,6,10,45,0.0,107.5,3.9,5.0,107.5,101.22,82.38
2017,12,6,11,0,0.0,150.0,3.9,5.0,150.0,143.93,118.74
2017,12,6,11,15,0.0,137.5,3.95,5.0,137.5,130.81,107.36
2017,12,6,11,30,0.0,125.0,4.0,5.0,125.0,118.09,96.42
2017,12,6,11,45,0.0,135.5,4.1,5.5,135.5,128.34,104.92
2017,12,6,12,0,0.0,146.0,4.2,6.0,146.0,138.59,113.35
2017,12,6,12,15,0.0,128.5,4.3,6.0,128.5,121.15,98.53
2017,12,6,12,30,0.0,111.0,4.4,6.0,111.0,104.03,83.99
2017,12,6,12,45,0.0,121.0,4.55,6.5,121.0,113.67,92.08
2017,12,6,13,0,0.0,131.0,4.7,7.0,131.0,123.31,100.13
2017,12,6,13,15,0.0,115.0,4.75,7.0,115.0,107.78,87.01
2017,12,6,13,30,0.0,99.0,4.8,7.0,99.0,92.43,74.01
2017,12,6,13,45,0.0,64.0,4.85,7.0,64.0,59.57,45.92
2017,12,6,14,0,0.0,29.0,4.9,7.0,29.0,26.95,17.78
2017,12,6,14,15,0.0,19.5,4.85,7.0,19.5,18.11,10.13
2017,12,6,14,30,0.0,10.0,4.8,7.0,10.0,9.28,2.45
2017,12,6,14,45,6.0,82.0,4.8,7.0,84.5,79.17,63.34
2017,12,6,15,0,12.0,154.0,4.8,7.0,159.0,149.34,123.74
2017,12,6,15,15,8.0,139.5,4.7,6.5,143.0,133.14,110.19
2017,12,6,15,30,4.0,125.0,4.6,6.0,127.0,117.44,97.05
2017,12,6,15,45,2.0,108.5,4.6,6.0,109.5,100.94,82.88
2017,12,6,16,0,0.0,92.0,4.6,6.0,92.0,84.77,68.84
2017,12,6,16,15,0.0,74.0,4.35,5.5,74.0,67.93,54.05
2017,12,6,16,30,0.0,56.0,4.1,5.0,56.0,51.28,39.2
2017,12,6,16,45,0.0,39.0,3.95,5.0,39.0,35.75,25.09
2017,12,6,17,0,0.0,22.0,3.8,5.0,22.0,20.43,11.26
2017,12,6,17,15,0.0,11.0,3.6,5.0,11.0,10.2,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.8,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.8,5.0,3.0,2.86,0.0
2017,12,7,7,45,0.0,9.0,2.8,5.5,9.0,8.33,0.83
2017,12,7,8,0,0.0,15.0,2.8,6.0,15.0,13.89,6.26
2017,12,7,8,15,0.0,22.0,2.9,6.0,22.0,20.39,12.18
2017,12,7,8,30,0.0,29.0,3.0,6.0,29.0,26.9,18.06
2017,12,7,8,45,0.0,36.0,3.1,6.0,36.0,33.41,23.89
2017,12,7,9,0,0.0,43.0,3.2,6.0,43.0,39.93,29.65
2017,12,7,9,15,0.0,49.0,3.3,6.0,49.0,45.53,34.53
2017,12,7,9,30,0.0,55.0,3.4,6.0,55.0,51.13,39.36
2017,12,7,9,45,0.0,84.5,3.55,6.0,84.5,79.19,63.71
2017,12,7,10,0,0.0,114.0,3.7,6.0,114.0,109.07,89.34
2017,12,7,10,15,0.0,92.5,3.85,6.0,92.5,86.67,69.83
2017,12,7,10,30,0.0,71.0,4.0,6.0,71.0,66.09,51.92
2017,12,7,10,45,23.5,152.0,4.15,6.0,165.5,174.29,145.38
2017,12,7,11,0,47.0,233.0,4.3,6.0,260.0,285.0,238.39
2017,12,7,11,15,23.5,166.5,4.4,6.0,180.0,188.4,156.57
2017,12,7,11,30,0.0,100.0,4.5,6.0,100.0,93.53,75.1
2017,12,7,11,45,0.0,128.0,4.65,6.5,128.0,120.92,98.32
2017,12,7,12,0,0.0,156.0,4.8,7.0,156.0,148.6,121.48
2017,12,7,12,15,0.0,150.0,4.9,7.0,150.0,142.39,116.18
2017,12,7,12,30,0.0,144.0,5.0,7.0,144.0,136.28,111.04
2017,12,7,12,45,30.5,203.0,5.15,7.0,221.0,225.88,187.42
2017,12,7,13,0,61.0,262.0,5.3,7.0,298.0,309.45,257.43
2017,12,7,13,15,30.5,136.5,5.45,6.5,154.5,154.43,127.69
2017,12,7,13,30,0.0,11.0,5.6,6.0,11.0,10.22,3.23
2017,12,7,13,45,0.0,65.5,5.75,6.0,65.5,60.97,47.34
2017,12,7,14,0,0.0,120.0,5.9,6.0,120.0,112.46,91.79
2017,12,7,14,15,0.0,115.5,5.9,6.0,115.5,108.11,88.18
2017,12,7,14,30,0.0,111.0,5.9,6.0,111.0,103.78,84.63
2017,12,7,14,45,26.5,143.0,5.9,6.0,154.5,149.12,123.96
2017,12,7,15,0,53.0,175.0,5.9,6.0,198.0,189.28,158.26
2017,12,7,15,15,48.5,158.5,5.8,5.5,178.0,167.98,140.16
2017,12,7,15,30,44.0,142.0,5.7,5.0,158.0,147.25,122.42
2017,12,7,15,45,38.0,123.5,5.65,4.5,136.0,124.89,103.11
2017,12,7,16,0,32.0,105.0,5.6,4.0,114.0,103.37,84.37
2017,12,7,16,15,24.0,85.5,5.35,3.5,91.5,81.55,65.33
2017,12,7,16,30,16.0,66.0,5.1,3.0,69.0,61.32,47.6
2017,12,7,16,45,8.0,47.0,4.9,3.0,48.5,42.63,31.04
2017,12,7,17,0,0.0,28.0,4.7,3.0,28.0,25.52,15.64
2017,12,7,17,15,0.0,14.0,4.55,2.5,14.0,13.0,0.0
2017,12,7,17,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,11.0,1.75,0.0,11.0,0.0,0.0
2017,12,8,7,30,0.0,22.0,1.8,0.0,22.0,20.97,0.0
2017,12,8,7,45,263.0,29.0,1.9,0.0,63.5,190.61,141.92
2017,12,8,8,0,526.0,36.0,2.0,0.0,105.0,343.42,289.07
2017,12,8,8,15,605.5,43.0,1.95,0.5,154.0,420.29,360.04
2017,12,8,8,30,685.0,50.0,1.9,1.0,203.0,501.61,431.35
2017,12,8,8,45,736.0,54.5,1.9,2.0,252.0,565.46,484.59
2017,12,8,9,0,787.0,59.0,1.9,3.0,301.0,630.41,535.51
2017,12,8,9,15,819.5,62.5,1.9,3.5,347.0,681.55,573.49
2017,12,8,9,30,852.0,66.0,1.9,4.0,393.0,731.71,609.56
2017,12,8,9,45,876.0,68.0,1.95,4.5,434.5,772.09,637.68
2017,12,8,10,0,900.0,70.0,2.0,5.0,476.0,803.67,658.81
2017,12,8,10,15,916.0,72.0,2.05,5.5,511.0,832.89,677.99
2017,12,8,10,30,932.0,74.0,2.1,6.0,546.0,859.16,694.88
2017,12,8,10,45,943.5,75.0,2.2,6.5,573.5,877.28,706.31
2017,12,8,11,0,955.0,76.0,2.3,7.0,601.0,891.96,715.37
2017,12,8,11,15,962.0,77.0,2.35,7.5,621.0,899.27,718.79
2017,12,8,11,30,969.0,78.0,2.4,8.0,641.0,902.85,719.74
2017,12,8,11,45,970.5,79.5,2.5,8.5,651.5,898.66,715.78
2017,12,8,12,0,972.0,81.0,2.6,9.0,662.0,890.7,709.32
2017,12,8,12,15,972.5,81.0,2.65,9.0,664.5,876.45,699.36
2017,12,8,12,30,973.0,81.0,2.7,9.0,667.0,858.56,686.92
2017,12,8,12,45,971.0,81.0,2.75,9.5,661.0,835.18,669.35
2017,12,8,13,0,969.0,81.0,2.8,10.0,655.0,808.43,649.42
2017,12,8,13,15,963.5,80.0,2.9,10.0,640.0,774.84,625.92
2017,12,8,13,30,958.0,79.0,3.0,10.0,625.0,738.38,600.09
2017,12,8,13,45,948.5,78.5,3.1,10.0,601.5,697.19,568.54
2017,12,8,14,0,939.0,78.0,3.2,10.0,578.0,653.79,534.29
2017,12,8,14,15,925.5,76.0,3.2,10.0,547.0,604.56,494.26
2017,12,8,14,30,912.0,74.0,3.2,10.0,516.0,553.96,452.11
2017,12,8,14,45,889.5,73.0,3.25,10.0,477.5,499.83,406.06
2017,12,8,15,0,867.0,72.0,3.3,10.0,439.0,444.48,357.72
2017,12,8,15,15,839.5,69.0,3.05,10.0,395.5,385.6,304.88
2017,12,8,15,30,812.0,66.0,2.8,10.0,352.0,327.97,252.06
2017,12,8,15,45,771.5,61.5,2.6,10.0,304.0,267.01,196.37
2017,12,8,16,0,731.0,57.0,2.4,10.0,256.0,209.42,143.92
2017,12,8,16,15,669.0,51.5,2.05,9.0,206.5,151.35,94.39
2017,12,8,16,30,607.0,46.0,1.7,8.0,157.0,99.87,54.86
2017,12,8,16,45,504.5,37.0,1.35,7.5,110.5,48.39,23.96
2017,12,8,17,0,402.0,28.0,1.0,7.0,64.0,22.41,12.88
2017,12,8,17,15,201.0,14.0,1.0,6.5,32.0,11.06,0.0
2017,12,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,132.5,6.5,4.0,1.5,10.5,0.0,0.0
2017,12,9,7,30,265.0,13.0,4.1,2.0,21.0,128.05,0.0
2017,12,9,7,45,407.5,22.0,4.25,2.5,61.5,245.6,178.94
2017,12,9,8,0,550.0,31.0,4.4,3.0,102.0,350.29,293.53
2017,12,9,8,15,626.5,37.0,4.25,3.5,150.0,424.35,363.59
2017,12,9,8,30,703.0,43.0,4.1,4.0,198.0,503.01,433.8
2017,12,9,8,45,741.0,49.0,3.95,5.0,245.5,560.6,482.46
2017,12,9,9,0,779.0,55.0,3.8,6.0,293.0,618.6,528.36
2017,12,9,9,15,811.0,58.0,3.9,7.0,338.0,668.43,565.76
2017,12,9,9,30,843.0,61.0,4.0,8.0,383.0,717.33,601.23
2017,12,9,9,45,865.5,63.0,4.1,9.5,423.5,749.85,621.98
2017,12,9,10,0,888.0,65.0,4.2,11.0,464.0,786.6,645.57
2017,12,9,10,15,903.0,67.0,4.45,12.0,498.0,814.95,664.55
2017,12,9,10,30,918.0,69.0,4.7,13.0,532.0,840.38,681.21
2017,12,9,10,45,930.0,69.5,5.0,14.0,559.0,858.32,692.52
2017,12,9,11,0,942.0,70.0,5.3,15.0,586.0,872.89,701.33
2017,12,9,11,15,948.5,71.0,5.25,15.0,605.5,879.95,705.3
2017,12,9,11,30,955.0,72.0,5.2,15.0,625.0,883.32,706.73
2017,12,9,11,45,960.0,71.5,5.2,15.5,636.0,879.92,702.32
2017,12,9,12,0,965.0,71.0,5.2,16.0,647.0,872.78,695.38
2017,12,9,12,15,965.5,71.5,5.1,16.0,649.5,859.45,684.83
2017,12,9,12,30,966.0,72.0,5.0,16.0,652.0,842.48,671.8
2017,12,9,12,45,965.0,71.0,4.95,16.5,645.5,819.1,653.22
2017,12,9,13,0,964.0,70.0,4.9,17.0,639.0,792.33,632.33
2017,12,9,13,15,959.0,69.5,4.85,17.0,624.5,760.04,608.62
2017,12,9,13,30,954.0,69.0,4.8,17.0,610.0,724.84,582.74
2017,12,9,13,45,946.5,67.5,4.75,17.0,587.5,684.2,551.25
2017,12,9,14,0,939.0,66.0,4.7,17.0,565.0,641.23,516.8
