Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,14,15,927.0,64.5,4.6,17.0,535.5,593.62,477.84
2017,12,9,14,30,915.0,63.0,4.5,17.0,506.0,544.49,436.83
2017,12,9,14,45,893.0,63.0,4.45,17.0,469.0,490.97,391.47
2017,12,9,15,0,871.0,63.0,4.4,17.0,432.0,437.36,344.9
2017,12,9,15,15,846.5,60.5,4.0,16.5,390.0,380.5,294.78
2017,12,9,15,30,822.0,58.0,3.6,16.0,348.0,324.0,244.0
2017,12,9,15,45,785.5,54.5,3.25,15.5,301.5,264.67,190.62
2017,12,9,16,0,749.0,51.0,2.9,15.0,255.0,208.22,139.86
2017,12,9,16,15,692.0,46.0,2.6,13.5,206.5,150.4,91.12
2017,12,9,16,30,635.0,41.0,2.3,12.0,158.0,98.49,51.62
2017,12,9,16,45,537.0,33.5,2.0,11.0,111.5,48.95,22.97
2017,12,9,17,0,439.0,26.0,1.7,10.0,65.0,22.41,12.7
2017,12,9,17,15,219.5,13.0,1.7,9.5,32.5,10.98,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,15,133.5,6.5,1.3,2.5,10.0,0.0,0.0
2017,12,10,7,30,267.0,13.0,1.3,3.0,20.0,128.4,0.0
2017,12,10,7,45,420.5,22.5,1.3,4.0,62.5,250.51,175.91
2017,12,10,8,0,574.0,32.0,1.3,5.0,105.0,362.74,296.61
2017,12,10,8,15,651.5,38.0,1.5,6.0,154.5,438.52,365.79
2017,12,10,8,30,729.0,44.0,1.7,7.0,204.0,518.76,434.83
2017,12,10,8,45,775.0,48.5,1.9,8.0,253.0,580.6,486.25
2017,12,10,9,0,821.0,53.0,2.1,9.0,302.0,643.29,535.19
2017,12,10,9,15,851.0,56.0,1.95,10.0,348.0,687.0,564.78
2017,12,10,9,30,881.0,59.0,1.8,11.0,394.0,735.24,596.35
2017,12,10,9,45,902.5,61.0,1.65,12.0,435.0,774.25,619.68
2017,12,10,10,0,924.0,63.0,1.5,13.0,476.0,811.06,640.48
2017,12,10,10,15,938.0,64.5,1.5,13.5,510.5,838.68,657.05
2017,12,10,10,30,952.0,66.0,1.5,14.0,545.0,863.25,671.4
2017,12,10,10,45,962.5,67.0,1.5,15.0,572.0,881.01,679.74
2017,12,10,11,0,973.0,68.0,1.5,16.0,599.0,895.26,685.72
2017,12,10,11,15,979.5,68.5,1.5,16.5,619.0,901.89,687.91
2017,12,10,11,30,986.0,69.0,1.5,17.0,639.0,904.73,687.76
2017,12,10,11,45,986.0,71.5,1.55,17.5,649.5,900.76,683.89
2017,12,10,12,0,986.0,74.0,1.6,18.0,660.0,892.94,677.65
2017,12,10,12,15,986.5,74.0,1.6,18.0,663.0,878.82,667.97
2017,12,10,12,30,987.0,74.0,1.6,18.0,666.0,861.0,655.97
2017,12,10,12,45,986.0,73.5,1.6,18.5,660.0,837.84,639.24
2017,12,10,13,0,985.0,73.0,1.6,19.0,654.0,811.22,620.26
2017,12,10,13,15,980.5,72.0,1.55,19.0,639.5,778.2,597.56
2017,12,10,13,30,976.0,71.0,1.5,19.0,625.0,742.19,572.77
2017,12,10,13,45,969.0,70.0,1.45,19.0,602.5,701.75,543.34
2017,12,10,14,0,962.0,69.0,1.4,19.0,580.0,658.85,510.97
2017,12,10,14,15,842.0,84.5,1.35,19.0,514.5,569.62,443.56
2017,12,10,14,30,722.0,100.0,1.3,19.0,449.0,485.36,378.89
2017,12,10,14,45,808.0,82.5,1.3,19.0,446.5,472.7,367.0
2017,12,10,15,0,894.0,65.0,1.3,19.0,444.0,450.0,345.26
2017,12,10,15,15,869.5,62.5,1.1,18.5,401.0,392.01,295.94
2017,12,10,15,30,845.0,60.0,0.9,18.0,358.0,334.35,245.89
2017,12,10,15,45,809.0,56.5,0.75,17.5,310.5,273.91,193.24
2017,12,10,16,0,773.0,53.0,0.6,17.0,263.0,216.25,142.82
2017,12,10,16,15,716.0,47.5,0.65,16.0,213.5,156.53,93.61
2017,12,10,16,30,659.0,42.0,0.7,15.0,164.0,102.71,53.21
2017,12,10,16,45,560.5,34.5,0.75,14.5,116.5,51.65,23.92
2017,12,10,17,0,462.0,27.0,0.8,14.0,69.0,23.45,13.34
2017,12,10,17,15,231.0,13.5,0.9,13.5,34.5,11.48,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.0,2.4,6.5,8.0,0.0,0.0
2017,12,11,7,30,0.0,16.0,2.5,7.0,16.0,15.25,0.0
2017,12,11,7,45,180.0,28.0,2.6,7.5,50.5,145.44,97.28
2017,12,11,8,0,360.0,40.0,2.7,8.0,85.0,264.22,215.65
2017,12,11,8,15,432.0,49.5,2.75,8.5,126.5,331.66,277.79
2017,12,11,8,30,504.0,59.0,2.8,9.0,168.0,403.84,341.28
2017,12,11,8,45,550.0,65.0,2.9,9.5,209.5,459.16,388.84
2017,12,11,9,0,596.0,71.0,3.0,10.0,251.0,515.89,435.78
2017,12,11,9,15,562.5,90.5,2.85,10.5,280.5,533.39,447.99
2017,12,11,9,30,529.0,110.0,2.7,11.0,310.0,541.36,452.12
2017,12,11,9,45,711.5,90.5,2.6,12.0,389.5,674.6,553.9
2017,12,11,10,0,894.0,71.0,2.5,13.0,469.0,803.22,644.87
2017,12,11,10,15,910.0,73.0,2.2,14.0,503.5,825.93,654.04
2017,12,11,10,30,926.0,75.0,1.9,15.0,538.0,852.33,666.06
2017,12,11,10,45,939.0,75.5,1.65,16.5,566.0,871.27,671.33
2017,12,11,11,0,952.0,76.0,1.4,18.0,594.0,886.83,673.77
2017,12,11,11,15,959.0,77.0,1.5,19.0,614.0,894.46,676.65
2017,12,11,11,30,966.0,78.0,1.6,20.0,634.0,898.36,677.21
2017,12,11,11,45,851.5,106.0,1.75,21.0,602.5,836.29,633.81
2017,12,11,12,0,737.0,134.0,1.9,22.0,571.0,768.54,586.45
2017,12,11,12,15,855.0,106.5,2.05,22.0,616.0,816.5,621.43
2017,12,11,12,30,973.0,79.0,2.2,22.0,661.0,855.7,649.17
2017,12,11,12,45,770.5,133.5,2.4,22.5,591.5,748.47,574.7
2017,12,11,13,0,568.0,188.0,2.6,23.0,522.0,631.76,488.64
2017,12,11,13,15,655.5,155.0,2.65,23.0,532.5,644.45,500.05
2017,12,11,13,30,743.0,122.0,2.7,23.0,543.0,645.51,501.86
2017,12,11,13,45,515.0,177.0,2.8,23.0,463.5,524.44,409.29
2017,12,11,14,0,287.0,232.0,2.9,23.0,384.0,414.19,323.51
2017,12,11,14,15,375.5,201.0,2.9,22.5,389.0,418.06,328.09
2017,12,11,14,30,464.0,170.0,2.9,22.0,394.0,419.55,329.34
2017,12,11,14,45,616.0,121.5,2.9,22.0,396.0,422.12,329.68
2017,12,11,15,0,768.0,73.0,2.9,22.0,398.0,406.02,313.45
2017,12,11,15,15,802.5,67.0,2.6,21.0,377.5,372.43,282.89
2017,12,11,15,30,837.0,61.0,2.3,20.0,357.0,333.83,246.79
2017,12,11,15,45,800.5,57.5,2.0,19.0,310.0,273.7,194.24
2017,12,11,16,0,764.0,54.0,1.7,18.0,263.0,216.4,143.99
2017,12,11,16,15,707.0,48.5,1.7,16.5,213.5,157.16,94.86
2017,12,11,16,30,650.0,43.0,1.7,15.0,164.0,103.82,54.53
2017,12,11,16,45,551.0,35.5,1.7,14.0,116.5,53.17,25.09
2017,12,11,17,0,452.0,28.0,1.7,13.0,69.0,24.47,14.27
2017,12,11,17,15,226.0,14.0,1.7,12.5,34.5,11.01,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,121.0,6.0,3.75,5.5,8.5,0.0,0.0
2017,12,12,7,30,242.0,12.0,3.9,6.0,17.0,115.66,0.0
2017,12,12,7,45,396.0,22.0,4.05,6.5,57.5,234.98,155.19
2017,12,12,8,0,550.0,32.0,4.2,7.0,98.0,347.78,285.05
2017,12,12,8,15,629.0,38.0,4.45,7.5,147.0,423.33,356.71
2017,12,12,8,30,708.0,44.0,4.7,8.0,196.0,503.42,428.55
2017,12,12,8,45,755.5,48.5,4.95,9.0,244.5,565.41,482.06
2017,12,12,9,0,803.0,53.0,5.2,10.0,293.0,628.42,533.49
2017,12,12,9,15,834.0,56.0,5.3,10.5,338.5,678.31,572.18
2017,12,12,9,30,865.0,59.0,5.4,11.0,384.0,720.93,604.09
2017,12,12,9,45,887.5,60.5,5.55,11.5,424.5,759.75,632.56
2017,12,12,10,0,910.0,62.0,5.7,12.0,465.0,796.51,658.99
2017,12,12,10,15,924.5,63.5,5.65,12.0,499.5,824.46,678.7
2017,12,12,10,30,939.0,65.0,5.6,12.0,534.0,849.43,696.05
2017,12,12,10,45,951.0,65.5,5.55,12.5,561.5,867.89,707.09
2017,12,12,11,0,963.0,66.0,5.5,13.0,589.0,882.91,715.57
2017,12,12,11,15,970.0,67.0,5.4,13.5,609.0,890.79,718.51
2017,12,12,11,30,977.0,68.0,5.3,14.0,629.0,894.92,718.81
2017,12,12,11,45,967.5,74.5,5.25,14.5,639.0,888.22,711.6
2017,12,12,12,0,958.0,81.0,5.2,15.0,649.0,877.76,701.87
2017,12,12,12,15,959.5,81.0,5.1,15.0,652.0,864.98,691.7
2017,12,12,12,30,961.0,81.0,5.0,15.0,655.0,848.57,679.02
2017,12,12,12,45,962.5,79.5,4.9,15.5,650.0,826.89,661.33
2017,12,12,13,0,964.0,78.0,4.8,16.0,645.0,801.73,641.28
2017,12,12,13,15,960.0,77.5,4.7,16.0,631.5,770.4,617.99
2017,12,12,13,30,956.0,77.0,4.6,16.0,618.0,736.1,592.52
2017,12,12,13,45,950.5,75.0,4.5,16.0,596.0,696.37,561.32
2017,12,12,14,0,945.0,73.0,4.4,16.0,574.0,654.15,527.34
2017,12,12,14,15,933.5,71.5,4.25,16.0,544.5,606.78,488.49
2017,12,12,14,30,922.0,70.0,4.1,16.0,515.0,557.82,447.68
2017,12,12,14,45,889.5,72.5,4.0,16.0,476.0,502.56,401.1
2017,12,12,15,0,857.0,75.0,3.9,16.0,437.0,446.83,353.12
2017,12,12,15,15,831.0,71.5,3.6,15.5,395.0,388.68,302.49
2017,12,12,15,30,805.0,68.0,3.3,15.0,353.0,331.63,251.56
2017,12,12,15,45,767.5,64.0,3.0,14.5,306.0,272.39,198.44
2017,12,12,16,0,730.0,60.0,2.7,14.0,259.0,216.16,147.94
2017,12,12,16,15,670.0,54.0,2.35,12.5,210.0,157.82,98.72
2017,12,12,16,30,610.0,48.0,2.0,11.0,161.0,103.95,57.09
2017,12,12,16,45,508.0,39.0,1.7,10.0,114.0,53.69,26.67
2017,12,12,17,0,406.0,30.0,1.4,9.0,67.0,24.21,14.42
2017,12,12,17,15,203.0,15.0,1.4,8.5,33.5,11.9,0.0
2017,12,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.5,1.35,3.5,3.5,0.0,0.0
2017,12,13,7,30,0.0,7.0,1.4,4.0,7.0,6.67,0.0
2017,12,13,7,45,6.5,24.0,1.45,4.5,25.0,27.55,12.92
2017,12,13,8,0,13.0,41.0,1.5,5.0,43.0,54.85,41.03
2017,12,13,8,15,23.5,60.5,1.75,5.5,65.0,83.63,67.2
2017,12,13,8,30,34.0,80.0,2.0,6.0,87.0,112.36,92.96
2017,12,13,8,45,42.0,98.5,2.3,7.0,109.5,138.37,115.73
2017,12,13,9,0,50.0,117.0,2.6,8.0,132.0,164.71,138.26
2017,12,13,9,15,79.5,138.0,2.7,8.0,166.0,209.93,177.38
2017,12,13,9,30,109.0,159.0,2.8,8.0,200.0,267.99,226.52
2017,12,13,9,45,80.5,171.0,2.9,8.5,203.0,248.35,208.47
2017,12,13,10,0,52.0,183.0,3.0,9.0,206.0,238.97,199.03
2017,12,13,10,15,94.5,204.0,3.15,9.5,249.5,296.31,246.96
2017,12,13,10,30,137.0,225.0,3.3,10.0,293.0,367.11,304.56
2017,12,13,10,45,279.0,217.5,3.45,11.0,365.5,485.85,401.41
2017,12,13,11,0,421.0,210.0,3.6,12.0,438.0,606.12,495.72
2017,12,13,11,15,392.5,225.5,3.65,12.0,443.5,586.33,478.65
2017,12,13,11,30,364.0,241.0,3.7,12.0,449.0,577.46,470.54
2017,12,13,11,45,385.0,241.0,3.8,12.5,465.0,590.01,479.61
2017,12,13,12,0,406.0,241.0,3.9,13.0,481.0,600.8,487.19
2017,12,13,12,15,366.5,251.5,3.9,13.0,469.0,573.04,464.42
2017,12,13,12,30,327.0,262.0,3.9,13.0,457.0,544.86,441.5
2017,12,13,12,45,351.5,254.0,3.9,13.0,462.0,545.14,442.24
2017,12,13,13,0,376.0,246.0,3.9,13.0,467.0,543.22,441.09
2017,12,13,13,15,463.0,215.0,3.85,13.0,481.0,567.53,461.3
2017,12,13,13,30,550.0,184.0,3.8,13.0,495.0,576.73,469.43
2017,12,13,13,45,490.5,193.0,3.75,13.0,463.0,525.98,428.36
2017,12,13,14,0,431.0,202.0,3.7,13.0,431.0,477.58,389.09
2017,12,13,14,15,425.5,192.5,3.65,13.0,408.5,444.35,362.17
2017,12,13,14,30,420.0,183.0,3.6,13.0,386.0,410.54,334.25
2017,12,13,14,45,467.0,158.0,3.55,13.0,368.0,386.06,313.36
2017,12,13,15,0,514.0,133.0,3.5,13.0,350.0,356.39,287.07
2017,12,13,15,15,496.5,123.0,3.25,12.5,316.5,311.67,248.27
2017,12,13,15,30,479.0,113.0,3.0,12.0,283.0,267.94,209.57
2017,12,13,15,45,461.5,99.5,2.75,12.0,245.5,222.07,168.25
2017,12,13,16,0,444.0,86.0,2.5,12.0,208.0,177.65,128.18
2017,12,13,16,15,404.0,74.0,2.4,11.0,169.0,132.66,89.92
2017,12,13,16,30,364.0,62.0,2.3,10.0,130.0,91.95,57.52
2017,12,13,16,45,305.0,47.0,2.2,9.5,92.0,52.27,30.54
2017,12,13,17,0,246.0,32.0,2.1,9.0,54.0,25.02,15.15
2017,12,13,17,15,123.0,16.0,2.15,8.5,27.0,12.62,0.0
2017,12,13,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.5,1.65,5.5,4.5,0.0,0.0
2017,12,14,7,30,0.0,9.0,1.9,6.0,9.0,8.58,0.0
2017,12,14,7,45,90.5,26.0,2.15,6.5,37.0,88.02,50.7
2017,12,14,8,0,181.0,43.0,2.4,7.0,65.0,173.67,140.2
2017,12,14,8,15,228.0,61.0,2.45,7.5,100.5,228.26,190.79
2017,12,14,8,30,275.0,79.0,2.5,8.0,136.0,286.18,242.31
2017,12,14,8,45,326.0,89.0,2.6,9.0,173.5,339.42,288.24
2017,12,14,9,0,377.0,99.0,2.7,10.0,211.0,395.55,335.01
2017,12,14,9,15,458.5,102.5,2.6,10.5,259.0,467.26,393.67
2017,12,14,9,30,540.0,106.0,2.5,11.0,307.0,547.44,456.84
2017,12,14,9,45,553.0,117.0,2.45,12.0,341.5,582.6,481.36
2017,12,14,10,0,566.0,128.0,2.4,13.0,376.0,616.1,504.12
2017,12,14,10,15,684.0,113.5,2.4,13.5,436.0,702.73,568.22
2017,12,14,10,30,802.0,99.0,2.4,14.0,496.0,784.68,625.69
2017,12,14,10,45,694.0,130.0,2.4,15.0,487.0,743.57,591.6
2017,12,14,11,0,586.0,161.0,2.4,16.0,478.0,686.35,546.22
2017,12,14,11,15,321.5,205.5,2.45,16.0,380.0,504.09,404.31
2017,12,14,11,30,57.0,250.0,2.5,16.0,282.0,309.39,246.59
2017,12,14,11,45,108.0,265.0,2.55,16.5,328.0,366.1,292.56
2017,12,14,12,0,159.0,280.0,2.6,17.0,374.0,433.0,344.37
2017,12,14,12,15,165.0,281.5,2.65,17.0,379.5,434.8,345.43
2017,12,14,12,30,171.0,283.0,2.7,17.0,385.0,435.85,346.29
2017,12,14,12,45,167.5,280.5,2.8,17.0,380.0,424.45,337.54
2017,12,14,13,0,164.0,278.0,2.9,17.0,375.0,412.72,328.57
2017,12,14,13,15,212.0,267.0,2.95,17.0,389.5,428.0,341.58
2017,12,14,13,30,260.0,256.0,3.0,17.0,404.0,448.03,357.77
2017,12,14,13,45,198.0,250.0,3.15,17.0,360.5,382.89,306.37
2017,12,14,14,0,136.0,244.0,3.3,17.0,317.0,329.69,263.97
2017,12,14,14,15,155.0,230.5,3.25,17.0,309.0,319.08,255.92
2017,12,14,14,30,174.0,217.0,3.2,17.0,301.0,306.72,246.05
2017,12,14,14,45,183.0,200.0,3.15,17.0,283.0,284.21,227.72
2017,12,14,15,0,192.0,183.0,3.1,17.0,265.0,260.73,208.21
2017,12,14,15,15,182.0,167.5,2.8,16.5,239.0,230.48,183.2
2017,12,14,15,30,172.0,152.0,2.5,16.0,213.0,201.1,158.56
2017,12,14,15,45,162.5,132.5,2.25,15.5,184.0,169.11,131.5
2017,12,14,16,0,153.0,113.0,2.0,15.0,155.0,138.2,105.15
2017,12,14,16,15,137.0,93.0,1.95,14.0,125.0,106.99,79.09
2017,12,14,16,30,121.0,73.0,1.9,13.0,95.0,77.81,55.2
2017,12,14,16,45,91.5,53.0,1.9,12.5,67.0,50.21,33.98
2017,12,14,17,0,62.0,33.0,1.9,12.0,39.0,28.22,17.63
2017,12,14,17,15,31.0,16.5,2.05,11.5,19.5,14.55,0.0
2017,12,14,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,3.0,3.15,5.0,3.0,0.0,0.0
2017,12,15,7,30,0.0,6.0,3.3,5.0,6.0,5.72,0.0
2017,12,15,7,45,14.0,23.0,3.45,5.5,25.0,32.74,14.39
2017,12,15,8,0,28.0,40.0,3.6,6.0,44.0,61.75,46.55
2017,12,15,8,15,42.5,60.0,3.7,6.5,68.0,94.23,76.22
2017,12,15,8,30,57.0,80.0,3.8,7.0,92.0,126.8,105.51
2017,12,15,8,45,68.5,99.0,3.95,7.5,117.0,156.52,131.84
2017,12,15,9,0,80.0,118.0,4.1,8.0,142.0,186.72,158.07
2017,12,15,9,15,78.5,136.0,4.25,8.5,162.5,206.85,174.88
2017,12,15,9,30,77.0,154.0,4.4,9.0,183.0,226.66,191.05
2017,12,15,9,45,151.0,171.0,4.6,9.5,234.5,313.84,265.33
2017,12,15,10,0,225.0,188.0,4.8,10.0,286.0,392.36,330.88
2017,12,15,10,15,422.0,160.5,4.7,10.5,362.5,543.02,455.72
2017,12,15,10,30,619.0,133.0,4.6,11.0,439.0,680.12,564.91
2017,12,15,10,45,390.0,191.0,4.55,11.5,387.5,558.39,461.82
2017,12,15,11,0,161.0,249.0,4.5,12.0,336.0,411.93,338.31
2017,12,15,11,15,316.5,230.5,4.35,12.0,409.0,529.11,435.17
2017,12,15,11,30,472.0,212.0,4.2,12.0,482.0,645.92,527.65
2017,12,15,11,45,449.0,223.0,4.1,12.5,484.0,634.09,515.29
2017,12,15,12,0,426.0,234.0,4.0,13.0,486.0,620.48,502.63
2017,12,15,12,15,402.5,241.5,3.85,13.0,480.5,590.8,478.84
2017,12,15,12,30,379.0,249.0,3.7,13.0,475.0,571.41,462.79
2017,12,15,12,45,635.0,171.5,3.6,13.5,545.5,686.74,554.71
2017,12,15,13,0,891.0,94.0,3.5,14.0,616.0,771.37,618.06
2017,12,15,13,15,886.0,93.0,3.35,14.0,603.0,740.49,594.25
2017,12,15,13,30,881.0,92.0,3.2,14.0,590.0,706.91,568.74
2017,12,15,13,45,873.5,90.5,3.05,14.0,569.0,668.65,538.45
2017,12,15,14,0,866.0,89.0,2.9,14.0,548.0,628.24,506.04
2017,12,15,14,15,853.0,87.0,2.7,14.0,519.5,582.24,468.57
2017,12,15,14,30,840.0,85.0,2.5,14.0,491.0,534.99,429.37
2017,12,15,14,45,822.5,82.0,2.4,14.0,456.0,483.56,386.36
2017,12,15,15,0,805.0,79.0,2.3,14.0,421.0,431.83,342.01
2017,12,15,15,15,779.0,75.5,2.05,13.5,380.0,376.37,293.92
2017,12,15,15,30,753.0,72.0,1.8,13.0,339.0,322.07,245.68
2017,12,15,15,45,716.0,67.0,1.55,13.0,294.0,264.76,194.19
2017,12,15,16,0,679.0,62.0,1.3,13.0,249.0,209.16,144.33
2017,12,15,16,15,620.5,55.5,1.1,12.5,202.0,153.06,96.72
2017,12,15,16,30,562.0,49.0,0.9,12.0,155.0,103.08,57.75
2017,12,15,16,45,468.5,39.5,0.75,11.5,110.5,55.09,27.71
2017,12,15,17,0,375.0,30.0,0.6,11.0,66.0,24.03,14.36
2017,12,15,17,15,187.5,15.0,0.55,11.0,33.0,11.8,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,8.5,0.95,6.5,8.5,7.87,0.0
2017,12,16,8,0,0.0,17.0,1.0,7.0,17.0,15.76,7.6
2017,12,16,8,15,0.0,26.5,1.05,7.5,26.5,24.59,15.63
2017,12,16,8,30,0.0,36.0,1.1,8.0,36.0,33.42,23.54
2017,12,16,8,45,0.0,45.5,1.2,8.5,45.5,42.27,31.36
2017,12,16,9,0,0.0,55.0,1.3,9.0,55.0,51.13,39.05
2017,12,16,9,15,0.0,61.5,1.5,9.5,61.5,57.19,44.18
2017,12,16,9,30,0.0,68.0,1.7,10.0,68.0,63.26,49.24
2017,12,16,9,45,0.0,104.5,1.9,10.5,104.5,100.33,80.67
2017,12,16,10,0,0.0,141.0,2.1,11.0,141.0,138.68,112.58
2017,12,16,10,15,14.0,167.5,2.15,10.5,174.5,177.49,145.37
2017,12,16,10,30,28.0,194.0,2.2,10.0,208.0,216.73,178.21
2017,12,16,10,45,16.0,184.0,2.3,10.0,192.0,194.46,159.04
2017,12,16,11,0,4.0,174.0,2.4,10.0,176.0,172.8,140.51
2017,12,16,11,15,2.0,121.5,2.45,9.5,122.5,116.59,93.68
2017,12,16,11,30,0.0,69.0,2.5,9.0,69.0,64.24,49.46
2017,12,16,11,45,0.0,63.5,2.55,9.0,63.5,59.11,45.09
2017,12,16,12,0,0.0,58.0,2.6,9.0,58.0,53.98,40.69
2017,12,16,12,15,0.0,75.5,2.5,9.0,75.5,70.32,54.59
2017,12,16,12,30,0.0,93.0,2.4,9.0,93.0,86.71,68.46
2017,12,16,12,45,0.0,52.0,2.3,9.0,52.0,48.39,35.89
2017,12,16,13,0,0.0,11.0,2.2,9.0,11.0,10.22,3.16
2017,12,16,13,15,0.0,16.0,2.05,9.0,16.0,14.86,7.18
2017,12,16,13,30,0.0,21.0,1.9,9.0,21.0,19.51,11.21
2017,12,16,13,45,0.0,31.0,1.8,9.0,31.0,28.81,19.25
2017,12,16,14,0,0.0,41.0,1.7,9.0,41.0,38.12,27.3
2017,12,16,14,15,0.0,42.0,1.65,8.5,42.0,39.04,28.21
2017,12,16,14,30,0.0,43.0,1.6,8.0,43.0,39.96,29.13
2017,12,16,14,45,0.0,78.0,1.55,8.0,78.0,72.61,57.41
2017,12,16,15,0,0.0,113.0,1.5,8.0,113.0,105.6,85.78
2017,12,16,15,15,0.0,101.5,1.35,8.0,101.5,94.65,76.52
2017,12,16,15,30,0.0,90.0,1.2,8.0,90.0,83.77,67.32
2017,12,16,15,45,0.0,78.0,1.05,8.0,78.0,72.49,57.68
2017,12,16,16,0,0.0,66.0,0.9,8.0,66.0,61.27,47.97
2017,12,16,16,15,0.0,53.0,0.8,7.5,53.0,49.22,37.47
2017,12,16,16,30,0.0,40.0,0.7,7.0,40.0,37.16,26.79
2017,12,16,16,45,0.0,28.0,0.65,7.0,28.0,25.99,16.72
2017,12,16,17,0,0.0,16.0,0.6,7.0,16.0,14.83,6.95
2017,12,16,17,15,0.0,8.0,0.65,7.0,8.0,7.41,0.0
2017,12,16,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,9.0,0.8,4.5,9.0,8.33,0.0
2017,12,17,8,0,0.0,18.0,0.8,5.0,18.0,16.69,8.45
2017,12,17,8,15,0.0,28.5,0.75,5.0,28.5,26.45,17.44
2017,12,17,8,30,0.0,39.0,0.7,5.0,39.0,36.22,26.33
2017,12,17,8,45,0.0,50.0,0.7,5.5,50.0,46.47,35.47
2017,12,17,9,0,0.0,61.0,0.7,6.0,61.0,56.88,44.58
2017,12,17,9,15,0.0,71.0,0.75,6.0,71.0,66.63,53.06
2017,12,17,9,30,0.0,81.0,0.8,6.0,81.0,76.39,61.44
2017,12,17,9,45,0.0,91.0,0.85,6.5,91.0,86.15,69.61
2017,12,17,10,0,0.0,101.0,0.9,7.0,101.0,95.92,77.67
2017,12,17,10,15,0.5,130.0,0.9,7.5,130.5,126.0,102.88
2017,12,17,10,30,1.0,159.0,0.9,8.0,160.0,156.42,127.86
2017,12,17,10,45,2.5,167.5,0.9,9.0,169.5,165.66,134.74
2017,12,17,11,0,4.0,176.0,0.9,10.0,179.0,174.97,141.69
2017,12,17,11,15,136.0,219.0,0.9,10.5,296.5,353.53,288.66
2017,12,17,11,30,268.0,262.0,0.9,11.0,414.0,522.57,418.35
2017,12,17,11,45,273.0,264.5,0.95,12.0,422.5,525.23,417.12
2017,12,17,12,0,278.0,267.0,1.0,13.0,431.0,526.76,416.79
2017,12,17,12,15,410.5,233.0,1.05,13.5,476.5,587.98,464.65
2017,12,17,12,30,543.0,199.0,1.1,14.0,522.0,656.34,515.59
2017,12,17,12,45,466.5,220.5,1.2,14.5,496.5,607.28,477.2
2017,12,17,13,0,390.0,242.0,1.3,15.0,471.0,550.3,433.91
2017,12,17,13,15,383.5,240.0,1.35,15.0,461.0,530.27,419.47
2017,12,17,13,30,377.0,238.0,1.4,15.0,451.0,509.34,403.84
2017,12,17,13,45,238.5,239.5,1.45,15.5,373.0,398.79,317.45
2017,12,17,14,0,100.0,241.0,1.5,16.0,295.0,299.05,238.05
2017,12,17,14,15,100.0,228.0,1.5,16.0,279.5,280.47,223.99
2017,12,17,14,30,100.0,215.0,1.5,16.0,264.0,261.86,209.33
2017,12,17,14,45,376.5,157.5,1.55,16.0,321.0,344.82,275.5
2017,12,17,15,0,653.0,100.0,1.6,16.0,378.0,389.46,306.85
2017,12,17,15,15,610.5,101.5,1.45,15.5,341.5,339.74,264.33
2017,12,17,15,30,568.0,103.0,1.3,15.0,305.0,293.0,224.1
2017,12,17,15,45,537.5,93.0,1.2,14.5,264.5,242.0,179.9
2017,12,17,16,0,507.0,83.0,1.1,14.0,224.0,193.67,137.71
2017,12,17,16,15,457.5,72.5,1.05,13.0,182.0,144.67,96.76
2017,12,17,16,30,408.0,62.0,1.0,12.0,140.0,99.48,61.19
2017,12,17,16,45,334.5,48.0,0.95,11.5,100.0,57.07,32.64
2017,12,17,17,0,261.0,34.0,0.9,11.0,60.0,26.58,16.62
2017,12,17,17,15,130.5,17.0,0.9,10.5,30.0,13.39,0.0
2017,12,17,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,6.0,1.55,7.5,6.0,5.55,0.0
2017,12,18,8,0,0.0,12.0,1.7,8.0,12.0,11.11,3.6
2017,12,18,8,15,0.0,20.0,1.7,8.0,20.0,18.54,10.33
2017,12,18,8,30,0.0,28.0,1.7,8.0,28.0,25.97,17.02
2017,12,18,8,45,0.0,35.5,1.75,8.0,35.5,32.95,23.26
2017,12,18,9,0,0.0,43.0,1.8,8.0,43.0,39.94,29.43
2017,12,18,9,15,0.0,46.5,1.75,8.5,46.5,43.2,32.2
2017,12,18,9,30,0.0,50.0,1.7,9.0,50.0,46.46,34.91
2017,12,18,9,45,37.5,117.5,1.7,9.5,134.0,150.22,124.71
2017,12,18,10,0,75.0,185.0,1.7,10.0,218.0,260.03,215.97
2017,12,18,10,15,37.5,157.5,1.65,10.0,174.0,194.86,160.42
2017,12,18,10,30,0.0,130.0,1.6,10.0,130.0,124.85,100.66
2017,12,18,10,45,5.0,159.0,1.55,10.5,161.5,158.68,128.77
2017,12,18,11,0,10.0,188.0,1.5,11.0,193.0,192.8,156.41
2017,12,18,11,15,10.5,194.5,1.45,11.5,200.0,199.12,160.91
2017,12,18,11,30,11.0,201.0,1.4,12.0,207.0,205.48,165.53
2017,12,18,11,45,5.5,173.0,1.4,12.5,176.0,171.03,136.95
2017,12,18,12,0,0.0,145.0,1.4,13.0,145.0,137.81,109.39
2017,12,18,12,15,0.0,152.5,1.4,13.0,152.5,145.08,115.39
2017,12,18,12,30,0.0,160.0,1.4,13.0,160.0,152.34,121.29
2017,12,18,12,45,0.0,105.5,1.45,13.0,105.5,98.73,77.23
2017,12,18,13,0,0.0,51.0,1.5,13.0,51.0,47.45,34.52
2017,12,18,13,15,0.0,54.5,1.5,13.0,54.5,50.71,37.34
2017,12,18,13,30,0.0,58.0,1.5,13.0,58.0,53.97,40.12
2017,12,18,13,45,21.0,139.5,1.55,13.5,151.0,148.93,119.53
2017,12,18,14,0,42.0,221.0,1.6,14.0,244.0,243.18,195.76
2017,12,18,14,15,21.0,165.5,1.55,14.0,177.0,168.39,134.86
2017,12,18,14,30,0.0,110.0,1.5,14.0,110.0,102.88,81.02
2017,12,18,14,45,0.0,74.5,1.5,14.0,74.5,69.34,53.23
2017,12,18,15,0,0.0,39.0,1.5,14.0,39.0,36.22,25.33
2017,12,18,15,15,0.0,35.0,1.4,13.5,35.0,32.5,22.28
2017,12,18,15,30,0.0,31.0,1.3,13.0,31.0,28.77,19.19
2017,12,18,15,45,0.0,27.0,1.25,13.0,27.0,25.05,16.01
2017,12,18,16,0,0.0,23.0,1.2,13.0,23.0,21.32,12.8
2017,12,18,16,15,0.0,18.5,1.1,12.5,18.5,17.14,9.18
2017,12,18,16,30,0.0,14.0,1.0,12.0,14.0,12.97,5.51
2017,12,18,16,45,0.0,10.0,0.9,12.0,10.0,9.26,2.19
2017,12,18,17,0,0.0,6.0,0.8,12.0,6.0,5.55,0.0
2017,12,18,17,15,0.0,3.0,0.8,11.5,3.0,2.77,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,7.5,3.05,14.5,7.5,6.94,0.0
2017,12,19,8,0,0.0,15.0,3.2,15.0,15.0,13.9,5.58
2017,12,19,8,15,0.0,24.0,3.3,15.0,24.0,22.26,13.02
2017,12,19,8,30,0.0,33.0,3.4,15.0,33.0,30.63,20.37
2017,12,19,8,45,0.0,42.5,3.5,15.5,42.5,39.48,28.0
2017,12,19,9,0,0.0,52.0,3.6,16.0,52.0,48.33,35.52
2017,12,19,9,15,0.0,61.0,3.5,16.5,61.0,56.73,42.54
2017,12,19,9,30,0.0,70.0,3.4,17.0,70.0,65.13,49.45
2017,12,19,9,45,10.0,117.0,3.35,17.5,121.5,121.52,96.51
2017,12,19,10,0,20.0,164.0,3.3,18.0,173.0,180.32,144.48
2017,12,19,10,15,10.0,133.5,3.35,18.0,138.0,137.34,108.73
2017,12,19,10,30,0.0,103.0,3.4,18.0,103.0,97.15,75.21
2017,12,19,10,45,0.0,109.0,3.45,18.5,109.0,102.91,79.69
2017,12,19,11,0,0.0,115.0,3.5,19.0,115.0,108.69,84.11
2017,12,19,11,15,0.0,141.0,3.7,19.5,141.0,134.67,104.91
2017,12,19,11,30,0.0,167.0,3.9,20.0,167.0,160.88,125.65
2017,12,19,11,45,0.5,168.5,4.1,20.5,169.0,162.34,126.47
2017,12,19,12,0,1.0,170.0,4.3,21.0,171.0,163.85,127.41
2017,12,19,12,15,0.5,143.0,4.45,21.0,143.5,136.02,105.08
2017,12,19,12,30,0.0,116.0,4.6,21.0,116.0,108.95,83.3
2017,12,19,12,45,0.0,114.5,4.8,21.0,114.5,107.44,82.12
2017,12,19,13,0,0.0,113.0,5.0,21.0,113.0,105.94,80.96
2017,12,19,13,15,0.0,61.5,4.95,21.0,61.5,57.24,41.39
2017,12,19,13,30,0.0,10.0,4.9,21.0,10.0,9.29,2.01
2017,12,19,13,45,0.0,9.5,4.85,21.0,9.5,8.82,1.64
2017,12,19,14,0,0.0,9.0,4.8,21.0,9.0,8.35,1.26
2017,12,19,14,15,0.0,45.0,4.65,20.5,45.0,41.83,29.04
2017,12,19,14,30,0.0,81.0,4.5,20.0,81.0,75.42,56.91
2017,12,19,14,45,0.0,75.0,4.35,20.0,75.0,69.81,52.38
2017,12,19,15,0,0.0,69.0,4.2,20.0,69.0,64.2,47.86
2017,12,19,15,15,0.0,62.0,4.05,19.5,62.0,57.66,42.64
2017,12,19,15,30,0.0,55.0,3.9,19.0,55.0,51.12,37.35
2017,12,19,15,45,202.0,78.0,3.8,19.0,134.5,132.02,99.0
2017,12,19,16,0,404.0,101.0,3.7,19.0,214.0,187.46,135.22
2017,12,19,16,15,346.5,88.0,3.65,18.5,172.5,140.34,96.5
2017,12,19,16,30,289.0,75.0,3.6,18.0,131.0,99.52,64.9
2017,12,19,16,45,223.5,57.0,3.55,18.0,93.0,60.38,37.36
2017,12,19,17,0,158.0,39.0,3.5,18.0,55.0,31.69,20.37
2017,12,19,17,15,79.0,19.5,3.45,17.5,27.5,16.29,0.0
2017,12,19,17,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
